Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,1,7,45,203.0,15.5,0.7,2.5,35.5,12.34,0.0
2016,1,1,8,0,406.0,31.0,0.7,3.0,71.0,25.43,16.45
2016,1,1,8,15,497.0,39.0,0.65,3.5,111.5,31.28,22.81
2016,1,1,8,30,588.0,47.0,0.6,4.0,152.0,37.06,28.5
2016,1,1,8,45,642.0,52.0,0.55,4.5,193.5,40.1,31.51
2016,1,1,9,0,696.0,57.0,0.5,5.0,235.0,47.2,38.12
2016,1,1,9,15,732.5,61.0,0.45,5.0,274.0,49.61,40.38
2016,1,1,9,30,769.0,65.0,0.4,5.0,313.0,52.06,42.62
2016,1,1,9,45,784.5,70.0,0.4,5.5,346.0,55.24,45.4
2016,1,1,10,0,800.0,75.0,0.4,6.0,379.0,79.61,49.21
2016,1,1,10,15,817.0,77.0,0.4,6.5,407.0,125.51,71.25
2016,1,1,10,30,834.0,79.0,0.4,7.0,435.0,172.21,104.25
2016,1,1,10,45,846.5,80.5,0.45,7.5,457.0,218.23,142.31
2016,1,1,11,0,859.0,82.0,0.5,8.0,479.0,264.13,182.73
2016,1,1,11,15,866.0,83.0,0.5,8.0,493.5,307.75,222.51
2016,1,1,11,30,873.0,84.0,0.5,8.0,508.0,350.29,261.32
2016,1,1,11,45,638.0,138.0,0.55,8.0,450.0,352.78,272.89
2016,1,1,12,0,403.0,192.0,0.6,8.0,392.0,334.73,265.47
2016,1,1,12,15,644.0,137.0,0.6,8.0,456.5,409.69,324.69
2016,1,1,12,30,885.0,82.0,0.6,8.0,521.0,492.47,389.63
2016,1,1,12,45,618.0,138.0,0.65,8.5,442.0,446.72,357.03
2016,1,1,13,0,351.0,194.0,0.7,9.0,363.0,373.91,302.09
2016,1,1,13,15,240.0,198.5,0.7,9.0,312.5,331.53,269.94
2016,1,1,13,30,129.0,203.0,0.7,9.0,262.0,275.77,225.58
2016,1,1,13,45,391.5,150.5,0.75,9.0,316.5,396.11,325.56
2016,1,1,14,0,654.0,98.0,0.8,9.0,371.0,509.96,416.83
2016,1,1,14,15,565.5,107.5,0.75,8.5,332.0,477.18,391.24
2016,1,1,14,30,477.0,117.0,0.7,8.0,293.0,436.34,360.29
2016,1,1,14,45,456.0,109.5,0.7,8.0,265.0,420.54,348.9
2016,1,1,15,0,435.0,102.0,0.7,8.0,237.0,402.89,335.37
2016,1,1,15,15,413.5,91.0,0.7,7.5,205.5,379.14,317.09
2016,1,1,15,30,392.0,80.0,0.7,7.0,174.0,353.93,296.81
2016,1,1,15,45,352.5,68.0,0.7,7.0,141.0,315.59,264.16
2016,1,1,16,0,313.0,56.0,0.7,7.0,108.0,276.9,229.96
2016,1,1,16,15,257.5,42.0,0.65,6.5,76.0,226.55,184.43
2016,1,1,16,30,202.0,28.0,0.6,6.0,44.0,175.4,126.07
2016,1,1,16,45,101.0,14.0,0.55,6.0,22.0,65.64,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.1,5.5,1.0,0.87,0.0
2016,1,2,8,0,0.0,2.0,1.1,6.0,2.0,1.75,0.0
2016,1,2,8,15,0.0,3.5,1.1,6.0,3.5,3.07,0.0
2016,1,2,8,30,0.0,5.0,1.1,6.0,5.0,4.38,0.0
2016,1,2,8,45,0.0,7.0,1.15,6.5,7.0,6.14,0.01
2016,1,2,9,0,0.0,9.0,1.2,7.0,9.0,7.9,1.65
2016,1,2,9,15,0.0,10.5,1.2,7.5,10.5,9.22,2.87
2016,1,2,9,30,0.0,12.0,1.2,8.0,12.0,10.55,4.07
2016,1,2,9,45,0.0,13.0,1.3,8.5,13.0,11.43,4.85
2016,1,2,10,0,0.0,14.0,1.4,9.0,14.0,12.32,5.15
2016,1,2,10,15,0.0,77.5,1.45,9.5,77.5,68.46,53.82
2016,1,2,10,30,0.0,141.0,1.5,10.0,141.0,119.85,97.26
2016,1,2,10,45,44.0,172.0,1.55,10.5,192.5,150.16,120.29
2016,1,2,11,0,88.0,203.0,1.6,11.0,244.0,188.07,149.76
2016,1,2,11,15,120.0,211.5,1.6,11.0,269.0,209.92,166.98
2016,1,2,11,30,152.0,220.0,1.6,11.0,294.0,235.86,187.96
2016,1,2,11,45,205.5,219.0,1.65,11.5,321.0,264.04,210.31
2016,1,2,12,0,259.0,218.0,1.7,12.0,348.0,298.37,237.93
2016,1,2,12,15,280.5,214.5,1.65,12.0,355.0,318.34,254.86
2016,1,2,12,30,302.0,211.0,1.6,12.0,362.0,338.82,272.25
2016,1,2,12,45,386.0,191.0,1.6,12.0,380.0,374.34,301.68
2016,1,2,13,0,470.0,171.0,1.6,12.0,398.0,419.61,338.76
2016,1,2,13,15,307.0,187.5,1.6,12.0,334.0,356.46,289.57
2016,1,2,13,30,144.0,204.0,1.6,12.0,270.0,285.09,232.44
2016,1,2,13,45,201.5,189.5,1.6,12.0,277.0,309.65,253.92
2016,1,2,14,0,259.0,175.0,1.6,12.0,284.0,344.27,282.98
2016,1,2,14,15,239.0,164.5,1.5,11.5,259.5,328.05,270.68
2016,1,2,14,30,219.0,154.0,1.4,11.0,235.0,310.42,257.29
2016,1,2,14,45,208.5,141.0,1.35,11.0,212.5,294.49,244.81
2016,1,2,15,0,198.0,128.0,1.3,11.0,190.0,277.53,231.21
2016,1,2,15,15,188.0,112.0,1.25,10.5,164.5,256.14,214.07
2016,1,2,15,30,178.0,96.0,1.2,10.0,139.0,233.77,195.58
2016,1,2,15,45,160.5,79.0,1.15,10.0,112.5,204.65,170.38
2016,1,2,16,0,143.0,62.0,1.1,10.0,86.0,174.78,143.84
2016,1,2,16,15,111.0,45.5,1.15,9.5,61.0,136.82,109.7
2016,1,2,16,30,79.0,29.0,1.2,9.0,36.0,97.73,69.1
2016,1,2,16,45,39.5,14.5,1.25,9.0,18.0,33.95,0.0
2016,1,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.0,1.65,8.5,15.0,13.21,0.0
2016,1,3,8,0,0.0,30.0,1.7,9.0,30.0,25.97,16.36
2016,1,3,8,15,5.0,47.0,1.7,9.0,48.0,39.91,29.85
2016,1,3,8,30,10.0,64.0,1.7,9.0,66.0,53.67,42.75
2016,1,3,8,45,16.5,80.0,1.7,9.5,84.0,66.57,54.64
2016,1,3,9,0,23.0,96.0,1.7,10.0,102.0,76.91,64.02
2016,1,3,9,15,27.5,111.0,1.7,10.0,119.5,88.08,74.1
2016,1,3,9,30,32.0,126.0,1.7,10.0,137.0,99.01,83.82
2016,1,3,9,45,35.0,139.0,1.7,10.5,152.0,108.45,91.93
2016,1,3,10,0,38.0,152.0,1.7,11.0,167.0,119.88,96.47
2016,1,3,10,15,85.0,170.0,1.7,11.0,206.0,141.07,111.51
2016,1,3,10,30,132.0,188.0,1.7,11.0,245.0,164.31,128.01
2016,1,3,10,45,132.0,198.0,1.7,11.5,257.0,182.26,142.51
2016,1,3,11,0,132.0,208.0,1.7,12.0,269.0,200.15,157.35
2016,1,3,11,15,194.0,210.5,1.75,12.0,303.5,228.86,179.47
2016,1,3,11,30,256.0,213.0,1.8,12.0,338.0,263.08,206.77
2016,1,3,11,45,337.0,202.0,1.85,12.0,369.0,297.34,234.36
2016,1,3,12,0,418.0,191.0,1.9,12.0,400.0,339.4,268.78
2016,1,3,12,15,348.5,203.5,1.9,12.0,377.5,337.2,269.57
2016,1,3,12,30,279.0,216.0,1.9,12.0,355.0,332.86,267.99
2016,1,3,12,45,349.0,199.5,1.9,12.5,370.5,364.43,293.91
2016,1,3,13,0,419.0,183.0,1.9,13.0,386.0,404.93,326.68
2016,1,3,13,15,232.5,186.5,1.75,13.0,299.0,315.38,255.9
2016,1,3,13,30,46.0,190.0,1.6,13.0,212.0,208.0,168.45
2016,1,3,13,45,99.5,187.5,1.5,13.0,231.0,240.25,196.1
2016,1,3,14,0,153.0,185.0,1.4,13.0,250.0,283.24,231.76
2016,1,3,14,15,76.5,138.5,1.25,12.5,171.0,181.96,148.93
2016,1,3,14,30,0.0,92.0,1.1,12.0,92.0,83.01,65.49
2016,1,3,14,45,0.0,82.5,1.0,12.0,82.5,74.3,58.36
2016,1,3,15,0,0.0,73.0,0.9,12.0,73.0,65.55,50.95
2016,1,3,15,15,0.0,63.5,0.9,11.5,63.5,56.75,43.52
2016,1,3,15,30,0.0,54.0,0.9,11.0,54.0,47.9,35.92
2016,1,3,15,45,0.0,43.5,0.95,11.0,43.5,38.39,27.56
2016,1,3,16,0,0.0,33.0,1.0,11.0,33.0,29.09,19.31
2016,1,3,16,15,0.0,23.0,1.0,11.0,23.0,20.25,11.4
2016,1,3,16,30,0.0,13.0,1.0,11.0,13.0,11.42,3.14
2016,1,3,16,45,0.0,6.5,1.0,11.0,6.5,5.7,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,1.6,10.0,7.5,6.58,0.0
2016,1,4,8,0,0.0,15.0,1.6,10.0,15.0,13.19,5.5
2016,1,4,8,15,0.0,24.0,1.6,10.0,24.0,21.13,13.12
2016,1,4,8,30,0.0,33.0,1.6,10.0,33.0,29.08,20.58
2016,1,4,8,45,0.0,42.5,1.6,10.5,42.5,37.49,28.33
2016,1,4,9,0,0.0,52.0,1.6,11.0,52.0,45.91,35.99
2016,1,4,9,15,0.0,60.5,1.6,11.0,60.5,53.41,42.79
2016,1,4,9,30,0.0,69.0,1.6,11.0,69.0,60.67,49.29
2016,1,4,9,45,0.0,76.5,1.65,11.5,76.5,67.06,54.85
2016,1,4,10,0,0.0,84.0,1.7,12.0,84.0,73.46,57.56
2016,1,4,10,15,0.0,57.0,1.75,12.0,57.0,50.34,37.72
2016,1,4,10,30,0.0,30.0,1.8,12.0,30.0,26.44,17.17
2016,1,4,10,45,0.0,75.0,1.85,12.5,75.0,66.34,51.18
2016,1,4,11,0,0.0,120.0,1.9,13.0,120.0,104.64,83.22
2016,1,4,11,15,0.0,79.5,1.9,13.0,79.5,70.35,54.26
2016,1,4,11,30,0.0,39.0,1.9,13.0,39.0,34.42,23.78
2016,1,4,11,45,0.0,23.5,1.9,13.0,23.5,20.72,12.09
2016,1,4,12,0,0.0,8.0,1.9,13.0,8.0,7.05,0.38
2016,1,4,12,15,0.0,47.5,1.9,13.0,47.5,41.95,30.2
2016,1,4,12,30,0.0,87.0,1.9,13.0,87.0,77.04,59.87
2016,1,4,12,45,9.0,135.0,1.95,13.0,139.5,124.65,99.74
2016,1,4,13,0,18.0,183.0,2.0,13.0,192.0,174.45,140.99
2016,1,4,13,15,17.0,177.5,2.0,13.0,185.5,170.43,137.73
2016,1,4,13,30,16.0,172.0,2.0,13.0,179.0,166.31,134.54
2016,1,4,13,45,8.0,106.5,2.0,13.0,110.0,100.06,79.51
2016,1,4,14,0,0.0,41.0,2.0,13.0,41.0,36.17,25.4
2016,1,4,14,15,0.0,51.0,1.95,12.5,51.0,45.02,33.13
2016,1,4,14,30,0.0,61.0,1.9,12.0,61.0,53.89,40.87
2016,1,4,14,45,0.0,55.0,1.85,12.0,55.0,48.56,36.35
2016,1,4,15,0,0.0,49.0,1.8,12.0,49.0,43.23,31.81
2016,1,4,15,15,0.0,42.5,1.7,11.5,42.5,37.47,26.9
2016,1,4,15,30,0.0,36.0,1.6,11.0,36.0,31.72,21.93
2016,1,4,15,45,0.0,29.0,1.55,11.0,29.0,25.53,16.47
2016,1,4,16,0,0.0,22.0,1.5,11.0,22.0,19.35,10.98
2016,1,4,16,15,0.0,15.5,1.5,11.0,15.5,13.62,5.84
2016,1,4,16,30,0.0,9.0,1.5,11.0,9.0,7.9,0.5
2016,1,4,16,45,0.0,4.5,1.55,11.0,4.5,3.94,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.45,9.5,12.0,10.55,0.0
2016,1,5,8,0,0.0,24.0,1.5,10.0,24.0,21.16,12.23
2016,1,5,8,15,0.0,38.5,1.55,10.0,38.5,33.48,24.06
2016,1,5,8,30,0.0,53.0,1.6,10.0,53.0,45.55,35.33
2016,1,5,8,45,0.0,67.5,1.65,10.0,67.5,57.49,46.39
2016,1,5,9,0,0.0,82.0,1.7,10.0,82.0,69.29,57.19
2016,1,5,9,15,0.0,95.5,1.7,10.0,95.5,80.23,67.08
2016,1,5,9,30,0.0,109.0,1.7,10.0,109.0,91.04,76.71
2016,1,5,9,45,1.0,120.5,1.7,10.5,121.0,100.3,84.7
2016,1,5,10,0,2.0,132.0,1.7,11.0,133.0,109.96,88.75
2016,1,5,10,15,1.0,130.0,1.75,11.0,130.5,110.19,88.78
2016,1,5,10,30,0.0,128.0,1.8,11.0,128.0,109.73,88.3
2016,1,5,10,45,2.5,144.0,1.85,11.0,145.0,123.84,99.94
2016,1,5,11,0,5.0,160.0,1.9,11.0,162.0,138.41,111.9
2016,1,5,11,15,2.5,150.0,1.95,10.5,151.0,130.79,105.71
2016,1,5,11,30,0.0,140.0,2.0,10.0,140.0,122.43,98.9
2016,1,5,11,45,34.0,179.5,2.05,10.0,197.0,169.13,137.3
2016,1,5,12,0,68.0,219.0,2.1,10.0,254.0,219.74,178.74
2016,1,5,12,15,34.0,139.5,2.1,10.0,157.0,139.7,112.95
2016,1,5,12,30,0.0,60.0,2.1,10.0,60.0,53.03,39.99
2016,1,5,12,45,0.0,73.0,2.1,10.0,73.0,64.58,49.95
2016,1,5,13,0,0.0,86.0,2.1,10.0,86.0,76.16,59.86
2016,1,5,13,15,0.0,105.0,2.05,10.0,105.0,93.5,74.65
2016,1,5,13,30,0.0,124.0,2.0,10.0,124.0,111.44,89.91
2016,1,5,13,45,9.5,142.5,2.0,10.0,147.0,135.33,110.33
2016,1,5,14,0,19.0,161.0,2.0,10.0,170.0,160.88,132.1
2016,1,5,14,15,9.5,129.5,1.95,10.0,134.0,125.05,101.92
2016,1,5,14,30,0.0,98.0,1.9,10.0,98.0,88.83,71.13
2016,1,5,14,45,0.0,89.0,1.85,10.0,89.0,80.69,64.31
2016,1,5,15,0,0.0,80.0,1.8,10.0,80.0,72.53,57.37
2016,1,5,15,15,0.0,69.5,1.7,9.5,69.5,62.79,49.08
2016,1,5,15,30,0.0,59.0,1.6,9.0,59.0,52.98,40.62
2016,1,5,15,45,0.0,48.0,1.55,9.0,48.0,42.57,31.43
2016,1,5,16,0,0.0,37.0,1.5,9.0,37.0,32.64,22.57
2016,1,5,16,15,0.0,26.5,1.45,8.5,26.5,23.35,14.24
2016,1,5,16,30,0.0,16.0,1.4,8.0,16.0,14.07,5.57
2016,1,5,16,45,0.0,8.0,1.35,8.0,8.0,7.02,0.0
2016,1,5,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,3.0,2.35,10.0,3.0,2.63,0.0
2016,1,6,8,0,0.0,6.0,2.3,10.0,6.0,5.26,0.0
2016,1,6,8,15,0.0,10.5,2.2,10.0,10.5,9.21,2.54
2016,1,6,8,30,0.0,15.0,2.1,10.0,15.0,13.18,6.24
2016,1,6,8,45,0.0,19.5,2.05,10.0,19.5,17.14,9.94
2016,1,6,9,0,0.0,24.0,2.0,10.0,24.0,21.11,13.62
2016,1,6,9,15,0.0,28.5,2.0,10.0,28.5,25.09,17.26
2016,1,6,9,30,0.0,33.0,2.0,10.0,33.0,29.07,20.88
2016,1,6,9,45,0.0,37.0,2.0,10.0,37.0,32.61,24.06
2016,1,6,10,0,0.0,41.0,2.0,10.0,41.0,36.15,25.85
2016,1,6,10,15,0.0,51.0,2.05,10.0,51.0,45.02,33.46
2016,1,6,10,30,0.0,61.0,2.1,10.0,61.0,53.89,41.05
2016,1,6,10,45,0.0,96.5,2.15,10.0,96.5,84.73,67.37
2016,1,6,11,0,0.0,132.0,2.2,10.0,132.0,114.56,92.54
2016,1,6,11,15,175.0,166.5,2.2,10.0,252.5,189.02,149.06
2016,1,6,11,30,350.0,201.0,2.2,10.0,373.0,282.13,221.89
2016,1,6,11,45,250.5,216.0,2.2,10.0,340.0,278.61,222.74
2016,1,6,12,0,151.0,231.0,2.2,10.0,307.0,264.61,214.07
2016,1,6,12,15,78.5,201.5,2.2,10.0,241.0,213.88,174.02
2016,1,6,12,30,6.0,172.0,2.2,10.0,175.0,155.71,126.5
2016,1,6,12,45,3.0,137.5,2.2,10.0,139.0,123.96,100.13
2016,1,6,13,0,0.0,103.0,2.2,10.0,103.0,91.51,72.82
2016,1,6,13,15,0.5,128.5,2.2,10.0,129.0,115.4,93.17
2016,1,6,13,30,1.0,154.0,2.2,10.0,155.0,140.41,114.3
2016,1,6,13,45,135.5,166.5,2.2,10.0,225.0,247.15,205.33
2016,1,6,14,0,270.0,179.0,2.2,10.0,295.0,355.6,295.59
2016,1,6,14,15,256.0,168.0,2.15,9.5,272.0,342.68,285.77
2016,1,6,14,30,242.0,157.0,2.1,9.0,249.0,328.34,275.18
2016,1,6,14,45,219.5,147.0,2.1,9.0,224.5,308.74,259.48
2016,1,6,15,0,197.0,137.0,2.1,9.0,200.0,277.6,234.02
2016,1,6,15,15,182.5,121.0,2.05,8.5,173.5,253.72,214.61
2016,1,6,15,30,168.0,105.0,2.0,8.0,147.0,229.08,193.97
2016,1,6,15,45,143.0,87.5,1.95,8.0,119.0,195.32,164.53
2016,1,6,16,0,118.0,70.0,1.9,8.0,91.0,161.15,134.11
2016,1,6,16,15,83.5,52.5,1.85,8.0,65.0,121.17,98.02
2016,1,6,16,30,49.0,35.0,1.8,8.0,39.0,80.84,59.62
2016,1,6,16,45,24.5,17.5,1.75,8.0,19.5,37.43,0.0
2016,1,6,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,118.5,19.0,0.8,7.5,30.5,14.94,0.0
2016,1,7,8,0,237.0,38.0,0.8,8.0,61.0,29.74,19.69
2016,1,7,8,15,332.5,49.0,0.85,8.0,99.0,37.9,28.24
2016,1,7,8,30,428.0,60.0,0.9,8.0,137.0,48.2,38.04
2016,1,7,8,45,514.0,63.5,0.95,8.5,179.5,49.38,39.36
2016,1,7,9,0,600.0,67.0,1.0,9.0,222.0,50.87,40.79
2016,1,7,9,15,640.0,71.5,1.0,9.0,260.0,53.13,42.89
2016,1,7,9,30,680.0,76.0,1.0,9.0,298.0,55.44,44.97
2016,1,7,9,45,745.0,70.5,1.05,9.5,337.0,55.26,44.65
2016,1,7,10,0,810.0,65.0,1.1,10.0,376.0,68.76,40.54
2016,1,7,10,15,535.0,123.5,1.1,10.0,335.0,131.73,86.97
2016,1,7,10,30,260.0,182.0,1.1,10.0,294.0,173.24,129.95
2016,1,7,10,45,562.5,127.0,1.15,10.0,385.5,201.11,139.79
2016,1,7,11,0,865.0,72.0,1.2,10.0,477.0,255.16,174.94
2016,1,7,11,15,432.5,82.0,1.2,10.0,284.5,186.92,138.22
2016,1,7,11,30,0.0,92.0,1.2,10.0,92.0,81.32,64.0
2016,1,7,11,45,0.0,93.5,1.25,10.0,93.5,82.69,65.3
2016,1,7,12,0,0.0,95.0,1.3,10.0,95.0,84.06,66.44
2016,1,7,12,15,6.0,138.0,1.3,10.0,141.5,124.64,100.59
2016,1,7,12,30,12.0,181.0,1.3,10.0,188.0,166.51,135.38
2016,1,7,12,45,105.0,201.5,1.35,10.0,254.0,241.83,197.53
2016,1,7,13,0,198.0,222.0,1.4,10.0,320.0,316.12,258.15
2016,1,7,13,15,235.0,211.0,1.4,10.0,323.5,334.22,273.38
2016,1,7,13,30,272.0,200.0,1.4,10.0,327.0,360.96,295.82
2016,1,7,13,45,136.0,168.0,1.45,10.0,231.5,249.05,205.27
2016,1,7,14,0,0.0,136.0,1.5,10.0,136.0,124.39,100.67
2016,1,7,14,15,111.0,148.0,1.5,10.0,190.5,222.4,185.16
2016,1,7,14,30,222.0,160.0,1.5,10.0,245.0,319.65,266.44
2016,1,7,14,45,215.0,146.5,1.5,10.0,222.5,305.48,254.93
2016,1,7,15,0,208.0,133.0,1.5,10.0,200.0,290.2,242.9
2016,1,7,15,15,447.0,93.0,1.4,9.5,214.0,405.51,340.33
2016,1,7,15,30,686.0,53.0,1.3,9.0,228.0,505.79,421.31
2016,1,7,15,45,634.5,48.0,1.2,9.0,187.5,464.12,385.14
2016,1,7,16,0,583.0,43.0,1.1,9.0,147.0,421.02,347.43
2016,1,7,16,15,493.5,35.5,1.1,8.5,107.0,358.9,293.11
2016,1,7,16,30,404.0,28.0,1.1,8.0,67.0,293.45,228.08
2016,1,7,16,45,202.0,14.0,1.15,7.5,33.5,147.13,25.53
2016,1,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,45,10.5,16.5,0.35,6.5,18.0,14.56,0.0
2016,1,8,8,0,21.0,33.0,0.3,7.0,36.0,28.0,18.38
2016,1,8,8,15,36.5,50.5,0.3,7.0,57.0,41.84,31.94
2016,1,8,8,30,52.0,68.0,0.3,7.0,78.0,55.4,44.75
2016,1,8,8,45,61.5,85.5,0.3,7.5,99.5,68.68,57.01
2016,1,8,9,0,71.0,103.0,0.3,8.0,121.0,81.68,68.76
2016,1,8,9,15,76.0,119.0,0.3,8.0,141.5,93.45,79.33
2016,1,8,9,30,81.0,135.0,0.3,8.0,162.0,104.95,89.5
2016,1,8,9,45,82.0,149.0,0.3,8.5,178.5,114.96,98.03
2016,1,8,10,0,83.0,163.0,0.3,9.0,195.0,127.86,102.75
2016,1,8,10,15,112.0,177.0,0.35,9.0,223.5,143.72,112.91
2016,1,8,10,30,141.0,191.0,0.4,9.0,252.0,167.16,130.08
2016,1,8,10,45,94.5,193.5,0.45,9.5,235.5,174.52,137.8
2016,1,8,11,0,48.0,196.0,0.5,10.0,219.0,173.73,139.0
2016,1,8,11,15,151.5,206.5,0.5,10.0,281.0,214.13,168.8
2016,1,8,11,30,255.0,217.0,0.5,10.0,343.0,265.66,208.27
2016,1,8,11,45,318.0,209.5,0.55,10.5,369.5,296.87,232.85
2016,1,8,12,0,381.0,202.0,0.6,11.0,396.0,331.81,260.88
2016,1,8,12,15,370.0,204.5,0.6,11.0,392.5,347.48,274.91
2016,1,8,12,30,359.0,207.0,0.6,11.0,389.0,361.5,287.47
2016,1,8,12,45,383.5,198.5,0.6,11.0,390.5,380.94,304.02
2016,1,8,13,0,408.0,190.0,0.6,11.0,392.0,406.95,325.45
2016,1,8,13,15,476.5,168.5,0.6,11.0,397.5,438.24,351.13
2016,1,8,13,30,545.0,147.0,0.6,11.0,403.0,469.96,377.09
2016,1,8,13,45,319.0,167.5,0.65,11.0,316.0,363.93,295.05
2016,1,8,14,0,93.0,188.0,0.7,11.0,229.0,241.57,196.81
2016,1,8,14,15,69.0,172.0,0.7,10.5,201.0,214.12,175.67
2016,1,8,14,30,45.0,156.0,0.7,10.0,173.0,185.59,152.61
2016,1,8,14,45,40.0,142.5,0.7,10.0,157.0,171.06,140.9
2016,1,8,15,0,35.0,129.0,0.7,10.0,141.0,156.26,128.72
2016,1,8,15,15,30.0,113.5,0.7,9.5,123.0,138.71,114.25
2016,1,8,15,30,25.0,98.0,0.7,9.0,105.0,120.88,99.25
2016,1,8,15,45,17.0,81.5,0.75,9.0,86.0,91.88,74.15
2016,1,8,16,0,9.0,65.0,0.8,9.0,67.0,71.1,55.79
2016,1,8,16,15,4.5,47.5,0.8,9.0,48.5,50.59,37.52
2016,1,8,16,30,0.0,30.0,0.8,9.0,30.0,29.04,18.01
2016,1,8,16,45,0.0,15.0,0.8,9.0,15.0,13.21,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,1.75,8.5,13.5,11.88,0.0
2016,1,9,8,0,0.0,27.0,1.8,9.0,27.0,23.66,14.46
2016,1,9,8,15,0.0,43.0,1.8,9.0,43.0,36.96,27.26
2016,1,9,8,30,0.0,59.0,1.8,9.0,59.0,50.08,39.56
2016,1,9,8,45,1.0,75.5,1.8,9.0,76.0,63.41,51.93
2016,1,9,9,0,2.0,92.0,1.8,9.0,93.0,76.58,63.99
2016,1,9,9,15,6.5,106.0,1.8,9.0,108.5,87.84,74.17
2016,1,9,9,30,11.0,120.0,1.8,9.0,124.0,98.98,84.11
2016,1,9,9,45,11.5,131.0,1.8,9.0,135.5,107.87,91.92
2016,1,9,10,0,12.0,142.0,1.8,9.0,147.0,117.45,95.6
2016,1,9,10,15,6.0,122.0,1.75,9.0,124.5,104.55,84.43
2016,1,9,10,30,0.0,102.0,1.7,9.0,102.0,88.96,71.25
2016,1,9,10,45,0.0,126.0,1.7,9.5,126.0,109.02,88.07
2016,1,9,11,0,0.0,150.0,1.7,10.0,150.0,129.27,104.79
2016,1,9,11,15,1.0,156.5,1.65,10.0,157.5,135.78,110.04
2016,1,9,11,30,2.0,163.0,1.6,10.0,165.0,142.42,115.46
2016,1,9,11,45,8.0,175.0,1.55,10.0,180.0,155.67,126.29
2016,1,9,12,0,14.0,187.0,1.5,10.0,195.0,169.64,137.75
2016,1,9,12,15,21.5,194.5,1.45,10.0,206.0,181.03,147.12
2016,1,9,12,30,29.0,202.0,1.4,10.0,217.0,196.46,159.88
2016,1,9,12,45,25.5,196.5,1.35,10.0,210.0,188.64,153.54
2016,1,9,13,0,22.0,191.0,1.3,10.0,203.0,183.77,149.69
2016,1,9,13,15,11.0,156.5,1.2,10.0,162.5,147.12,119.4
2016,1,9,13,30,0.0,122.0,1.1,10.0,122.0,109.45,87.93
2016,1,9,13,45,0.0,96.0,1.05,10.0,96.0,85.52,67.88
2016,1,9,14,0,0.0,70.0,1.0,10.0,70.0,61.89,47.86
2016,1,9,14,15,0.0,60.5,0.9,10.0,60.5,53.45,40.72
2016,1,9,14,30,0.0,51.0,0.8,10.0,51.0,45.01,33.53
2016,1,9,14,45,0.0,46.5,0.75,10.0,46.5,41.02,30.14
2016,1,9,15,0,0.0,42.0,0.7,10.0,42.0,37.03,26.72
2016,1,9,15,15,0.0,36.5,0.7,10.0,36.5,32.16,22.5
2016,1,9,15,30,0.0,31.0,0.7,10.0,31.0,27.3,18.24
2016,1,9,15,45,0.0,25.5,0.7,10.0,25.5,22.44,13.94
2016,1,9,16,0,0.0,20.0,0.7,10.0,20.0,17.58,9.6
2016,1,9,16,15,0.0,14.5,0.65,10.0,14.5,12.74,5.24
2016,1,9,16,30,0.0,9.0,0.6,10.0,9.0,7.9,0.82
2016,1,9,16,45,0.0,4.5,0.55,10.0,4.5,3.94,0.0
2016,1,9,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,15.5,1.0,7.5,34.0,12.32,0.0
2016,1,10,8,0,376.0,31.0,1.0,8.0,68.0,25.33,16.02
2016,1,10,8,15,466.5,39.0,1.0,8.0,108.0,31.13,22.23
2016,1,10,8,30,557.0,47.0,1.0,8.0,148.0,36.86,27.83
2016,1,10,8,45,617.0,51.5,1.05,8.5,190.0,39.47,30.39
2016,1,10,9,0,677.0,56.0,1.1,9.0,232.0,46.05,36.44
2016,1,10,9,15,712.5,59.5,1.05,9.0,270.5,48.02,38.26
2016,1,10,9,30,748.0,63.0,1.0,9.0,309.0,50.04,40.07
2016,1,10,9,45,679.5,80.5,1.0,9.5,322.0,57.38,46.57
2016,1,10,10,0,611.0,98.0,1.0,10.0,335.0,83.64,56.7
2016,1,10,10,15,512.5,128.5,0.95,10.0,337.0,133.34,89.1
2016,1,10,10,30,414.0,159.0,0.9,10.0,339.0,173.45,123.09
2016,1,10,10,45,460.0,158.0,0.85,10.5,368.0,205.67,147.39
2016,1,10,11,0,506.0,157.0,0.8,11.0,397.0,241.42,176.21
2016,1,10,11,15,452.0,175.5,0.75,11.0,394.5,269.42,203.17
2016,1,10,11,30,398.0,194.0,0.7,11.0,392.0,291.56,224.71
2016,1,10,11,45,427.5,190.5,0.7,11.5,406.5,321.45,249.65
2016,1,10,12,0,457.0,187.0,0.7,12.0,421.0,351.69,274.67
2016,1,10,12,15,243.0,195.0,0.7,12.0,319.5,284.98,226.27
2016,1,10,12,30,29.0,203.0,0.7,12.0,218.0,197.33,158.2
2016,1,10,12,45,14.5,150.0,0.75,12.0,157.5,140.88,112.81
2016,1,10,13,0,0.0,97.0,0.8,12.0,97.0,86.06,67.47
2016,1,10,13,15,8.5,137.5,0.8,12.0,141.5,128.0,102.79
2016,1,10,13,30,17.0,178.0,0.8,12.0,186.0,172.29,139.41
2016,1,10,13,45,8.5,146.0,0.8,12.0,150.0,137.87,110.97
2016,1,10,14,0,0.0,114.0,0.8,12.0,114.0,102.83,81.9
2016,1,10,14,15,0.0,106.5,0.75,11.5,106.5,96.19,76.69
2016,1,10,14,30,0.0,99.0,0.7,11.0,99.0,89.53,71.34
2016,1,10,14,45,0.0,90.0,0.7,11.0,90.0,81.37,64.54
2016,1,10,15,0,0.0,81.0,0.7,11.0,81.0,73.18,57.65
2016,1,10,15,15,0.0,71.0,0.7,10.5,71.0,63.94,49.88
2016,1,10,15,30,0.0,61.0,0.7,10.0,61.0,54.65,41.95
2016,1,10,15,45,0.0,50.5,0.75,10.0,50.5,44.77,33.3
2016,1,10,16,0,0.0,40.0,0.8,10.0,40.0,35.29,24.89
2016,1,10,16,15,0.0,29.5,0.85,9.5,29.5,26.0,16.61
2016,1,10,16,30,0.0,19.0,0.9,9.0,19.0,16.72,8.17
2016,1,10,16,45,0.0,9.5,0.95,9.0,9.5,8.34,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,6.5,17.0,0.8,9.5,17.5,14.97,0.0
2016,1,11,8,0,13.0,34.0,0.8,10.0,35.0,28.76,18.81
2016,1,11,8,15,28.0,51.0,0.8,10.0,55.5,42.24,31.87
2016,1,11,8,30,43.0,68.0,0.8,10.0,76.0,55.47,44.26
2016,1,11,8,45,52.0,85.5,0.8,10.0,97.5,68.76,56.53
2016,1,11,9,0,61.0,103.0,0.8,10.0,119.0,81.77,68.36
2016,1,11,9,15,66.0,119.5,0.75,10.0,139.0,93.86,79.18
2016,1,11,9,30,71.0,136.0,0.7,10.0,159.0,105.67,89.58
2016,1,11,9,45,74.0,150.0,0.7,10.5,176.5,115.7,98.1
2016,1,11,10,0,77.0,164.0,0.7,11.0,194.0,128.47,102.78
2016,1,11,10,15,139.5,177.0,0.65,11.0,236.5,145.96,113.07
2016,1,11,10,30,202.0,190.0,0.6,11.0,279.0,174.41,132.52
2016,1,11,10,45,206.0,200.0,0.55,11.5,294.5,196.54,149.95
2016,1,11,11,0,210.0,210.0,0.5,12.0,310.0,218.88,168.14
2016,1,11,11,15,218.5,216.5,0.5,12.0,323.5,239.96,185.79
2016,1,11,11,30,227.0,223.0,0.5,12.0,337.0,261.45,203.86
2016,1,11,11,45,226.5,227.0,0.5,12.5,342.0,278.06,217.82
2016,1,11,12,0,226.0,231.0,0.5,13.0,347.0,294.16,231.21
2016,1,11,12,15,266.0,225.5,0.45,13.0,362.0,322.25,253.69
2016,1,11,12,30,306.0,220.0,0.4,13.0,377.0,349.63,275.53
2016,1,11,12,45,315.5,215.0,0.4,13.5,375.0,363.88,287.05
2016,1,11,13,0,325.0,210.0,0.4,14.0,373.0,377.54,298.11
2016,1,11,13,15,296.5,207.5,0.35,14.0,353.5,372.25,294.67
2016,1,11,13,30,268.0,205.0,0.3,14.0,334.0,364.69,289.44
2016,1,11,13,45,343.5,182.5,0.3,14.0,340.0,395.19,314.63
2016,1,11,14,0,419.0,160.0,0.3,14.0,346.0,436.25,347.26
2016,1,11,14,15,240.5,162.0,0.3,14.0,267.0,327.64,262.92
2016,1,11,14,30,62.0,164.0,0.3,14.0,188.0,204.88,164.76
2016,1,11,14,45,59.0,150.0,0.3,14.0,171.5,191.29,154.9
2016,1,11,15,0,56.0,136.0,0.3,14.0,155.0,177.36,143.89
2016,1,11,15,15,51.5,120.5,0.35,13.5,136.0,160.29,130.4
2016,1,11,15,30,47.0,105.0,0.4,13.0,117.0,142.91,116.32
2016,1,11,15,45,312.0,75.0,0.45,12.5,136.0,304.93,252.38
2016,1,11,16,0,577.0,45.0,0.5,12.0,155.0,430.47,350.43
2016,1,11,16,15,493.5,38.0,0.5,12.0,115.0,366.45,294.6
2016,1,11,16,30,410.0,31.0,0.5,12.0,75.0,303.97,237.11
2016,1,11,16,45,266.0,20.5,0.5,12.0,43.5,197.2,102.8
2016,1,11,17,0,122.0,10.0,0.5,12.0,12.0,72.92,0.0
2016,1,11,17,15,61.0,5.0,0.5,11.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
