Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,7,45,213.5,14.5,1.35,8.5,36.0,11.44,0.0
2016,1,12,8,0,427.0,29.0,1.3,9.0,72.0,23.53,14.47
2016,1,12,8,15,514.0,36.0,1.15,9.0,112.5,31.17,22.18
2016,1,12,8,30,601.0,43.0,1.0,9.0,153.0,36.59,27.49
2016,1,12,8,45,652.5,47.5,0.9,9.5,195.0,39.57,30.38
2016,1,12,9,0,704.0,52.0,0.8,10.0,237.0,42.59,33.17
2016,1,12,9,15,738.0,55.5,0.7,10.0,276.0,44.67,35.1
2016,1,12,9,30,772.0,59.0,0.6,10.0,315.0,46.79,36.99
2016,1,12,9,45,709.0,75.0,0.5,10.5,329.0,53.3,42.73
2016,1,12,10,0,646.0,91.0,0.4,11.0,343.0,79.15,51.96
2016,1,12,10,15,573.5,117.0,0.45,11.5,353.0,130.73,83.88
2016,1,12,10,30,501.0,143.0,0.5,12.0,363.0,172.72,117.4
2016,1,12,10,45,539.5,141.0,0.55,12.5,389.0,206.82,143.46
2016,1,12,11,0,578.0,139.0,0.6,13.0,415.0,245.42,175.07
2016,1,12,11,15,554.0,152.0,0.6,13.0,423.0,278.15,205.08
2016,1,12,11,30,530.0,165.0,0.6,13.0,431.0,310.01,234.02
2016,1,12,11,45,554.5,160.0,0.6,13.0,442.5,340.93,260.74
2016,1,12,12,0,579.0,155.0,0.6,13.0,454.0,372.25,287.57
2016,1,12,12,15,426.5,191.0,0.6,13.0,411.0,364.48,285.3
2016,1,12,12,30,274.0,227.0,0.6,13.0,368.0,341.45,269.85
2016,1,12,12,45,313.5,216.5,0.6,13.5,376.5,364.59,288.69
2016,1,12,13,0,353.0,206.0,0.6,14.0,385.0,388.64,307.82
2016,1,12,13,15,343.0,201.5,0.6,14.0,371.0,392.09,311.47
2016,1,12,13,30,333.0,197.0,0.6,14.0,357.0,393.86,313.89
2016,1,12,13,45,380.5,178.5,0.6,14.0,354.0,413.22,330.35
2016,1,12,14,0,428.0,160.0,0.6,14.0,351.0,442.39,353.97
2016,1,12,14,15,331.0,163.0,0.6,13.5,304.5,384.85,310.39
2016,1,12,14,30,234.0,166.0,0.6,13.0,258.0,335.04,272.11
2016,1,12,14,45,224.5,153.0,0.65,13.0,235.0,320.09,261.53
2016,1,12,15,0,215.0,140.0,0.7,13.0,212.0,304.02,249.48
2016,1,12,15,15,206.0,123.5,0.75,12.5,186.5,282.87,233.49
2016,1,12,15,30,197.0,107.0,0.8,12.0,161.0,260.59,216.05
2016,1,12,15,45,179.0,90.5,0.85,11.5,133.0,231.76,192.4
2016,1,12,16,0,161.0,74.0,0.9,11.0,105.0,202.28,167.33
2016,1,12,16,15,136.0,56.5,0.9,11.0,78.0,166.53,135.72
2016,1,12,16,30,111.0,39.0,0.9,11.0,51.0,130.15,102.03
2016,1,12,16,45,55.5,24.0,0.95,11.0,30.0,74.92,40.32
2016,1,12,17,0,0.0,9.0,1.0,11.0,9.0,8.19,0.0
2016,1,12,17,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,16.0,1.4,10.5,35.5,12.72,0.0
2016,1,13,8,0,386.0,32.0,1.4,11.0,71.0,26.19,16.61
2016,1,13,8,15,478.0,39.5,1.4,11.0,112.0,31.51,22.29
2016,1,13,8,30,570.0,47.0,1.4,11.0,153.0,36.79,27.43
2016,1,13,8,45,621.0,53.0,1.45,11.5,194.0,40.61,31.04
2016,1,13,9,0,672.0,59.0,1.5,12.0,235.0,44.4,34.49
2016,1,13,9,15,346.5,92.5,1.55,12.0,184.0,66.72,54.54
2016,1,13,9,30,21.0,126.0,1.6,12.0,133.0,103.39,87.06
2016,1,13,9,45,397.0,102.0,1.7,12.5,257.0,71.63,58.62
2016,1,13,10,0,773.0,78.0,1.8,13.0,381.0,78.12,48.48
2016,1,13,10,15,386.5,95.0,1.85,13.0,246.5,99.22,64.22
2016,1,13,10,30,0.0,112.0,1.9,13.0,112.0,97.14,77.01
2016,1,13,10,45,137.0,158.5,1.95,13.0,224.5,154.38,118.65
2016,1,13,11,0,274.0,205.0,2.0,13.0,337.0,228.26,174.35
2016,1,13,11,15,207.5,217.5,2.0,13.0,319.5,238.02,185.72
2016,1,13,11,30,141.0,230.0,2.0,13.0,302.0,240.26,190.4
2016,1,13,11,45,70.5,160.0,2.05,13.0,196.0,165.56,131.8
2016,1,13,12,0,0.0,90.0,2.1,13.0,90.0,79.68,61.85
2016,1,13,12,15,0.0,56.5,2.1,12.5,56.5,49.94,36.94
2016,1,13,12,30,0.0,23.0,2.1,12.0,23.0,20.28,11.75
2016,1,13,12,45,0.0,88.5,2.1,12.0,88.5,78.38,61.19
2016,1,13,13,0,0.0,154.0,2.1,12.0,154.0,137.91,111.03
2016,1,13,13,15,18.5,175.0,2.05,12.0,184.0,168.47,136.56
2016,1,13,13,30,37.0,196.0,2.0,12.0,214.0,208.09,169.5
2016,1,13,13,45,18.5,156.0,2.0,12.0,165.0,153.29,124.23
2016,1,13,14,0,0.0,116.0,2.0,12.0,116.0,104.61,83.5
2016,1,13,14,15,16.5,137.0,1.95,11.5,143.5,136.27,110.89
2016,1,13,14,30,33.0,158.0,1.9,11.0,171.0,179.49,147.75
2016,1,13,14,45,30.0,145.0,1.85,11.0,156.5,166.64,137.11
2016,1,13,15,0,27.0,132.0,1.8,11.0,142.0,153.57,126.34
2016,1,13,15,15,23.0,117.5,1.6,10.5,125.0,128.94,105.79
2016,1,13,15,30,19.0,103.0,1.4,10.0,108.0,113.37,92.66
2016,1,13,15,45,13.5,86.5,1.25,10.0,90.0,94.33,76.12
2016,1,13,16,0,8.0,70.0,1.1,10.0,72.0,75.11,59.2
2016,1,13,16,15,4.0,53.0,1.05,9.5,54.0,55.78,42.13
2016,1,13,16,30,0.0,36.0,1.0,9.0,36.0,35.71,24.19
2016,1,13,16,45,0.0,21.5,1.0,8.5,21.5,20.05,7.57
2016,1,13,17,0,0.0,7.0,1.0,8.0,7.0,6.37,0.0
2016,1,13,17,15,0.0,3.5,1.05,8.0,3.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,107.5,17.0,0.6,8.5,28.0,13.31,0.3
2016,1,14,8,0,215.0,34.0,0.6,9.0,56.0,26.47,17.1
2016,1,14,8,15,252.0,49.5,0.6,9.0,87.5,37.98,28.31
2016,1,14,8,30,289.0,65.0,0.6,9.0,119.0,49.15,38.83
2016,1,14,8,45,315.0,78.5,0.65,9.5,150.5,58.43,47.41
2016,1,14,9,0,341.0,92.0,0.7,10.0,182.0,67.44,55.56
2016,1,14,9,15,356.5,104.5,0.75,10.0,211.5,75.41,62.74
2016,1,14,9,30,372.0,117.0,0.8,10.0,241.0,83.17,69.62
2016,1,14,9,45,479.0,111.5,0.9,10.5,289.0,78.73,65.42
2016,1,14,10,0,586.0,106.0,1.0,11.0,337.0,89.49,61.47
2016,1,14,10,15,526.0,129.0,1.05,11.0,348.0,135.2,89.6
2016,1,14,10,30,466.0,152.0,1.1,11.0,359.0,175.31,121.87
2016,1,14,10,45,555.5,137.0,1.15,11.0,395.5,207.1,144.43
2016,1,14,11,0,645.0,122.0,1.2,11.0,432.0,246.77,175.88
2016,1,14,11,15,392.5,177.0,1.2,11.0,367.5,255.38,194.58
2016,1,14,11,30,140.0,232.0,1.2,11.0,303.0,241.64,192.08
2016,1,14,11,45,137.5,236.0,1.25,11.0,306.5,254.21,203.23
2016,1,14,12,0,135.0,240.0,1.3,11.0,310.0,266.32,213.78
2016,1,14,12,15,138.0,240.0,1.35,11.0,312.0,276.89,222.99
2016,1,14,12,30,141.0,240.0,1.4,11.0,314.0,287.27,232.03
2016,1,14,12,45,139.5,236.5,1.45,11.0,309.0,291.96,236.51
2016,1,14,13,0,138.0,233.0,1.5,11.0,304.0,296.04,240.49
2016,1,14,13,15,101.0,221.5,1.5,11.0,272.5,265.1,215.94
2016,1,14,13,30,64.0,210.0,1.5,11.0,241.0,237.77,193.99
2016,1,14,13,45,58.5,199.0,1.55,11.0,227.0,227.61,186.22
2016,1,14,14,0,53.0,188.0,1.6,11.0,213.0,216.87,177.83
2016,1,14,14,15,45.0,174.5,1.6,11.0,194.5,201.34,165.33
2016,1,14,14,30,37.0,161.0,1.6,11.0,176.0,185.24,152.26
2016,1,14,14,45,32.0,147.5,1.6,11.0,159.5,170.63,140.35
2016,1,14,15,0,27.0,134.0,1.6,11.0,143.0,155.74,128.07
2016,1,14,15,15,22.0,118.5,1.55,10.5,125.5,129.22,105.98
2016,1,14,15,30,17.0,103.0,1.5,10.0,108.0,111.81,91.32
2016,1,14,15,45,8.5,86.5,1.5,10.0,89.0,90.87,73.1
2016,1,14,16,0,0.0,70.0,1.5,10.0,70.0,69.81,54.56
2016,1,14,16,15,0.0,52.0,1.5,10.0,52.0,51.55,38.43
2016,1,14,16,30,0.0,34.0,1.5,10.0,34.0,32.34,21.36
2016,1,14,16,45,0.0,20.0,1.55,10.0,20.0,17.63,6.51
2016,1,14,17,0,0.0,6.0,1.6,10.0,6.0,5.46,0.0
2016,1,14,17,15,0.0,3.0,1.6,10.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,45,173.5,17.0,0.7,9.5,34.5,13.55,0.78
2016,1,15,8,0,347.0,34.0,0.7,10.0,69.0,27.9,18.28
2016,1,15,8,15,437.5,42.0,0.7,10.0,109.5,33.55,24.26
2016,1,15,8,30,528.0,50.0,0.7,10.0,150.0,39.15,29.72
2016,1,15,8,45,585.0,56.0,0.75,10.5,191.0,42.86,33.24
2016,1,15,9,0,642.0,62.0,0.8,11.0,232.0,46.57,36.62
2016,1,15,9,15,679.5,66.0,0.8,11.0,271.5,48.57,38.45
2016,1,15,9,30,717.0,70.0,0.8,11.0,311.0,50.6,40.25
2016,1,15,9,45,726.5,77.5,0.8,11.0,343.5,55.09,44.21
2016,1,15,10,0,736.0,85.0,0.8,11.0,376.0,77.72,48.74
2016,1,15,10,15,642.0,110.0,0.8,11.0,377.5,131.05,81.58
2016,1,15,10,30,548.0,135.0,0.8,11.0,379.0,173.51,116.55
2016,1,15,10,45,559.0,139.5,0.8,11.5,399.5,210.03,146.08
2016,1,15,11,0,570.0,144.0,0.8,12.0,420.0,246.86,177.58
2016,1,15,11,15,696.0,119.0,0.75,12.0,466.5,292.03,212.98
2016,1,15,11,30,822.0,94.0,0.7,12.0,513.0,346.96,257.28
2016,1,15,11,45,632.0,145.5,0.7,12.0,471.0,360.15,275.5
2016,1,15,12,0,442.0,197.0,0.7,12.0,429.0,356.39,278.21
2016,1,15,12,15,321.5,218.5,0.65,12.0,387.5,341.04,269.2
2016,1,15,12,30,201.0,240.0,0.6,12.0,346.0,315.48,250.9
2016,1,15,12,45,338.0,212.0,0.55,12.0,387.0,373.68,297.33
2016,1,15,13,0,475.0,184.0,0.5,12.0,428.0,440.08,349.12
2016,1,15,13,15,654.5,133.5,0.45,12.0,459.5,511.1,404.16
2016,1,15,13,30,834.0,83.0,0.4,12.0,491.0,579.73,456.77
2016,1,15,13,45,429.0,129.0,0.35,12.0,338.5,402.11,321.8
2016,1,15,14,0,24.0,175.0,0.3,12.0,186.0,177.1,141.62
2016,1,15,14,15,406.5,123.5,0.3,12.0,289.0,401.61,327.4
2016,1,15,14,30,789.0,72.0,0.3,12.0,392.0,596.44,476.13
2016,1,15,14,45,770.5,68.0,0.3,12.5,358.5,586.76,466.57
2016,1,15,15,0,752.0,64.0,0.3,13.0,325.0,574.07,457.41
2016,1,15,15,15,717.5,60.5,0.35,12.5,286.5,548.95,440.74
2016,1,15,15,30,683.0,57.0,0.4,12.0,248.0,521.35,421.43
2016,1,15,15,45,633.5,52.5,0.45,12.0,207.0,481.04,390.47
2016,1,15,16,0,584.0,48.0,0.5,12.0,166.0,444.45,360.65
2016,1,15,16,15,503.5,41.0,0.5,11.5,125.5,381.28,308.44
2016,1,15,16,30,423.0,34.0,0.5,11.0,85.0,319.33,253.86
2016,1,15,16,45,281.5,23.5,0.55,11.0,51.5,217.66,147.95
2016,1,15,17,0,140.0,13.0,0.6,11.0,18.0,86.55,0.0
2016,1,15,17,15,70.0,6.5,0.6,11.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,20.0,18.5,1.45,10.5,20.5,15.82,2.3
2016,1,16,8,0,40.0,37.0,1.5,11.0,41.0,30.39,20.33
2016,1,16,8,15,62.5,55.5,1.45,11.0,65.5,44.51,33.81
2016,1,16,8,30,85.0,74.0,1.4,11.0,90.0,58.28,46.63
2016,1,16,8,45,100.5,92.0,1.4,11.5,115.5,71.36,58.55
2016,1,16,9,0,116.0,110.0,1.4,12.0,141.0,84.1,69.95
2016,1,16,9,15,129.0,125.5,1.35,12.0,165.0,94.98,79.62
2016,1,16,9,30,142.0,141.0,1.3,12.0,189.0,105.57,88.89
2016,1,16,9,45,71.0,106.5,1.3,12.5,130.5,83.66,69.24
2016,1,16,10,0,0.0,72.0,1.3,13.0,72.0,63.67,48.93
2016,1,16,10,15,0.0,79.5,1.25,13.0,79.5,70.25,54.45
2016,1,16,10,30,0.0,87.0,1.2,13.0,87.0,76.68,59.77
2016,1,16,10,45,0.0,112.5,1.15,13.0,112.5,98.13,77.66
2016,1,16,11,0,0.0,138.0,1.1,13.0,138.0,119.63,95.41
2016,1,16,11,15,0.0,145.0,1.05,13.0,145.0,126.1,100.58
2016,1,16,11,30,0.0,152.0,1.0,13.0,152.0,132.62,105.84
2016,1,16,11,45,23.5,187.0,1.0,13.5,199.5,171.48,136.92
2016,1,16,12,0,47.0,222.0,1.0,14.0,247.0,214.06,170.68
2016,1,16,12,15,27.5,202.0,0.95,14.0,217.0,192.4,153.39
2016,1,16,12,30,8.0,182.0,0.9,14.0,187.0,165.41,131.77
2016,1,16,12,45,69.0,209.0,0.9,14.0,245.0,226.04,181.09
2016,1,16,13,0,130.0,236.0,0.9,14.0,303.0,294.93,236.05
2016,1,16,13,15,70.5,206.5,0.85,14.0,242.5,233.39,186.97
2016,1,16,13,30,11.0,177.0,0.8,14.0,182.0,167.53,133.79
2016,1,16,13,45,6.5,165.0,0.8,14.0,168.0,154.73,123.75
2016,1,16,14,0,2.0,153.0,0.8,14.0,154.0,141.59,113.15
2016,1,16,14,15,6.0,150.5,0.75,14.0,153.0,143.06,114.67
2016,1,16,14,30,10.0,148.0,0.7,14.0,152.0,144.93,116.48
2016,1,16,14,45,7.0,136.5,0.7,14.0,139.0,133.15,106.9
2016,1,16,15,0,4.0,125.0,0.7,14.0,126.0,121.34,97.24
2016,1,16,15,15,2.0,110.5,0.6,13.5,111.0,106.82,85.37
2016,1,16,15,30,0.0,96.0,0.5,13.0,96.0,92.2,73.23
2016,1,16,15,45,0.0,80.0,0.45,13.0,80.0,76.96,60.27
2016,1,16,16,0,0.0,64.0,0.4,13.0,64.0,61.43,46.89
2016,1,16,16,15,0.0,48.0,0.45,12.5,48.0,45.5,33.06
2016,1,16,16,30,0.0,32.0,0.5,12.0,32.0,28.94,18.55
2016,1,16,16,45,0.0,19.5,0.55,12.0,19.5,17.18,7.02
2016,1,16,17,0,0.0,7.0,0.6,12.0,7.0,6.37,0.0
2016,1,16,17,15,0.0,3.5,0.55,11.5,3.5,3.18,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.0,1.4,12.0,11.0,9.67,0.0
2016,1,17,8,0,0.0,22.0,1.5,12.0,22.0,19.38,10.91
2016,1,17,8,15,0.0,34.0,1.5,12.0,34.0,29.99,20.91
2016,1,17,8,30,0.0,46.0,1.5,12.0,46.0,40.35,30.52
2016,1,17,8,45,0.0,59.0,1.5,12.5,59.0,51.3,40.49
2016,1,17,9,0,0.0,72.0,1.5,13.0,72.0,62.13,50.19
2016,1,17,9,15,0.0,83.5,1.45,13.0,83.5,71.7,58.73
2016,1,17,9,30,0.0,95.0,1.4,13.0,95.0,81.18,67.08
2016,1,17,9,45,0.0,85.0,1.4,13.0,85.0,74.04,60.64
2016,1,17,10,0,0.0,75.0,1.4,13.0,75.0,66.34,51.21
2016,1,17,10,15,0.0,64.5,1.4,13.0,64.5,57.0,43.19
2016,1,17,10,30,0.0,54.0,1.4,13.0,54.0,47.69,35.21
2016,1,17,10,45,0.0,77.5,1.4,13.0,77.5,68.57,52.85
2016,1,17,11,0,0.0,101.0,1.4,13.0,101.0,88.85,69.81
2016,1,17,11,15,0.0,64.0,1.4,13.0,64.0,56.58,42.54
2016,1,17,11,30,0.0,27.0,1.4,13.0,27.0,23.82,14.71
2016,1,17,11,45,0.0,56.5,1.45,13.5,56.5,49.94,36.84
2016,1,17,12,0,0.0,86.0,1.5,14.0,86.0,76.16,58.74
2016,1,17,12,15,0.0,90.5,1.5,14.0,90.5,80.15,62.02
2016,1,17,12,30,0.0,95.0,1.5,14.0,95.0,84.16,65.37
2016,1,17,12,45,0.0,114.5,1.55,14.0,114.5,101.65,79.95
2016,1,17,13,0,0.0,134.0,1.6,14.0,134.0,119.53,94.79
2016,1,17,13,15,0.0,94.0,1.55,13.5,94.0,83.38,64.9
2016,1,17,13,30,0.0,54.0,1.5,13.0,54.0,47.71,35.06
2016,1,17,13,45,0.0,41.0,1.5,13.0,41.0,36.18,25.33
2016,1,17,14,0,0.0,28.0,1.5,13.0,28.0,24.68,15.55
2016,1,17,14,15,0.0,17.0,1.45,13.0,17.0,14.97,7.24
2016,1,17,14,30,0.0,6.0,1.4,13.0,6.0,5.28,0.0
2016,1,17,14,45,0.0,37.0,1.35,13.0,37.0,32.62,22.5
2016,1,17,15,0,0.0,68.0,1.3,13.0,68.0,60.11,46.09
2016,1,17,15,15,0.0,60.0,1.2,12.5,60.0,53.0,40.13
2016,1,17,15,30,0.0,52.0,1.1,12.0,52.0,45.9,34.12
2016,1,17,15,45,0.0,43.5,1.05,12.0,43.5,38.37,27.58
2016,1,17,16,0,0.0,35.0,1.0,12.0,35.0,30.84,20.98
2016,1,17,16,15,0.0,26.5,1.0,12.0,26.5,23.33,14.32
2016,1,17,16,30,0.0,18.0,1.0,12.0,18.0,15.83,7.63
2016,1,17,16,45,0.0,11.0,1.0,12.0,11.0,9.66,1.65
2016,1,17,17,0,0.0,4.0,1.0,12.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,1.0,12.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,45,218.5,14.5,0.7,10.5,38.0,11.34,0.75
2016,1,18,8,0,437.0,29.0,0.7,11.0,76.0,25.45,16.26
2016,1,18,8,15,521.0,36.0,0.6,11.5,117.5,30.92,21.84
2016,1,18,8,30,605.0,43.0,0.5,12.0,159.0,36.33,27.0
2016,1,18,8,45,656.5,47.5,0.4,13.0,201.5,39.32,29.78
2016,1,18,9,0,708.0,52.0,0.3,14.0,244.0,42.33,32.44
2016,1,18,9,15,742.0,55.5,0.3,14.0,284.0,44.41,34.31
2016,1,18,9,30,776.0,59.0,0.3,14.0,324.0,46.52,36.15
2016,1,18,9,45,796.5,62.0,0.35,14.0,359.0,48.15,37.53
2016,1,18,10,0,817.0,65.0,0.4,14.0,394.0,71.02,40.12
2016,1,18,10,15,832.5,67.0,0.45,14.0,423.5,118.66,62.56
2016,1,18,10,30,848.0,69.0,0.5,14.0,453.0,166.99,96.43
2016,1,18,10,45,629.0,128.0,0.6,14.5,420.5,216.33,146.38
2016,1,18,11,0,410.0,187.0,0.7,15.0,388.0,245.68,180.39
2016,1,18,11,15,325.5,209.0,0.75,15.0,372.0,264.25,200.0
2016,1,18,11,30,241.0,231.0,0.8,15.0,356.0,273.84,211.54
2016,1,18,11,45,245.5,235.0,0.85,15.0,364.0,293.13,228.08
2016,1,18,12,0,250.0,239.0,0.9,15.0,372.0,314.6,246.14
2016,1,18,12,15,140.0,226.0,0.9,14.5,300.5,266.1,210.52
2016,1,18,12,30,30.0,213.0,0.9,14.0,229.0,206.73,164.68
2016,1,18,12,45,99.5,226.5,0.9,14.0,278.5,257.86,206.23
2016,1,18,13,0,169.0,240.0,0.9,14.0,328.0,319.86,255.55
2016,1,18,13,15,110.0,225.5,0.85,14.0,282.5,274.3,219.53
2016,1,18,13,30,51.0,211.0,0.8,14.0,237.0,231.07,185.16
2016,1,18,13,45,58.0,204.5,0.75,14.0,232.5,232.81,187.19
2016,1,18,14,0,65.0,198.0,0.7,14.0,228.0,234.66,189.11
2016,1,18,14,15,80.0,188.5,0.65,14.0,223.5,238.37,192.7
2016,1,18,14,30,95.0,179.0,0.6,14.0,219.0,242.19,196.4
2016,1,18,14,45,136.0,164.5,0.55,14.0,216.0,267.41,217.66
2016,1,18,15,0,177.0,150.0,0.5,14.0,213.0,282.01,230.23
2016,1,18,15,15,168.5,134.0,0.45,13.5,189.0,261.93,214.64
2016,1,18,15,30,160.0,118.0,0.4,13.0,165.0,241.04,198.26
2016,1,18,15,45,148.0,100.5,0.4,13.0,138.5,215.15,177.05
2016,1,18,16,0,136.0,83.0,0.4,13.0,112.0,188.56,154.66
2016,1,18,16,15,117.5,65.0,0.4,12.5,86.0,156.57,127.25
2016,1,18,16,30,99.0,47.0,0.4,12.0,60.0,134.78,107.12
2016,1,18,16,45,49.5,31.0,0.4,12.0,37.5,76.34,53.3
2016,1,18,17,0,0.0,15.0,0.4,12.0,15.0,13.69,0.0
2016,1,18,17,15,0.0,7.5,0.35,12.0,7.5,6.82,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,2.55,12.0,2.5,2.19,0.0
2016,1,19,8,0,0.0,5.0,2.6,12.0,5.0,4.38,0.0
2016,1,19,8,15,0.0,8.0,2.65,12.0,8.0,7.02,0.57
2016,1,19,8,30,0.0,11.0,2.7,12.0,11.0,9.66,3.03
2016,1,19,8,45,0.0,14.0,2.8,12.5,14.0,12.3,5.45
2016,1,19,9,0,0.0,17.0,2.9,13.0,17.0,14.94,7.85
2016,1,19,9,15,0.0,20.0,2.8,13.0,20.0,17.59,10.24
2016,1,19,9,30,0.0,23.0,2.7,13.0,23.0,20.24,12.62
2016,1,19,9,45,1.0,80.5,2.65,13.5,81.0,70.54,57.47
2016,1,19,10,0,2.0,138.0,2.6,14.0,139.0,115.05,91.98
2016,1,19,10,15,28.5,164.5,2.5,14.0,177.5,133.86,106.32
2016,1,19,10,30,55.0,191.0,2.4,14.0,216.0,160.42,126.7
2016,1,19,10,45,30.0,179.5,2.3,14.0,193.5,153.7,122.06
2016,1,19,11,0,5.0,168.0,2.2,14.0,171.0,145.2,115.99
2016,1,19,11,15,65.5,203.0,2.15,14.0,237.5,189.74,150.53
2016,1,19,11,30,126.0,238.0,2.1,14.0,304.0,242.73,192.17
2016,1,19,11,45,63.0,175.0,2.1,14.0,208.0,176.06,139.91
2016,1,19,12,0,0.0,112.0,2.1,14.0,112.0,98.98,77.58
2016,1,19,12,15,0.0,97.5,2.1,14.0,97.5,86.34,67.15
2016,1,19,12,30,0.0,83.0,2.1,14.0,83.0,73.49,56.43
2016,1,19,12,45,0.0,102.0,2.1,14.0,102.0,90.45,70.64
2016,1,19,13,0,0.0,121.0,2.1,14.0,121.0,107.7,85.01
2016,1,19,13,15,0.0,116.0,2.05,14.0,116.0,103.38,81.46
2016,1,19,13,30,0.0,111.0,2.0,14.0,111.0,99.01,77.91
2016,1,19,13,45,9.0,143.5,1.95,14.0,148.0,135.35,108.39
2016,1,19,14,0,18.0,176.0,1.9,14.0,185.0,174.05,140.54
2016,1,19,14,15,46.0,177.0,1.85,13.5,197.5,204.08,166.2
2016,1,19,14,30,74.0,178.0,1.8,13.0,210.0,227.49,186.5
2016,1,19,14,45,116.0,165.0,1.75,13.0,209.5,255.11,210.23
2016,1,19,15,0,158.0,152.0,1.7,13.0,209.0,272.27,225.36
2016,1,19,15,15,143.5,138.0,1.6,12.5,185.0,250.92,208.28
2016,1,19,15,30,129.0,124.0,1.5,12.0,161.0,229.15,190.63
2016,1,19,15,45,115.5,105.5,1.4,12.0,135.5,201.47,167.35
2016,1,19,16,0,102.0,87.0,1.3,12.0,110.0,173.15,143.02
2016,1,19,16,15,82.5,68.5,1.2,11.5,84.0,140.57,114.67
2016,1,19,16,30,63.0,50.0,1.1,11.0,58.0,107.43,85.18
2016,1,19,16,45,31.5,32.5,1.05,11.0,36.5,58.69,40.7
2016,1,19,17,0,0.0,15.0,1.0,11.0,15.0,13.33,0.0
2016,1,19,17,15,0.0,7.5,0.9,11.0,7.5,6.82,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,9.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,9.0,12.0,10.91,0.0
2016,1,20,7,45,186.5,23.0,0.65,9.0,43.5,18.11,5.68
2016,1,20,8,0,373.0,34.0,0.6,9.0,75.0,27.63,18.42
2016,1,20,8,15,440.5,44.0,0.6,9.5,114.0,35.03,25.74
2016,1,20,8,30,508.0,54.0,0.6,10.0,153.0,42.22,32.55
2016,1,20,8,45,560.5,59.0,0.6,10.5,193.0,44.92,35.14
2016,1,20,9,0,613.0,64.0,0.6,11.0,233.0,47.68,37.65
2016,1,20,9,15,649.5,66.5,0.55,11.5,269.5,48.43,38.26
2016,1,20,9,30,686.0,69.0,0.5,12.0,306.0,49.29,38.91
2016,1,20,9,45,578.5,101.5,0.45,12.5,315.5,72.1,59.06
2016,1,20,10,0,471.0,134.0,0.4,13.0,325.0,107.66,76.81
2016,1,20,10,15,472.0,145.0,0.4,13.0,349.0,144.63,97.8
2016,1,20,10,30,473.0,156.0,0.4,13.0,373.0,181.52,124.9
2016,1,20,10,45,456.5,169.5,0.4,13.5,387.0,216.93,154.28
2016,1,20,11,0,440.0,183.0,0.4,14.0,401.0,250.5,183.19
2016,1,20,11,15,503.5,172.0,0.35,14.0,429.5,284.77,210.54
2016,1,20,11,30,567.0,161.0,0.3,14.0,458.0,323.23,241.72
2016,1,20,11,45,577.5,160.5,0.3,14.0,467.5,355.07,269.13
2016,1,20,12,0,588.0,160.0,0.3,14.0,477.0,386.38,295.75
2016,1,20,12,15,743.0,118.0,0.25,14.0,519.0,445.87,341.85
2016,1,20,12,30,898.0,76.0,0.2,14.0,561.0,509.28,390.54
2016,1,20,12,45,899.5,74.0,0.15,14.5,555.0,538.66,413.26
2016,1,20,13,0,901.0,72.0,0.1,15.0,549.0,565.43,433.85
2016,1,20,13,15,894.5,71.5,0.1,15.0,534.5,586.56,451.11
2016,1,20,13,30,888.0,71.0,0.1,15.0,520.0,604.57,465.87
2016,1,20,13,45,760.5,96.0,0.15,15.0,469.0,577.04,447.29
2016,1,20,14,0,633.0,121.0,0.2,15.0,418.0,541.68,422.92
2016,1,20,14,15,565.5,128.5,0.2,15.0,382.0,518.05,406.8
2016,1,20,14,30,498.0,136.0,0.2,15.0,346.0,486.67,384.45
2016,1,20,14,45,503.5,122.5,0.25,15.0,320.5,481.88,383.02
2016,1,20,15,0,509.0,109.0,0.3,15.0,295.0,474.76,379.35
2016,1,20,15,15,489.0,99.5,0.3,14.5,262.5,453.5,364.65
2016,1,20,15,30,469.0,90.0,0.3,14.0,230.0,430.4,348.09
2016,1,20,15,45,440.5,79.0,0.35,14.0,194.5,398.4,323.59
2016,1,20,16,0,412.0,68.0,0.4,14.0,159.0,365.28,297.08
2016,1,20,16,15,367.5,55.5,0.4,13.5,123.0,319.56,259.33
2016,1,20,16,30,323.0,43.0,0.4,13.0,87.0,276.32,221.47
2016,1,20,16,45,161.5,33.5,0.4,13.0,55.5,168.17,125.79
2016,1,20,17,0,0.0,24.0,0.4,13.0,24.0,28.62,0.0
2016,1,20,17,15,0.0,12.0,0.4,12.5,12.0,10.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,1,21,7,45,201.5,23.0,1.15,10.0,46.0,18.83,6.58
2016,1,21,8,0,403.0,33.0,1.1,10.0,79.0,26.7,17.55
2016,1,21,8,15,487.0,40.5,1.05,10.5,120.0,31.98,22.92
2016,1,21,8,30,571.0,48.0,1.0,11.0,161.0,37.2,27.9
2016,1,21,8,45,628.5,52.5,1.0,11.5,204.0,39.79,30.37
2016,1,21,9,0,686.0,57.0,1.0,12.0,247.0,46.35,36.29
2016,1,21,9,15,720.5,60.5,0.95,12.5,286.5,48.28,37.94
2016,1,21,9,30,755.0,64.0,0.9,13.0,326.0,50.25,39.58
2016,1,21,9,45,778.5,66.5,0.9,13.5,361.5,51.38,40.43
2016,1,21,10,0,802.0,69.0,0.9,14.0,397.0,76.0,43.21
2016,1,21,10,15,818.0,71.0,0.95,14.0,426.5,123.23,66.39
2016,1,21,10,30,834.0,73.0,1.0,14.0,456.0,171.25,100.67
2016,1,21,10,45,840.0,76.0,1.05,14.5,478.5,218.81,140.16
2016,1,21,11,0,846.0,79.0,1.1,15.0,501.0,265.78,181.42
2016,1,21,11,15,703.5,121.5,1.1,15.0,480.5,301.32,218.86
2016,1,21,11,30,561.0,164.0,1.1,15.0,460.0,324.69,244.73
2016,1,21,11,45,551.5,171.0,1.15,15.0,466.0,355.51,272.29
2016,1,21,12,0,542.0,178.0,1.2,15.0,472.0,384.53,297.84
2016,1,21,12,15,470.5,197.5,1.15,15.0,453.0,395.25,308.77
2016,1,21,12,30,399.0,217.0,1.1,15.0,434.0,395.59,310.94
2016,1,21,12,45,327.5,227.5,1.1,15.0,404.0,386.27,305.24
2016,1,21,13,0,256.0,238.0,1.1,15.0,374.0,372.16,295.23
2016,1,21,13,15,258.0,231.0,1.0,14.5,365.5,378.3,301.29
2016,1,21,13,30,260.0,224.0,0.9,14.0,357.0,383.47,306.39
2016,1,21,13,45,231.0,217.0,0.85,14.0,331.5,359.75,288.53
2016,1,21,14,0,202.0,210.0,0.8,14.0,306.0,342.41,275.48
2016,1,21,14,15,266.5,189.0,0.75,13.5,308.0,378.05,305.46
2016,1,21,14,30,331.0,168.0,0.7,13.0,310.0,403.59,327.26
2016,1,21,14,45,204.5,161.0,0.7,13.0,246.5,308.31,251.57
2016,1,21,15,0,78.0,154.0,0.7,13.0,183.0,211.58,172.71
2016,1,21,15,15,72.0,138.0,0.7,13.0,162.5,193.17,158.4
2016,1,21,15,30,66.0,122.0,0.7,13.0,142.0,174.39,143.08
2016,1,21,15,45,59.0,104.5,0.75,13.0,120.0,152.6,124.95
2016,1,21,16,0,52.0,87.0,0.8,13.0,98.0,130.43,106.08
2016,1,21,16,15,40.5,68.5,0.8,12.5,76.0,103.51,82.84
2016,1,21,16,30,29.0,50.0,0.8,12.0,54.0,75.87,58.56
2016,1,21,16,45,14.5,32.5,0.85,12.0,34.5,46.97,32.14
2016,1,21,17,0,0.0,15.0,0.9,12.0,15.0,13.22,0.0
2016,1,21,17,15,0.0,7.5,0.9,12.0,7.5,6.82,0.0
2016,1,21,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
