Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,12.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,12.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,9.5,2.0,12.0,9.5,8.34,0.0
2016,1,22,8,0,0.0,16.0,2.0,12.0,16.0,14.06,6.51
2016,1,22,8,15,0.0,25.0,2.0,12.0,25.0,22.01,13.92
2016,1,22,8,30,0.0,34.0,2.0,12.0,34.0,29.96,21.29
2016,1,22,8,45,0.0,43.5,2.0,12.0,43.5,38.37,29.01
2016,1,22,9,0,0.0,53.0,2.0,12.0,53.0,46.79,36.66
2016,1,22,9,15,0.0,61.5,1.95,12.0,61.5,54.34,43.43
2016,1,22,9,30,0.0,70.0,1.9,12.0,70.0,61.79,50.04
2016,1,22,9,45,0.0,69.5,1.9,12.5,69.5,61.44,49.54
2016,1,22,10,0,0.0,69.0,1.9,13.0,69.0,61.0,46.64
2016,1,22,10,15,0.0,88.5,1.9,13.0,88.5,77.8,60.78
2016,1,22,10,30,0.0,108.0,1.9,13.0,108.0,94.14,74.4
2016,1,22,10,45,0.0,131.5,1.9,13.0,131.5,113.82,90.72
2016,1,22,11,0,0.0,155.0,1.9,13.0,155.0,133.69,107.05
2016,1,22,11,15,3.0,166.0,1.95,13.0,168.0,144.47,115.7
2016,1,22,11,30,6.0,177.0,2.0,13.0,181.0,155.66,124.75
2016,1,22,11,45,3.0,163.5,2.05,13.0,165.5,144.25,115.36
2016,1,22,12,0,0.0,150.0,2.1,13.0,150.0,132.11,105.36
2016,1,22,12,15,0.0,146.5,2.05,13.0,146.5,129.51,103.21
2016,1,22,12,30,0.0,143.0,2.0,13.0,143.0,126.82,100.98
2016,1,22,12,45,0.0,129.0,1.95,13.0,129.0,114.63,90.91
2016,1,22,13,0,0.0,115.0,1.9,13.0,115.0,102.24,80.67
2016,1,22,13,15,5.0,147.5,1.8,12.5,150.5,135.09,108.31
2016,1,22,13,30,10.0,180.0,1.7,12.0,186.0,169.48,137.05
2016,1,22,13,45,5.0,115.5,1.65,12.0,118.5,106.45,84.75
2016,1,22,14,0,0.0,51.0,1.6,12.0,51.0,45.04,32.97
2016,1,22,14,15,0.0,88.0,1.55,12.0,88.0,78.18,61.29
2016,1,22,14,30,0.0,125.0,1.5,12.0,125.0,114.36,91.9
2016,1,22,14,45,0.0,102.0,1.5,12.0,102.0,92.44,73.52
2016,1,22,15,0,0.0,79.0,1.5,12.0,79.0,70.46,55.01
2016,1,22,15,15,0.0,70.5,1.45,12.0,70.5,62.64,48.43
2016,1,22,15,30,0.0,62.0,1.4,12.0,62.0,54.79,41.75
2016,1,22,15,45,0.0,52.5,1.35,12.0,52.5,46.35,34.48
2016,1,22,16,0,0.0,43.0,1.3,12.0,43.0,37.93,27.13
2016,1,22,16,15,0.0,33.5,1.25,11.5,33.5,29.52,19.76
2016,1,22,16,30,0.0,24.0,1.2,11.0,24.0,21.13,12.31
2016,1,22,16,45,0.0,15.5,1.2,11.0,15.5,13.63,5.42
2016,1,22,17,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,1.2,11.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,1.4,9.0,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,1.4,9.0,13.0,11.82,0.0
2016,1,23,7,45,110.0,30.5,1.45,9.5,43.0,24.4,11.41
2016,1,23,8,0,220.0,48.0,1.5,10.0,73.0,37.3,26.85
2016,1,23,8,15,311.0,60.0,1.55,10.0,113.0,45.99,35.46
2016,1,23,8,30,402.0,72.0,1.6,10.0,153.0,54.5,43.57
2016,1,23,8,45,432.5,86.0,1.7,10.5,191.5,64.07,52.34
2016,1,23,9,0,463.0,100.0,1.8,11.0,230.0,73.35,60.66
2016,1,23,9,15,506.5,107.0,1.8,11.0,269.0,77.4,64.27
2016,1,23,9,30,550.0,114.0,1.8,11.0,308.0,81.4,67.76
2016,1,23,9,45,275.0,117.0,1.85,11.0,214.0,86.45,72.13
2016,1,23,10,0,0.0,120.0,1.9,11.0,120.0,102.05,81.94
2016,1,23,10,15,13.0,151.0,1.9,11.0,157.0,127.93,103.04
2016,1,23,10,30,26.0,182.0,1.9,11.0,194.0,155.43,125.1
2016,1,23,10,45,13.0,138.0,1.9,11.0,144.0,121.59,97.23
2016,1,23,11,0,0.0,94.0,1.9,11.0,94.0,82.99,65.25
2016,1,23,11,15,9.5,147.5,1.9,11.0,152.5,131.05,105.29
2016,1,23,11,30,19.0,201.0,1.9,11.0,211.0,179.89,145.38
2016,1,23,11,45,14.5,195.5,1.95,11.0,203.5,175.71,141.93
2016,1,23,12,0,10.0,190.0,2.0,11.0,196.0,170.83,138.01
2016,1,23,12,15,5.0,137.5,2.0,11.0,140.5,123.84,99.15
2016,1,23,12,30,0.0,85.0,2.0,11.0,85.0,75.28,58.51
2016,1,23,12,45,0.0,118.0,2.0,11.0,118.0,104.76,83.41
2016,1,23,13,0,0.0,151.0,2.0,11.0,151.0,134.9,108.6
2016,1,23,13,15,17.0,180.0,2.0,11.0,188.5,172.11,139.74
2016,1,23,13,30,34.0,209.0,2.0,11.0,226.0,218.81,178.49
2016,1,23,13,45,17.0,134.0,2.05,11.0,142.5,131.15,105.96
2016,1,23,14,0,0.0,59.0,2.1,11.0,59.0,52.14,39.14
2016,1,23,14,15,54.5,124.5,2.1,11.0,148.0,153.78,126.62
2016,1,23,14,30,109.0,190.0,2.1,11.0,237.0,274.14,227.08
2016,1,23,14,45,62.5,165.0,2.1,11.0,191.5,209.23,172.87
2016,1,23,15,0,16.0,140.0,2.1,11.0,146.0,144.14,117.95
2016,1,23,15,15,12.0,126.0,2.05,10.5,130.0,129.06,105.66
2016,1,23,15,30,8.0,112.0,2.0,10.0,114.0,113.94,93.01
2016,1,23,15,45,4.0,96.0,1.95,10.0,97.0,96.43,77.94
2016,1,23,16,0,0.0,80.0,1.9,10.0,80.0,78.82,62.57
2016,1,23,16,15,210.0,63.5,1.8,9.5,94.5,221.93,187.09
2016,1,23,16,30,420.0,47.0,1.7,9.0,109.0,342.6,284.13
2016,1,23,16,45,292.0,35.5,1.65,9.0,71.5,247.28,196.38
2016,1,23,17,0,164.0,24.0,1.6,9.0,34.0,146.34,56.72
2016,1,23,17,15,82.0,12.0,1.6,9.0,17.0,54.68,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,15,45.0,6.5,1.15,7.0,7.5,0.0,0.0
2016,1,24,7,30,90.0,13.0,1.1,7.0,15.0,11.82,0.0
2016,1,24,7,45,220.5,26.5,1.1,7.5,48.0,21.95,10.31
2016,1,24,8,0,351.0,40.0,1.1,8.0,81.0,32.85,23.27
2016,1,24,8,15,436.0,49.0,1.1,8.0,122.5,39.16,29.68
2016,1,24,8,30,521.0,58.0,1.1,8.0,164.0,45.37,35.71
2016,1,24,8,45,338.5,87.5,1.15,8.5,163.0,64.7,53.36
2016,1,24,9,0,156.0,117.0,1.2,9.0,162.0,89.23,75.4
2016,1,24,9,15,171.0,132.5,1.2,9.0,188.0,100.07,85.04
2016,1,24,9,30,186.0,148.0,1.2,9.0,214.0,110.63,94.32
2016,1,24,9,45,162.0,165.0,1.2,9.0,226.5,121.51,103.76
2016,1,24,10,0,138.0,182.0,1.2,9.0,239.0,139.31,110.83
2016,1,24,10,15,176.5,194.0,1.2,9.0,272.5,162.98,126.29
2016,1,24,10,30,215.0,206.0,1.2,9.0,306.0,190.54,146.28
2016,1,24,10,45,217.5,217.0,1.2,9.5,323.0,214.29,165.59
2016,1,24,11,0,220.0,228.0,1.2,10.0,340.0,238.14,185.52
2016,1,24,11,15,248.5,232.0,1.1,10.0,362.5,263.32,206.1
2016,1,24,11,30,277.0,236.0,1.0,10.0,385.0,292.4,230.01
2016,1,24,11,45,318.5,233.0,0.95,10.0,406.5,322.45,254.64
2016,1,24,12,0,360.0,230.0,0.9,10.0,428.0,354.94,281.25
2016,1,24,12,15,403.0,220.5,0.9,10.0,443.0,384.45,305.74
2016,1,24,12,30,446.0,211.0,0.9,10.0,458.0,420.19,334.98
2016,1,24,12,45,504.0,190.5,0.9,10.5,467.0,451.23,359.99
2016,1,24,13,0,562.0,170.0,0.9,11.0,476.0,483.23,385.67
2016,1,24,13,15,573.5,162.0,0.95,11.0,467.0,501.31,401.32
2016,1,24,13,30,585.0,154.0,1.0,11.0,458.0,517.74,415.75
2016,1,24,13,45,315.5,177.5,1.1,11.0,341.0,381.3,310.01
2016,1,24,14,0,46.0,201.0,1.2,11.0,224.0,225.55,183.31
2016,1,24,14,15,438.0,136.5,1.3,11.0,329.5,445.33,367.09
2016,1,24,14,30,830.0,72.0,1.4,11.0,435.0,642.41,522.63
2016,1,24,14,45,803.0,71.0,1.5,11.0,400.0,630.98,514.02
2016,1,24,15,0,776.0,70.0,1.6,11.0,365.0,616.36,504.78
2016,1,24,15,15,746.0,66.5,1.55,10.5,326.0,593.86,489.05
2016,1,24,15,30,716.0,63.0,1.5,10.0,287.0,568.66,470.67
2016,1,24,15,45,671.0,58.5,1.45,10.0,244.0,530.11,440.13
2016,1,24,16,0,626.0,54.0,1.4,10.0,201.0,494.84,410.82
2016,1,24,16,15,556.0,47.5,1.3,9.5,158.0,436.14,361.79
2016,1,24,16,30,486.0,41.0,1.2,9.0,115.0,377.83,310.81
2016,1,24,16,45,372.5,31.5,1.15,8.5,76.0,291.8,232.82
2016,1,24,17,0,259.0,22.0,1.1,8.0,37.0,199.22,97.04
2016,1,24,17,15,129.5,11.0,1.05,8.0,18.5,79.53,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,93.0,6.0,0.95,8.0,9.0,0.0,0.0
2016,1,25,7,30,186.0,12.0,0.9,8.0,18.0,10.91,0.0
2016,1,25,7,45,327.5,22.0,0.85,8.5,53.5,17.81,7.63
2016,1,25,8,0,469.0,32.0,0.8,9.0,89.0,28.0,19.0
2016,1,25,8,15,548.0,38.5,0.8,9.0,132.0,32.9,24.0
2016,1,25,8,30,627.0,45.0,0.8,9.0,175.0,37.77,28.73
2016,1,25,8,45,674.5,50.0,0.85,9.5,218.5,41.14,31.89
2016,1,25,9,0,722.0,55.0,0.9,10.0,262.0,44.5,34.92
2016,1,25,9,15,754.5,58.0,0.9,10.5,302.5,46.08,36.27
2016,1,25,9,30,787.0,61.0,0.9,11.0,343.0,47.71,37.61
2016,1,25,9,45,787.5,69.5,0.95,11.5,376.0,53.47,42.61
2016,1,25,10,0,788.0,78.0,1.0,12.0,409.0,86.82,50.7
2016,1,25,10,15,504.0,142.5,1.0,12.0,360.0,148.96,100.06
2016,1,25,10,30,220.0,207.0,1.0,12.0,311.0,192.42,145.85
2016,1,25,10,45,320.0,201.0,1.0,12.5,360.5,220.16,164.03
2016,1,25,11,0,420.0,195.0,1.0,13.0,410.0,258.56,192.43
2016,1,25,11,15,455.0,194.0,0.95,13.0,433.5,292.81,220.99
2016,1,25,11,30,490.0,193.0,0.9,13.0,457.0,329.3,251.52
2016,1,25,11,45,310.0,225.0,0.9,13.5,393.5,313.26,244.05
2016,1,25,12,0,130.0,257.0,0.9,14.0,330.0,280.94,221.7
2016,1,25,12,15,275.0,238.0,0.9,14.0,391.5,342.81,270.32
2016,1,25,12,30,420.0,219.0,0.9,14.0,453.0,415.7,327.05
2016,1,25,12,45,340.0,232.0,0.9,14.0,420.0,399.88,315.83
2016,1,25,13,0,260.0,245.0,0.9,14.0,387.0,383.28,303.92
2016,1,25,13,15,557.5,165.0,0.9,14.0,460.0,496.57,393.94
2016,1,25,13,30,855.0,85.0,0.9,14.0,533.0,614.23,484.35
2016,1,25,13,45,846.5,83.0,0.9,14.0,511.5,626.72,494.06
2016,1,25,14,0,838.0,81.0,0.9,14.0,490.0,635.96,502.41
2016,1,25,14,15,602.0,125.5,0.85,13.5,410.5,547.09,436.18
2016,1,25,14,30,366.0,170.0,0.8,13.0,331.0,432.24,348.72
2016,1,25,14,45,568.0,120.5,0.8,13.0,348.5,535.09,431.92
2016,1,25,15,0,770.0,71.0,0.8,13.0,366.0,616.01,495.13
2016,1,25,15,15,740.0,68.0,0.75,12.5,327.0,594.05,478.96
2016,1,25,15,30,710.0,65.0,0.7,12.0,288.0,569.39,461.4
2016,1,25,15,45,666.0,60.0,0.65,12.0,246.0,535.13,434.83
2016,1,25,16,0,622.0,55.0,0.6,12.0,204.0,495.63,403.25
2016,1,25,16,15,553.5,48.5,0.65,11.5,160.5,437.7,357.16
2016,1,25,16,30,485.0,42.0,0.7,11.0,117.0,380.09,308.75
2016,1,25,16,45,370.5,32.5,0.75,10.5,78.0,293.02,232.35
2016,1,25,17,0,256.0,23.0,0.8,10.0,39.0,201.02,110.83
2016,1,25,17,15,128.0,11.5,0.8,9.5,19.5,79.58,0.0
2016,1,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,7.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,7.0,19.0,17.28,0.0
2016,1,26,7,45,228.5,27.0,1.15,7.5,55.0,22.25,11.38
2016,1,26,8,0,457.0,35.0,1.2,8.0,91.0,28.24,19.32
2016,1,26,8,15,538.0,42.5,1.2,8.0,135.0,33.49,24.64
2016,1,26,8,30,619.0,50.0,1.2,8.0,179.0,38.67,29.66
2016,1,26,8,45,672.0,54.5,1.25,8.5,223.5,45.04,35.56
2016,1,26,9,0,725.0,59.0,1.3,9.0,268.0,47.86,38.1
2016,1,26,9,15,758.0,62.5,1.3,9.5,309.5,49.75,39.72
2016,1,26,9,30,791.0,66.0,1.3,10.0,351.0,51.68,41.32
2016,1,26,9,45,809.0,70.0,1.3,10.5,387.5,53.92,43.16
2016,1,26,10,0,827.0,74.0,1.3,11.0,424.0,86.45,49.0
2016,1,26,10,15,843.5,76.0,1.25,11.5,455.0,135.58,75.12
2016,1,26,10,30,860.0,78.0,1.2,12.0,486.0,185.56,111.95
2016,1,26,10,45,871.0,79.5,1.2,12.5,510.5,234.66,153.3
2016,1,26,11,0,882.0,81.0,1.2,13.0,535.0,283.58,196.54
2016,1,26,11,15,889.0,82.0,1.1,13.0,552.0,333.79,241.49
2016,1,26,11,30,896.0,83.0,1.0,13.0,569.0,378.96,281.91
2016,1,26,11,45,900.0,83.5,0.9,13.5,578.5,421.28,318.65
2016,1,26,12,0,904.0,84.0,0.8,14.0,588.0,461.86,352.82
2016,1,26,12,15,904.5,84.0,0.75,14.0,589.5,498.48,383.86
2016,1,26,12,30,905.0,84.0,0.7,14.0,591.0,532.75,412.24
2016,1,26,12,45,900.0,84.5,0.7,14.0,584.5,562.17,436.73
2016,1,26,13,0,895.0,85.0,0.7,14.0,578.0,588.68,458.55
2016,1,26,13,15,889.0,84.0,0.7,14.0,563.5,612.5,477.94
2016,1,26,13,30,883.0,83.0,0.7,14.0,549.0,631.4,493.49
2016,1,26,13,45,788.0,97.0,0.7,14.0,500.5,607.76,477.4
2016,1,26,14,0,693.0,111.0,0.7,14.0,452.0,580.25,458.35
2016,1,26,14,15,654.0,113.5,0.65,14.0,421.0,570.26,451.91
2016,1,26,14,30,615.0,116.0,0.6,14.0,390.0,556.89,442.57
2016,1,26,14,45,705.0,93.5,0.6,14.0,384.5,599.29,476.34
2016,1,26,15,0,795.0,71.0,0.6,14.0,379.0,635.35,504.54
2016,1,26,15,15,765.5,68.0,0.55,13.5,339.5,613.65,489.33
2016,1,26,15,30,736.0,65.0,0.5,13.0,300.0,589.17,472.22
2016,1,26,15,45,690.0,61.0,0.5,12.5,256.5,550.12,443.94
2016,1,26,16,0,644.0,57.0,0.5,12.0,213.0,514.54,416.84
2016,1,26,16,15,576.5,50.0,0.6,11.5,168.5,456.05,371.24
2016,1,26,16,30,509.0,43.0,0.7,11.0,124.0,397.74,323.01
2016,1,26,16,45,393.0,33.5,0.85,10.5,83.5,308.8,246.12
2016,1,26,17,0,277.0,24.0,1.0,10.0,43.0,216.57,131.52
2016,1,26,17,15,138.5,12.0,0.95,10.0,21.5,86.15,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,7.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,8.0,19.0,17.28,0.0
2016,1,27,7,45,204.0,29.0,0.8,8.5,54.5,22.77,12.1
2016,1,27,8,0,408.0,39.0,0.8,9.0,90.0,31.69,22.34
2016,1,27,8,15,489.5,47.0,0.75,9.0,133.0,37.19,27.9
2016,1,27,8,30,571.0,55.0,0.7,9.0,176.0,42.62,33.15
2016,1,27,8,45,622.0,61.0,0.7,9.5,219.5,46.18,36.47
2016,1,27,9,0,673.0,67.0,0.7,10.0,263.0,49.71,39.64
2016,1,27,9,15,708.0,71.0,0.6,10.5,304.0,51.56,41.22
2016,1,27,9,30,743.0,75.0,0.5,11.0,345.0,58.68,47.45
2016,1,27,9,45,691.0,89.0,0.45,11.5,360.5,62.1,50.3
2016,1,27,10,0,639.0,103.0,0.4,12.0,376.0,96.78,61.35
2016,1,27,10,15,749.5,89.5,0.35,12.0,431.5,139.14,81.21
2016,1,27,10,30,860.0,76.0,0.3,12.0,487.0,185.5,111.17
2016,1,27,10,45,873.0,76.5,0.3,12.5,511.5,234.22,151.71
2016,1,27,11,0,886.0,77.0,0.3,13.0,536.0,287.02,197.27
2016,1,27,11,15,893.0,78.0,0.3,13.0,553.5,333.45,238.64
2016,1,27,11,30,900.0,79.0,0.3,13.0,571.0,378.8,278.77
2016,1,27,11,45,904.5,79.0,0.3,13.5,580.5,421.02,315.17
2016,1,27,12,0,909.0,79.0,0.3,14.0,590.0,461.52,349.22
2016,1,27,12,15,909.5,79.5,0.3,14.0,591.5,498.77,380.55
2016,1,27,12,30,910.0,80.0,0.3,14.0,593.0,533.68,409.35
2016,1,27,12,45,705.0,138.0,0.3,14.5,533.0,515.26,397.23
2016,1,27,13,0,500.0,196.0,0.3,15.0,473.0,478.09,370.41
2016,1,27,13,15,696.0,137.0,0.3,15.0,512.5,557.38,431.92
2016,1,27,13,30,892.0,78.0,0.3,15.0,552.0,631.13,487.56
2016,1,27,13,45,731.0,113.0,0.3,15.0,491.5,593.01,459.64
2016,1,27,14,0,570.0,148.0,0.3,15.0,431.0,536.71,419.26
2016,1,27,14,15,567.5,139.5,0.25,15.0,408.0,537.55,421.49
2016,1,27,14,30,565.0,131.0,0.2,15.0,385.0,535.98,421.18
2016,1,27,14,45,633.0,104.5,0.2,15.0,369.0,565.62,445.0
2016,1,27,15,0,701.0,78.0,0.2,15.0,353.0,585.59,461.39
2016,1,27,15,15,664.0,77.5,0.25,14.5,316.5,562.53,446.25
2016,1,27,15,30,627.0,77.0,0.3,14.0,280.0,537.08,429.31
2016,1,27,15,45,597.0,69.0,0.35,14.0,240.5,505.25,406.25
2016,1,27,16,0,567.0,61.0,0.4,14.0,201.0,471.63,380.7
2016,1,27,16,15,560.0,50.5,0.4,13.5,165.5,448.18,361.71
2016,1,27,16,30,553.0,40.0,0.4,13.0,130.0,416.63,334.34
2016,1,27,16,45,447.0,31.5,0.4,13.0,88.5,339.89,267.1
2016,1,27,17,0,341.0,23.0,0.4,13.0,47.0,254.96,162.66
2016,1,27,17,15,170.5,11.5,0.45,12.5,23.5,103.63,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.8,9.0,3.0,2.73,0.0
2016,1,28,7,30,0.0,6.0,0.7,9.0,6.0,5.46,0.0
2016,1,28,7,45,0.0,16.5,0.65,9.5,16.5,14.52,5.86
2016,1,28,8,0,0.0,27.0,0.6,10.0,27.0,23.79,15.37
2016,1,28,8,15,0.0,39.5,0.5,10.0,39.5,34.86,25.75
2016,1,28,8,30,0.0,52.0,0.4,10.0,52.0,45.5,35.66
2016,1,28,8,45,0.0,65.0,0.3,10.5,65.0,56.44,45.61
2016,1,28,9,0,0.0,78.0,0.2,11.0,78.0,67.27,55.25
2016,1,28,9,15,0.0,90.0,0.2,11.0,90.0,77.23,64.05
2016,1,28,9,30,0.0,102.0,0.2,11.0,102.0,87.09,72.63
2016,1,28,9,45,0.0,97.5,0.2,11.5,97.5,84.27,69.82
2016,1,28,10,0,0.0,93.0,0.2,12.0,93.0,81.27,63.86
2016,1,28,10,15,16.0,142.0,0.25,12.0,150.0,122.03,97.08
2016,1,28,10,30,32.0,191.0,0.3,12.0,207.0,159.01,126.3
2016,1,28,10,45,441.0,136.0,0.4,12.5,366.0,194.18,137.6
2016,1,28,11,0,850.0,81.0,0.5,13.0,525.0,279.32,193.55
2016,1,28,11,15,857.0,82.0,0.6,13.0,541.5,324.91,234.53
2016,1,28,11,30,864.0,83.0,0.7,13.0,558.0,369.54,274.76
2016,1,28,11,45,869.5,83.0,0.85,13.0,568.0,413.43,314.05
2016,1,28,12,0,875.0,83.0,1.0,13.0,578.0,453.12,349.44
2016,1,28,12,15,437.5,119.0,0.95,13.0,366.5,319.28,252.41
2016,1,28,12,30,0.0,155.0,0.9,13.0,155.0,137.47,108.68
2016,1,28,12,45,0.0,130.5,0.85,13.5,130.5,115.95,91.43
2016,1,28,13,0,0.0,106.0,0.8,14.0,106.0,94.1,73.34
2016,1,28,13,15,82.0,176.5,0.75,14.0,220.5,218.8,176.18
2016,1,28,13,30,164.0,247.0,0.7,14.0,335.0,344.18,275.09
2016,1,28,13,45,84.5,208.0,0.65,14.0,253.0,252.94,202.39
2016,1,28,14,0,5.0,169.0,0.6,14.0,171.0,158.12,125.74
2016,1,28,14,15,9.5,168.0,0.6,14.0,172.0,161.62,129.35
2016,1,28,14,30,14.0,167.0,0.6,14.0,173.0,165.57,132.93
2016,1,28,14,45,48.5,167.0,0.6,14.0,186.5,201.53,163.3
2016,1,28,15,0,83.0,167.0,0.6,14.0,200.0,229.71,187.04
2016,1,28,15,15,79.0,150.5,0.6,13.5,179.5,212.14,173.36
2016,1,28,15,30,75.0,134.0,0.6,13.0,159.0,194.13,159.31
2016,1,28,15,45,69.5,116.0,0.6,13.0,136.5,172.72,141.8
2016,1,28,16,0,64.0,98.0,0.6,13.0,114.0,150.86,123.52
2016,1,28,16,15,54.0,79.0,0.65,13.0,91.0,124.14,100.66
2016,1,28,16,30,44.0,60.0,0.7,13.0,68.0,96.8,76.78
2016,1,28,16,45,22.0,42.5,0.75,13.0,46.5,63.87,47.57
2016,1,28,17,0,0.0,25.0,0.8,13.0,25.0,24.97,11.97
2016,1,28,17,15,0.0,12.5,0.75,13.0,12.5,11.37,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,11.5,10.5,9.55,0.0
2016,1,29,7,30,0.0,21.0,0.6,12.0,21.0,19.1,0.0
2016,1,29,7,45,206.5,29.0,0.6,12.5,55.5,22.72,12.44
2016,1,29,8,0,413.0,37.0,0.6,13.0,90.0,29.66,20.29
2016,1,29,8,15,492.0,44.0,0.6,13.0,132.5,34.37,24.98
2016,1,29,8,30,571.0,51.0,0.6,13.0,175.0,39.04,29.44
2016,1,29,8,45,285.5,62.0,0.6,13.0,124.0,45.37,35.24
2016,1,29,9,0,0.0,73.0,0.6,13.0,73.0,63.45,51.43
2016,1,29,9,15,0.0,84.5,0.6,13.0,84.5,73.07,59.89
2016,1,29,9,30,0.0,96.0,0.6,13.0,96.0,82.59,68.17
2016,1,29,9,45,0.0,106.0,0.65,13.5,106.0,90.87,75.14
2016,1,29,10,0,0.0,116.0,0.7,14.0,116.0,99.44,78.58
2016,1,29,10,15,23.5,159.0,0.7,14.0,170.5,135.72,107.4
2016,1,29,10,30,47.0,202.0,0.7,14.0,225.0,169.11,133.16
2016,1,29,10,45,30.5,196.0,0.75,14.0,211.5,167.37,132.26
2016,1,29,11,0,14.0,190.0,0.8,14.0,198.0,165.71,131.55
2016,1,29,11,15,39.5,217.0,0.8,14.0,239.0,194.82,154.25
2016,1,29,11,30,65.0,244.0,0.8,14.0,280.0,229.76,181.61
2016,1,29,11,45,33.5,209.5,0.85,14.5,228.5,195.16,154.4
2016,1,29,12,0,2.0,175.0,0.9,15.0,177.0,154.7,122.17
2016,1,29,12,15,2.5,175.5,0.9,15.0,177.5,156.15,123.47
2016,1,29,12,30,3.0,176.0,0.9,15.0,178.0,157.63,124.68
2016,1,29,12,45,1.5,105.0,0.9,15.0,106.0,93.93,72.78
2016,1,29,13,0,0.0,34.0,0.9,15.0,34.0,30.02,19.71
2016,1,29,13,15,0.0,33.0,0.9,15.0,33.0,29.13,19.03
2016,1,29,13,30,0.0,32.0,0.9,15.0,32.0,28.24,18.3
2016,1,29,13,45,0.0,20.0,0.9,15.0,20.0,17.63,9.34
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,7.05,0.35
2016,1,29,14,15,0.0,61.5,0.85,14.5,61.5,54.36,40.59
2016,1,29,14,30,0.0,115.0,0.8,14.0,115.0,103.99,82.35
2016,1,29,14,45,0.0,80.0,0.8,14.0,80.0,70.86,54.64
2016,1,29,15,0,0.0,45.0,0.8,14.0,45.0,39.7,28.39
2016,1,29,15,15,0.0,40.5,0.75,13.5,40.5,35.71,25.13
2016,1,29,15,30,0.0,36.0,0.7,13.0,36.0,31.72,21.81
2016,1,29,15,45,0.0,31.0,0.7,13.0,31.0,27.3,18.01
2016,1,29,16,0,0.0,26.0,0.7,13.0,26.0,22.88,14.17
2016,1,29,16,15,270.5,33.0,0.65,13.0,78.5,239.94,201.36
2016,1,29,16,30,541.0,40.0,0.6,13.0,131.0,413.45,336.44
2016,1,29,16,45,438.5,32.0,0.6,13.0,90.5,338.32,268.95
2016,1,29,17,0,336.0,24.0,0.6,13.0,50.0,259.04,180.93
2016,1,29,17,15,168.0,12.0,0.65,12.5,25.0,103.85,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,99.5,7.5,1.2,8.0,11.5,6.82,0.0
2016,1,30,7,30,199.0,15.0,1.2,8.0,23.0,12.24,0.0
2016,1,30,7,45,336.5,25.0,1.25,8.5,60.5,20.19,10.87
2016,1,30,8,0,474.0,35.0,1.3,9.0,98.0,27.92,19.14
2016,1,30,8,15,549.5,41.5,1.3,9.0,142.0,32.32,23.58
2016,1,30,8,30,625.0,48.0,1.3,9.0,186.0,40.05,30.84
2016,1,30,8,45,488.0,77.0,1.35,9.5,199.0,58.66,47.77
2016,1,30,9,0,351.0,106.0,1.4,10.0,212.0,76.45,63.7
2016,1,30,9,15,365.5,120.0,1.4,10.0,244.0,85.1,71.36
2016,1,30,9,30,380.0,134.0,1.4,10.0,276.0,93.48,78.7
2016,1,30,9,45,398.5,146.0,1.45,10.0,307.5,100.29,84.58
2016,1,30,10,0,417.0,158.0,1.5,10.0,339.0,129.25,93.65
2016,1,30,10,15,384.0,177.5,1.5,10.0,353.5,171.1,123.47
2016,1,30,10,30,351.0,197.0,1.5,10.0,368.0,204.45,151.07
2016,1,30,10,45,626.0,132.5,1.55,10.5,456.0,231.54,162.64
2016,1,30,11,0,901.0,68.0,1.6,11.0,544.0,289.19,203.3
2016,1,30,11,15,644.0,147.5,1.6,11.0,493.0,318.19,239.32
2016,1,30,11,30,387.0,227.0,1.6,11.0,442.0,326.9,255.42
2016,1,30,11,45,354.5,238.0,1.65,11.0,438.0,345.11,272.71
2016,1,30,12,0,322.0,249.0,1.7,11.0,434.0,360.22,286.84
2016,1,30,12,15,622.5,160.5,1.65,11.0,518.5,446.16,354.91
2016,1,30,12,30,923.0,72.0,1.6,11.0,603.0,539.9,429.29
2016,1,30,12,45,548.0,168.5,1.6,11.0,483.0,462.37,370.91
2016,1,30,13,0,173.0,265.0,1.6,11.0,363.0,350.09,282.28
2016,1,30,13,15,535.0,170.0,1.55,11.0,462.5,496.37,401.75
2016,1,30,13,30,897.0,75.0,1.5,11.0,562.0,639.21,513.9
2016,1,30,13,45,464.0,139.0,1.5,11.0,390.5,451.61,367.63
2016,1,30,14,0,31.0,203.0,1.5,11.0,219.0,217.54,176.32
2016,1,30,14,15,30.0,192.5,1.5,11.0,207.0,209.35,170.88
2016,1,30,14,30,29.0,182.0,1.5,11.0,195.0,200.96,164.38
2016,1,30,14,45,74.0,178.0,1.55,11.0,208.5,231.35,190.98
2016,1,30,15,0,119.0,174.0,1.6,11.0,222.0,274.09,227.36
2016,1,30,15,15,114.0,157.5,1.55,10.5,199.5,256.11,213.25
2016,1,30,15,30,109.0,141.0,1.5,10.0,177.0,237.48,198.6
2016,1,30,15,45,102.0,122.5,1.45,10.0,152.5,214.22,179.38
2016,1,30,16,0,95.0,104.0,1.4,10.0,128.0,190.33,159.19
2016,1,30,16,15,83.0,84.5,1.3,9.5,103.0,161.07,134.07
2016,1,30,16,30,71.0,65.0,1.2,9.0,78.0,131.11,107.7
2016,1,30,16,45,46.5,46.5,1.2,8.5,54.0,94.33,74.67
2016,1,30,17,0,22.0,28.0,1.2,8.0,30.0,46.45,30.21
2016,1,30,17,15,11.0,14.0,1.15,8.0,15.0,18.86,0.0
2016,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,1.0,6.0,6.0,5.46,0.0
2016,1,31,7,30,0.0,12.0,1.0,6.0,12.0,10.56,0.0
2016,1,31,7,45,10.0,29.5,1.0,6.5,31.0,25.2,15.38
2016,1,31,8,0,20.0,47.0,1.0,7.0,50.0,39.2,29.42
2016,1,31,8,15,30.5,66.0,1.05,7.0,72.5,53.95,43.37
2016,1,31,8,30,41.0,85.0,1.1,7.0,95.0,68.4,56.87
2016,1,31,8,45,49.0,103.5,1.2,7.0,117.5,82.22,69.59
2016,1,31,9,0,57.0,122.0,1.3,7.0,140.0,95.75,81.84
2016,1,31,9,15,62.5,139.0,1.35,7.0,161.0,108.04,92.8
2016,1,31,9,30,68.0,156.0,1.4,7.0,182.0,120.05,103.36
2016,1,31,9,45,97.5,174.5,1.45,7.5,216.0,132.81,114.26
2016,1,31,10,0,127.0,193.0,1.5,8.0,250.0,148.68,118.49
2016,1,31,10,15,128.5,207.5,1.6,8.0,268.0,170.29,134.44
2016,1,31,10,30,130.0,222.0,1.7,8.0,286.0,192.17,152.0
2016,1,31,10,45,123.5,233.0,1.8,8.5,296.5,210.26,167.16
2016,1,31,11,0,117.0,244.0,1.9,9.0,307.0,227.69,181.95
2016,1,31,11,15,394.0,194.0,2.0,9.0,413.5,280.59,218.38
2016,1,31,11,30,671.0,144.0,2.1,9.0,520.0,359.83,279.37
2016,1,31,11,45,440.5,206.5,2.25,9.0,455.5,354.71,282.32
2016,1,31,12,0,210.0,269.0,2.4,9.0,391.0,327.65,264.82
2016,1,31,12,15,276.0,259.5,2.45,9.0,420.0,366.46,297.07
2016,1,31,12,30,342.0,250.0,2.5,9.0,449.0,406.66,330.4
2016,1,31,12,45,639.5,164.5,2.65,9.0,531.0,513.22,417.67
2016,1,31,13,0,937.0,79.0,2.8,9.0,613.0,619.53,504.42
2016,1,31,13,15,931.5,78.5,2.85,9.0,599.0,643.0,524.5
2016,1,31,13,30,926.0,78.0,2.9,9.0,585.0,663.25,542.36
2016,1,31,13,45,912.5,78.5,2.95,9.0,562.0,676.21,554.38
2016,1,31,14,0,899.0,79.0,3.0,9.0,539.0,685.67,563.57
2016,1,31,14,15,885.0,77.5,3.0,8.5,510.0,693.66,572.28
2016,1,31,14,30,871.0,76.0,3.0,8.0,481.0,694.01,575.15
2016,1,31,14,45,452.0,118.0,3.05,8.0,327.5,458.6,386.34
2016,1,31,15,0,33.0,160.0,3.1,8.0,174.0,186.59,155.17
2016,1,31,15,15,29.0,145.0,3.1,8.0,156.5,170.44,142.32
2016,1,31,15,30,25.0,130.0,3.1,8.0,139.0,154.09,128.57
2016,1,31,15,45,19.0,113.0,3.1,8.0,119.5,124.06,102.83
2016,1,31,16,0,13.0,96.0,3.1,8.0,100.0,104.06,85.4
2016,1,31,16,15,6.5,78.5,3.05,7.5,80.5,82.98,66.88
2016,1,31,16,30,0.0,61.0,3.0,7.0,61.0,61.73,47.93
2016,1,31,16,45,0.0,42.5,3.0,7.0,42.5,42.54,30.66
2016,1,31,17,0,0.0,24.0,3.0,7.0,24.0,21.78,11.44
2016,1,31,17,15,0.0,12.0,3.05,7.0,12.0,10.56,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,15,165.5,8.0,2.4,5.5,15.5,7.28,0.0
2016,2,1,7,30,331.0,16.0,2.4,6.0,31.0,14.31,0.0
2016,2,1,7,45,464.5,24.5,2.45,6.5,73.0,21.55,12.5
2016,2,1,8,0,598.0,33.0,2.5,7.0,115.0,28.66,20.02
2016,2,1,8,15,668.0,38.0,2.5,7.0,162.5,32.25,23.73
2016,2,1,8,30,738.0,43.0,2.5,7.0,210.0,35.87,27.28
2016,2,1,8,45,782.0,46.5,2.55,7.5,257.0,38.11,29.37
2016,2,1,9,0,826.0,50.0,2.6,8.0,304.0,45.11,35.73
2016,2,1,9,15,854.0,53.0,2.6,8.0,347.5,47.66,38.0
2016,2,1,9,30,882.0,56.0,2.6,8.0,391.0,50.13,40.17
2016,2,1,9,45,892.5,61.0,2.6,8.5,428.0,53.84,43.36
2016,2,1,10,0,903.0,66.0,2.6,9.0,465.0,100.22,54.46
2016,2,1,10,15,916.5,67.5,2.55,9.0,497.5,152.73,85.66
2016,2,1,10,30,930.0,69.0,2.5,9.0,530.0,205.59,127.18
2016,2,1,10,45,937.0,71.0,2.5,9.0,554.5,257.63,173.24
2016,2,1,11,0,944.0,73.0,2.5,9.0,579.0,308.95,220.66
2016,2,1,11,15,949.5,74.0,2.45,9.0,597.0,358.04,266.59
2016,2,1,11,30,955.0,75.0,2.4,9.0,615.0,405.8,310.93
2016,2,1,11,45,950.5,78.5,2.35,9.5,623.0,450.4,351.31
2016,2,1,12,0,946.0,82.0,2.3,10.0,631.0,492.55,388.51
2016,2,1,12,15,945.5,82.0,2.25,10.0,632.5,530.72,422.23
2016,2,1,12,30,945.0,82.0,2.2,10.0,634.0,566.37,453.1
2016,2,1,12,45,939.5,83.0,2.2,10.0,627.0,597.63,480.07
2016,2,1,13,0,934.0,84.0,2.2,10.0,620.0,625.85,504.15
2016,2,1,13,15,928.0,83.0,2.15,10.0,605.0,648.59,523.41
2016,2,1,13,30,922.0,82.0,2.1,10.0,590.0,668.07,539.85
2016,2,1,13,45,670.0,139.5,2.05,10.0,501.5,593.31,481.87
2016,2,1,14,0,418.0,197.0,2.0,10.0,413.0,496.64,405.71
2016,2,1,14,15,646.5,136.5,1.95,9.5,450.0,602.77,493.71
2016,2,1,14,30,875.0,76.0,1.9,9.0,487.0,699.83,571.99
