Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,863.0,72.0,1.85,9.0,452.0,695.22,568.42
2016,2,1,15,0,851.0,68.0,1.8,9.0,417.0,687.23,563.24
2016,2,1,15,15,824.5,65.0,1.7,8.5,376.0,667.18,549.48
2016,2,1,15,30,798.0,62.0,1.6,8.0,335.0,644.16,533.21
2016,2,1,15,45,763.0,57.5,1.55,8.0,290.5,610.83,507.86
2016,2,1,16,0,728.0,53.0,1.5,8.0,246.0,575.27,479.69
2016,2,1,16,15,669.5,48.0,1.45,7.5,199.5,521.84,436.4
2016,2,1,16,30,611.0,43.0,1.4,7.0,153.0,467.6,390.17
2016,2,1,16,45,514.5,35.0,1.35,7.0,108.5,386.65,318.78
2016,2,1,17,0,418.0,27.0,1.3,7.0,64.0,308.16,237.25
2016,2,1,17,15,209.0,13.5,1.25,6.5,32.0,155.29,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,4.0,0.8,6.0,4.0,3.64,0.0
2016,2,2,7,30,0.0,8.0,0.8,6.0,8.0,7.02,0.0
2016,2,2,7,45,0.0,19.5,0.85,6.5,19.5,17.17,8.99
2016,2,2,8,0,0.0,31.0,0.9,7.0,31.0,27.33,18.94
2016,2,2,8,15,0.0,45.0,0.9,7.0,45.0,39.48,30.37
2016,2,2,8,30,0.0,59.0,0.9,7.0,59.0,51.26,41.39
2016,2,2,8,45,0.0,73.0,0.9,7.0,73.0,62.93,52.15
2016,2,2,9,0,0.0,87.0,0.9,7.0,87.0,74.48,62.63
2016,2,2,9,15,0.0,100.0,0.9,7.0,100.0,85.15,72.18
2016,2,2,9,30,0.0,113.0,0.9,7.0,113.0,95.71,81.51
2016,2,2,9,45,392.0,99.5,0.95,7.5,274.5,68.14,56.41
2016,2,2,10,0,784.0,86.0,1.0,8.0,436.0,104.97,61.38
2016,2,2,10,15,441.5,154.5,1.0,8.0,354.0,159.17,111.34
2016,2,2,10,30,99.0,223.0,1.0,8.0,272.0,192.95,153.57
2016,2,2,10,45,87.0,231.0,1.05,8.0,276.0,205.35,164.3
2016,2,2,11,0,75.0,239.0,1.1,8.0,280.0,216.33,174.04
2016,2,2,11,15,57.0,237.5,1.05,8.0,269.0,216.89,175.23
2016,2,2,11,30,39.0,236.0,1.0,8.0,258.0,215.22,174.41
2016,2,2,11,45,132.0,253.5,1.0,8.0,330.5,271.98,219.43
2016,2,2,12,0,225.0,271.0,1.0,8.0,403.0,337.19,271.13
2016,2,2,12,15,288.5,261.0,1.0,8.0,430.5,375.36,301.79
2016,2,2,12,30,352.0,251.0,1.0,8.0,458.0,414.75,333.71
2016,2,2,12,45,354.0,249.0,1.0,8.5,455.5,430.95,346.75
2016,2,2,13,0,356.0,247.0,1.0,9.0,453.0,446.14,359.0
2016,2,2,13,15,312.5,247.5,1.0,9.0,425.5,435.38,351.33
2016,2,2,13,30,269.0,248.0,1.0,9.0,398.0,421.5,341.17
2016,2,2,13,45,573.5,164.0,1.0,9.0,467.5,553.1,447.72
2016,2,2,14,0,878.0,80.0,1.0,9.0,537.0,683.22,548.84
2016,2,2,14,15,439.0,63.0,1.0,9.0,291.5,381.29,316.06
2016,2,2,14,30,0.0,46.0,1.0,9.0,46.0,40.61,29.3
2016,2,2,14,45,0.0,30.5,1.0,9.5,30.5,26.89,17.76
2016,2,2,15,0,0.0,15.0,1.0,10.0,15.0,13.2,5.87
2016,2,2,15,15,0.0,13.5,0.95,9.5,13.5,11.88,4.76
2016,2,2,15,30,0.0,12.0,0.9,9.0,12.0,10.55,3.63
2016,2,2,15,45,349.5,34.0,0.85,9.0,128.0,298.96,257.22
2016,2,2,16,0,699.0,56.0,0.8,9.0,244.0,562.08,465.95
2016,2,2,16,15,640.0,50.5,0.85,8.5,198.0,507.86,420.18
2016,2,2,16,30,581.0,45.0,0.9,8.0,152.0,459.16,379.68
2016,2,2,16,45,484.0,37.0,1.0,7.5,108.5,379.15,311.43
2016,2,2,17,0,387.0,29.0,1.1,7.0,65.0,302.56,235.56
2016,2,2,17,15,193.5,14.5,1.1,7.0,32.5,149.86,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,116.5,9.5,0.8,5.0,15.5,8.64,0.0
2016,2,3,7,30,233.0,19.0,0.8,5.0,31.0,15.68,0.0
2016,2,3,7,45,355.0,29.5,0.8,5.5,70.0,23.93,14.98
2016,2,3,8,0,477.0,40.0,0.8,6.0,109.0,31.94,23.21
2016,2,3,8,15,550.0,47.0,0.8,6.5,153.5,36.59,27.84
2016,2,3,8,30,623.0,54.0,0.8,7.0,198.0,41.19,32.22
2016,2,3,8,45,668.5,59.0,0.85,7.5,243.0,43.99,34.82
2016,2,3,9,0,714.0,64.0,0.9,8.0,288.0,51.21,41.32
2016,2,3,9,15,745.5,67.5,0.9,8.5,330.0,52.95,42.75
2016,2,3,9,30,777.0,71.0,0.9,9.0,372.0,54.72,44.18
2016,2,3,9,45,794.5,75.0,0.95,9.5,408.5,56.8,45.86
2016,2,3,10,0,812.0,79.0,1.0,10.0,445.0,102.79,57.45
2016,2,3,10,15,828.5,81.5,1.0,10.0,476.5,152.46,88.04
2016,2,3,10,30,845.0,84.0,1.0,10.0,508.0,203.05,127.77
2016,2,3,10,45,856.5,85.0,1.0,10.5,533.5,252.0,170.09
2016,2,3,11,0,868.0,86.0,1.0,11.0,559.0,300.84,213.71
2016,2,3,11,15,875.5,87.0,1.0,11.0,576.5,348.09,256.64
2016,2,3,11,30,883.0,88.0,1.0,11.0,594.0,397.0,300.22
2016,2,3,11,45,885.0,89.5,1.0,11.5,604.0,439.64,337.5
2016,2,3,12,0,887.0,91.0,1.0,12.0,614.0,480.46,372.29
2016,2,3,12,15,609.5,174.0,0.95,12.0,534.0,459.49,360.22
2016,2,3,12,30,332.0,257.0,0.9,12.0,454.0,410.99,324.8
2016,2,3,12,45,183.0,247.0,0.9,12.0,355.5,331.14,264.21
2016,2,3,13,0,34.0,237.0,0.9,12.0,257.0,238.76,190.99
2016,2,3,13,15,111.0,248.0,0.9,12.0,311.0,307.33,247.19
2016,2,3,13,30,188.0,259.0,0.9,12.0,365.0,373.87,300.23
2016,2,3,13,45,176.0,249.5,0.9,12.0,345.5,365.09,293.51
2016,2,3,14,0,164.0,240.0,0.9,12.0,326.0,355.03,286.32
2016,2,3,14,15,82.0,176.5,0.85,11.5,219.5,227.32,184.94
2016,2,3,14,30,0.0,113.0,0.8,11.0,113.0,101.79,80.85
2016,2,3,14,45,148.5,140.5,0.8,11.0,203.0,252.06,209.48
2016,2,3,15,0,297.0,168.0,0.8,11.0,293.0,404.4,332.85
2016,2,3,15,15,278.5,155.5,0.75,10.5,264.0,381.48,314.42
2016,2,3,15,30,260.0,143.0,0.7,10.0,235.0,357.51,296.33
2016,2,3,15,45,244.5,125.5,0.7,10.0,203.0,328.31,273.43
2016,2,3,16,0,229.0,108.0,0.7,10.0,171.0,298.1,249.07
2016,2,3,16,15,204.5,90.0,0.75,9.5,138.5,260.41,218.11
2016,2,3,16,30,180.0,72.0,0.8,9.0,106.0,222.36,185.61
2016,2,3,16,45,142.0,53.5,0.85,9.0,75.5,174.84,143.42
2016,2,3,17,0,104.0,35.0,0.9,9.0,45.0,127.42,98.24
2016,2,3,17,15,52.0,17.5,0.9,9.0,22.5,61.98,2.76
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,7,15,125.5,9.5,0.8,6.5,16.5,8.64,0.0
2016,2,4,7,30,251.0,19.0,0.7,7.0,33.0,15.6,0.0
2016,2,4,7,45,375.0,29.0,0.65,7.5,73.0,23.4,14.54
2016,2,4,8,0,499.0,39.0,0.6,8.0,113.0,31.0,22.22
2016,2,4,8,15,571.0,45.5,0.55,8.0,158.5,35.28,26.52
2016,2,4,8,30,643.0,52.0,0.5,8.0,204.0,43.19,33.95
2016,2,4,8,45,686.0,57.0,0.45,8.5,248.5,46.33,36.84
2016,2,4,9,0,729.0,62.0,0.4,9.0,293.0,49.47,39.61
2016,2,4,9,15,619.5,90.0,0.4,9.0,305.0,64.61,53.22
2016,2,4,9,30,510.0,118.0,0.4,9.0,317.0,82.5,69.09
2016,2,4,9,45,668.5,97.0,0.4,9.5,384.5,66.45,54.44
2016,2,4,10,0,827.0,76.0,0.4,10.0,452.0,103.3,56.54
2016,2,4,10,15,842.5,78.0,0.4,10.0,483.5,153.32,87.62
2016,2,4,10,30,858.0,80.0,0.4,10.0,515.0,204.12,127.51
2016,2,4,10,45,868.0,82.0,0.4,10.5,540.0,254.27,170.61
2016,2,4,11,0,878.0,84.0,0.4,11.0,565.0,304.18,214.68
2016,2,4,11,15,885.0,85.0,0.35,11.0,582.5,355.21,259.7
2016,2,4,11,30,892.0,86.0,0.3,11.0,600.0,401.09,299.88
2016,2,4,11,45,895.5,86.5,0.3,11.5,610.0,443.86,336.48
2016,2,4,12,0,899.0,87.0,0.3,12.0,620.0,484.87,370.63
2016,2,4,12,15,899.5,87.0,0.25,12.0,622.0,522.03,401.15
2016,2,4,12,30,900.0,87.0,0.2,12.0,624.0,556.85,429.06
2016,2,4,12,45,900.0,86.0,0.2,12.5,618.5,587.93,453.24
2016,2,4,13,0,900.0,85.0,0.2,13.0,613.0,616.33,474.89
2016,2,4,13,15,894.5,84.5,0.15,13.0,599.0,639.11,492.36
2016,2,4,13,30,889.0,84.0,0.1,13.0,585.0,658.76,507.37
2016,2,4,13,45,876.5,84.0,0.1,13.0,562.5,675.0,520.18
2016,2,4,14,0,864.0,84.0,0.1,13.0,540.0,684.61,528.29
2016,2,4,14,15,688.0,121.0,0.1,13.0,472.0,622.07,483.3
2016,2,4,14,30,512.0,158.0,0.1,13.0,404.0,544.63,427.25
2016,2,4,14,45,524.5,142.5,0.15,13.0,379.0,543.79,429.76
2016,2,4,15,0,537.0,127.0,0.2,13.0,354.0,540.46,429.4
2016,2,4,15,15,510.5,120.5,0.25,12.5,319.5,517.75,414.68
2016,2,4,15,30,484.0,114.0,0.3,12.0,285.0,493.18,398.31
2016,2,4,15,45,462.5,101.0,0.35,12.0,247.5,462.61,376.26
2016,2,4,16,0,441.0,88.0,0.4,12.0,210.0,430.44,352.09
2016,2,4,16,15,401.0,75.5,0.5,11.5,171.5,385.33,317.26
2016,2,4,16,30,361.0,63.0,0.6,11.0,133.0,340.08,280.39
2016,2,4,16,45,302.5,48.5,0.7,10.5,96.0,280.8,229.79
2016,2,4,17,0,244.0,34.0,0.8,10.0,59.0,223.44,175.49
2016,2,4,17,15,122.0,17.0,0.8,9.5,29.5,112.13,27.94
2016,2,4,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,7,15,115.5,10.5,1.2,5.5,17.5,9.55,0.0
2016,2,5,7,30,231.0,21.0,1.2,6.0,35.0,17.36,1.82
2016,2,5,7,45,353.5,32.5,1.2,6.5,75.0,26.45,17.35
2016,2,5,8,0,476.0,44.0,1.2,7.0,115.0,35.26,26.16
2016,2,5,8,15,550.5,51.5,1.15,7.5,161.5,40.2,31.02
2016,2,5,8,30,625.0,59.0,1.1,8.0,208.0,45.08,35.64
2016,2,5,8,45,675.5,63.5,1.05,8.5,254.5,47.36,37.73
2016,2,5,9,0,726.0,68.0,1.0,9.0,301.0,54.44,44.07
2016,2,5,9,15,758.0,72.0,0.95,9.5,344.0,56.49,45.76
2016,2,5,9,30,790.0,76.0,0.9,10.0,387.0,58.56,47.43
2016,2,5,9,45,820.0,76.5,0.85,11.0,426.5,58.28,46.87
2016,2,5,10,0,850.0,77.0,0.8,12.0,466.0,107.6,58.25
2016,2,5,10,15,865.5,79.0,0.7,12.0,498.5,158.97,90.54
2016,2,5,10,30,881.0,81.0,0.6,12.0,531.0,211.1,131.51
2016,2,5,10,45,891.5,83.0,0.55,12.5,556.5,262.65,175.61
2016,2,5,11,0,902.0,85.0,0.5,13.0,582.0,318.06,223.7
2016,2,5,11,15,908.5,86.0,0.45,13.0,600.0,366.09,266.2
2016,2,5,11,30,915.0,87.0,0.4,13.0,618.0,412.97,307.01
2016,2,5,11,45,916.5,88.5,0.35,13.5,628.0,456.93,343.93
2016,2,5,12,0,918.0,90.0,0.3,14.0,638.0,498.94,378.08
2016,2,5,12,15,918.0,90.0,0.25,14.0,639.5,536.72,408.71
2016,2,5,12,30,918.0,90.0,0.2,14.0,641.0,572.08,436.68
2016,2,5,12,45,912.5,90.5,0.2,14.5,634.0,602.31,459.93
2016,2,5,13,0,907.0,91.0,0.2,15.0,627.0,629.53,480.44
2016,2,5,13,15,901.0,90.5,0.2,14.5,612.5,652.37,499.25
2016,2,5,13,30,895.0,90.0,0.2,14.0,598.0,675.38,517.88
2016,2,5,13,45,886.5,88.0,0.25,14.0,576.0,689.13,529.68
2016,2,5,14,0,878.0,86.0,0.3,14.0,554.0,699.44,539.13
2016,2,5,14,15,865.0,84.0,0.35,14.0,525.0,703.24,544.0
2016,2,5,14,30,852.0,82.0,0.4,14.0,496.0,703.56,546.19
2016,2,5,14,45,682.5,107.5,0.5,14.0,424.0,624.62,491.05
2016,2,5,15,0,513.0,133.0,0.6,14.0,352.0,532.4,424.63
2016,2,5,15,15,647.0,100.0,0.6,13.5,349.5,598.91,478.83
2016,2,5,15,30,781.0,67.0,0.6,13.0,347.0,650.37,518.79
2016,2,5,15,45,748.0,62.5,0.65,13.0,303.0,618.1,495.73
2016,2,5,16,0,715.0,58.0,0.7,13.0,259.0,583.55,471.06
2016,2,5,16,15,660.5,52.5,0.75,12.5,212.5,531.46,432.08
2016,2,5,16,30,606.0,47.0,0.8,12.0,166.0,484.55,394.4
2016,2,5,16,45,509.5,39.5,0.85,11.5,120.5,403.75,327.41
2016,2,5,17,0,413.0,32.0,0.9,11.0,75.0,325.96,256.25
2016,2,5,17,15,206.5,16.0,0.9,10.5,37.5,165.28,63.81
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,144.0,10.5,1.1,6.5,19.0,9.55,0.0
2016,2,6,7,30,288.0,21.0,1.1,7.0,38.0,17.31,3.34
2016,2,6,7,45,404.0,30.5,1.1,7.5,79.0,24.59,15.78
2016,2,6,8,0,520.0,40.0,1.1,8.0,120.0,31.7,22.9
2016,2,6,8,15,589.0,46.5,1.05,8.5,166.0,35.97,27.09
2016,2,6,8,30,658.0,53.0,1.0,9.0,212.0,43.9,34.44
2016,2,6,8,45,703.5,57.0,1.0,9.5,258.0,46.18,36.51
2016,2,6,9,0,749.0,61.0,1.0,10.0,304.0,48.5,38.53
2016,2,6,9,15,778.0,64.0,0.95,10.5,346.0,49.93,39.67
2016,2,6,9,30,807.0,67.0,0.9,11.0,388.0,51.4,40.81
2016,2,6,9,45,826.5,70.0,0.85,11.5,425.5,55.43,44.23
2016,2,6,10,0,846.0,73.0,0.8,12.0,463.0,106.45,56.63
2016,2,6,10,15,860.5,74.5,0.75,12.5,494.5,157.14,88.87
2016,2,6,10,30,875.0,76.0,0.7,13.0,526.0,214.0,133.84
2016,2,6,10,45,886.0,77.0,0.65,13.5,551.5,263.92,176.63
2016,2,6,11,0,897.0,78.0,0.6,14.0,577.0,313.57,220.2
2016,2,6,11,15,903.0,79.0,0.6,14.0,594.5,361.12,262.66
2016,2,6,11,30,909.0,80.0,0.6,14.0,612.0,407.5,303.48
2016,2,6,11,45,913.0,80.0,0.6,14.5,622.0,450.78,340.39
2016,2,6,12,0,917.0,80.0,0.6,15.0,632.0,492.28,374.82
2016,2,6,12,15,917.5,80.0,0.6,15.0,633.5,530.1,406.25
2016,2,6,12,30,918.0,80.0,0.6,15.0,635.0,565.53,435.1
2016,2,6,12,45,916.5,79.5,0.6,15.0,629.0,596.82,460.28
2016,2,6,13,0,915.0,79.0,0.6,15.0,623.0,625.3,482.9
2016,2,6,13,15,910.0,78.0,0.6,15.0,609.0,648.19,501.15
2016,2,6,13,30,905.0,77.0,0.6,15.0,595.0,667.9,516.87
2016,2,6,13,45,897.5,75.5,0.65,15.0,573.5,682.18,529.25
2016,2,6,14,0,890.0,74.0,0.7,15.0,552.0,693.1,539.2
2016,2,6,14,15,878.0,72.5,0.7,15.0,523.5,697.57,543.29
2016,2,6,14,30,866.0,71.0,0.7,15.0,495.0,698.65,545.02
2016,2,6,14,45,849.5,69.0,0.7,15.0,460.5,692.65,541.87
2016,2,6,15,0,833.0,67.0,0.7,15.0,426.0,689.15,540.64
2016,2,6,15,15,707.5,80.5,0.65,14.5,365.5,621.39,493.19
2016,2,6,15,30,582.0,94.0,0.6,14.0,305.0,548.65,440.14
2016,2,6,15,45,554.0,86.0,0.55,13.5,266.5,517.76,418.53
2016,2,6,16,0,526.0,78.0,0.5,13.0,228.0,485.04,394.15
2016,2,6,16,15,568.5,61.0,0.5,12.5,197.0,487.88,397.06
2016,2,6,16,30,611.0,44.0,0.5,12.0,166.0,480.94,390.47
2016,2,6,16,45,524.5,37.0,0.55,11.5,122.0,405.7,328.19
2016,2,6,17,0,438.0,30.0,0.6,11.0,78.0,340.31,267.95
2016,2,6,17,15,219.0,15.0,0.65,10.5,39.0,172.63,82.93
2016,2,6,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,7,15,173.5,10.0,1.2,8.5,21.0,9.1,0.0
2016,2,7,7,30,347.0,20.0,1.2,9.0,42.0,17.82,4.84
2016,2,7,7,45,465.0,28.0,1.2,9.5,85.0,24.39,15.55
2016,2,7,8,0,583.0,36.0,1.2,10.0,128.0,30.86,21.99
2016,2,7,8,15,648.0,41.0,1.1,10.5,175.0,34.36,25.43
2016,2,7,8,30,713.0,46.0,1.0,11.0,222.0,37.87,28.73
2016,2,7,8,45,756.0,49.5,0.95,11.5,268.5,40.0,30.65
2016,2,7,9,0,799.0,53.0,0.9,12.0,315.0,42.16,32.52
2016,2,7,9,15,826.5,55.5,0.85,12.5,358.0,49.37,38.85
2016,2,7,9,30,854.0,58.0,0.8,13.0,401.0,51.39,40.47
2016,2,7,9,45,872.0,60.5,0.8,13.5,439.5,58.31,46.41
2016,2,7,10,0,890.0,63.0,0.8,14.0,478.0,110.82,57.57
2016,2,7,10,15,904.0,64.5,0.8,14.0,510.0,163.2,91.25
2016,2,7,10,30,918.0,66.0,0.8,14.0,542.0,216.03,133.31
2016,2,7,10,45,926.0,68.0,0.8,14.5,567.5,268.15,178.34
2016,2,7,11,0,934.0,70.0,0.8,15.0,593.0,319.69,223.89
2016,2,7,11,15,940.0,71.0,0.8,15.0,611.0,368.92,267.88
2016,2,7,11,30,946.0,72.0,0.8,15.0,629.0,416.89,310.12
2016,2,7,11,45,948.5,72.5,0.8,15.5,639.5,461.52,348.2
2016,2,7,12,0,951.0,73.0,0.8,16.0,650.0,504.18,383.6
2016,2,7,12,15,952.0,73.0,0.8,16.0,652.0,543.47,416.18
2016,2,7,12,30,953.0,73.0,0.8,16.0,654.0,580.31,446.12
2016,2,7,12,45,952.5,72.0,0.8,16.5,648.0,612.7,471.27
2016,2,7,13,0,952.0,71.0,0.8,17.0,642.0,642.22,493.73
2016,2,7,13,15,947.5,70.5,0.8,17.0,628.0,666.79,513.11
2016,2,7,13,30,943.0,70.0,0.8,17.0,614.0,688.11,529.91
2016,2,7,13,45,934.5,69.5,0.8,17.0,592.0,703.45,542.29
2016,2,7,14,0,926.0,69.0,0.8,17.0,570.0,715.32,551.83
2016,2,7,14,15,914.5,67.5,0.8,17.0,541.5,720.48,556.23
2016,2,7,14,30,903.0,66.0,0.8,17.0,513.0,722.13,558.37
2016,2,7,14,45,886.0,64.5,0.8,17.0,477.5,716.44,555.51
2016,2,7,15,0,869.0,63.0,0.8,17.0,442.0,707.42,550.44
2016,2,7,15,15,845.5,60.5,0.75,16.5,401.0,689.35,539.3
2016,2,7,15,30,822.0,58.0,0.7,16.0,360.0,674.42,530.29
2016,2,7,15,45,787.5,55.0,0.7,15.5,315.0,642.4,509.11
2016,2,7,16,0,753.0,52.0,0.7,15.0,270.0,608.11,485.54
2016,2,7,16,15,701.5,47.5,0.7,14.5,223.0,558.49,449.17
2016,2,7,16,30,650.0,43.0,0.7,14.0,176.0,507.92,409.63
2016,2,7,16,45,562.0,36.5,0.75,13.5,129.5,431.24,347.22
2016,2,7,17,0,474.0,30.0,0.8,13.0,83.0,356.39,280.75
2016,2,7,17,15,237.0,15.0,0.8,12.5,41.5,184.99,101.71
2016,2,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,11.5,1.15,9.5,21.0,10.46,0.0
2016,2,8,7,30,278.0,23.0,1.1,10.0,42.0,18.94,6.57
2016,2,8,7,45,397.5,33.0,1.1,11.0,84.5,26.6,17.45
2016,2,8,8,0,517.0,43.0,1.1,12.0,127.0,34.07,24.67
2016,2,8,8,15,588.0,49.5,1.05,12.0,174.0,38.24,28.76
2016,2,8,8,30,659.0,56.0,1.0,12.0,221.0,42.37,32.66
2016,2,8,8,45,702.5,61.0,0.95,12.5,267.5,49.38,38.94
2016,2,8,9,0,746.0,66.0,0.9,13.0,314.0,52.41,41.54
2016,2,8,9,15,776.5,69.5,0.85,13.5,357.0,54.11,42.89
2016,2,8,9,30,807.0,73.0,0.8,14.0,400.0,55.84,44.23
2016,2,8,9,45,845.0,70.5,0.8,14.5,441.5,60.53,48.15
2016,2,8,10,0,883.0,68.0,0.8,15.0,483.0,116.6,61.59
2016,2,8,10,15,896.5,70.0,0.75,15.5,515.5,169.16,95.66
2016,2,8,10,30,910.0,72.0,0.7,16.0,548.0,222.15,137.5
2016,2,8,10,45,920.0,73.0,0.7,16.5,573.5,273.73,181.63
2016,2,8,11,0,930.0,74.0,0.7,17.0,599.0,324.88,226.33
2016,2,8,11,15,936.0,75.0,0.65,17.0,617.0,374.09,269.58
2016,2,8,11,30,942.0,76.0,0.6,17.0,635.0,422.06,310.95
2016,2,8,11,45,944.0,76.5,0.6,17.5,644.5,466.46,348.23
2016,2,8,12,0,946.0,77.0,0.6,18.0,654.0,508.86,382.84
2016,2,8,12,15,946.5,77.0,0.55,18.0,656.0,547.87,414.18
2016,2,8,12,30,947.0,77.0,0.5,18.0,658.0,584.4,442.78
2016,2,8,12,45,947.0,76.0,0.5,18.5,652.0,617.03,467.52
2016,2,8,13,0,947.0,75.0,0.5,19.0,646.0,646.82,489.65
2016,2,8,13,15,942.0,74.5,0.5,19.0,632.0,671.07,508.36
2016,2,8,13,30,937.0,74.0,0.5,19.0,618.0,692.05,524.55
2016,2,8,13,45,928.5,73.0,0.5,19.5,596.0,706.82,535.27
2016,2,8,14,0,920.0,72.0,0.5,20.0,574.0,718.1,543.1
2016,2,8,14,15,908.5,70.5,0.45,20.0,545.0,723.25,546.61
2016,2,8,14,30,897.0,69.0,0.4,20.0,516.0,724.89,547.92
2016,2,8,14,45,880.0,67.5,0.4,20.0,480.5,719.19,545.14
2016,2,8,15,0,863.0,66.0,0.4,20.0,445.0,710.17,540.24
2016,2,8,15,15,840.0,63.5,0.45,19.5,404.5,698.44,535.24
2016,2,8,15,30,817.0,61.0,0.5,19.0,364.0,677.89,523.88
2016,2,8,15,45,783.0,57.5,0.6,18.5,319.0,645.49,504.32
2016,2,8,16,0,749.0,54.0,0.7,18.0,274.0,610.81,482.11
2016,2,8,16,15,698.0,49.5,0.75,17.5,226.5,561.35,446.91
2016,2,8,16,30,647.0,45.0,0.8,17.0,179.0,510.87,408.45
2016,2,8,16,45,561.5,38.0,0.9,17.0,133.0,434.83,346.9
2016,2,8,17,0,476.0,31.0,1.0,17.0,87.0,360.53,281.81
2016,2,8,17,15,314.0,20.5,1.0,16.5,50.0,241.78,144.73
2016,2,8,17,30,152.0,10.0,1.0,16.0,13.0,94.32,0.0
2016,2,8,17,45,76.0,5.0,1.05,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,7,15,164.5,11.5,0.65,10.5,23.0,10.46,0.0
2016,2,9,7,30,329.0,23.0,0.6,11.0,46.0,18.88,7.41
2016,2,9,7,45,443.0,32.5,0.6,12.0,89.5,26.12,17.06
2016,2,9,8,0,557.0,42.0,0.6,13.0,133.0,33.18,23.84
2016,2,9,8,15,625.0,48.0,0.6,13.0,181.5,40.41,30.62
2016,2,9,8,30,693.0,54.0,0.6,13.0,230.0,44.56,34.51
2016,2,9,8,45,736.0,58.0,0.6,13.5,277.0,46.84,36.52
2016,2,9,9,0,779.0,62.0,0.6,14.0,324.0,49.15,38.47
2016,2,9,9,15,602.0,102.5,0.6,14.5,320.5,73.3,59.65
2016,2,9,9,30,425.0,143.0,0.6,15.0,317.0,98.22,81.07
2016,2,9,9,45,606.0,111.5,0.6,15.5,385.0,83.35,59.08
2016,2,9,10,0,787.0,80.0,0.6,16.0,453.0,114.68,62.3
2016,2,9,10,15,725.5,105.5,0.55,16.5,466.5,166.81,100.46
2016,2,9,10,30,664.0,131.0,0.5,17.0,480.0,217.72,143.59
2016,2,9,10,45,797.5,105.0,0.5,17.5,544.0,270.02,182.33
2016,2,9,11,0,931.0,79.0,0.5,18.0,608.0,332.33,230.81
2016,2,9,11,15,814.0,113.5,0.5,18.0,586.5,367.02,265.44
2016,2,9,11,30,697.0,148.0,0.5,18.0,565.0,391.07,290.11
2016,2,9,11,45,683.0,156.0,0.5,18.5,570.0,427.48,320.41
2016,2,9,12,0,669.0,164.0,0.5,19.0,575.0,461.4,347.71
2016,2,9,12,15,807.0,123.5,0.5,19.0,621.0,525.26,396.53
2016,2,9,12,30,945.0,83.0,0.5,19.0,667.0,592.56,447.19
2016,2,9,12,45,942.5,82.5,0.5,19.0,660.5,624.39,471.67
2016,2,9,13,0,940.0,82.0,0.5,19.0,654.0,653.26,493.93
2016,2,9,13,15,934.5,81.5,0.5,18.5,639.5,677.2,513.33
2016,2,9,13,30,929.0,81.0,0.5,18.0,625.0,697.86,530.25
2016,2,9,13,45,918.0,80.5,0.55,18.0,602.0,711.5,541.91
2016,2,9,14,0,907.0,80.0,0.6,18.0,579.0,721.61,550.88
2016,2,9,14,15,688.5,129.0,0.6,18.0,496.5,644.37,495.61
2016,2,9,14,30,470.0,178.0,0.6,18.0,414.0,546.11,424.33
2016,2,9,14,45,486.5,160.5,0.65,18.0,390.0,546.54,427.92
2016,2,9,15,0,503.0,143.0,0.7,18.0,366.0,544.53,428.61
2016,2,9,15,15,378.5,147.0,0.65,17.0,306.5,462.72,368.27
2016,2,9,15,30,254.0,151.0,0.6,16.0,247.0,367.63,296.33
2016,2,9,15,45,239.0,135.0,0.6,15.5,216.0,340.49,276.96
2016,2,9,16,0,224.0,119.0,0.6,15.0,185.0,312.51,255.69
2016,2,9,16,15,206.5,100.0,0.65,14.5,153.5,277.97,228.53
2016,2,9,16,30,189.0,81.0,0.7,14.0,122.0,242.73,199.66
2016,2,9,16,45,160.5,62.0,0.8,13.5,90.5,199.77,163.06
2016,2,9,17,0,132.0,43.0,0.9,13.0,59.0,156.58,124.45
2016,2,9,17,15,66.0,26.5,0.9,13.0,34.5,91.0,56.39
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,158.0,12.5,0.9,10.5,24.0,11.37,0.0
2016,2,10,7,30,316.0,25.0,0.8,11.0,48.0,20.61,9.37
2016,2,10,7,45,426.5,34.5,0.7,11.5,91.5,27.75,18.6
2016,2,10,8,0,537.0,44.0,0.6,12.0,135.0,34.73,25.36
2016,2,10,8,15,603.0,50.5,0.55,12.0,182.5,38.87,29.4
2016,2,10,8,30,669.0,57.0,0.5,12.0,230.0,46.99,36.86
2016,2,10,8,45,711.0,62.0,0.5,12.5,276.5,50.0,39.52
2016,2,10,9,0,753.0,67.0,0.5,13.0,323.0,53.0,42.07
2016,2,10,9,15,782.0,70.5,0.5,13.5,366.5,54.67,43.38
2016,2,10,9,30,811.0,74.0,0.5,14.0,410.0,56.37,44.67
2016,2,10,9,45,833.0,76.5,0.5,14.5,448.5,69.68,44.11
2016,2,10,10,0,855.0,79.0,0.5,15.0,487.0,121.43,65.0
2016,2,10,10,15,869.5,81.0,0.5,15.0,519.5,173.52,100.01
2016,2,10,10,30,884.0,83.0,0.5,15.0,552.0,226.27,142.37
2016,2,10,10,45,893.0,85.0,0.55,15.5,577.5,282.98,190.74
2016,2,10,11,0,902.0,87.0,0.6,16.0,603.0,333.79,235.13
2016,2,10,11,15,797.5,118.5,0.6,16.0,585.5,368.59,269.74
2016,2,10,11,30,693.0,150.0,0.6,16.0,568.0,393.65,295.05
2016,2,10,11,45,809.0,119.0,0.6,16.5,614.5,452.61,341.26
2016,2,10,12,0,925.0,88.0,0.6,17.0,661.0,515.9,390.04
2016,2,10,12,15,925.5,88.0,0.6,17.0,663.0,554.45,421.18
2016,2,10,12,30,926.0,88.0,0.6,17.0,665.0,590.58,449.98
2016,2,10,12,45,926.5,87.0,0.6,17.5,659.5,623.15,474.7
2016,2,10,13,0,927.0,86.0,0.6,18.0,654.0,652.98,496.86
2016,2,10,13,15,922.0,85.5,0.6,18.0,639.5,676.99,515.42
2016,2,10,13,30,917.0,85.0,0.6,18.0,625.0,697.78,531.5
2016,2,10,13,45,908.0,84.0,0.6,18.0,603.0,712.06,542.9
2016,2,10,14,0,899.0,83.0,0.6,18.0,581.0,722.9,551.58
2016,2,10,14,15,842.5,86.0,0.55,18.0,534.5,706.27,540.11
2016,2,10,14,30,786.0,89.0,0.5,18.0,488.0,680.73,522.85
2016,2,10,14,45,674.0,110.0,0.5,18.0,435.5,634.82,491.13
2016,2,10,15,0,562.0,131.0,0.5,18.0,383.0,575.7,449.16
2016,2,10,15,15,318.5,144.5,0.55,17.5,284.5,403.37,321.31
2016,2,10,15,30,75.0,158.0,0.6,17.0,186.0,222.15,178.06
2016,2,10,15,45,68.0,140.0,0.65,16.5,163.0,199.88,161.83
2016,2,10,16,0,61.0,122.0,0.7,16.0,140.0,177.31,144.0
2016,2,10,16,15,53.5,102.0,0.75,15.5,116.0,151.26,122.76
2016,2,10,16,30,46.0,82.0,0.8,15.0,92.0,124.72,100.5
2016,2,10,16,45,33.5,62.5,0.9,15.0,69.0,95.08,74.79
2016,2,10,17,0,21.0,43.0,1.0,15.0,46.0,64.59,47.93
2016,2,10,17,15,10.5,25.5,1.0,14.5,27.0,36.33,20.15
2016,2,10,17,30,0.0,8.0,1.0,14.0,8.0,7.28,0.0
2016,2,10,17,45,0.0,4.0,1.0,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,170.0,12.5,0.7,10.5,25.5,11.37,0.0
2016,2,11,7,30,340.0,25.0,0.6,11.0,51.0,20.51,9.94
2016,2,11,7,45,447.5,34.0,0.55,12.0,95.0,27.22,18.17
2016,2,11,8,0,555.0,43.0,0.5,13.0,139.0,33.78,24.46
2016,2,11,8,15,618.5,49.0,0.45,13.0,186.5,41.02,31.23
2016,2,11,8,30,682.0,55.0,0.4,13.0,234.0,45.13,35.05
2016,2,11,8,45,719.5,60.5,0.35,13.5,280.0,48.62,38.13
2016,2,11,9,0,757.0,66.0,0.3,14.0,326.0,52.05,41.06
2016,2,11,9,15,711.0,79.5,0.25,14.5,348.5,55.84,44.23
2016,2,11,9,30,665.0,93.0,0.2,15.0,371.0,63.77,51.0
2016,2,11,9,45,669.0,102.5,0.2,15.5,403.5,81.72,54.3
2016,2,11,10,0,673.0,112.0,0.2,16.0,436.0,129.33,77.07
2016,2,11,10,15,764.0,101.0,0.25,16.0,492.0,178.34,107.67
2016,2,11,10,30,855.0,90.0,0.3,16.0,548.0,229.42,145.28
2016,2,11,10,45,859.0,93.5,0.35,16.5,572.0,280.1,188.71
2016,2,11,11,0,863.0,97.0,0.4,17.0,596.0,330.0,232.08
2016,2,11,11,15,869.5,98.5,0.4,17.0,613.5,378.05,273.76
2016,2,11,11,30,876.0,100.0,0.4,17.0,631.0,425.09,313.83
2016,2,11,11,45,875.0,102.0,0.45,17.0,640.0,468.19,350.42
2016,2,11,12,0,874.0,104.0,0.5,17.0,649.0,509.26,384.6
2016,2,11,12,15,541.5,201.0,0.5,17.0,539.0,463.23,353.88
2016,2,11,12,30,209.0,298.0,0.5,17.0,429.0,386.03,297.29
2016,2,11,12,45,216.5,294.0,0.5,17.0,429.0,398.91,308.46
2016,2,11,13,0,224.0,290.0,0.5,17.0,429.0,411.45,318.54
2016,2,11,13,15,291.0,271.0,0.5,16.5,447.0,454.66,352.69
2016,2,11,13,30,358.0,252.0,0.5,16.0,465.0,492.66,382.8
2016,2,11,13,45,343.5,245.5,0.5,16.0,444.0,489.06,380.65
2016,2,11,14,0,329.0,239.0,0.5,16.0,423.0,483.53,377.47
2016,2,11,14,15,316.5,228.0,0.5,15.5,397.5,472.81,371.24
2016,2,11,14,30,304.0,217.0,0.5,15.0,372.0,460.32,363.66
2016,2,11,14,45,339.5,195.0,0.5,15.0,357.0,468.65,371.94
2016,2,11,15,0,375.0,173.0,0.5,15.0,342.0,475.21,378.72
2016,2,11,15,15,354.0,159.0,0.5,14.5,307.5,447.92,359.64
2016,2,11,15,30,333.0,145.0,0.5,14.0,273.0,419.12,339.32
2016,2,11,15,45,303.5,133.0,0.55,14.0,238.5,385.59,314.29
2016,2,11,16,0,274.0,121.0,0.6,14.0,204.0,351.63,288.16
2016,2,11,16,15,247.5,103.0,0.65,13.5,168.5,311.36,256.72
2016,2,11,16,30,221.0,85.0,0.7,13.0,133.0,270.73,223.67
2016,2,11,16,45,180.5,66.0,0.75,13.0,99.0,219.24,179.75
2016,2,11,17,0,140.0,47.0,0.8,13.0,65.0,168.21,134.65
2016,2,11,17,15,70.0,29.0,0.8,12.5,38.0,99.69,68.16
2016,2,11,17,30,0.0,11.0,0.8,12.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,0.85,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
