Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,143.5,14.0,0.9,10.0,26.0,12.73,0.0
2016,2,12,7,30,287.0,28.0,0.8,10.0,52.0,23.11,12.53
2016,2,12,7,45,392.5,39.0,0.75,10.5,94.5,31.46,22.08
2016,2,12,8,0,498.0,50.0,0.7,11.0,137.0,39.58,29.86
2016,2,12,8,15,564.0,57.0,0.65,11.0,184.0,43.89,34.07
2016,2,12,8,30,630.0,64.0,0.6,11.0,231.0,48.16,38.06
2016,2,12,8,45,673.0,69.0,0.6,11.5,277.0,50.66,40.26
2016,2,12,9,0,716.0,74.0,0.6,12.0,323.0,53.15,42.35
2016,2,12,9,15,745.5,78.0,0.55,12.5,366.0,60.22,48.46
2016,2,12,9,30,775.0,82.0,0.5,13.0,409.0,62.1,49.89
2016,2,12,9,45,714.5,100.5,0.45,13.5,423.0,83.57,54.24
2016,2,12,10,0,654.0,119.0,0.4,14.0,437.0,135.21,82.8
2016,2,12,10,15,505.0,170.5,0.4,14.0,425.5,192.45,131.23
2016,2,12,10,30,356.0,222.0,0.4,14.0,414.0,237.37,173.53
2016,2,12,10,45,489.0,193.5,0.45,14.5,470.5,268.6,194.62
2016,2,12,11,0,622.0,165.0,0.5,15.0,527.0,315.63,230.2
2016,2,12,11,15,615.5,173.5,0.55,15.0,540.5,355.34,264.83
2016,2,12,11,30,609.0,182.0,0.6,15.0,554.0,393.55,297.7
2016,2,12,11,45,741.5,143.0,0.65,15.5,603.5,448.43,340.73
2016,2,12,12,0,874.0,104.0,0.7,16.0,653.0,512.46,390.47
2016,2,12,12,15,719.0,155.0,0.7,16.0,607.5,517.25,396.65
2016,2,12,12,30,564.0,206.0,0.7,16.0,562.0,507.27,391.03
2016,2,12,12,45,577.0,199.5,0.75,16.0,560.5,533.18,412.43
2016,2,12,13,0,590.0,193.0,0.8,16.0,559.0,557.86,432.37
2016,2,12,13,15,606.5,182.5,0.8,15.5,552.0,583.55,453.3
2016,2,12,13,30,623.0,172.0,0.8,15.0,545.0,604.09,470.49
2016,2,12,13,45,506.0,200.0,0.85,15.0,496.0,565.49,442.47
2016,2,12,14,0,389.0,228.0,0.9,15.0,447.0,515.26,405.71
2016,2,12,14,15,338.5,224.5,0.9,14.5,408.5,485.95,385.43
2016,2,12,14,30,288.0,221.0,0.9,14.0,370.0,454.26,362.68
2016,2,12,14,45,225.5,211.0,0.95,14.0,323.0,392.01,315.66
2016,2,12,15,0,163.0,201.0,1.0,14.0,276.0,340.53,275.8
2016,2,12,15,15,264.0,171.5,0.95,13.5,280.0,398.05,324.65
2016,2,12,15,30,365.0,142.0,0.9,13.0,284.0,454.02,370.8
2016,2,12,15,45,338.0,130.0,0.85,13.0,249.0,407.62,334.67
2016,2,12,16,0,311.0,118.0,0.8,13.0,214.0,374.67,308.92
2016,2,12,16,15,285.0,101.0,0.75,12.5,177.5,335.21,277.74
2016,2,12,16,30,259.0,84.0,0.7,12.0,141.0,295.33,245.03
2016,2,12,16,45,217.0,66.0,0.7,12.0,106.0,243.23,200.51
2016,2,12,17,0,175.0,48.0,0.7,12.0,71.0,191.8,154.93
2016,2,12,17,15,87.5,31.0,0.7,12.0,42.5,115.18,81.96
2016,2,12,17,30,0.0,14.0,0.7,12.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,0.75,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,13.0,1.05,9.0,29.5,11.82,0.0
2016,2,13,7,30,389.0,26.0,1.1,9.0,59.0,21.25,11.54
2016,2,13,7,45,495.0,34.5,1.15,9.5,105.0,30.04,20.97
2016,2,13,8,0,601.0,43.0,1.2,10.0,151.0,36.76,27.48
2016,2,13,8,15,662.5,48.5,1.15,10.5,200.0,40.47,31.05
2016,2,13,8,30,724.0,54.0,1.1,11.0,249.0,44.18,34.46
2016,2,13,8,45,765.5,57.5,1.1,11.5,297.0,46.08,36.11
2016,2,13,9,0,807.0,61.0,1.1,12.0,345.0,48.01,37.72
2016,2,13,9,15,833.5,64.0,1.0,12.5,389.0,49.47,38.87
2016,2,13,9,30,860.0,67.0,0.9,13.0,433.0,50.94,39.99
2016,2,13,9,45,885.0,67.0,0.85,13.5,473.0,79.08,46.17
2016,2,13,10,0,910.0,67.0,0.8,14.0,513.0,131.85,69.8
2016,2,13,10,15,923.0,68.5,0.75,14.0,546.0,185.87,107.9
2016,2,13,10,30,936.0,70.0,0.7,14.0,579.0,240.23,152.71
2016,2,13,10,45,945.0,71.0,0.7,14.5,605.0,293.3,199.0
2016,2,13,11,0,954.0,72.0,0.7,15.0,631.0,345.82,245.28
2016,2,13,11,15,960.0,72.5,0.7,15.0,649.5,396.1,289.79
2016,2,13,11,30,966.0,73.0,0.7,15.0,668.0,445.06,332.31
2016,2,13,11,45,969.5,73.0,0.7,15.5,678.5,490.96,370.74
2016,2,13,12,0,973.0,73.0,0.7,16.0,689.0,534.9,406.45
2016,2,13,12,15,973.5,73.5,0.7,16.0,691.0,575.62,439.48
2016,2,13,12,30,974.0,74.0,0.7,16.0,693.0,613.8,469.79
2016,2,13,12,45,965.0,77.0,0.75,16.0,685.5,646.25,495.81
2016,2,13,13,0,956.0,80.0,0.8,16.0,678.0,675.39,519.02
2016,2,13,13,15,951.5,79.5,0.8,16.0,664.0,700.43,538.46
2016,2,13,13,30,947.0,79.0,0.8,16.0,650.0,722.15,555.31
2016,2,13,13,45,939.5,77.5,0.85,16.0,627.5,737.37,567.85
2016,2,13,14,0,932.0,76.0,0.9,16.0,605.0,749.05,577.29
2016,2,13,14,15,920.5,74.5,1.0,15.5,575.5,754.32,584.2
2016,2,13,14,30,909.0,73.0,1.1,15.0,546.0,756.02,588.8
2016,2,13,14,45,892.0,71.5,1.2,15.0,509.5,750.19,587.11
2016,2,13,15,0,875.0,70.0,1.3,15.0,473.0,740.97,583.07
2016,2,13,15,15,852.5,67.5,1.25,14.5,431.5,729.46,576.82
2016,2,13,15,30,830.0,65.0,1.2,14.0,390.0,708.78,563.84
2016,2,13,15,45,798.0,61.5,1.2,14.0,344.0,677.06,542.02
2016,2,13,16,0,766.0,58.0,1.2,14.0,298.0,642.92,517.81
2016,2,13,16,15,717.0,53.5,1.15,13.0,249.5,593.53,482.4
2016,2,13,16,30,668.0,49.0,1.1,12.0,201.0,542.95,444.21
2016,2,13,16,45,586.5,42.5,1.05,11.5,152.5,467.82,383.04
2016,2,13,17,0,505.0,36.0,1.0,11.0,104.0,401.76,324.92
2016,2,13,17,15,359.5,25.5,1.05,10.5,63.5,289.14,216.51
2016,2,13,17,30,214.0,15.0,1.1,10.0,23.0,137.42,0.0
2016,2,13,17,45,107.0,7.5,1.15,10.0,11.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,195.0,13.0,1.2,9.5,30.5,10.42,0.0
2016,2,14,7,30,390.0,26.0,1.2,10.0,61.0,21.12,11.7
2016,2,14,7,45,492.0,33.5,1.3,10.5,105.5,28.92,19.95
2016,2,14,8,0,594.0,41.0,1.4,11.0,150.0,34.73,25.57
2016,2,14,8,15,652.0,46.0,1.3,11.5,198.0,38.06,28.77
2016,2,14,8,30,710.0,51.0,1.2,12.0,246.0,41.41,31.83
2016,2,14,8,45,639.0,72.0,1.15,12.5,271.0,52.48,41.7
2016,2,14,9,0,568.0,93.0,1.1,13.0,296.0,66.59,54.11
2016,2,14,9,15,633.0,91.0,1.15,13.5,342.5,63.28,50.92
2016,2,14,9,30,698.0,89.0,1.2,14.0,389.0,60.48,48.22
2016,2,14,9,45,777.0,81.5,1.3,14.5,443.0,81.97,48.79
2016,2,14,10,0,856.0,74.0,1.4,15.0,497.0,135.3,73.94
2016,2,14,10,15,670.0,135.0,1.4,15.0,479.5,193.35,124.88
2016,2,14,10,30,484.0,196.0,1.4,15.0,462.0,242.43,173.22
2016,2,14,10,45,413.0,224.5,1.4,15.5,459.0,276.86,205.02
2016,2,14,11,0,342.0,253.0,1.4,16.0,456.0,305.99,231.86
2016,2,14,11,15,423.5,237.5,1.4,16.0,495.5,343.29,261.34
2016,2,14,11,30,505.0,222.0,1.4,16.0,535.0,388.42,297.44
2016,2,14,11,45,711.0,152.0,1.4,16.5,600.5,448.54,343.87
2016,2,14,12,0,917.0,82.0,1.4,17.0,666.0,520.18,399.57
2016,2,14,12,15,918.0,82.0,1.4,17.0,668.5,558.73,431.24
2016,2,14,12,30,919.0,82.0,1.4,17.0,671.0,594.9,460.61
2016,2,14,12,45,920.5,80.5,1.45,17.0,665.5,627.34,487.01
2016,2,14,13,0,922.0,79.0,1.5,17.0,660.0,657.09,511.02
2016,2,14,13,15,919.0,78.5,1.45,17.0,647.0,682.14,530.47
2016,2,14,13,30,916.0,78.0,1.4,17.0,634.0,704.06,547.36
2016,2,14,13,45,907.5,78.0,1.4,17.0,613.0,719.54,559.49
2016,2,14,14,0,899.0,78.0,1.4,17.0,592.0,731.62,568.7
2016,2,14,14,15,889.0,76.5,1.35,17.0,563.5,737.52,573.21
2016,2,14,14,30,879.0,75.0,1.3,17.0,535.0,740.0,575.47
2016,2,14,14,45,860.0,74.0,1.3,17.0,499.5,733.06,571.74
2016,2,14,15,0,841.0,73.0,1.3,17.0,464.0,728.95,570.21
2016,2,14,15,15,819.0,70.5,1.25,16.5,423.5,711.72,559.82
2016,2,14,15,30,797.0,68.0,1.2,16.0,383.0,691.47,547.23
2016,2,14,15,45,759.0,65.5,1.2,16.0,337.5,656.71,523.24
2016,2,14,16,0,721.0,63.0,1.2,16.0,292.0,619.7,496.99
2016,2,14,16,15,672.0,58.0,1.15,15.5,244.5,570.05,460.65
2016,2,14,16,30,623.0,53.0,1.1,15.0,197.0,525.03,426.02
2016,2,14,16,45,536.0,46.5,1.1,14.5,149.5,447.8,363.76
2016,2,14,17,0,449.0,40.0,1.1,14.0,102.0,372.68,299.85
2016,2,14,17,15,224.5,32.0,1.05,13.5,63.0,214.54,161.2
2016,2,14,17,30,0.0,24.0,1.0,13.0,24.0,30.75,0.0
2016,2,14,17,45,0.0,12.0,1.0,13.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,7,15,231.5,13.0,1.15,11.5,34.0,11.27,0.0
2016,2,15,7,30,463.0,26.0,1.1,12.0,68.0,23.03,13.43
2016,2,15,7,45,561.0,32.5,1.1,12.5,115.5,28.01,19.03
2016,2,15,8,0,659.0,39.0,1.1,13.0,163.0,32.99,23.84
2016,2,15,8,15,714.5,43.5,1.05,13.5,212.5,36.03,26.73
2016,2,15,8,30,770.0,48.0,1.0,14.0,262.0,39.07,29.48
2016,2,15,8,45,806.0,51.0,0.95,14.5,310.0,45.8,35.42
2016,2,15,9,0,842.0,54.0,0.9,15.0,358.0,48.36,37.55
2016,2,15,9,15,866.5,56.5,0.9,15.0,402.0,50.39,39.25
2016,2,15,9,30,891.0,59.0,0.9,15.0,446.0,52.36,40.88
2016,2,15,9,45,908.0,61.0,0.9,15.5,485.5,81.47,44.01
2016,2,15,10,0,925.0,63.0,0.9,16.0,525.0,136.36,71.1
2016,2,15,10,15,937.0,64.0,0.9,16.5,557.5,190.74,110.13
2016,2,15,10,30,949.0,65.0,0.9,17.0,590.0,245.31,155.19
2016,2,15,10,45,957.0,66.0,0.9,17.5,616.0,298.86,201.83
2016,2,15,11,0,965.0,67.0,0.9,18.0,642.0,351.73,248.19
2016,2,15,11,15,970.0,68.0,0.9,18.0,660.0,402.66,292.94
2016,2,15,11,30,975.0,69.0,0.9,18.0,678.0,452.19,335.58
2016,2,15,11,45,977.0,69.5,0.9,18.0,688.0,498.32,374.57
2016,2,15,12,0,979.0,70.0,0.9,18.0,698.0,542.36,410.87
2016,2,15,12,15,979.5,70.0,0.9,18.0,700.0,582.85,443.6
2016,2,15,12,30,980.0,70.0,0.9,18.0,702.0,620.76,473.61
2016,2,15,12,45,974.0,71.5,0.9,18.5,695.0,653.61,498.33
2016,2,15,13,0,968.0,73.0,0.9,19.0,688.0,683.24,520.17
2016,2,15,13,15,963.5,72.5,0.9,19.0,674.0,708.45,539.52
2016,2,15,13,30,959.0,72.0,0.9,19.0,660.0,730.31,556.28
2016,2,15,13,45,950.5,72.0,0.95,19.0,637.5,746.54,568.67
2016,2,15,14,0,942.0,72.0,1.0,19.0,615.0,759.21,578.67
2016,2,15,14,15,931.0,70.5,0.95,18.5,585.5,764.8,583.76
2016,2,15,14,30,920.0,69.0,0.9,18.0,556.0,766.78,586.58
2016,2,15,14,45,903.5,68.0,0.9,18.0,519.5,761.74,584.33
2016,2,15,15,0,887.0,67.0,0.9,18.0,483.0,753.29,579.87
2016,2,15,15,15,865.5,64.5,0.85,17.5,441.5,735.99,569.69
2016,2,15,15,30,844.0,62.0,0.8,17.0,400.0,722.09,561.87
2016,2,15,15,45,811.5,59.5,0.8,17.0,353.5,690.87,541.08
2016,2,15,16,0,779.0,57.0,0.8,17.0,307.0,657.22,518.1
2016,2,15,16,15,733.0,52.5,0.75,16.0,258.5,609.37,484.97
2016,2,15,16,30,687.0,48.0,0.7,15.0,210.0,560.28,449.17
2016,2,15,16,45,613.5,42.0,0.7,14.5,161.5,490.15,394.46
2016,2,15,17,0,540.0,36.0,0.7,14.0,113.0,420.9,336.24
2016,2,15,17,15,404.5,26.5,0.7,13.5,71.0,312.11,237.14
2016,2,15,17,30,269.0,17.0,0.7,13.0,29.0,201.44,0.0
2016,2,15,17,45,134.5,8.5,0.75,13.0,14.5,82.49,0.0
2016,2,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,221.0,13.5,0.9,11.5,35.0,11.66,0.0
2016,2,16,7,30,442.0,27.0,0.9,12.0,70.0,23.85,14.36
2016,2,16,7,45,536.5,35.0,0.9,12.5,117.0,30.2,21.01
2016,2,16,8,0,631.0,43.0,0.9,13.0,164.0,36.44,26.94
2016,2,16,8,15,687.5,48.0,0.8,13.5,213.0,39.74,30.07
2016,2,16,8,30,744.0,53.0,0.7,14.0,262.0,43.04,33.05
2016,2,16,8,45,779.5,56.5,0.65,14.5,310.0,44.97,34.69
2016,2,16,9,0,815.0,60.0,0.6,15.0,358.0,46.91,36.27
2016,2,16,9,15,839.5,63.0,0.55,15.5,401.5,48.39,37.41
2016,2,16,9,30,864.0,66.0,0.5,16.0,445.0,57.13,44.89
2016,2,16,9,45,886.0,66.5,0.5,16.5,485.0,87.69,47.86
2016,2,16,10,0,908.0,67.0,0.5,17.0,525.0,140.98,74.54
2016,2,16,10,15,920.0,68.5,0.45,17.5,557.5,195.02,113.44
2016,2,16,10,30,932.0,70.0,0.4,18.0,590.0,249.3,157.8
2016,2,16,10,45,939.5,71.5,0.4,18.5,615.5,302.45,203.44
2016,2,16,11,0,947.0,73.0,0.4,19.0,641.0,354.92,248.63
2016,2,16,11,15,952.0,73.5,0.35,19.0,659.0,404.74,291.31
2016,2,16,11,30,957.0,74.0,0.3,19.0,677.0,453.17,331.76
2016,2,16,11,45,958.5,75.0,0.25,19.5,687.0,498.91,368.28
2016,2,16,12,0,960.0,76.0,0.2,20.0,697.0,542.57,401.93
2016,2,16,12,15,960.5,76.0,0.2,20.0,698.5,582.49,433.07
2016,2,16,12,30,961.0,76.0,0.2,20.0,700.0,619.88,461.63
2016,2,16,12,45,960.5,75.0,0.2,20.5,694.0,652.98,485.66
2016,2,16,13,0,960.0,74.0,0.2,21.0,688.0,683.14,507.09
2016,2,16,13,15,956.0,73.5,0.2,21.0,674.0,708.49,525.78
2016,2,16,13,30,952.0,73.0,0.2,21.0,660.0,730.53,542.03
2016,2,16,13,45,944.5,72.0,0.2,21.0,637.5,746.21,552.8
2016,2,16,14,0,937.0,71.0,0.2,21.0,615.0,758.33,561.41
2016,2,16,14,15,926.5,69.5,0.2,21.0,586.0,764.15,566.03
2016,2,16,14,30,916.0,68.0,0.2,21.0,557.0,766.37,568.5
2016,2,16,14,45,902.5,66.0,0.25,21.0,521.0,762.24,567.7
2016,2,16,15,0,889.0,64.0,0.3,21.0,485.0,754.66,564.81
2016,2,16,15,15,868.5,62.0,0.3,20.5,443.5,738.54,556.48
2016,2,16,15,30,848.0,60.0,0.3,20.0,402.0,719.39,546.05
2016,2,16,15,45,820.0,56.5,0.35,20.0,356.5,689.93,527.96
2016,2,16,16,0,792.0,53.0,0.4,20.0,311.0,664.58,512.23
2016,2,16,16,15,748.5,49.0,0.5,19.5,262.5,618.78,482.46
2016,2,16,16,30,705.0,45.0,0.6,19.0,214.0,571.71,449.94
2016,2,16,16,45,634.0,39.5,0.7,18.5,165.5,503.38,398.87
2016,2,16,17,0,563.0,34.0,0.8,18.0,117.0,436.03,344.02
2016,2,16,17,15,281.5,33.0,0.8,17.5,74.5,252.72,191.18
2016,2,16,17,30,0.0,32.0,0.8,17.0,32.0,48.29,0.0
2016,2,16,17,45,0.0,16.0,0.85,16.5,16.0,14.55,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,113.5,17.0,1.25,13.0,28.5,13.36,0.0
2016,2,17,7,30,227.0,34.0,1.3,13.0,57.0,26.51,16.7
2016,2,17,7,45,283.5,49.5,1.4,13.5,94.5,38.0,27.79
2016,2,17,8,0,340.0,65.0,1.5,14.0,132.0,49.1,38.05
2016,2,17,8,15,380.5,79.0,1.55,14.0,173.0,58.65,46.81
2016,2,17,8,30,421.0,93.0,1.6,14.0,214.0,67.87,55.1
2016,2,17,8,45,452.5,103.5,1.7,14.0,253.5,74.22,60.69
2016,2,17,9,0,484.0,114.0,1.8,14.0,293.0,80.35,65.99
2016,2,17,9,15,485.5,130.0,1.85,14.0,327.5,89.83,74.16
2016,2,17,9,30,487.0,146.0,1.9,14.0,362.0,98.96,81.93
2016,2,17,9,45,267.5,179.5,1.95,14.5,299.5,138.3,103.9
2016,2,17,10,0,48.0,213.0,2.0,15.0,237.0,170.55,134.29
2016,2,17,10,15,24.0,151.0,2.05,15.0,163.0,129.35,101.22
2016,2,17,10,30,0.0,89.0,2.1,15.0,89.0,78.85,60.5
2016,2,17,10,45,9.5,156.5,2.2,15.0,162.5,138.05,108.9
2016,2,17,11,0,19.0,224.0,2.3,15.0,236.0,197.18,156.39
2016,2,17,11,15,19.5,230.5,2.35,15.0,243.0,205.16,162.61
2016,2,17,11,30,20.0,237.0,2.4,15.0,250.0,213.16,169.0
2016,2,17,11,45,139.0,272.5,2.45,15.0,363.0,298.93,236.6
2016,2,17,12,0,258.0,308.0,2.5,15.0,476.0,399.64,315.3
2016,2,17,12,15,260.0,308.0,2.5,15.0,477.5,417.48,329.69
2016,2,17,12,30,262.0,308.0,2.5,15.0,479.0,434.72,343.86
2016,2,17,12,45,255.5,306.0,2.55,15.0,472.0,444.39,352.18
2016,2,17,13,0,249.0,304.0,2.6,15.0,465.0,445.79,354.18
2016,2,17,13,15,177.0,298.0,2.6,15.0,411.0,404.77,322.34
2016,2,17,13,30,105.0,292.0,2.6,15.0,357.0,350.32,279.56
2016,2,17,13,45,188.5,278.5,2.65,15.0,390.5,411.77,330.07
2016,2,17,14,0,272.0,265.0,2.7,15.0,424.0,477.5,383.01
2016,2,17,14,15,261.5,256.0,2.7,14.5,403.0,469.88,378.3
2016,2,17,14,30,251.0,247.0,2.7,14.0,382.0,448.46,363.41
2016,2,17,14,45,125.5,185.5,2.7,14.0,253.0,291.35,238.0
2016,2,17,15,0,0.0,124.0,2.7,14.0,124.0,113.02,89.54
2016,2,17,15,15,0.0,113.0,2.65,13.5,113.0,103.0,81.8
2016,2,17,15,30,0.0,102.0,2.6,13.0,102.0,92.94,73.7
2016,2,17,15,45,0.0,90.0,2.6,13.0,90.0,81.81,64.46
2016,2,17,16,0,0.0,78.0,2.6,13.0,78.0,70.62,55.06
2016,2,17,16,15,0.0,65.5,2.6,13.0,65.5,58.84,45.03
2016,2,17,16,30,0.0,53.0,2.6,13.0,53.0,46.96,34.77
2016,2,17,16,45,0.0,40.5,2.65,13.0,40.5,35.73,24.95
2016,2,17,17,0,0.0,28.0,2.7,13.0,28.0,24.67,15.19
2016,2,17,17,15,0.0,17.5,2.7,12.5,17.5,15.39,6.82
2016,2,17,17,30,0.0,7.0,2.7,12.0,7.0,6.14,0.0
2016,2,17,17,45,0.0,3.5,2.75,12.0,3.5,3.18,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,10.0,1.4,10.0,10.0,8.79,0.0
2016,2,18,7,30,0.0,20.0,1.4,10.0,20.0,17.6,9.49
2016,2,18,7,45,0.0,33.5,1.45,10.0,33.5,29.54,20.76
2016,2,18,8,0,0.0,47.0,1.5,10.0,47.0,41.31,31.72
2016,2,18,8,15,0.0,61.5,1.5,10.0,61.5,53.54,43.0
2016,2,18,8,30,0.0,76.0,1.5,10.0,76.0,65.65,54.0
2016,2,18,8,45,0.0,91.0,1.55,10.5,91.0,78.02,64.93
2016,2,18,9,0,0.0,106.0,1.6,11.0,106.0,90.26,75.56
2016,2,18,9,15,100.0,150.5,1.6,11.0,195.0,112.95,95.41
2016,2,18,9,30,200.0,195.0,1.6,11.0,284.0,140.77,119.45
2016,2,18,9,45,237.5,208.5,1.6,11.5,323.5,156.3,120.18
2016,2,18,10,0,275.0,222.0,1.6,12.0,363.0,188.03,140.38
2016,2,18,10,15,339.5,224.0,1.55,12.0,409.0,220.32,162.65
2016,2,18,10,30,404.0,226.0,1.5,12.0,455.0,258.86,191.97
2016,2,18,10,45,618.0,173.0,1.5,12.0,541.0,298.67,219.05
2016,2,18,11,0,832.0,120.0,1.5,12.0,627.0,361.71,267.68
2016,2,18,11,15,681.5,170.5,1.45,12.0,593.5,390.33,297.9
2016,2,18,11,30,531.0,221.0,1.4,12.0,560.0,406.23,315.71
2016,2,18,11,45,524.0,230.5,1.4,12.5,569.0,440.44,344.16
2016,2,18,12,0,517.0,240.0,1.4,13.0,578.0,473.16,370.54
2016,2,18,12,15,688.0,181.0,1.4,13.0,633.0,541.32,424.48
2016,2,18,12,30,859.0,122.0,1.4,13.0,688.0,614.68,481.94
2016,2,18,12,45,874.5,113.5,1.4,13.0,685.5,648.57,508.77
2016,2,18,13,0,890.0,105.0,1.4,13.0,683.0,680.4,534.03
2016,2,18,13,15,884.5,104.5,1.4,13.0,668.0,704.25,552.9
2016,2,18,13,30,879.0,104.0,1.4,13.0,653.0,724.89,569.27
2016,2,18,13,45,500.5,189.5,1.4,13.0,500.5,563.75,447.61
2016,2,18,14,0,122.0,275.0,1.4,13.0,348.0,369.11,294.5
2016,2,18,14,15,228.5,251.0,1.35,12.5,378.5,429.16,345.94
2016,2,18,14,30,335.0,227.0,1.3,12.0,409.0,502.71,405.38
2016,2,18,14,45,305.0,216.0,1.3,12.0,373.0,475.3,384.47
2016,2,18,15,0,275.0,205.0,1.3,12.0,337.0,446.25,362.88
2016,2,18,15,15,512.5,145.5,1.2,12.0,366.0,576.76,468.41
2016,2,18,15,30,750.0,86.0,1.1,12.0,395.0,694.64,557.64
2016,2,18,15,45,725.0,79.5,1.05,12.0,350.5,664.92,535.09
2016,2,18,16,0,700.0,73.0,1.0,12.0,306.0,632.83,512.02
2016,2,18,16,15,650.5,67.5,0.95,11.5,258.0,582.31,475.09
2016,2,18,16,30,601.0,62.0,0.9,11.0,210.0,530.92,435.86
2016,2,18,16,45,530.0,53.5,0.9,10.5,162.5,460.85,379.58
2016,2,18,17,0,459.0,45.0,0.9,10.0,115.0,392.13,321.26
2016,2,18,17,15,329.0,33.5,0.95,9.5,74.0,285.55,226.87
2016,2,18,17,30,199.0,22.0,1.0,9.0,33.0,172.17,59.95
2016,2,18,17,45,99.5,11.0,1.05,9.0,16.5,66.28,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,7,15,21.0,19.0,1.2,9.5,21.5,16.2,2.54
2016,2,19,7,30,42.0,38.0,1.2,10.0,43.0,31.23,21.36
2016,2,19,7,45,60.0,58.5,1.3,10.5,69.0,46.85,36.13
2016,2,19,8,0,78.0,79.0,1.4,11.0,95.0,62.05,50.17
2016,2,19,8,15,89.5,100.0,1.4,11.0,123.0,77.14,63.96
2016,2,19,8,30,101.0,121.0,1.4,11.0,151.0,91.79,77.1
2016,2,19,8,45,109.0,140.5,1.45,11.5,177.5,105.09,88.65
2016,2,19,9,0,117.0,160.0,1.5,12.0,204.0,117.99,99.63
2016,2,19,9,15,60.5,156.5,1.45,12.0,179.5,122.14,102.98
2016,2,19,9,30,4.0,153.0,1.4,12.0,155.0,126.71,106.67
2016,2,19,9,45,47.5,191.5,1.4,12.5,216.5,150.75,120.0
2016,2,19,10,0,91.0,230.0,1.4,13.0,278.0,186.98,146.48
2016,2,19,10,15,125.0,248.0,1.35,13.0,317.5,208.74,161.92
2016,2,19,10,30,159.0,266.0,1.3,13.0,357.0,240.6,186.2
2016,2,19,10,45,105.0,265.5,1.3,13.0,327.0,243.62,191.03
2016,2,19,11,0,51.0,265.0,1.3,13.0,297.0,235.62,186.53
2016,2,19,11,15,216.5,269.0,1.3,13.0,408.5,303.77,237.83
2016,2,19,11,30,382.0,273.0,1.3,13.0,520.0,389.27,303.29
2016,2,19,11,45,253.5,295.0,1.3,13.0,460.0,371.69,291.84
2016,2,19,12,0,125.0,317.0,1.3,13.0,400.0,341.18,269.36
2016,2,19,12,15,72.5,282.0,1.25,13.0,330.5,289.82,229.84
2016,2,19,12,30,20.0,247.0,1.2,13.0,261.0,230.81,183.28
2016,2,19,12,45,15.5,233.5,1.2,13.0,244.5,217.92,173.36
2016,2,19,13,0,11.0,220.0,1.2,13.0,228.0,204.37,162.65
2016,2,19,13,15,56.0,257.5,1.15,12.5,293.5,278.1,222.69
2016,2,19,13,30,101.0,295.0,1.1,12.0,359.0,351.21,280.93
2016,2,19,13,45,58.5,255.0,1.1,12.0,292.0,286.41,229.53
2016,2,19,14,0,16.0,215.0,1.1,12.0,225.0,209.35,167.86
2016,2,19,14,15,8.0,163.5,1.05,12.0,168.5,154.81,123.98
2016,2,19,14,30,0.0,112.0,1.0,12.0,112.0,100.27,79.08
2016,2,19,14,45,0.0,89.0,0.95,12.0,89.0,78.91,61.48
2016,2,19,15,0,0.0,66.0,0.9,12.0,66.0,58.35,44.29
2016,2,19,15,15,0.0,92.0,0.85,11.5,92.0,82.2,64.8
2016,2,19,15,30,0.0,118.0,0.8,11.0,118.0,109.17,87.85
2016,2,19,15,45,0.0,104.5,0.75,11.0,104.5,96.69,77.44
2016,2,19,16,0,0.0,91.0,0.7,11.0,91.0,84.13,66.95
2016,2,19,16,15,0.0,76.5,0.65,10.5,76.5,70.39,55.4
2016,2,19,16,30,0.0,62.0,0.6,10.0,62.0,56.5,43.5
2016,2,19,16,45,0.0,48.0,0.55,10.0,48.0,42.98,31.63
2016,2,19,17,0,0.0,34.0,0.5,10.0,34.0,29.98,20.09
2016,2,19,17,15,0.0,22.0,0.5,10.0,22.0,19.37,10.44
2016,2,19,17,30,0.0,10.0,0.5,10.0,10.0,8.78,0.0
2016,2,19,17,45,0.0,5.0,0.55,10.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,7,15,112.0,20.0,0.95,6.0,33.0,15.65,3.87
2016,2,20,7,30,224.0,40.0,0.9,6.0,66.0,31.04,21.76
2016,2,20,7,45,279.5,57.0,0.9,6.5,105.0,43.53,33.82
2016,2,20,8,0,335.0,74.0,0.9,7.0,144.0,55.59,45.17
2016,2,20,8,15,373.0,88.0,0.85,7.5,185.0,64.92,53.8
2016,2,20,8,30,411.0,102.0,0.8,8.0,226.0,73.91,61.88
2016,2,20,8,45,449.0,110.0,0.8,8.5,265.5,78.33,65.66
2016,2,20,9,0,487.0,118.0,0.8,9.0,305.0,82.63,69.23
2016,2,20,9,15,554.0,117.5,0.75,9.5,353.0,81.39,67.8
2016,2,20,9,30,621.0,117.0,0.7,10.0,401.0,78.8,65.18
2016,2,20,9,45,734.5,105.0,0.65,10.5,468.5,107.66,64.41
2016,2,20,10,0,848.0,93.0,0.6,11.0,536.0,160.75,93.24
2016,2,20,10,15,679.5,146.0,0.5,11.0,515.0,218.0,145.53
2016,2,20,10,30,511.0,199.0,0.4,11.0,494.0,261.73,189.17
2016,2,20,10,45,478.0,220.5,0.3,11.5,505.5,301.13,223.27
2016,2,20,11,0,445.0,242.0,0.2,12.0,517.0,337.16,253.85
2016,2,20,11,15,487.5,233.5,0.2,12.0,542.5,373.96,283.79
2016,2,20,11,30,530.0,225.0,0.2,12.0,568.0,413.5,315.71
2016,2,20,11,45,533.0,227.5,0.2,12.5,577.5,446.46,341.99
2016,2,20,12,0,536.0,230.0,0.2,13.0,587.0,478.51,366.96
2016,2,20,12,15,394.0,273.0,0.25,13.0,536.0,462.85,356.85
2016,2,20,12,30,252.0,316.0,0.3,13.0,485.0,434.97,336.87
2016,2,20,12,45,431.5,258.5,0.35,13.0,544.0,517.56,401.32
2016,2,20,13,0,611.0,201.0,0.4,13.0,603.0,602.25,465.52
2016,2,20,13,15,764.0,147.0,0.45,13.0,639.0,675.13,520.39
2016,2,20,13,30,917.0,93.0,0.5,13.0,675.0,743.12,571.66
2016,2,20,13,45,910.5,91.5,0.55,13.0,653.0,758.63,582.87
2016,2,20,14,0,904.0,90.0,0.6,13.0,631.0,770.69,592.63
2016,2,20,14,15,893.5,88.0,0.65,13.0,601.5,775.78,597.78
2016,2,20,14,30,883.0,86.0,0.7,13.0,572.0,783.3,604.88
2016,2,20,14,45,633.5,137.5,0.75,13.0,475.0,662.55,520.49
2016,2,20,15,0,384.0,189.0,0.8,13.0,378.0,513.42,410.03
2016,2,20,15,15,470.5,154.5,0.85,12.5,366.0,559.08,449.93
2016,2,20,15,30,557.0,120.0,0.9,12.0,354.0,592.77,478.98
2016,2,20,15,45,535.0,111.0,0.95,12.0,315.5,558.16,454.19
2016,2,20,16,0,513.0,102.0,1.0,12.0,277.0,528.17,432.73
2016,2,20,16,15,596.5,78.5,1.05,11.0,252.5,561.6,462.11
2016,2,20,16,30,680.0,55.0,1.1,10.0,228.0,577.41,475.42
2016,2,20,16,45,607.5,48.5,1.15,9.5,178.0,511.87,423.43
2016,2,20,17,0,535.0,42.0,1.2,9.0,128.0,442.56,364.95
2016,2,20,17,15,413.0,32.0,1.2,8.5,84.0,339.77,274.01
2016,2,20,17,30,291.0,22.0,1.2,8.0,40.0,233.04,125.21
2016,2,20,17,45,145.5,11.0,1.25,8.0,20.0,93.24,0.0
2016,2,20,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,45,64.5,5.0,1.1,6.5,6.0,0.0,0.0
2016,2,21,7,0,129.0,10.0,1.0,7.0,12.0,9.1,0.0
2016,2,21,7,15,294.0,22.0,1.0,7.5,50.0,17.97,6.48
2016,2,21,7,30,459.0,34.0,1.0,8.0,88.0,27.51,18.59
2016,2,21,7,45,549.5,41.5,1.05,8.5,137.0,32.67,23.85
2016,2,21,8,0,640.0,49.0,1.1,9.0,186.0,41.25,31.9
2016,2,21,8,15,694.5,54.5,1.1,9.5,236.5,44.8,35.22
2016,2,21,8,30,749.0,60.0,1.1,10.0,287.0,48.33,38.38
2016,2,21,8,45,787.5,63.0,1.15,10.5,336.5,49.67,39.46
2016,2,21,9,0,826.0,66.0,1.2,11.0,386.0,51.07,40.54
2016,2,21,9,15,850.5,69.0,1.2,11.0,431.0,52.39,41.61
2016,2,21,9,30,875.0,72.0,1.2,11.0,476.0,53.72,42.67
2016,2,21,9,45,893.5,73.5,1.2,11.5,516.0,109.42,59.76
2016,2,21,10,0,912.0,75.0,1.2,12.0,556.0,164.25,92.91
2016,2,21,10,15,924.5,77.0,1.2,12.0,589.5,219.61,136.49
2016,2,21,10,30,937.0,79.0,1.2,12.0,623.0,275.27,184.78
2016,2,21,10,45,946.0,80.0,1.2,12.5,649.5,329.23,232.94
2016,2,21,11,0,955.0,81.0,1.2,13.0,676.0,382.63,280.44
2016,2,21,11,15,960.5,81.5,1.15,13.0,694.5,433.5,325.47
2016,2,21,11,30,966.0,82.0,1.1,13.0,713.0,482.99,368.19
2016,2,21,11,45,969.0,82.5,1.1,13.5,723.5,529.74,407.1
2016,2,21,12,0,972.0,83.0,1.1,14.0,734.0,574.49,443.24
2016,2,21,12,15,972.5,83.0,1.05,14.0,736.0,615.2,475.74
2016,2,21,12,30,973.0,83.0,1.0,14.0,738.0,653.32,505.43
2016,2,21,12,45,971.5,82.5,1.0,14.0,731.5,686.98,531.69
2016,2,21,13,0,970.0,82.0,1.0,14.0,725.0,717.61,555.29
2016,2,21,13,15,965.5,81.5,1.05,14.0,710.5,743.07,575.49
2016,2,21,13,30,961.0,81.0,1.1,14.0,696.0,765.14,592.35
2016,2,21,13,45,951.5,81.0,1.15,14.0,672.5,780.71,604.29
2016,2,21,14,0,942.0,81.0,1.2,14.0,649.0,792.65,613.94
2016,2,21,14,15,931.5,79.5,1.2,13.5,619.0,798.54,620.07
2016,2,21,14,30,921.0,78.0,1.2,13.0,589.0,800.8,623.91
2016,2,21,14,45,903.0,77.0,1.3,13.0,551.5,794.33,621.92
2016,2,21,15,0,885.0,76.0,1.4,13.0,514.0,784.4,617.6
2016,2,21,15,15,863.5,73.5,1.4,12.5,471.5,773.32,612.46
2016,2,21,15,30,842.0,71.0,1.4,12.0,429.0,752.54,600.27
2016,2,21,15,45,810.5,68.0,1.45,12.0,381.5,720.56,579.12
2016,2,21,16,0,779.0,65.0,1.5,12.0,334.0,686.05,555.56
2016,2,21,16,15,734.5,60.5,1.45,11.5,284.0,637.97,520.95
2016,2,21,16,30,690.0,56.0,1.4,11.0,234.0,588.45,483.75
2016,2,21,16,45,620.5,49.0,1.4,10.5,183.5,517.75,428.17
2016,2,21,17,0,551.0,42.0,1.4,10.0,133.0,455.21,375.14
2016,2,21,17,15,429.0,32.5,1.4,9.5,88.0,352.06,284.5
2016,2,21,17,30,307.0,23.0,1.4,9.0,43.0,246.62,147.04
2016,2,21,17,45,153.5,11.5,1.4,9.0,21.5,98.77,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,86.0,5.5,1.0,7.5,7.5,0.0,0.0
2016,2,22,7,0,172.0,11.0,1.0,8.0,15.0,10.01,0.0
2016,2,22,7,15,331.5,22.0,1.0,8.5,54.0,17.88,7.32
2016,2,22,7,30,491.0,33.0,1.0,9.0,93.0,28.96,19.88
2016,2,22,7,45,574.0,40.5,1.0,9.5,142.0,34.64,25.55
2016,2,22,8,0,657.0,48.0,1.0,10.0,191.0,40.24,30.88
2016,2,22,8,15,708.5,53.0,0.95,10.0,241.5,43.4,33.9
2016,2,22,8,30,760.0,58.0,0.9,10.0,292.0,46.55,36.78
2016,2,22,8,45,794.0,61.5,0.9,10.5,341.0,48.35,38.27
2016,2,22,9,0,828.0,65.0,0.9,11.0,390.0,50.16,39.72
2016,2,22,9,15,852.0,68.0,0.9,11.5,435.0,51.51,40.73
2016,2,22,9,30,876.0,71.0,0.9,12.0,480.0,60.6,48.6
2016,2,22,9,45,893.0,73.0,0.95,12.5,519.5,112.48,60.79
2016,2,22,10,0,910.0,75.0,1.0,13.0,559.0,167.57,94.93
2016,2,22,10,15,806.0,107.0,0.95,13.5,554.5,220.29,141.26
