Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,30,702.0,139.0,0.9,14.0,550.0,263.33,182.65
2016,2,22,10,45,826.0,110.0,0.9,14.5,614.0,319.49,227.08
2016,2,22,11,0,950.0,81.0,0.9,15.0,678.0,384.84,279.74
2016,2,22,11,15,955.5,82.0,0.9,15.0,696.5,435.95,324.33
2016,2,22,11,30,961.0,83.0,0.9,15.0,715.0,485.72,366.8
2016,2,22,11,45,963.0,83.5,0.95,15.0,725.0,531.84,405.74
2016,2,22,12,0,965.0,84.0,1.0,15.0,735.0,575.87,442.11
2016,2,22,12,15,966.0,84.5,1.0,15.0,737.5,617.1,475.1
2016,2,22,12,30,967.0,85.0,1.0,15.0,740.0,655.81,505.43
2016,2,22,12,45,961.0,86.5,1.05,15.5,732.5,688.5,530.32
2016,2,22,13,0,955.0,88.0,1.1,16.0,725.0,717.98,552.45
2016,2,22,13,15,951.5,87.0,1.1,16.0,711.0,743.31,571.84
2016,2,22,13,30,948.0,86.0,1.1,16.0,697.0,765.33,587.92
2016,2,22,13,45,942.0,85.0,1.1,16.0,674.5,782.15,600.01
2016,2,22,14,0,936.0,84.0,1.1,16.0,652.0,795.46,609.85
2016,2,22,14,15,926.5,82.5,1.1,15.5,622.5,802.04,616.38
2016,2,22,14,30,917.0,81.0,1.1,15.0,593.0,805.03,620.69
2016,2,22,14,45,903.5,79.0,1.1,15.0,556.5,800.81,619.05
2016,2,22,15,0,890.0,77.0,1.1,15.0,520.0,793.11,615.2
2016,2,22,15,15,798.0,81.5,1.05,14.5,454.0,735.72,576.79
2016,2,22,15,30,706.0,86.0,1.0,14.0,388.0,672.94,534.19
2016,2,22,15,45,671.5,84.0,0.95,14.0,346.5,641.47,512.68
2016,2,22,16,0,637.0,82.0,0.9,14.0,305.0,607.99,488.83
2016,2,22,16,15,604.0,74.0,0.85,13.5,260.0,566.55,459.12
2016,2,22,16,30,571.0,66.0,0.8,13.0,215.0,523.84,427.17
2016,2,22,16,45,502.5,59.0,0.8,12.5,170.0,456.68,374.04
2016,2,22,17,0,434.0,52.0,0.8,12.0,125.0,390.38,318.89
2016,2,22,17,15,344.0,38.5,0.85,11.5,83.5,305.64,245.33
2016,2,22,17,30,254.0,25.0,0.9,11.0,42.0,219.02,138.95
2016,2,22,17,45,127.0,12.5,0.95,10.5,21.0,84.84,0.0
2016,2,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,10.0,17.0,15.46,0.0
2016,2,23,7,15,243.5,26.5,0.35,10.0,57.5,21.79,10.95
2016,2,23,7,30,487.0,36.0,0.3,10.0,98.0,29.05,20.01
2016,2,23,7,45,575.0,44.0,0.3,10.5,149.0,34.59,25.51
2016,2,23,8,0,663.0,52.0,0.3,11.0,200.0,43.76,34.01
2016,2,23,8,15,659.5,60.5,0.3,11.0,237.5,45.33,35.55
2016,2,23,8,30,656.0,69.0,0.3,11.0,275.0,50.33,40.07
2016,2,23,8,45,705.5,68.0,0.35,11.5,321.0,52.92,42.24
2016,2,23,9,0,755.0,67.0,0.4,12.0,367.0,51.05,40.36
2016,2,23,9,15,738.5,80.5,0.4,12.5,401.0,60.04,48.15
2016,2,23,9,30,722.0,94.0,0.4,13.0,435.0,63.49,50.93
2016,2,23,9,45,743.5,98.5,0.4,13.5,474.0,112.09,63.88
2016,2,23,10,0,765.0,103.0,0.4,14.0,513.0,168.36,100.81
2016,2,23,10,15,861.0,92.0,0.4,14.5,579.5,221.16,138.52
2016,2,23,10,30,957.0,81.0,0.4,15.0,646.0,288.94,191.81
2016,2,23,10,45,965.0,82.0,0.4,15.5,672.5,343.85,239.41
2016,2,23,11,0,973.0,83.0,0.4,16.0,699.0,398.05,286.03
2016,2,23,11,15,978.0,84.0,0.35,16.0,717.5,450.18,330.22
2016,2,23,11,30,983.0,85.0,0.3,16.0,736.0,500.87,371.93
2016,2,23,11,45,983.5,86.0,0.3,16.5,746.0,547.79,409.26
2016,2,23,12,0,984.0,87.0,0.3,17.0,756.0,592.46,443.67
2016,2,23,12,15,983.5,87.5,0.25,17.0,757.0,633.69,474.79
2016,2,23,12,30,983.0,88.0,0.2,17.0,758.0,672.25,503.14
2016,2,23,12,45,980.0,88.0,0.2,17.5,751.0,705.92,527.09
2016,2,23,13,0,977.0,88.0,0.2,18.0,744.0,736.46,548.35
2016,2,23,13,15,972.0,87.0,0.15,18.0,728.5,761.36,565.78
2016,2,23,13,30,967.0,86.0,0.1,18.0,713.0,782.8,579.73
2016,2,23,13,45,957.5,85.5,0.1,18.0,689.0,797.98,590.08
2016,2,23,14,0,948.0,85.0,0.1,18.0,665.0,809.47,598.23
2016,2,23,14,15,937.0,83.5,0.15,18.0,634.5,815.04,603.39
2016,2,23,14,30,926.0,82.0,0.2,18.0,604.0,816.94,606.49
2016,2,23,14,45,911.0,80.0,0.25,18.0,566.5,811.55,605.04
2016,2,23,15,0,896.0,78.0,0.3,18.0,529.0,802.64,601.5
2016,2,23,15,15,875.0,75.0,0.35,17.5,485.5,791.26,597.52
2016,2,23,15,30,854.0,72.0,0.4,17.0,442.0,769.97,586.79
2016,2,23,15,45,822.0,69.0,0.5,16.5,393.5,737.19,568.74
2016,2,23,16,0,790.0,66.0,0.6,16.0,345.0,701.86,548.18
2016,2,23,16,15,746.5,61.5,0.7,15.5,294.5,653.94,517.33
2016,2,23,16,30,703.0,57.0,0.8,15.0,244.0,604.53,483.55
2016,2,23,16,45,626.5,51.5,0.95,14.5,192.0,536.03,433.22
2016,2,23,17,0,550.0,46.0,1.1,14.0,140.0,463.73,375.62
2016,2,23,17,15,433.0,35.5,1.1,13.5,94.0,361.38,288.69
2016,2,23,17,30,316.0,25.0,1.1,13.0,48.0,260.07,173.4
2016,2,23,17,45,158.0,12.5,1.15,12.5,24.0,103.29,0.0
2016,2,23,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,15.46,0.0
2016,2,24,7,15,209.0,28.0,0.85,9.5,55.0,21.96,11.72
2016,2,24,7,30,418.0,39.0,0.8,10.0,93.0,31.43,22.14
2016,2,24,7,45,506.0,47.0,0.8,10.5,141.5,36.79,27.47
2016,2,24,8,0,594.0,55.0,0.8,11.0,190.0,42.08,32.47
2016,2,24,8,15,647.0,61.0,0.7,11.5,240.0,45.49,35.6
2016,2,24,8,30,700.0,67.0,0.6,12.0,290.0,48.85,38.55
2016,2,24,8,45,738.5,70.5,0.55,12.5,338.5,55.02,43.91
2016,2,24,9,0,777.0,74.0,0.5,13.0,387.0,56.56,45.07
2016,2,24,9,15,802.0,77.5,0.45,13.5,431.0,58.02,46.14
2016,2,24,9,30,827.0,81.0,0.4,14.0,475.0,64.31,51.42
2016,2,24,9,45,846.0,83.0,0.35,14.5,514.5,116.26,62.59
2016,2,24,10,0,865.0,85.0,0.3,15.0,554.0,169.84,96.94
2016,2,24,10,15,877.5,87.0,0.3,15.5,587.0,229.86,144.16
2016,2,24,10,30,890.0,89.0,0.3,16.0,620.0,283.47,189.32
2016,2,24,10,45,898.5,91.0,0.35,16.5,645.5,336.05,234.83
2016,2,24,11,0,907.0,93.0,0.4,17.0,671.0,388.13,279.54
2016,2,24,11,15,912.5,94.0,0.4,17.0,689.0,437.49,321.56
2016,2,24,11,30,918.0,95.0,0.4,17.0,707.0,485.59,361.49
2016,2,24,11,45,919.5,96.0,0.4,17.5,717.0,530.31,397.08
2016,2,24,12,0,921.0,97.0,0.4,18.0,727.0,573.02,430.02
2016,2,24,12,15,921.5,97.0,0.4,18.0,728.5,612.08,460.2
2016,2,24,12,30,922.0,97.0,0.4,18.0,730.0,648.68,487.92
2016,2,24,12,45,924.5,94.5,0.45,18.0,724.5,681.51,513.19
2016,2,24,13,0,927.0,92.0,0.5,18.0,719.0,711.6,536.23
2016,2,24,13,15,922.5,91.0,0.5,17.5,704.5,735.54,555.01
2016,2,24,13,30,918.0,90.0,0.5,17.0,690.0,756.19,570.57
2016,2,24,13,45,912.0,88.5,0.5,17.0,667.5,771.87,581.56
2016,2,24,14,0,906.0,87.0,0.5,17.0,645.0,784.1,590.41
2016,2,24,14,15,895.0,85.5,0.5,17.0,615.5,789.07,594.56
2016,2,24,14,30,884.0,84.0,0.5,17.0,586.0,790.51,596.59
2016,2,24,14,45,868.5,82.0,0.55,17.0,549.5,790.86,598.96
2016,2,24,15,0,853.0,80.0,0.6,17.0,513.0,781.64,594.95
2016,2,24,15,15,832.0,77.0,0.55,16.5,470.5,763.56,584.47
2016,2,24,15,30,811.0,74.0,0.5,16.0,428.0,742.36,571.87
2016,2,24,15,45,780.0,70.5,0.5,16.0,381.5,709.93,550.98
2016,2,24,16,0,749.0,67.0,0.5,16.0,335.0,675.07,527.98
2016,2,24,16,15,706.0,62.5,0.55,15.0,285.5,627.94,497.79
2016,2,24,16,30,663.0,58.0,0.6,14.0,236.0,584.66,468.79
2016,2,24,16,45,595.0,51.5,0.7,13.5,186.5,516.17,418.07
2016,2,24,17,0,527.0,45.0,0.8,13.0,137.0,448.9,364.39
2016,2,24,17,15,417.0,34.5,0.8,12.5,92.5,351.28,281.74
2016,2,24,17,30,307.0,24.0,0.8,12.0,48.0,256.44,178.32
2016,2,24,17,45,153.5,12.0,0.85,11.5,24.0,100.72,0.0
2016,2,24,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,59.0,7.0,0.85,10.5,9.5,0.0,0.0
2016,2,25,7,0,118.0,14.0,0.8,11.0,19.0,12.73,0.0
2016,2,25,7,15,252.0,28.0,0.7,11.0,56.5,22.84,12.84
2016,2,25,7,30,386.0,42.0,0.6,11.0,94.0,33.89,24.3
2016,2,25,7,45,463.0,52.0,0.5,11.5,141.0,40.83,31.01
2016,2,25,8,0,540.0,62.0,0.4,12.0,188.0,47.56,37.29
2016,2,25,8,15,594.0,69.0,0.35,12.5,237.0,51.5,40.86
2016,2,25,8,30,648.0,76.0,0.3,13.0,286.0,55.37,44.21
2016,2,25,8,45,683.5,81.5,0.25,13.5,332.5,57.87,46.26
2016,2,25,9,0,719.0,87.0,0.2,14.0,379.0,60.33,48.2
2016,2,25,9,15,745.5,91.0,0.15,14.5,422.5,61.59,49.07
2016,2,25,9,30,772.0,95.0,0.1,15.0,466.0,77.3,53.44
2016,2,25,9,45,792.5,97.5,0.1,15.5,505.0,126.85,71.76
2016,2,25,10,0,813.0,100.0,0.1,16.0,544.0,178.32,105.1
2016,2,25,10,15,826.5,102.0,0.1,16.0,576.5,229.75,145.62
2016,2,25,10,30,840.0,104.0,0.1,16.0,609.0,281.82,189.56
2016,2,25,10,45,732.0,146.5,0.1,16.5,599.5,327.58,232.33
2016,2,25,11,0,624.0,189.0,0.1,17.0,590.0,367.21,268.31
2016,2,25,11,15,587.0,208.5,0.1,17.0,594.0,403.2,298.97
2016,2,25,11,30,550.0,228.0,0.1,17.0,598.0,436.16,326.2
2016,2,25,11,45,552.5,230.5,0.15,17.5,606.5,469.97,352.68
2016,2,25,12,0,555.0,233.0,0.2,18.0,615.0,502.79,377.8
2016,2,25,12,15,721.5,170.0,0.2,18.0,667.5,570.79,428.74
2016,2,25,12,30,888.0,107.0,0.2,18.0,720.0,641.61,480.95
2016,2,25,12,45,894.5,102.5,0.25,18.5,716.0,674.17,504.37
2016,2,25,13,0,901.0,98.0,0.3,19.0,712.0,704.24,526.19
2016,2,25,13,15,721.5,161.0,0.3,19.0,646.0,676.3,505.69
2016,2,25,13,30,542.0,224.0,0.3,19.0,580.0,627.88,471.24
2016,2,25,13,45,708.5,159.5,0.35,19.0,609.0,707.64,531.41
2016,2,25,14,0,875.0,95.0,0.4,19.0,638.0,773.21,577.8
2016,2,25,14,15,864.0,93.5,0.4,19.0,609.0,783.81,584.86
2016,2,25,14,30,853.0,92.0,0.4,19.0,580.0,785.45,586.91
2016,2,25,14,45,834.0,91.0,0.45,19.0,543.5,777.94,583.97
2016,2,25,15,0,815.0,90.0,0.5,19.0,507.0,767.03,578.95
2016,2,25,15,15,793.5,86.5,0.55,18.5,465.5,747.99,569.5
2016,2,25,15,30,772.0,83.0,0.6,18.0,424.0,725.91,557.87
2016,2,25,15,45,740.0,79.5,0.65,17.5,378.0,692.84,538.19
2016,2,25,16,0,708.0,76.0,0.7,17.0,332.0,662.3,519.75
2016,2,25,16,15,664.5,70.5,0.75,16.0,283.0,614.56,488.72
2016,2,25,16,30,621.0,65.0,0.8,15.0,234.0,565.76,455.31
2016,2,25,16,45,561.0,56.5,0.85,14.5,186.0,500.9,406.55
2016,2,25,17,0,501.0,48.0,0.9,14.0,138.0,436.89,354.76
2016,2,25,17,15,393.0,37.0,0.9,13.5,94.0,340.18,273.15
2016,2,25,17,30,285.0,26.0,0.9,13.0,50.0,247.95,177.33
2016,2,25,17,45,142.5,13.0,0.95,13.0,25.0,95.66,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.7,11.0,8.5,7.73,0.0
2016,2,26,7,0,0.0,17.0,0.7,11.0,17.0,14.69,0.0
2016,2,26,7,15,96.0,33.5,0.6,11.5,47.0,26.84,16.49
2016,2,26,7,30,192.0,50.0,0.5,12.0,77.0,38.31,28.15
2016,2,26,7,45,229.0,69.0,0.45,12.5,114.0,53.64,42.29
2016,2,26,8,0,266.0,88.0,0.4,13.0,151.0,67.25,54.63
2016,2,26,8,15,290.5,106.5,0.4,13.0,190.0,80.04,66.06
2016,2,26,8,30,315.0,125.0,0.4,13.0,229.0,92.39,76.88
2016,2,26,8,45,339.5,139.0,0.4,13.5,265.5,101.42,84.43
2016,2,26,9,0,364.0,153.0,0.4,14.0,302.0,110.15,91.58
2016,2,26,9,15,554.0,122.5,0.45,14.0,378.0,83.02,67.77
2016,2,26,9,30,744.0,92.0,0.5,14.0,454.0,77.44,51.79
2016,2,26,9,45,677.0,123.0,0.55,14.5,472.0,133.69,81.17
2016,2,26,10,0,610.0,154.0,0.6,15.0,490.0,189.88,123.97
2016,2,26,10,15,569.0,179.5,0.6,15.0,507.0,238.76,165.0
2016,2,26,10,30,528.0,205.0,0.6,15.0,524.0,283.28,204.01
2016,2,26,10,45,552.5,206.0,0.65,15.0,552.0,324.28,238.46
2016,2,26,11,0,577.0,207.0,0.7,15.0,580.0,366.96,274.32
2016,2,26,11,15,562.5,219.0,0.7,15.0,591.0,404.59,306.31
2016,2,26,11,30,548.0,231.0,0.7,15.0,602.0,440.19,335.86
2016,2,26,11,45,449.5,270.0,0.7,15.5,577.5,455.43,348.86
2016,2,26,12,0,351.0,309.0,0.7,16.0,553.0,460.26,353.01
2016,2,26,12,15,383.5,301.5,0.7,16.0,569.0,492.53,378.13
2016,2,26,12,30,416.0,294.0,0.7,16.0,585.0,525.84,403.57
2016,2,26,12,45,483.0,264.0,0.7,16.0,598.5,567.26,435.2
2016,2,26,13,0,550.0,234.0,0.7,16.0,612.0,605.53,464.44
2016,2,26,13,15,701.5,176.0,0.7,16.0,647.0,680.29,520.44
2016,2,26,13,30,853.0,118.0,0.7,16.0,682.0,750.76,572.42
2016,2,26,13,45,849.0,114.0,0.75,16.0,660.5,765.07,582.8
2016,2,26,14,0,845.0,110.0,0.8,16.0,639.0,776.03,591.7
2016,2,26,14,15,645.5,164.0,0.8,15.5,557.5,697.91,537.84
2016,2,26,14,30,446.0,218.0,0.8,15.0,476.0,603.98,470.31
2016,2,26,14,45,622.5,156.0,0.8,15.0,491.0,690.11,538.1
2016,2,26,15,0,799.0,94.0,0.8,15.0,506.0,762.35,590.23
2016,2,26,15,15,775.0,91.0,0.75,14.5,464.0,741.84,576.73
2016,2,26,15,30,751.0,88.0,0.7,14.0,422.0,718.33,562.25
2016,2,26,15,45,726.5,81.5,0.7,14.0,376.5,691.99,545.25
2016,2,26,16,0,702.0,75.0,0.7,14.0,331.0,659.16,523.18
2016,2,26,16,15,658.0,70.0,0.7,13.5,283.0,611.58,490.47
2016,2,26,16,30,614.0,65.0,0.7,13.0,235.0,563.0,455.68
2016,2,26,16,45,552.0,57.0,0.7,12.5,187.0,497.24,405.74
2016,2,26,17,0,490.0,49.0,0.7,12.0,139.0,432.44,353.06
2016,2,26,17,15,381.5,38.5,0.7,11.5,95.0,335.83,271.6
2016,2,26,17,30,273.0,28.0,0.7,11.0,51.0,245.47,180.72
2016,2,26,17,45,136.5,14.0,0.7,11.0,25.5,93.49,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,9.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.6,10.0,26.0,21.28,0.0
2016,2,27,7,15,234.0,33.0,0.6,10.0,67.0,25.8,16.08
2016,2,27,7,30,468.0,40.0,0.6,10.0,108.0,31.88,22.78
2016,2,27,7,45,553.5,46.5,0.6,10.5,157.5,36.01,26.89
2016,2,27,8,0,639.0,53.0,0.6,11.0,207.0,43.86,34.14
2016,2,27,8,15,687.5,58.0,0.55,11.5,257.5,46.85,36.84
2016,2,27,8,30,736.0,63.0,0.5,12.0,308.0,49.82,39.41
2016,2,27,8,45,772.0,66.0,0.5,12.5,356.5,51.08,40.36
2016,2,27,9,0,808.0,69.0,0.5,13.0,405.0,52.38,41.31
2016,2,27,9,15,831.0,71.5,0.5,13.0,449.0,53.22,41.93
2016,2,27,9,30,854.0,74.0,0.5,13.0,493.0,69.81,41.9
2016,2,27,9,45,869.5,76.5,0.5,13.5,532.0,131.12,71.43
2016,2,27,10,0,885.0,79.0,0.5,14.0,571.0,185.63,108.81
2016,2,27,10,15,896.5,81.0,0.5,14.0,604.0,239.88,153.11
2016,2,27,10,30,908.0,83.0,0.5,14.0,637.0,294.34,200.37
2016,2,27,10,45,914.5,85.0,0.55,14.5,662.5,347.32,246.95
2016,2,27,11,0,921.0,87.0,0.6,15.0,688.0,399.56,292.34
2016,2,27,11,15,926.0,88.0,0.6,15.0,706.0,449.4,335.15
2016,2,27,11,30,931.0,89.0,0.6,15.0,724.0,497.9,375.73
2016,2,27,11,45,932.0,90.0,0.6,15.0,733.5,542.89,412.55
2016,2,27,12,0,933.0,91.0,0.6,15.0,743.0,585.79,446.77
2016,2,27,12,15,933.5,91.5,0.6,15.0,744.5,625.68,477.89
2016,2,27,12,30,934.0,92.0,0.6,15.0,746.0,663.1,506.48
2016,2,27,12,45,927.0,94.0,0.65,15.0,738.5,694.53,530.89
2016,2,27,13,0,920.0,96.0,0.7,15.0,731.0,722.8,552.75
2016,2,27,13,15,916.0,95.0,0.7,15.0,716.5,746.9,570.69
2016,2,27,13,30,912.0,94.0,0.7,15.0,702.0,767.76,585.23
2016,2,27,13,45,909.5,91.5,0.75,15.0,680.5,784.83,598.1
2016,2,27,14,0,907.0,89.0,0.8,15.0,659.0,798.54,608.87
2016,2,27,14,15,897.0,87.5,0.8,15.0,629.5,804.13,613.51
2016,2,27,14,30,887.0,86.0,0.8,15.0,600.0,806.2,616.02
2016,2,27,14,45,873.5,83.5,0.85,15.0,564.0,800.88,614.45
2016,2,27,15,0,860.0,81.0,0.9,15.0,528.0,799.03,615.48
2016,2,27,15,15,840.5,78.0,0.85,14.5,486.0,781.79,605.48
2016,2,27,15,30,821.0,75.0,0.8,14.0,444.0,761.39,593.41
2016,2,27,15,45,795.0,71.0,0.8,14.0,397.5,731.7,574.28
2016,2,27,16,0,769.0,67.0,0.8,14.0,351.0,699.44,552.97
2016,2,27,16,15,728.5,62.5,0.8,13.5,301.5,653.3,521.8
2016,2,27,16,30,688.0,58.0,0.8,13.0,252.0,605.7,488.23
2016,2,27,16,45,629.5,51.5,0.8,12.5,202.0,541.78,440.29
2016,2,27,17,0,571.0,45.0,0.8,12.0,152.0,484.9,394.92
2016,2,27,17,15,464.5,36.0,0.85,11.5,105.0,388.88,314.57
2016,2,27,17,30,358.0,27.0,0.9,11.0,58.0,298.86,224.46
2016,2,27,17,45,179.0,13.5,0.95,10.5,29.0,118.76,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,1.0,8.5,6.5,5.91,0.0
2016,2,28,7,0,0.0,13.0,1.0,9.0,13.0,11.44,0.0
2016,2,28,7,15,6.0,32.5,1.0,9.5,33.5,27.95,18.2
2016,2,28,7,30,12.0,52.0,1.0,10.0,54.0,43.94,33.51
2016,2,28,7,45,23.5,73.0,1.05,10.5,78.5,59.39,47.84
2016,2,28,8,0,35.0,94.0,1.1,11.0,103.0,75.26,62.26
2016,2,28,8,15,44.5,114.0,1.1,11.0,127.5,90.17,75.64
2016,2,28,8,30,54.0,134.0,1.1,11.0,152.0,104.76,88.5
2016,2,28,8,45,362.0,112.5,1.15,11.5,262.5,78.07,64.49
2016,2,28,9,0,670.0,91.0,1.2,12.0,373.0,62.18,50.14
2016,2,28,9,15,391.5,155.5,1.2,12.0,324.5,103.68,86.61
2016,2,28,9,30,113.0,220.0,1.2,12.0,276.0,159.81,127.03
2016,2,28,9,45,209.5,231.0,1.2,12.5,345.0,187.46,142.59
2016,2,28,10,0,306.0,242.0,1.2,13.0,414.0,219.12,161.94
2016,2,28,10,15,322.0,254.0,1.15,13.0,444.0,253.26,188.78
2016,2,28,10,30,338.0,266.0,1.1,13.0,474.0,289.06,217.94
2016,2,28,10,45,358.5,273.0,1.05,13.5,501.5,324.12,246.26
2016,2,28,11,0,379.0,280.0,1.0,14.0,529.0,360.88,275.75
2016,2,28,11,15,429.5,270.5,1.0,14.0,560.0,397.14,304.98
2016,2,28,11,30,480.0,261.0,1.0,14.0,591.0,439.08,338.53
2016,2,28,11,45,518.0,250.5,1.0,14.5,611.0,477.19,368.36
2016,2,28,12,0,556.0,240.0,1.0,15.0,631.0,516.89,398.97
2016,2,28,12,15,379.5,292.0,1.0,15.0,559.0,485.42,375.98
2016,2,28,12,30,203.0,344.0,1.0,15.0,487.0,439.3,341.0
2016,2,28,12,45,186.0,341.5,1.0,15.0,471.5,438.85,341.49
2016,2,28,13,0,169.0,339.0,1.0,15.0,456.0,436.64,340.18
2016,2,28,13,15,182.0,331.0,1.0,15.0,455.0,448.66,350.06
2016,2,28,13,30,195.0,323.0,1.0,15.0,454.0,460.48,359.72
2016,2,28,13,45,269.5,299.5,1.0,15.0,474.0,513.15,400.93
2016,2,28,14,0,344.0,276.0,1.0,15.0,494.0,556.87,435.09
2016,2,28,14,15,572.0,197.0,0.95,14.5,539.5,674.95,526.3
2016,2,28,14,30,800.0,118.0,0.9,14.0,585.0,783.1,605.45
2016,2,28,14,45,783.5,114.5,0.9,14.0,549.0,778.47,602.06
2016,2,28,15,0,767.0,111.0,0.9,14.0,513.0,766.91,595.48
2016,2,28,15,15,580.5,139.0,0.85,13.5,429.5,651.48,514.47
2016,2,28,15,30,394.0,167.0,0.8,13.0,346.0,529.91,424.53
2016,2,28,15,45,281.5,161.0,0.8,13.0,282.0,420.42,341.8
2016,2,28,16,0,169.0,155.0,0.8,13.0,218.0,313.68,257.43
2016,2,28,16,15,151.0,136.5,0.8,12.5,187.0,279.94,231.71
2016,2,28,16,30,133.0,118.0,0.8,12.0,156.0,246.16,204.61
2016,2,28,16,45,115.5,96.0,0.8,12.0,124.5,207.47,172.26
2016,2,28,17,0,98.0,74.0,0.8,12.0,93.0,168.36,138.59
2016,2,28,17,15,68.5,53.0,0.8,12.0,64.5,122.37,98.0
2016,2,28,17,30,39.0,32.0,0.8,12.0,36.0,75.55,54.4
2016,2,28,17,45,19.5,16.0,0.8,12.0,18.0,34.94,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,45,115.5,9.5,0.85,8.5,16.0,8.64,0.0
2016,2,29,7,0,231.0,19.0,0.9,9.0,32.0,15.42,1.85
2016,2,29,7,15,361.0,30.0,0.85,9.5,74.5,23.99,15.19
2016,2,29,7,30,491.0,41.0,0.8,10.0,117.0,32.29,23.31
2016,2,29,7,45,573.5,47.5,0.8,10.5,168.0,36.44,27.36
2016,2,29,8,0,656.0,54.0,0.8,11.0,219.0,44.3,34.57
2016,2,29,8,15,703.0,59.0,0.75,11.5,269.5,47.28,37.22
2016,2,29,8,30,750.0,64.0,0.7,12.0,320.0,50.24,39.75
2016,2,29,8,45,785.0,66.5,0.7,12.5,369.5,51.09,40.32
2016,2,29,9,0,820.0,69.0,0.7,13.0,419.0,52.01,40.93
2016,2,29,9,15,842.0,72.0,0.65,13.5,463.5,53.22,41.78
2016,2,29,9,30,864.0,75.0,0.6,14.0,508.0,89.64,51.77
2016,2,29,9,45,877.5,78.0,0.55,14.5,546.5,144.04,79.02
2016,2,29,10,0,891.0,81.0,0.5,15.0,585.0,199.35,118.88
2016,2,29,10,15,902.0,82.5,0.5,15.5,617.5,253.67,163.66
2016,2,29,10,30,913.0,84.0,0.5,16.0,650.0,308.14,210.58
2016,2,29,10,45,919.0,86.0,0.5,16.5,675.5,361.36,256.76
2016,2,29,11,0,925.0,88.0,0.5,17.0,701.0,413.79,301.4
2016,2,29,11,15,930.0,89.0,0.45,17.0,718.5,463.94,343.33
2016,2,29,11,30,935.0,90.0,0.4,17.0,736.0,512.73,382.85
2016,2,29,11,45,940.5,89.0,0.4,17.5,746.5,558.42,418.54
2016,2,29,12,0,946.0,88.0,0.4,18.0,757.0,602.3,451.75
2016,2,29,12,15,947.0,88.0,0.35,18.0,759.0,642.47,481.58
2016,2,29,12,30,948.0,88.0,0.3,18.0,761.0,680.13,508.81
2016,2,29,12,45,949.5,86.0,0.3,18.5,755.0,713.49,532.21
2016,2,29,13,0,951.0,84.0,0.3,19.0,749.0,743.96,553.17
2016,2,29,13,15,947.0,83.5,0.35,19.0,734.0,769.05,570.76
2016,2,29,13,30,943.0,83.0,0.4,19.0,719.0,790.8,586.19
2016,2,29,13,45,934.5,82.5,0.45,19.0,696.0,805.74,597.31
2016,2,29,14,0,926.0,82.0,0.5,19.0,673.0,817.08,606.31
2016,2,29,14,15,731.0,138.0,0.5,19.0,591.5,749.28,561.83
2016,2,29,14,30,536.0,194.0,0.5,19.0,510.0,658.46,498.91
2016,2,29,14,45,699.5,137.0,0.5,19.5,523.0,742.79,560.91
2016,2,29,15,0,863.0,80.0,0.5,20.0,536.0,803.8,601.04
2016,2,29,15,15,843.0,77.5,0.5,19.5,493.5,793.41,595.87
2016,2,29,15,30,823.0,75.0,0.5,19.0,451.0,772.85,584.88
2016,2,29,15,45,786.0,73.5,0.5,18.5,402.5,737.06,563.37
2016,2,29,16,0,749.0,72.0,0.5,18.0,354.0,698.91,539.83
2016,2,29,16,15,707.5,67.5,0.55,17.5,304.5,651.68,509.65
2016,2,29,16,30,666.0,63.0,0.6,17.0,255.0,608.45,480.95
2016,2,29,16,45,597.5,57.0,0.7,16.5,204.5,538.37,430.81
2016,2,29,17,0,529.0,51.0,0.8,16.0,154.0,469.42,378.19
2016,2,29,17,15,426.0,41.0,0.8,16.0,107.5,374.18,299.54
2016,2,29,17,30,323.0,31.0,0.8,16.0,61.0,284.43,217.38
2016,2,29,17,45,161.5,15.5,0.8,16.0,30.5,141.36,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.0,0.8,11.0,18.5,9.1,0.0
2016,3,1,7,0,278.0,20.0,0.7,11.0,37.0,16.25,3.99
2016,3,1,7,15,406.5,30.5,0.65,11.5,81.5,24.37,15.51
2016,3,1,7,30,535.0,41.0,0.6,12.0,126.0,32.26,23.13
2016,3,1,7,45,608.5,47.5,0.55,12.5,177.5,39.76,30.14
2016,3,1,8,0,682.0,54.0,0.5,13.0,229.0,44.25,34.26
2016,3,1,8,15,727.5,59.0,0.5,13.5,280.5,47.26,36.9
2016,3,1,8,30,773.0,64.0,0.5,14.0,332.0,50.22,39.4
2016,3,1,8,45,805.0,67.0,0.55,14.5,381.5,51.47,40.31
2016,3,1,9,0,837.0,70.0,0.6,15.0,431.0,52.74,41.22
2016,3,1,9,15,858.5,72.5,0.6,15.0,475.5,53.57,41.81
2016,3,1,9,30,880.0,75.0,0.6,15.0,520.0,94.05,52.94
2016,3,1,9,45,900.0,75.0,0.65,15.5,560.5,147.88,80.29
2016,3,1,10,0,920.0,75.0,0.7,16.0,601.0,203.19,120.42
2016,3,1,10,15,930.5,76.5,0.7,16.0,634.0,258.93,167.05
2016,3,1,10,30,941.0,78.0,0.7,16.0,667.0,314.72,215.78
2016,3,1,10,45,949.0,79.0,0.75,16.0,692.5,369.14,263.89
2016,3,1,11,0,957.0,80.0,0.8,16.0,718.0,422.88,310.8
2016,3,1,11,15,962.0,81.0,0.8,16.0,736.5,474.46,354.74
2016,3,1,11,30,967.0,82.0,0.8,16.0,755.0,524.62,396.3
2016,3,1,11,45,970.5,81.5,0.8,16.0,765.0,571.02,433.9
2016,3,1,12,0,974.0,81.0,0.8,16.0,775.0,615.37,468.93
2016,3,1,12,15,974.5,81.5,0.8,16.0,777.0,656.68,500.82
2016,3,1,12,30,975.0,82.0,0.8,16.0,779.0,695.37,530.08
2016,3,1,12,45,974.5,81.5,0.8,16.5,772.5,729.66,554.64
2016,3,1,13,0,974.0,81.0,0.8,17.0,766.0,760.92,576.33
2016,3,1,13,15,970.5,80.0,0.8,16.5,751.0,786.38,594.74
2016,3,1,13,30,967.0,79.0,0.8,16.0,736.0,808.41,611.0
2016,3,1,13,45,960.0,78.5,0.8,16.0,713.0,824.83,622.49
2016,3,1,14,0,953.0,78.0,0.8,16.0,690.0,837.62,631.74
2016,3,1,14,15,943.5,77.0,0.8,16.0,659.5,844.23,637.04
2016,3,1,14,30,934.0,76.0,0.8,16.0,629.0,847.17,640.13
2016,3,1,14,45,919.5,74.5,0.8,16.0,591.5,841.87,637.88
2016,3,1,15,0,905.0,73.0,0.8,16.0,554.0,833.0,633.48
2016,3,1,15,15,886.5,70.5,0.8,15.5,511.0,816.26,625.0
2016,3,1,15,30,868.0,68.0,0.8,15.0,468.0,796.32,614.37
2016,3,1,15,45,842.0,65.0,0.8,15.0,420.5,774.11,600.91
2016,3,1,16,0,816.0,62.0,0.8,15.0,373.0,741.96,580.18
2016,3,1,16,15,777.5,58.5,0.75,14.0,322.0,697.16,551.21
2016,3,1,16,30,739.0,55.0,0.7,13.0,271.0,650.78,519.89
2016,3,1,16,45,680.0,49.5,0.7,12.5,219.0,585.71,472.45
2016,3,1,17,0,621.0,44.0,0.7,12.0,167.0,520.93,422.44
2016,3,1,17,15,521.0,36.0,0.75,11.5,118.5,426.49,346.07
2016,3,1,17,30,421.0,28.0,0.8,11.0,70.0,336.4,263.62
2016,3,1,17,45,210.5,14.0,0.85,11.0,35.0,170.39,24.67
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,149.0,10.5,0.8,10.5,20.0,9.55,0.0
2016,3,2,7,0,298.0,21.0,0.7,11.0,40.0,17.04,5.79
2016,3,2,7,15,420.5,30.5,0.65,11.0,85.0,24.25,15.55
2016,3,2,7,30,543.0,40.0,0.6,11.0,130.0,34.12,24.94
2016,3,2,7,45,611.0,46.5,0.55,11.5,180.5,38.69,29.33
2016,3,2,8,0,679.0,53.0,0.5,12.0,231.0,43.2,33.47
2016,3,2,8,15,490.5,92.5,0.5,12.5,235.0,67.1,54.79
2016,3,2,8,30,302.0,132.0,0.5,13.0,239.0,96.74,80.67
2016,3,2,8,45,563.0,101.0,0.5,13.5,334.0,70.1,56.85
2016,3,2,9,0,824.0,70.0,0.5,14.0,429.0,52.48,41.12
2016,3,2,9,15,845.5,73.0,0.5,14.5,474.0,53.66,41.97
2016,3,2,9,30,867.0,76.0,0.5,15.0,519.0,97.98,54.68
2016,3,2,9,45,882.5,78.0,0.55,15.5,558.0,152.2,83.85
2016,3,2,10,0,898.0,80.0,0.6,16.0,597.0,207.49,124.73
2016,3,2,10,15,775.5,126.0,0.6,16.0,590.0,257.04,171.67
2016,3,2,10,30,653.0,172.0,0.6,16.0,583.0,306.03,218.19
2016,3,2,10,45,630.0,190.0,0.65,16.0,599.0,352.13,258.4
2016,3,2,11,0,607.0,208.0,0.7,16.0,615.0,395.44,295.58
2016,3,2,11,15,601.5,217.0,0.7,16.0,629.5,434.69,328.26
2016,3,2,11,30,596.0,226.0,0.7,16.0,644.0,473.49,359.72
2016,3,2,11,45,555.5,244.0,0.75,16.5,637.5,500.52,381.35
2016,3,2,12,0,515.0,262.0,0.8,17.0,631.0,523.34,399.1
2016,3,2,12,15,512.5,263.5,0.8,16.5,631.5,550.28,420.73
2016,3,2,12,30,510.0,265.0,0.8,16.0,632.0,575.65,440.86
2016,3,2,12,45,526.0,256.5,0.8,16.0,632.0,602.48,461.32
2016,3,2,13,0,542.0,248.0,0.8,16.0,632.0,628.29,480.84
2016,3,2,13,15,526.0,253.0,0.8,16.0,619.5,642.68,491.54
2016,3,2,13,30,510.0,258.0,0.8,16.0,607.0,654.52,500.44
2016,3,2,13,45,474.0,258.5,0.8,16.0,574.5,644.07,493.5
2016,3,2,14,0,438.0,259.0,0.8,16.0,542.0,630.38,484.43
2016,3,2,14,15,615.0,194.0,0.8,15.5,572.0,721.01,554.27
2016,3,2,14,30,792.0,129.0,0.8,15.0,602.0,806.33,616.33
2016,3,2,14,45,555.5,177.0,0.8,15.0,499.5,668.26,518.37
2016,3,2,15,0,319.0,225.0,0.8,15.0,397.0,519.67,408.86
2016,3,2,15,15,354.5,199.5,0.75,14.5,376.0,523.85,416.18
2016,3,2,15,30,390.0,174.0,0.7,14.0,355.0,541.07,431.3
2016,3,2,15,45,350.0,160.5,0.7,14.0,310.5,478.45,385.22
2016,3,2,16,0,310.0,147.0,0.7,14.0,266.0,430.83,349.91
2016,3,2,16,15,280.5,132.5,0.65,13.5,229.0,389.99,319.3
2016,3,2,16,30,251.0,118.0,0.6,13.0,192.0,349.24,287.72
2016,3,2,16,45,228.5,97.5,0.6,12.5,155.0,305.36,252.94
2016,3,2,17,0,206.0,77.0,0.6,12.0,118.0,261.16,216.38
2016,3,2,17,15,161.0,57.0,0.6,11.5,83.5,202.29,165.75
2016,3,2,17,30,116.0,37.0,0.6,11.0,49.0,144.34,113.1
2016,3,2,17,45,58.0,18.5,0.65,11.0,24.5,71.06,17.33
2016,3,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.5,10.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,0.4,11.0,15.0,13.2,3.97
2016,3,3,7,15,0.0,31.5,0.3,11.5,31.5,27.69,18.65
2016,3,3,7,30,0.0,48.0,0.2,12.0,48.0,41.59,31.57
2016,3,3,7,45,0.0,67.0,0.15,12.5,67.0,57.23,45.82
2016,3,3,8,0,0.0,86.0,0.1,13.0,86.0,72.68,59.56
2016,3,3,8,15,1.0,104.5,0.1,13.5,105.0,87.6,72.5
2016,3,3,8,30,2.0,123.0,0.1,14.0,124.0,102.35,85.0
2016,3,3,8,45,31.5,153.0,0.1,14.5,167.5,119.29,99.12
2016,3,3,9,0,61.0,183.0,0.1,15.0,211.0,139.33,115.57
2016,3,3,9,15,49.5,195.5,0.1,15.0,219.5,148.26,122.64
2016,3,3,9,30,38.0,208.0,0.1,15.0,228.0,161.38,126.29
2016,3,3,9,45,104.5,239.0,0.15,15.0,298.5,194.96,149.3
2016,3,3,10,0,171.0,270.0,0.2,15.0,369.0,230.01,173.22
2016,3,3,10,15,107.5,269.5,0.2,15.0,333.0,237.24,181.44
2016,3,3,10,30,44.0,269.0,0.2,15.0,297.0,229.89,178.1
2016,3,3,10,45,32.5,261.5,0.25,15.5,283.0,226.78,175.91
2016,3,3,11,0,21.0,254.0,0.3,16.0,269.0,225.42,174.89
2016,3,3,11,15,106.0,299.5,0.35,15.5,374.5,296.11,228.89
2016,3,3,11,30,191.0,345.0,0.4,15.0,480.0,382.5,294.03
2016,3,3,11,45,195.0,346.0,0.5,15.0,485.5,400.06,307.68
2016,3,3,12,0,199.0,347.0,0.6,15.0,491.0,417.4,321.74
2016,3,3,12,15,234.5,346.5,0.65,15.0,516.5,452.03,348.48
2016,3,3,12,30,270.0,346.0,0.7,15.0,542.0,493.49,379.93
2016,3,3,12,45,281.5,340.0,0.75,15.0,542.5,512.07,394.4
2016,3,3,13,0,293.0,334.0,0.8,15.0,543.0,530.21,408.77
2016,3,3,13,15,298.5,323.0,0.75,14.5,532.5,538.57,416.01
2016,3,3,13,30,304.0,312.0,0.7,14.0,522.0,545.7,422.47
2016,3,3,13,45,184.5,302.0,0.7,14.0,428.0,444.81,347.15
2016,3,3,14,0,65.0,292.0,0.7,14.0,334.0,336.53,264.23
2016,3,3,14,15,32.5,224.5,0.65,14.0,245.5,244.18,193.25
2016,3,3,14,30,0.0,157.0,0.6,14.0,157.0,142.67,112.18
2016,3,3,14,45,0.0,154.5,0.55,14.0,154.5,141.04,111.49
2016,3,3,15,0,0.0,152.0,0.5,14.0,152.0,139.58,110.55
2016,3,3,15,15,45.5,177.5,0.45,14.0,199.0,216.53,174.6
