Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,30,91.0,203.0,0.4,14.0,246.0,288.44,232.72
2016,3,3,15,45,98.0,183.0,0.35,14.0,225.0,274.76,222.22
2016,3,3,16,0,105.0,163.0,0.3,14.0,204.0,274.53,222.8
2016,3,3,16,15,96.5,142.0,0.3,13.5,176.0,245.46,200.41
2016,3,3,16,30,88.0,121.0,0.3,13.0,148.0,215.87,177.2
2016,3,3,16,45,76.5,99.5,0.3,13.0,119.5,170.07,139.65
2016,3,3,17,0,65.0,78.0,0.3,13.0,91.0,149.35,121.76
2016,3,3,17,15,44.0,57.0,0.35,13.0,64.5,98.08,77.72
2016,3,3,17,30,23.0,36.0,0.4,13.0,38.0,58.06,42.25
2016,3,3,17,45,11.5,18.0,0.5,13.0,19.0,25.88,5.48
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,7.73,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,14.96,5.81
2016,3,4,7,15,0.0,34.0,0.6,12.0,34.0,29.76,20.47
2016,3,4,7,30,0.0,51.0,0.6,12.0,51.0,44.01,33.72
2016,3,4,7,45,0.0,70.0,0.6,12.5,70.0,59.61,47.91
2016,3,4,8,0,0.0,89.0,0.6,13.0,89.0,75.03,61.65
2016,3,4,8,15,2.5,107.5,0.6,13.0,108.5,89.93,74.78
2016,3,4,8,30,5.0,126.0,0.6,13.0,128.0,104.68,87.53
2016,3,4,8,45,2.5,116.5,0.65,13.5,117.5,98.98,82.12
2016,3,4,9,0,0.0,107.0,0.7,14.0,107.0,92.46,76.08
2016,3,4,9,15,0.0,75.5,0.7,14.0,75.5,66.8,53.48
2016,3,4,9,30,0.0,44.0,0.7,14.0,44.0,38.86,27.38
2016,3,4,9,45,0.0,60.5,0.75,14.5,60.5,53.51,39.57
2016,3,4,10,0,0.0,77.0,0.8,15.0,77.0,68.19,51.58
2016,3,4,10,15,0.0,74.5,0.8,15.0,74.5,65.98,49.61
2016,3,4,10,30,0.0,72.0,0.8,15.0,72.0,63.78,47.69
2016,3,4,10,45,0.0,110.0,0.85,15.0,110.0,97.17,75.08
2016,3,4,11,0,0.0,148.0,0.9,15.0,148.0,129.81,101.43
2016,3,4,11,15,7.5,197.5,0.9,15.0,203.0,175.42,137.73
2016,3,4,11,30,15.0,247.0,0.9,15.0,258.0,222.04,174.26
2016,3,4,11,45,8.0,202.0,0.9,15.0,208.0,181.7,142.23
2016,3,4,12,0,1.0,157.0,0.9,15.0,158.0,139.45,108.61
2016,3,4,12,15,1.5,162.0,0.9,14.5,163.5,144.51,113.02
2016,3,4,12,30,2.0,167.0,0.9,14.0,169.0,149.66,117.39
2016,3,4,12,45,9.0,209.5,0.9,14.0,216.0,193.01,152.19
2016,3,4,13,0,16.0,252.0,0.9,14.0,263.0,237.78,187.55
2016,3,4,13,15,16.0,246.5,0.85,14.0,257.5,234.4,184.77
2016,3,4,13,30,16.0,241.0,0.8,14.0,252.0,230.93,182.2
2016,3,4,13,45,8.0,127.5,0.8,14.0,133.0,120.11,93.84
2016,3,4,14,0,0.0,14.0,0.8,14.0,14.0,12.37,4.77
2016,3,4,14,15,0.0,15.5,0.8,14.0,15.5,13.69,5.94
2016,3,4,14,30,0.0,17.0,0.8,14.0,17.0,15.01,7.08
2016,3,4,14,45,0.0,36.5,0.85,14.0,36.5,32.24,21.71
2016,3,4,15,0,0.0,56.0,0.9,14.0,56.0,49.51,36.33
2016,3,4,15,15,0.0,97.0,0.95,14.0,97.0,86.52,67.47
2016,3,4,15,30,0.0,138.0,1.0,14.0,138.0,128.0,102.06
2016,3,4,15,45,0.0,105.0,1.05,14.0,105.0,95.53,75.27
2016,3,4,16,0,0.0,72.0,1.1,14.0,72.0,63.67,48.72
2016,3,4,16,15,0.0,62.0,1.15,13.5,62.0,54.77,41.42
2016,3,4,16,30,0.0,52.0,1.2,13.0,52.0,45.9,33.97
2016,3,4,16,45,0.0,42.0,1.25,13.0,42.0,37.03,26.33
2016,3,4,17,0,0.0,32.0,1.3,13.0,32.0,28.19,18.6
2016,3,4,17,15,0.0,22.5,1.35,13.0,22.5,19.79,11.19
2016,3,4,17,30,0.0,13.0,1.4,13.0,13.0,11.42,3.76
2016,3,4,17,45,0.0,6.5,1.45,13.0,6.5,5.7,0.0
2016,3,4,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.0,1.15,12.5,10.0,9.1,0.0
2016,3,5,7,0,0.0,20.0,1.2,13.0,20.0,17.62,8.28
2016,3,5,7,15,0.0,38.5,1.2,13.0,38.5,33.37,23.57
2016,3,5,7,30,0.0,57.0,1.2,13.0,57.0,48.67,37.71
2016,3,5,7,45,2.5,77.0,1.2,13.0,78.0,64.92,52.53
2016,3,5,8,0,5.0,97.0,1.2,13.0,99.0,80.98,66.95
2016,3,5,8,15,11.0,116.0,1.2,13.0,120.0,96.2,80.34
2016,3,5,8,30,17.0,135.0,1.2,13.0,141.0,111.25,93.36
2016,3,5,8,45,8.5,114.0,1.25,13.5,117.0,97.26,80.68
2016,3,5,9,0,0.0,93.0,1.3,14.0,93.0,81.45,66.5
2016,3,5,9,15,45.0,163.0,1.3,14.0,187.0,128.54,107.18
2016,3,5,9,30,90.0,233.0,1.3,14.0,281.0,180.77,141.83
2016,3,5,9,45,54.0,225.0,1.35,14.0,254.5,181.94,142.7
2016,3,5,10,0,18.0,217.0,1.4,14.0,228.0,184.33,145.87
2016,3,5,10,15,9.0,181.0,1.5,14.5,186.5,157.13,123.86
2016,3,5,10,30,0.0,145.0,1.6,15.0,145.0,126.52,99.05
2016,3,5,10,45,0.0,140.0,1.75,15.5,140.0,122.72,95.71
2016,3,5,11,0,0.0,135.0,1.9,16.0,135.0,118.76,92.21
2016,3,5,11,15,0.0,89.5,2.05,16.0,89.5,79.42,60.06
2016,3,5,11,30,0.0,44.0,2.2,16.0,44.0,38.97,26.74
2016,3,5,11,45,1.0,104.5,2.35,16.0,105.5,93.21,71.36
2016,3,5,12,0,2.0,165.0,2.5,16.0,167.0,147.05,114.92
2016,3,5,12,15,1.5,160.0,2.6,15.5,161.5,142.76,111.59
2016,3,5,12,30,1.0,155.0,2.7,15.0,156.0,138.36,108.26
2016,3,5,12,45,0.5,90.5,2.8,15.0,91.0,80.68,61.25
2016,3,5,13,0,0.0,26.0,2.9,15.0,26.0,23.01,13.56
2016,3,5,13,15,0.0,25.5,2.9,14.5,25.5,22.56,13.25
2016,3,5,13,30,0.0,25.0,2.9,14.0,25.0,22.11,12.93
2016,3,5,13,45,0.0,79.0,2.95,14.0,79.0,70.04,52.98
2016,3,5,14,0,0.0,133.0,3.0,14.0,133.0,119.14,93.61
2016,3,5,14,15,0.0,79.0,3.0,14.0,79.0,70.0,53.05
2016,3,5,14,30,0.0,25.0,3.0,14.0,25.0,22.08,13.0
2016,3,5,14,45,0.0,21.5,3.05,14.0,21.5,18.98,10.43
2016,3,5,15,0,0.0,18.0,3.1,14.0,18.0,15.88,7.83
2016,3,5,15,15,0.0,14.5,3.1,14.0,14.5,12.78,5.23
2016,3,5,15,30,0.0,11.0,3.1,14.0,11.0,9.69,2.62
2016,3,5,15,45,0.0,12.0,3.15,14.0,12.0,10.56,3.4
2016,3,5,16,0,0.0,13.0,3.2,14.0,13.0,11.44,4.17
2016,3,5,16,15,0.0,11.0,3.25,13.5,11.0,9.67,2.69
2016,3,5,16,30,0.0,9.0,3.3,13.0,9.0,7.91,1.19
2016,3,5,16,45,0.0,7.0,3.4,13.0,7.0,6.14,0.0
2016,3,5,17,0,0.0,5.0,3.5,13.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,3.5,13.0,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,3.5,13.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,3.5,13.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,45,85.0,17.5,1.3,9.5,24.5,15.92,0.0
2016,3,6,7,0,170.0,35.0,1.3,10.0,49.0,27.37,16.79
2016,3,6,7,15,288.0,49.0,1.3,10.0,93.5,37.8,27.87
2016,3,6,7,30,406.0,63.0,1.3,10.0,138.0,47.96,37.6
2016,3,6,7,45,483.5,72.5,1.3,10.5,188.5,56.13,45.2
2016,3,6,8,0,561.0,82.0,1.3,11.0,239.0,61.79,50.31
2016,3,6,8,15,611.5,88.5,1.35,11.0,290.0,64.67,52.86
2016,3,6,8,30,662.0,95.0,1.4,11.0,341.0,67.53,55.3
2016,3,6,8,45,431.0,146.0,1.45,11.5,314.5,99.77,83.6
2016,3,6,9,0,200.0,197.0,1.5,12.0,288.0,142.23,120.17
2016,3,6,9,15,254.5,210.5,1.5,12.0,338.0,142.7,120.1
2016,3,6,9,30,309.0,224.0,1.5,12.0,388.0,174.28,130.34
2016,3,6,9,45,322.5,239.5,1.5,12.0,421.5,209.32,154.35
2016,3,6,10,0,336.0,255.0,1.5,12.0,455.0,246.04,182.83
2016,3,6,10,15,359.5,264.5,1.5,12.0,489.0,282.52,212.31
2016,3,6,10,30,383.0,274.0,1.5,12.0,523.0,321.35,244.39
2016,3,6,10,45,209.5,280.0,1.5,12.5,417.5,297.68,231.72
2016,3,6,11,0,36.0,286.0,1.5,13.0,312.0,253.13,200.03
2016,3,6,11,15,23.0,255.5,1.5,13.0,272.0,230.83,182.76
2016,3,6,11,30,10.0,225.0,1.5,13.0,232.0,201.3,159.37
2016,3,6,11,45,10.0,226.0,1.5,13.0,233.5,203.58,161.25
2016,3,6,12,0,10.0,227.0,1.5,13.0,235.0,205.79,163.0
2016,3,6,12,15,123.0,293.5,1.5,13.0,384.5,341.01,270.85
2016,3,6,12,30,236.0,360.0,1.5,13.0,534.0,483.09,379.76
2016,3,6,12,45,261.0,352.0,1.5,13.0,543.0,513.23,402.26
2016,3,6,13,0,286.0,344.0,1.5,13.0,552.0,538.84,422.26
2016,3,6,13,15,285.0,337.0,1.55,13.0,540.5,546.32,428.68
2016,3,6,13,30,284.0,330.0,1.6,13.0,529.0,552.47,434.28
2016,3,6,13,45,254.0,322.5,1.65,13.0,496.5,534.02,421.06
2016,3,6,14,0,224.0,315.0,1.7,13.0,464.0,500.91,397.04
2016,3,6,14,15,329.5,277.5,1.75,12.5,485.5,568.85,452.86
2016,3,6,14,30,435.0,240.0,1.8,12.0,507.0,637.7,508.22
2016,3,6,14,45,273.0,245.5,1.85,12.0,409.5,503.31,404.96
2016,3,6,15,0,111.0,251.0,1.9,12.0,312.0,351.43,284.95
2016,3,6,15,15,101.5,230.0,1.9,12.0,283.0,324.35,264.89
2016,3,6,15,30,92.0,209.0,1.9,12.0,254.0,296.58,243.38
2016,3,6,15,45,46.0,166.5,1.9,12.0,189.0,211.53,173.67
2016,3,6,16,0,0.0,124.0,1.9,12.0,124.0,116.98,94.08
2016,3,6,16,15,0.0,107.0,1.85,11.5,107.0,100.92,81.08
2016,3,6,16,30,0.0,90.0,1.8,11.0,90.0,84.69,67.55
2016,3,6,16,45,0.0,72.5,1.75,11.0,72.5,67.68,52.96
2016,3,6,17,0,0.0,55.0,1.7,11.0,55.0,50.36,37.88
2016,3,6,17,15,0.0,39.5,1.7,10.5,39.5,35.01,24.4
2016,3,6,17,30,0.0,24.0,1.7,10.0,24.0,21.14,12.07
2016,3,6,17,45,0.0,12.0,1.7,10.0,12.0,10.55,1.03
2016,3,6,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,6,45,118.0,15.5,1.15,7.5,26.0,12.23,0.0
2016,3,7,7,0,236.0,31.0,1.1,8.0,52.0,24.24,14.78
2016,3,7,7,15,327.0,44.5,1.1,8.0,94.5,35.63,26.28
2016,3,7,7,30,418.0,58.0,1.1,8.0,137.0,45.53,35.77
2016,3,7,7,45,469.0,70.0,1.15,8.0,183.5,53.57,43.36
2016,3,7,8,0,520.0,82.0,1.2,8.0,230.0,61.26,50.44
2016,3,7,8,15,576.0,84.0,1.25,8.0,277.5,60.54,49.74
2016,3,7,8,30,632.0,86.0,1.3,8.0,325.0,60.13,49.25
2016,3,7,8,45,671.5,89.5,1.4,8.0,372.5,60.89,49.79
2016,3,7,9,0,711.0,93.0,1.5,8.0,420.0,61.71,50.36
2016,3,7,9,15,356.0,127.5,1.5,8.0,291.0,83.69,69.86
2016,3,7,9,30,1.0,162.0,1.5,8.0,162.0,136.69,111.23
2016,3,7,9,45,1.5,167.5,1.55,8.5,168.5,142.49,115.41
2016,3,7,10,0,2.0,173.0,1.6,9.0,175.0,148.2,119.64
2016,3,7,10,15,1.0,112.5,1.6,9.0,113.5,99.29,78.69
2016,3,7,10,30,0.0,52.0,1.6,9.0,52.0,46.03,33.71
2016,3,7,10,45,62.5,194.5,1.6,9.0,238.0,186.39,149.48
2016,3,7,11,0,125.0,337.0,1.6,9.0,424.0,324.05,258.78
2016,3,7,11,15,357.5,289.0,1.6,9.0,546.5,399.6,316.6
2016,3,7,11,30,590.0,241.0,1.6,9.0,669.0,496.84,392.66
2016,3,7,11,45,297.0,211.0,1.65,9.5,427.0,347.43,278.66
2016,3,7,12,0,4.0,181.0,1.7,10.0,185.0,162.27,129.17
2016,3,7,12,15,67.5,273.5,1.75,10.0,324.5,286.04,230.31
2016,3,7,12,30,131.0,366.0,1.8,10.0,464.0,421.12,336.21
2016,3,7,12,45,97.5,350.5,1.9,10.0,423.0,388.29,310.2
2016,3,7,13,0,64.0,335.0,2.0,10.0,382.0,357.05,285.93
2016,3,7,13,15,32.0,206.5,2.05,10.0,230.0,215.43,173.58
2016,3,7,13,30,0.0,78.0,2.1,10.0,78.0,69.18,52.81
2016,3,7,13,45,75.5,200.0,2.15,10.0,250.5,258.32,211.27
2016,3,7,14,0,151.0,322.0,2.2,10.0,423.0,450.29,363.97
2016,3,7,14,15,94.5,288.0,2.2,10.0,350.5,362.34,293.61
2016,3,7,14,30,38.0,254.0,2.2,10.0,278.0,283.89,230.48
2016,3,7,14,45,245.5,229.5,2.25,10.0,367.5,463.35,380.25
2016,3,7,15,0,453.0,205.0,2.3,10.0,457.0,630.53,513.71
2016,3,7,15,15,242.5,198.0,2.25,10.0,331.5,434.74,358.07
2016,3,7,15,30,32.0,191.0,2.2,10.0,206.0,224.79,184.45
2016,3,7,15,45,24.5,169.5,2.2,10.0,180.5,184.22,151.83
2016,3,7,16,0,17.0,148.0,2.2,10.0,155.0,157.42,129.66
2016,3,7,16,15,306.0,116.5,2.15,9.5,213.0,392.74,334.08
2016,3,7,16,30,595.0,85.0,2.1,9.0,271.0,598.0,501.39
2016,3,7,16,45,532.5,76.5,2.1,9.0,220.5,528.46,444.65
2016,3,7,17,0,470.0,68.0,2.1,9.0,170.0,459.55,387.56
2016,3,7,17,15,371.5,56.0,2.05,9.0,123.0,362.08,304.05
2016,3,7,17,30,273.0,44.0,2.0,9.0,76.0,273.93,224.68
2016,3,7,17,45,136.5,22.0,2.0,9.0,38.0,143.42,92.31
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,161.0,16.0,1.1,7.5,31.0,12.93,0.0
2016,3,8,7,0,322.0,32.0,1.1,8.0,62.0,26.18,16.72
2016,3,8,7,15,431.5,42.0,1.1,8.5,109.5,33.4,24.31
2016,3,8,7,30,541.0,52.0,1.1,9.0,157.0,40.45,31.08
2016,3,8,7,45,602.5,59.5,1.1,9.5,208.5,45.02,35.4
2016,3,8,8,0,664.0,67.0,1.1,10.0,260.0,49.48,39.42
2016,3,8,8,15,705.5,72.0,1.05,10.0,311.5,51.78,41.45
2016,3,8,8,30,747.0,77.0,1.0,10.0,363.0,59.35,48.16
2016,3,8,8,45,769.5,83.0,1.0,10.5,410.5,62.48,50.71
2016,3,8,9,0,792.0,89.0,1.0,11.0,458.0,65.5,53.12
2016,3,8,9,15,812.5,92.0,0.95,11.0,502.0,71.91,58.62
2016,3,8,9,30,833.0,95.0,0.9,11.0,546.0,124.72,70.29
2016,3,8,9,45,842.0,100.0,0.9,11.5,583.0,179.64,107.16
2016,3,8,10,0,851.0,105.0,0.9,12.0,620.0,235.14,152.04
2016,3,8,10,15,575.0,202.0,0.9,12.0,558.0,287.92,208.28
2016,3,8,10,30,299.0,299.0,0.9,12.0,496.0,318.44,243.44
2016,3,8,10,45,327.0,304.5,0.9,12.0,528.0,354.45,272.5
2016,3,8,11,0,355.0,310.0,0.9,12.0,560.0,392.93,303.38
2016,3,8,11,15,432.5,289.5,0.95,12.0,600.5,434.0,336.08
2016,3,8,11,30,510.0,269.0,1.0,12.0,641.0,483.07,375.02
2016,3,8,11,45,513.0,272.0,1.05,12.0,650.0,516.77,402.11
2016,3,8,12,0,516.0,275.0,1.1,12.0,659.0,549.63,428.22
2016,3,8,12,15,264.5,261.0,1.05,12.0,458.0,404.36,318.95
2016,3,8,12,30,13.0,247.0,1.0,12.0,257.0,228.28,180.07
2016,3,8,12,45,93.0,305.0,0.95,12.0,374.0,343.44,272.41
2016,3,8,13,0,173.0,363.0,0.9,12.0,491.0,470.26,368.76
2016,3,8,13,15,120.5,344.0,0.95,11.5,432.5,423.49,333.07
2016,3,8,13,30,68.0,325.0,1.0,11.0,374.0,362.48,287.12
2016,3,8,13,45,159.0,320.5,1.05,11.0,429.0,447.34,355.38
2016,3,8,14,0,250.0,316.0,1.1,11.0,484.0,524.79,415.98
2016,3,8,14,15,231.0,303.0,1.15,11.0,453.0,504.39,400.9
2016,3,8,14,30,212.0,290.0,1.2,11.0,422.0,482.38,385.37
2016,3,8,14,45,213.5,272.0,1.3,11.0,398.0,470.58,378.3
2016,3,8,15,0,215.0,254.0,1.4,11.0,374.0,457.54,370.1
2016,3,8,15,15,278.0,224.0,1.35,10.5,367.5,496.13,403.19
2016,3,8,15,30,341.0,194.0,1.3,10.0,361.0,516.94,422.46
2016,3,8,15,45,170.5,103.5,1.3,10.0,187.0,266.57,223.06
2016,3,8,16,0,0.0,13.0,1.3,10.0,13.0,11.44,4.27
2016,3,8,16,15,0.0,11.0,1.2,9.5,11.0,9.67,2.83
2016,3,8,16,30,0.0,9.0,1.1,9.0,9.0,7.91,1.31
2016,3,8,16,45,0.0,7.5,1.05,9.0,7.5,6.58,0.14
2016,3,8,17,0,0.0,6.0,1.0,9.0,6.0,5.26,0.0
2016,3,8,17,15,0.0,4.0,0.95,9.0,4.0,3.51,0.0
2016,3,8,17,30,0.0,2.0,0.9,9.0,2.0,1.75,0.0
2016,3,8,17,45,0.0,1.0,0.85,9.0,1.0,0.87,0.0
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,1.05,9.5,9.5,8.35,0.0
2016,3,9,7,0,0.0,19.0,1.1,10.0,19.0,16.72,8.71
2016,3,9,7,15,0.0,33.0,1.05,10.0,33.0,29.1,20.39
2016,3,9,7,30,0.0,47.0,1.0,10.0,47.0,41.37,31.83
2016,3,9,7,45,0.0,62.0,1.0,10.5,62.0,54.06,43.42
2016,3,9,8,0,0.0,77.0,1.0,11.0,77.0,66.63,54.67
2016,3,9,8,15,0.0,92.5,0.95,11.0,92.5,79.47,66.05
2016,3,9,8,30,0.0,108.0,0.9,11.0,108.0,92.18,77.13
2016,3,9,8,45,16.0,146.5,0.85,11.5,154.0,121.62,102.52
2016,3,9,9,0,32.0,185.0,0.8,12.0,200.0,141.56,119.13
2016,3,9,9,15,34.5,202.5,0.8,12.0,220.5,154.53,123.73
2016,3,9,9,30,37.0,220.0,0.8,12.0,241.0,172.32,136.8
2016,3,9,9,45,47.0,242.5,0.8,12.5,271.0,194.86,153.56
2016,3,9,10,0,57.0,265.0,0.8,13.0,301.0,219.0,171.71
2016,3,9,10,15,52.0,275.0,0.75,13.0,309.0,232.43,182.32
2016,3,9,10,30,47.0,285.0,0.7,13.0,317.0,245.24,192.44
2016,3,9,10,45,54.5,302.0,0.7,13.5,340.0,267.11,208.99
2016,3,9,11,0,62.0,319.0,0.7,14.0,363.0,290.1,226.25
2016,3,9,11,15,58.5,323.5,0.7,14.0,366.0,299.42,233.46
2016,3,9,11,30,55.0,328.0,0.7,14.0,369.0,308.25,240.3
2016,3,9,11,45,50.5,327.5,0.7,14.5,365.5,311.94,242.73
2016,3,9,12,0,46.0,327.0,0.7,15.0,362.0,314.97,244.64
2016,3,9,12,15,41.5,321.5,0.7,15.0,353.0,312.99,243.21
2016,3,9,12,30,37.0,316.0,0.7,15.0,344.0,310.28,241.25
2016,3,9,12,45,28.5,294.0,0.75,15.5,315.5,288.87,224.72
2016,3,9,13,0,20.0,272.0,0.8,16.0,287.0,259.39,201.98
2016,3,9,13,15,42.0,298.5,0.75,16.0,329.5,311.54,242.68
2016,3,9,13,30,64.0,325.0,0.7,16.0,372.0,359.61,279.22
2016,3,9,13,45,52.0,304.5,0.7,16.0,342.0,334.82,260.36
2016,3,9,14,0,40.0,284.0,0.7,16.0,312.0,308.76,240.91
2016,3,9,14,15,27.0,252.0,0.7,15.5,271.0,256.42,201.39
2016,3,9,14,30,14.0,220.0,0.7,15.0,230.0,215.81,170.27
2016,3,9,14,45,11.0,204.0,0.7,15.0,211.5,199.07,157.53
2016,3,9,15,0,8.0,188.0,0.7,15.0,193.0,182.12,144.39
2016,3,9,15,15,4.5,172.0,0.65,15.0,174.5,164.59,130.59
2016,3,9,15,30,1.0,156.0,0.6,15.0,156.0,146.96,116.58
2016,3,9,15,45,16.5,157.5,0.6,15.0,164.0,163.95,131.47
2016,3,9,16,0,32.0,159.0,0.6,15.0,172.0,195.17,157.67
2016,3,9,16,15,26.0,139.5,0.55,14.5,149.5,170.94,138.28
2016,3,9,16,30,20.0,120.0,0.5,14.0,127.0,135.08,109.14
2016,3,9,16,45,13.5,100.0,0.5,13.5,104.0,110.62,88.91
2016,3,9,17,0,7.0,80.0,0.5,13.0,81.0,86.09,68.07
2016,3,9,17,15,3.5,59.0,0.5,12.5,59.5,62.0,47.25
2016,3,9,17,30,0.0,38.0,0.5,12.0,38.0,36.9,25.29
2016,3,9,17,45,0.0,22.0,0.5,12.0,22.0,19.87,8.82
2016,3,9,18,0,0.0,6.0,0.5,12.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,0.5,11.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,164.0,17.0,1.1,11.5,34.0,13.58,0.13
2016,3,10,7,0,328.0,34.0,1.1,12.0,68.0,27.61,18.06
2016,3,10,7,15,430.5,44.0,1.1,12.0,115.5,34.76,25.26
2016,3,10,7,30,533.0,54.0,1.1,12.0,163.0,41.71,31.88
2016,3,10,7,45,595.5,60.5,1.1,12.5,214.0,45.41,35.33
2016,3,10,8,0,658.0,67.0,1.1,13.0,265.0,49.05,38.55
2016,3,10,8,15,698.5,72.0,1.1,13.0,316.0,51.34,40.54
2016,3,10,8,30,739.0,77.0,1.1,13.0,367.0,58.86,47.11
2016,3,10,8,45,497.5,139.0,1.15,13.5,345.0,94.51,78.23
2016,3,10,9,0,256.0,201.0,1.2,14.0,323.0,137.54,114.98
2016,3,10,9,15,238.0,224.5,1.2,14.0,346.0,155.9,121.4
2016,3,10,9,30,220.0,248.0,1.2,14.0,369.0,196.85,148.91
2016,3,10,9,45,110.0,199.0,1.25,14.5,259.5,168.26,128.5
2016,3,10,10,0,0.0,150.0,1.3,15.0,150.0,129.77,101.81
2016,3,10,10,15,55.5,233.5,1.3,15.0,271.0,204.3,159.64
2016,3,10,10,30,111.0,317.0,1.3,15.0,392.0,288.0,223.69
2016,3,10,10,45,146.0,332.0,1.3,15.0,434.0,317.81,246.21
2016,3,10,11,0,181.0,347.0,1.3,15.0,476.0,356.86,276.31
2016,3,10,11,15,318.0,321.0,1.25,15.0,554.0,412.22,318.29
2016,3,10,11,30,455.0,295.0,1.2,15.0,632.0,481.42,371.0
2016,3,10,11,45,460.0,295.0,1.2,15.5,639.0,511.78,394.01
2016,3,10,12,0,465.0,295.0,1.2,16.0,646.0,541.49,416.33
2016,3,10,12,15,320.0,335.5,1.15,16.0,577.0,507.91,390.91
2016,3,10,12,30,175.0,376.0,1.1,16.0,508.0,461.5,355.32
2016,3,10,12,45,118.0,357.5,1.1,16.0,446.5,416.94,322.36
2016,3,10,13,0,61.0,339.0,1.1,16.0,385.0,359.54,278.96
2016,3,10,13,15,41.0,304.0,1.05,15.5,334.5,316.29,246.83
2016,3,10,13,30,21.0,269.0,1.0,15.0,284.0,261.49,205.04
2016,3,10,13,45,45.5,289.5,0.95,15.0,321.0,314.49,247.13
2016,3,10,14,0,70.0,310.0,0.9,15.0,358.0,360.58,282.84
2016,3,10,14,15,51.5,282.0,0.85,15.0,316.5,320.85,252.15
2016,3,10,14,30,33.0,254.0,0.8,15.0,275.0,279.69,220.55
2016,3,10,14,45,16.5,140.5,0.75,15.0,151.0,141.16,111.25
2016,3,10,15,0,0.0,27.0,0.7,15.0,27.0,23.83,14.46
2016,3,10,15,15,0.0,80.0,0.65,15.0,80.0,70.82,54.07
2016,3,10,15,30,0.0,133.0,0.6,15.0,133.0,122.27,96.72
2016,3,10,15,45,0.0,112.0,0.6,15.0,112.0,102.15,80.25
2016,3,10,16,0,0.0,91.0,0.6,15.0,91.0,81.93,63.72
2016,3,10,16,15,0.0,79.0,0.6,14.5,79.0,70.7,54.64
2016,3,10,16,30,0.0,67.0,0.6,14.0,67.0,59.41,45.32
2016,3,10,16,45,0.0,55.0,0.6,13.5,55.0,48.57,36.19
2016,3,10,17,0,0.0,43.0,0.6,13.0,43.0,37.93,27.06
2016,3,10,17,15,0.0,31.5,0.65,12.5,31.5,27.75,18.15
2016,3,10,17,30,0.0,20.0,0.7,12.0,20.0,17.59,9.18
2016,3,10,17,45,0.0,11.5,0.75,12.0,11.5,10.1,1.91
2016,3,10,18,0,0.0,3.0,0.8,12.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,0.85,12.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,11.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,2.0,11.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,2.05,11.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,2.1,11.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,3.5,2.2,11.0,3.5,3.07,0.0
2016,3,11,8,0,0.0,4.0,2.3,11.0,4.0,3.51,0.0
2016,3,11,8,15,0.0,5.0,2.35,11.0,5.0,4.39,0.0
2016,3,11,8,30,0.0,6.0,2.4,11.0,6.0,5.28,0.0
2016,3,11,8,45,0.0,8.5,2.5,11.0,8.5,7.48,1.11
2016,3,11,9,0,0.0,11.0,2.6,11.0,11.0,9.69,3.08
2016,3,11,9,15,43.5,129.5,2.6,11.0,154.0,107.55,85.32
2016,3,11,9,30,87.0,248.0,2.6,11.0,297.0,195.04,154.75
2016,3,11,9,45,193.5,262.5,2.65,11.5,380.0,222.28,170.8
2016,3,11,10,0,300.0,277.0,2.7,12.0,463.0,262.7,198.74
2016,3,11,10,15,150.0,217.5,2.75,12.0,310.5,211.85,164.64
2016,3,11,10,30,0.0,158.0,2.8,12.0,158.0,137.61,109.2
2016,3,11,10,45,8.5,206.0,2.9,12.0,212.0,181.05,144.51
2016,3,11,11,0,17.0,254.0,3.0,12.0,266.0,225.54,180.19
2016,3,11,11,15,55.0,305.5,2.85,12.0,346.0,284.47,226.84
2016,3,11,11,30,93.0,357.0,2.7,12.0,426.0,351.91,279.72
2016,3,11,11,45,50.0,279.5,2.6,12.0,316.5,271.93,216.69
2016,3,11,12,0,7.0,202.0,2.5,12.0,207.0,182.6,145.04
2016,3,11,12,15,5.5,186.5,2.45,12.0,190.5,168.86,134.09
2016,3,11,12,30,4.0,171.0,2.4,12.0,174.0,154.72,122.63
2016,3,11,12,45,43.5,263.5,2.35,12.0,296.5,271.54,217.51
2016,3,11,13,0,83.0,356.0,2.3,12.0,419.0,392.19,312.28
2016,3,11,13,15,56.5,323.0,2.35,12.0,365.5,346.73,276.33
2016,3,11,13,30,30.0,290.0,2.4,12.0,312.0,298.53,238.43
2016,3,11,13,45,137.5,307.5,2.5,12.0,402.0,418.67,336.24
2016,3,11,14,0,245.0,325.0,2.6,12.0,492.0,533.08,426.81
2016,3,11,14,15,122.5,177.0,2.55,11.5,260.5,282.68,230.75
2016,3,11,14,30,0.0,29.0,2.5,11.0,29.0,25.63,16.12
2016,3,11,14,45,104.0,145.0,2.45,11.0,204.5,239.3,198.35
2016,3,11,15,0,208.0,261.0,2.4,11.0,380.0,461.61,377.39
2016,3,11,15,15,104.0,196.0,2.35,10.5,255.5,302.06,248.7
2016,3,11,15,30,0.0,131.0,2.3,10.0,131.0,120.17,96.67
2016,3,11,15,45,0.0,95.5,2.3,10.0,95.5,85.65,68.02
2016,3,11,16,0,0.0,60.0,2.3,10.0,60.0,53.0,40.28
2016,3,11,16,15,0.0,52.5,2.25,9.5,52.5,46.34,34.74
2016,3,11,16,30,0.0,45.0,2.2,9.0,45.0,39.69,29.1
2016,3,11,16,45,0.0,36.5,2.2,9.0,36.5,32.16,22.55
2016,3,11,17,0,0.0,28.0,2.2,9.0,28.0,24.64,15.92
2016,3,11,17,15,0.0,20.5,2.2,9.0,20.5,18.02,10.0
2016,3,11,17,30,0.0,13.0,2.2,9.0,13.0,11.42,4.07
2016,3,11,17,45,0.0,7.5,2.2,9.0,7.5,6.58,0.0
2016,3,11,18,0,0.0,2.0,2.2,9.0,2.0,1.82,0.0
2016,3,11,18,15,0.0,1.0,2.2,8.5,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,0.95,8.5,9.0,7.9,0.0
2016,3,12,7,0,0.0,18.0,1.0,9.0,18.0,15.83,8.28
2016,3,12,7,15,0.0,30.0,1.05,9.0,30.0,26.43,18.23
2016,3,12,7,30,0.0,42.0,1.1,9.0,42.0,37.05,28.13
2016,3,12,7,45,0.0,56.0,1.2,9.5,56.0,49.46,39.47
2016,3,12,8,0,0.0,70.0,1.3,10.0,70.0,61.38,50.15
2016,3,12,8,15,0.0,83.5,1.35,10.0,83.5,72.75,60.25
2016,3,12,8,30,0.0,97.0,1.4,10.0,97.0,84.02,70.12
2016,3,12,8,45,0.0,106.5,1.45,10.5,106.5,92.07,76.89
2016,3,12,9,0,0.0,116.0,1.5,11.0,116.0,100.05,83.5
2016,3,12,9,15,0.0,111.0,1.55,11.0,111.0,96.67,76.65
2016,3,12,9,30,0.0,106.0,1.6,11.0,106.0,93.05,73.4
2016,3,12,9,45,1.5,142.5,1.65,11.0,143.5,123.39,98.44
2016,3,12,10,0,3.0,179.0,1.7,11.0,181.0,153.75,123.13
2016,3,12,10,15,1.5,131.0,1.7,11.0,132.0,115.12,91.06
2016,3,12,10,30,0.0,83.0,1.7,11.0,83.0,73.6,56.5
2016,3,12,10,45,2.5,139.0,1.75,11.5,141.0,122.99,97.25
2016,3,12,11,0,5.0,195.0,1.8,12.0,199.0,171.88,136.69
2016,3,12,11,15,3.0,177.5,1.8,12.0,180.5,157.02,124.42
2016,3,12,11,30,1.0,160.0,1.8,12.0,162.0,141.52,111.77
2016,3,12,11,45,19.0,240.5,1.85,12.0,255.5,221.64,176.55
2016,3,12,12,0,37.0,321.0,1.9,12.0,349.0,305.37,242.64
2016,3,12,12,15,21.5,259.0,1.9,12.0,275.5,243.1,193.2
2016,3,12,12,30,6.0,197.0,1.9,12.0,202.0,179.28,142.18
2016,3,12,12,45,3.0,148.0,1.95,12.0,150.5,133.91,105.55
2016,3,12,13,0,0.0,99.0,2.0,12.0,99.0,87.97,67.87
2016,3,12,13,15,1.5,138.0,2.0,12.0,139.5,124.31,97.98
2016,3,12,13,30,3.0,177.0,2.0,12.0,180.0,161.46,128.4
2016,3,12,13,45,1.5,105.0,2.0,12.0,106.5,94.61,73.59
2016,3,12,14,0,0.0,33.0,2.0,12.0,33.0,29.2,19.04
2016,3,12,14,15,0.0,45.5,1.95,12.0,45.5,40.26,28.46
2016,3,12,14,30,0.0,58.0,1.9,12.0,58.0,51.34,37.86
2016,3,12,14,45,0.0,89.5,1.9,12.0,89.5,79.33,61.47
2016,3,12,15,0,0.0,121.0,1.9,12.0,121.0,108.9,86.32
2016,3,12,15,15,0.0,111.5,1.85,12.0,111.5,100.19,79.23
2016,3,12,15,30,0.0,102.0,1.8,12.0,102.0,91.45,72.14
2016,3,12,15,45,0.0,60.0,1.75,12.0,60.0,53.02,39.81
2016,3,12,16,0,0.0,18.0,1.7,12.0,18.0,15.85,8.05
2016,3,12,16,15,0.0,15.5,1.65,11.5,15.5,13.64,6.2
2016,3,12,16,30,0.0,13.0,1.6,11.0,13.0,11.43,4.32
2016,3,12,16,45,0.0,10.5,1.6,11.0,10.5,9.22,2.4
2016,3,12,17,0,0.0,8.0,1.6,11.0,8.0,7.02,0.46
2016,3,12,17,15,0.0,6.0,1.55,11.0,6.0,5.26,0.0
2016,3,12,17,30,0.0,4.0,1.5,11.0,4.0,3.5,0.0
2016,3,12,17,45,0.0,2.0,1.5,11.0,2.0,1.75,0.0
2016,3,12,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,11.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,1.4,12.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,1.4,12.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,1.4,12.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,1.45,12.0,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,1.5,12.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,1.5,12.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,1.5,12.0,7.0,6.16,0.0
2016,3,13,8,45,0.0,14.5,1.55,12.5,14.5,12.77,5.84
2016,3,13,9,0,0.0,22.0,1.6,13.0,22.0,19.39,11.71
2016,3,13,9,15,0.0,32.5,1.6,13.0,32.5,28.68,18.84
2016,3,13,9,30,0.0,43.0,1.6,13.0,43.0,37.99,26.66
2016,3,13,9,45,0.0,32.0,1.6,13.0,32.0,28.27,18.35
2016,3,13,10,0,0.0,21.0,1.6,13.0,21.0,18.55,10.08
2016,3,13,10,15,2.5,105.0,1.6,13.0,106.5,93.46,72.67
2016,3,13,10,30,5.0,189.0,1.6,13.0,192.0,164.86,130.77
2016,3,13,10,45,6.5,199.5,1.65,13.0,204.0,175.19,138.75
2016,3,13,11,0,8.0,210.0,1.7,13.0,216.0,185.77,147.1
2016,3,13,11,15,5.0,185.0,1.7,13.0,188.5,164.41,129.81
2016,3,13,11,30,2.0,160.0,1.7,13.0,161.0,142.07,111.72
2016,3,13,11,45,1.0,136.5,1.7,13.0,137.0,121.39,94.9
2016,3,13,12,0,0.0,113.0,1.7,13.0,113.0,100.28,77.64
2016,3,13,12,15,2.0,146.0,1.7,13.0,148.0,130.87,102.69
2016,3,13,12,30,4.0,179.0,1.7,13.0,183.0,161.92,127.82
2016,3,13,12,45,5.0,186.5,1.75,13.0,191.0,169.92,134.28
2016,3,13,13,0,6.0,194.0,1.8,13.0,199.0,178.1,140.97
2016,3,13,13,15,3.0,144.5,1.75,13.0,147.0,131.36,103.16
2016,3,13,13,30,0.0,95.0,1.7,13.0,95.0,84.37,64.72
2016,3,13,13,45,1.0,132.5,1.65,13.0,133.5,119.29,93.63
2016,3,13,14,0,2.0,170.0,1.6,13.0,172.0,155.2,123.02
2016,3,13,14,15,1.0,117.5,1.55,13.0,118.5,105.79,82.68
2016,3,13,14,30,0.0,65.0,1.5,13.0,65.0,57.56,42.84
2016,3,13,14,45,0.0,38.0,1.5,13.0,38.0,33.59,22.82
2016,3,13,15,0,0.0,11.0,1.5,13.0,11.0,9.7,2.61
2016,3,13,15,15,0.0,25.5,1.45,12.5,25.5,22.5,13.6
2016,3,13,15,30,0.0,40.0,1.4,12.0,40.0,35.31,24.65
2016,3,13,15,45,0.0,65.5,1.4,12.0,65.5,57.9,44.02
2016,3,13,16,0,0.0,91.0,1.4,12.0,91.0,81.75,64.43
2016,3,13,16,15,0.0,79.5,1.35,12.0,79.5,71.02,55.45
2016,3,13,16,30,0.0,68.0,1.3,12.0,68.0,60.24,46.38
2016,3,13,16,45,0.0,56.0,1.3,12.0,56.0,49.45,37.17
2016,3,13,17,0,0.0,44.0,1.3,12.0,44.0,38.81,27.94
2016,3,13,17,15,0.0,32.5,1.25,12.0,32.5,28.63,18.98
2016,3,13,17,30,0.0,21.0,1.2,12.0,21.0,18.47,9.99
2016,3,13,17,45,0.0,12.5,1.2,12.0,12.5,10.98,3.01
2016,3,13,18,0,0.0,4.0,1.2,12.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,1.15,12.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
