Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,8.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,9.0,10.0,9.1,0.0
2016,3,14,6,45,96.5,28.5,1.25,9.5,40.5,23.0,11.94
2016,3,14,7,0,193.0,47.0,1.3,10.0,71.0,36.19,26.26
2016,3,14,7,15,258.5,64.5,1.3,10.0,113.0,48.82,38.27
2016,3,14,7,30,324.0,82.0,1.3,10.0,155.0,60.98,49.61
2016,3,14,7,45,357.0,99.5,1.35,10.0,199.0,72.53,60.16
2016,3,14,8,0,390.0,117.0,1.4,10.0,243.0,83.57,70.02
2016,3,14,8,15,444.0,121.5,1.4,10.0,287.5,85.15,71.28
2016,3,14,8,30,498.0,126.0,1.4,10.0,332.0,86.76,72.49
2016,3,14,8,45,467.0,152.0,1.45,10.5,363.0,101.92,85.52
2016,3,14,9,0,436.0,178.0,1.5,11.0,394.0,116.34,97.68
2016,3,14,9,15,425.0,199.5,1.5,11.0,425.5,146.32,107.89
2016,3,14,9,30,414.0,221.0,1.5,11.0,457.0,189.29,135.6
2016,3,14,9,45,425.5,235.0,1.5,11.5,491.5,229.79,165.82
2016,3,14,10,0,437.0,249.0,1.5,12.0,526.0,271.75,199.76
2016,3,14,10,15,426.0,268.0,1.5,12.0,549.0,312.64,234.96
2016,3,14,10,30,415.0,287.0,1.5,12.0,572.0,356.81,272.48
2016,3,14,10,45,366.0,311.5,1.5,12.0,569.5,384.54,297.27
2016,3,14,11,0,317.0,336.0,1.5,12.0,567.0,407.55,317.37
2016,3,14,11,15,315.5,344.5,1.5,12.0,579.5,436.05,340.59
2016,3,14,11,30,314.0,353.0,1.5,12.0,592.0,464.09,362.98
2016,3,14,11,45,245.5,369.0,1.5,12.0,557.0,459.34,359.9
2016,3,14,12,0,177.0,385.0,1.5,12.0,522.0,447.91,351.28
2016,3,14,12,15,181.0,385.0,1.5,12.0,525.5,464.09,364.15
2016,3,14,12,30,185.0,385.0,1.5,12.0,529.0,480.02,376.58
2016,3,14,12,45,186.0,381.0,1.55,12.5,524.5,489.83,383.9
2016,3,14,13,0,187.0,377.0,1.6,13.0,520.0,498.94,390.72
2016,3,14,13,15,195.5,368.0,1.6,13.0,514.5,508.3,398.48
2016,3,14,13,30,204.0,359.0,1.6,13.0,509.0,517.08,405.87
2016,3,14,13,45,105.0,278.5,1.6,13.0,356.0,364.22,289.13
2016,3,14,14,0,6.0,198.0,1.6,13.0,203.0,184.97,146.43
2016,3,14,14,15,393.5,171.5,1.6,12.5,426.0,534.68,432.19
2016,3,14,14,30,781.0,145.0,1.6,12.0,649.0,853.62,666.94
2016,3,14,14,45,626.5,178.0,1.65,12.0,568.0,764.24,601.44
2016,3,14,15,0,472.0,211.0,1.7,12.0,487.0,666.2,529.9
2016,3,14,15,15,280.0,217.0,1.7,12.0,377.5,495.15,400.08
2016,3,14,15,30,88.0,223.0,1.7,12.0,268.0,310.2,252.48
2016,3,14,15,45,50.5,188.5,1.75,12.0,214.0,241.17,197.43
2016,3,14,16,0,13.0,154.0,1.8,12.0,160.0,159.49,129.78
2016,3,14,16,15,8.0,135.5,1.7,11.5,139.5,137.98,112.4
2016,3,14,16,30,3.0,117.0,1.6,11.0,119.0,116.49,94.57
2016,3,14,16,45,1.5,97.0,1.55,10.5,98.0,95.9,77.29
2016,3,14,17,0,0.0,77.0,1.5,10.0,77.0,75.01,59.38
2016,3,14,17,15,0.0,57.5,1.45,9.5,57.5,55.38,42.26
2016,3,14,17,30,0.0,38.0,1.4,9.0,38.0,34.95,24.24
2016,3,14,17,45,0.0,22.5,1.4,9.0,22.5,19.83,10.31
2016,3,14,18,0,0.0,7.0,1.4,9.0,7.0,6.14,0.0
2016,3,14,18,15,0.0,3.5,1.4,8.5,3.5,3.18,0.0
2016,3,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.0,1.0,6.5,7.0,0.0,0.0
2016,3,15,6,30,64.0,12.0,1.0,7.0,14.0,10.91,0.0
2016,3,15,6,45,211.5,27.0,1.05,7.5,51.0,21.16,11.35
2016,3,15,7,0,359.0,42.0,1.1,8.0,88.0,33.9,24.57
2016,3,15,7,15,451.0,52.0,1.1,8.5,137.5,40.76,31.31
2016,3,15,7,30,543.0,62.0,1.1,9.0,187.0,47.42,37.6
2016,3,15,7,45,608.5,67.5,1.15,9.5,240.0,50.09,40.04
2016,3,15,8,0,674.0,73.0,1.2,10.0,293.0,52.77,42.36
2016,3,15,8,15,712.5,78.0,1.2,10.5,345.0,54.89,44.08
2016,3,15,8,30,751.0,83.0,1.2,11.0,397.0,62.67,50.8
2016,3,15,8,45,782.5,85.5,1.2,11.5,446.5,62.97,50.79
2016,3,15,9,0,814.0,88.0,1.2,12.0,496.0,63.34,50.84
2016,3,15,9,15,833.0,90.5,1.2,12.0,540.0,98.04,55.98
2016,3,15,9,30,852.0,93.0,1.2,12.0,584.0,152.16,86.07
2016,3,15,9,45,868.5,94.5,1.25,12.5,623.0,206.96,127.44
2016,3,15,10,0,885.0,96.0,1.3,13.0,662.0,269.81,180.31
2016,3,15,10,15,894.5,98.0,1.25,13.0,694.0,324.7,229.01
2016,3,15,10,30,904.0,100.0,1.2,13.0,726.0,379.57,277.73
2016,3,15,10,45,912.0,100.5,1.15,13.5,751.0,432.42,323.43
2016,3,15,11,0,920.0,101.0,1.1,14.0,776.0,484.59,367.15
2016,3,15,11,15,924.5,101.5,1.1,14.0,793.0,534.19,408.48
2016,3,15,11,30,929.0,102.0,1.1,14.0,810.0,582.33,447.48
2016,3,15,11,45,931.5,102.0,1.1,14.5,819.0,627.24,482.12
2016,3,15,12,0,934.0,102.0,1.1,15.0,828.0,670.1,514.22
2016,3,15,12,15,934.5,102.0,1.1,15.0,828.5,709.43,543.9
2016,3,15,12,30,935.0,102.0,1.1,15.0,829.0,746.21,571.18
2016,3,15,12,45,936.5,100.0,1.15,15.0,822.0,779.08,595.08
2016,3,15,13,0,938.0,98.0,1.2,15.0,815.0,809.07,616.21
2016,3,15,13,15,934.0,97.0,1.2,15.0,799.5,832.77,632.46
2016,3,15,13,30,930.0,96.0,1.2,15.0,784.0,853.11,646.55
2016,3,15,13,45,925.0,94.5,1.2,15.0,760.5,868.67,657.54
2016,3,15,14,0,920.0,93.0,1.2,15.0,737.0,880.71,666.36
2016,3,15,14,15,910.5,91.5,1.2,15.0,706.0,885.39,670.43
2016,3,15,14,30,901.0,90.0,1.2,15.0,675.0,886.47,672.34
2016,3,15,14,45,889.0,88.0,1.25,15.0,637.5,881.26,670.97
2016,3,15,15,0,877.0,86.0,1.3,15.0,600.0,872.59,667.44
2016,3,15,15,15,860.0,83.5,1.3,14.5,556.5,863.73,664.46
2016,3,15,15,30,843.0,81.0,1.3,14.0,513.0,843.75,653.85
2016,3,15,15,45,820.0,77.5,1.3,14.0,465.0,814.37,635.52
2016,3,15,16,0,797.0,74.0,1.3,14.0,417.0,782.31,615.14
2016,3,15,16,15,763.5,70.0,1.25,13.5,366.0,738.6,586.46
2016,3,15,16,30,730.0,66.0,1.2,13.0,315.0,693.17,555.72
2016,3,15,16,45,681.5,60.0,1.2,12.5,262.5,632.26,512.57
2016,3,15,17,0,633.0,54.0,1.2,12.0,210.0,576.95,471.51
2016,3,15,17,15,552.5,46.5,1.2,11.5,159.0,492.3,404.8
2016,3,15,17,30,472.0,39.0,1.2,11.0,108.0,411.19,336.53
2016,3,15,17,45,332.5,27.5,1.3,10.5,66.0,291.31,227.84
2016,3,15,18,0,193.0,16.0,1.4,10.0,24.0,162.34,0.0
2016,3,15,18,15,96.5,8.0,1.4,9.5,12.0,62.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,60.0,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,120.0,13.0,0.9,9.0,17.0,11.82,0.0
2016,3,16,6,45,274.0,26.0,0.8,9.5,57.0,20.95,11.56
2016,3,16,7,0,428.0,39.0,0.7,10.0,97.0,31.11,22.01
2016,3,16,7,15,516.5,47.5,0.7,10.0,147.5,36.86,27.68
2016,3,16,7,30,605.0,56.0,0.7,10.0,198.0,42.46,33.01
2016,3,16,7,45,660.0,62.0,0.7,10.5,251.5,45.78,36.02
2016,3,16,8,0,715.0,68.0,0.7,11.0,305.0,53.71,43.05
2016,3,16,8,15,752.0,72.5,0.75,11.5,357.5,55.87,44.78
2016,3,16,8,30,789.0,77.0,0.8,12.0,410.0,58.0,46.44
2016,3,16,8,45,815.0,80.0,0.85,12.5,459.5,58.86,46.94
2016,3,16,9,0,841.0,83.0,0.9,13.0,509.0,59.73,47.45
2016,3,16,9,15,860.0,85.5,0.85,13.5,554.0,99.72,54.52
2016,3,16,9,30,879.0,88.0,0.8,14.0,599.0,163.43,92.81
2016,3,16,9,45,892.5,90.5,0.8,14.5,638.0,219.47,135.17
2016,3,16,10,0,906.0,93.0,0.8,15.0,677.0,276.35,182.9
2016,3,16,10,15,916.0,94.5,0.8,15.0,709.5,332.12,231.79
2016,3,16,10,30,926.0,96.0,0.8,15.0,742.0,387.87,280.58
2016,3,16,10,45,932.5,97.0,0.85,15.5,767.0,441.62,326.66
2016,3,16,11,0,939.0,98.0,0.9,16.0,792.0,494.52,370.76
2016,3,16,11,15,943.5,99.0,0.9,16.0,809.0,545.39,412.37
2016,3,16,11,30,948.0,100.0,0.9,16.0,826.0,594.78,451.61
2016,3,16,11,45,950.0,100.0,0.9,16.5,835.0,640.17,485.95
2016,3,16,12,0,952.0,100.0,0.9,17.0,844.0,683.42,517.71
2016,3,16,12,15,952.0,100.0,0.9,17.0,844.0,723.04,547.03
2016,3,16,12,30,952.0,100.0,0.9,17.0,844.0,760.03,573.92
2016,3,16,12,45,955.0,97.0,0.9,17.0,837.5,793.48,596.8
2016,3,16,13,0,958.0,94.0,0.9,17.0,831.0,824.04,617.2
2016,3,16,13,15,953.5,93.5,0.9,17.0,814.5,848.24,633.36
2016,3,16,13,30,949.0,93.0,0.9,17.0,798.0,868.99,647.38
2016,3,16,13,45,943.0,91.5,0.9,17.0,773.5,883.96,657.7
2016,3,16,14,0,937.0,90.0,0.9,17.0,749.0,895.3,665.86
2016,3,16,14,15,927.5,88.5,0.9,17.0,717.5,900.02,669.88
2016,3,16,14,30,918.0,87.0,0.9,17.0,686.0,901.08,671.74
2016,3,16,14,45,905.0,85.0,0.9,17.0,647.5,894.91,669.07
2016,3,16,15,0,892.0,83.0,0.9,17.0,609.0,885.21,664.3
2016,3,16,15,15,874.5,80.5,0.85,16.5,565.0,867.6,654.77
2016,3,16,15,30,857.0,78.0,0.8,16.0,521.0,854.97,648.72
2016,3,16,15,45,833.0,75.0,0.8,16.0,472.5,825.05,630.54
2016,3,16,16,0,809.0,72.0,0.8,16.0,424.0,792.47,610.5
2016,3,16,16,15,775.0,68.0,0.8,15.5,372.0,747.98,582.77
2016,3,16,16,30,741.0,64.0,0.8,15.0,320.0,701.8,552.95
2016,3,16,16,45,691.5,59.0,0.8,14.5,267.0,640.94,511.01
2016,3,16,17,0,642.0,54.0,0.8,14.0,214.0,579.91,466.8
2016,3,16,17,15,563.5,46.5,0.8,13.5,162.5,501.76,406.6
2016,3,16,17,30,485.0,39.0,0.8,13.0,111.0,421.4,340.58
2016,3,16,17,45,346.5,28.0,0.8,12.5,68.5,301.83,234.81
2016,3,16,18,0,208.0,17.0,0.8,12.0,26.0,174.56,2.79
2016,3,16,18,15,104.0,8.5,0.8,11.5,13.0,67.82,0.0
2016,3,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,7.0,1.25,9.5,10.5,6.37,0.0
2016,3,17,6,30,185.0,14.0,1.2,10.0,21.0,11.27,0.0
2016,3,17,6,45,334.5,25.5,1.2,10.5,63.0,20.44,11.4
2016,3,17,7,0,484.0,37.0,1.2,11.0,105.0,29.3,20.35
2016,3,17,7,15,567.0,44.5,1.1,11.5,156.5,34.33,25.25
2016,3,17,7,30,650.0,52.0,1.0,12.0,208.0,42.87,33.09
2016,3,17,7,45,701.0,57.5,0.95,12.5,262.0,46.26,36.14
2016,3,17,8,0,752.0,63.0,0.9,13.0,316.0,49.59,39.0
2016,3,17,8,15,786.5,67.0,0.8,13.5,369.0,51.54,40.55
2016,3,17,8,30,821.0,71.0,0.7,14.0,422.0,53.46,42.03
2016,3,17,8,45,844.5,74.0,0.65,14.5,471.5,54.5,42.72
2016,3,17,9,0,868.0,77.0,0.6,15.0,521.0,64.26,51.01
2016,3,17,9,15,885.5,79.5,0.55,15.5,566.0,109.52,59.73
2016,3,17,9,30,903.0,82.0,0.5,16.0,611.0,166.03,92.5
2016,3,17,9,45,915.5,84.0,0.45,16.5,650.0,222.81,135.48
2016,3,17,10,0,928.0,86.0,0.4,17.0,689.0,280.28,183.24
2016,3,17,10,15,937.0,87.5,0.35,17.5,721.5,336.86,231.51
2016,3,17,10,30,946.0,89.0,0.3,18.0,754.0,393.28,279.07
2016,3,17,10,45,951.5,90.5,0.25,18.5,778.5,447.96,324.03
2016,3,17,11,0,957.0,92.0,0.2,19.0,803.0,501.67,366.6
2016,3,17,11,15,961.0,92.5,0.2,19.0,820.0,552.61,406.77
2016,3,17,11,30,965.0,93.0,0.2,19.0,837.0,601.97,444.51
2016,3,17,11,45,966.0,93.5,0.25,19.5,845.5,647.8,478.37
2016,3,17,12,0,967.0,94.0,0.3,20.0,854.0,691.38,509.74
2016,3,17,12,15,967.0,94.0,0.35,20.0,854.0,731.41,538.97
2016,3,17,12,30,967.0,94.0,0.4,20.0,854.0,768.76,565.91
2016,3,17,12,45,965.0,94.0,0.45,20.0,846.0,801.8,588.14
2016,3,17,13,0,963.0,94.0,0.5,20.0,838.0,831.74,608.35
2016,3,17,13,15,958.5,93.0,0.5,20.0,821.5,855.48,623.7
2016,3,17,13,30,954.0,92.0,0.5,20.0,805.0,875.74,636.94
2016,3,17,13,45,947.5,91.0,0.55,20.0,780.5,890.81,648.01
2016,3,17,14,0,941.0,90.0,0.6,20.0,756.0,902.25,656.99
2016,3,17,14,15,931.5,88.5,0.6,19.5,724.0,906.92,662.11
2016,3,17,14,30,922.0,87.0,0.6,19.0,692.0,907.91,665.15
2016,3,17,14,45,908.5,85.5,0.6,19.0,653.5,901.79,662.59
2016,3,17,15,0,895.0,84.0,0.6,19.0,615.0,892.15,657.99
2016,3,17,15,15,878.0,81.5,0.55,19.0,571.0,874.87,647.59
2016,3,17,15,30,861.0,79.0,0.5,19.0,527.0,862.6,640.67
2016,3,17,15,45,836.5,76.0,0.5,19.0,478.0,832.09,622.6
2016,3,17,16,0,812.0,73.0,0.5,19.0,429.0,798.9,602.75
2016,3,17,16,15,778.5,69.0,0.5,18.0,377.0,754.6,577.04
2016,3,17,16,30,745.0,65.0,0.5,17.0,325.0,708.59,549.19
2016,3,17,16,45,695.5,60.0,0.55,16.5,271.5,647.41,508.71
2016,3,17,17,0,646.0,55.0,0.6,16.0,218.0,586.05,465.81
2016,3,17,17,15,568.0,47.5,0.65,15.5,166.0,507.95,407.21
2016,3,17,17,30,490.0,40.0,0.7,15.0,114.0,427.46,342.57
2016,3,17,17,45,352.5,28.5,0.8,14.5,71.0,307.17,238.72
2016,3,17,18,0,215.0,17.0,0.9,14.0,28.0,180.67,31.76
2016,3,17,18,15,107.5,8.5,0.85,13.5,14.0,70.08,0.0
2016,3,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,8.0,0.95,8.5,12.0,7.28,0.0
2016,3,18,6,30,185.0,16.0,0.9,9.0,24.0,12.97,0.0
2016,3,18,6,45,327.0,28.0,0.85,9.5,66.0,22.51,13.49
2016,3,18,7,0,469.0,40.0,0.8,10.0,108.0,31.71,22.67
2016,3,18,7,15,551.0,47.5,0.8,10.0,159.5,36.61,27.52
2016,3,18,7,30,633.0,55.0,0.8,10.0,211.0,41.42,32.09
2016,3,18,7,45,681.5,61.0,0.8,10.5,264.0,48.97,38.9
2016,3,18,8,0,730.0,67.0,0.8,11.0,317.0,52.58,42.0
2016,3,18,8,15,764.5,71.5,0.75,11.5,369.5,54.78,43.77
2016,3,18,8,30,799.0,76.0,0.7,12.0,422.0,56.93,45.45
2016,3,18,8,45,821.0,80.0,0.7,12.5,470.5,58.53,46.61
2016,3,18,9,0,843.0,84.0,0.7,13.0,519.0,60.08,47.72
2016,3,18,9,15,861.0,87.0,0.7,13.0,564.0,108.98,59.03
2016,3,18,9,30,879.0,90.0,0.7,13.0,609.0,173.13,100.09
2016,3,18,9,45,890.0,93.0,0.7,13.5,647.0,229.21,143.71
2016,3,18,10,0,901.0,96.0,0.7,14.0,685.0,285.85,191.81
2016,3,18,10,15,911.0,97.5,0.7,14.0,717.5,341.43,240.64
2016,3,18,10,30,921.0,99.0,0.7,14.0,750.0,396.98,289.17
2016,3,18,10,45,927.0,100.5,0.7,14.0,775.0,450.72,335.37
2016,3,18,11,0,933.0,102.0,0.7,14.0,800.0,503.57,379.57
2016,3,18,11,15,937.5,103.0,0.7,14.0,817.0,554.17,420.74
2016,3,18,11,30,942.0,104.0,0.7,14.0,834.0,603.31,459.55
2016,3,18,11,45,943.5,104.5,0.7,14.5,842.5,648.58,493.57
2016,3,18,12,0,945.0,105.0,0.7,15.0,851.0,691.71,524.99
2016,3,18,12,15,797.5,176.5,0.7,15.0,806.5,700.54,530.48
2016,3,18,12,30,650.0,248.0,0.7,15.0,762.0,697.8,527.39
2016,3,18,12,45,630.0,253.5,0.75,15.0,747.5,716.47,541.87
2016,3,18,13,0,610.0,259.0,0.8,15.0,733.0,729.86,552.31
2016,3,18,13,15,756.5,189.0,0.8,15.0,764.5,804.35,607.19
2016,3,18,13,30,903.0,119.0,0.8,15.0,796.0,865.62,648.56
2016,3,18,13,45,895.0,118.0,0.8,15.0,772.0,878.95,657.24
2016,3,18,14,0,887.0,117.0,0.8,15.0,748.0,896.29,669.41
2016,3,18,14,15,787.0,143.5,0.8,14.5,685.5,853.08,642.69
2016,3,18,14,30,687.0,170.0,0.8,14.0,623.0,810.89,617.13
2016,3,18,14,45,691.5,155.5,0.85,14.0,590.0,806.88,617.08
2016,3,18,15,0,696.0,141.0,0.9,14.0,557.0,799.48,614.28
2016,3,18,15,15,687.5,130.0,0.95,13.5,516.0,781.34,605.25
2016,3,18,15,30,679.0,119.0,1.0,13.0,475.0,760.13,594.1
2016,3,18,15,45,694.5,102.0,1.05,13.0,436.5,749.25,589.1
2016,3,18,16,0,710.0,85.0,1.1,13.0,398.0,734.33,580.99
2016,3,18,16,15,646.5,90.5,1.1,12.5,349.5,679.48,544.04
2016,3,18,16,30,583.0,96.0,1.1,12.0,301.0,623.38,505.35
2016,3,18,16,45,582.5,81.5,1.1,12.0,258.0,593.3,483.98
2016,3,18,17,0,582.0,67.0,1.1,12.0,215.0,560.83,459.12
2016,3,18,17,15,500.0,57.5,1.05,11.5,164.0,472.86,389.62
2016,3,18,17,30,418.0,48.0,1.0,11.0,113.0,388.22,318.58
2016,3,18,17,45,209.0,38.5,1.0,10.5,71.0,225.49,178.94
2016,3,18,18,0,0.0,29.0,1.0,10.0,29.0,38.91,7.41
2016,3,18,18,15,0.0,14.5,0.95,9.5,14.5,13.19,0.0
2016,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,9.0,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,0.4,9.0,18.0,15.7,0.0
2016,3,19,6,45,69.5,36.0,0.35,9.5,46.5,29.71,19.93
2016,3,19,7,0,139.0,54.0,0.3,10.0,75.0,42.45,32.34
2016,3,19,7,15,166.0,75.0,0.3,10.5,110.0,57.72,46.46
2016,3,19,7,30,193.0,96.0,0.3,11.0,145.0,72.44,59.79
2016,3,19,7,45,214.0,116.0,0.35,11.5,181.5,85.94,71.68
2016,3,19,8,0,235.0,136.0,0.4,12.0,218.0,98.92,82.84
2016,3,19,8,15,266.5,155.0,0.4,12.0,261.5,110.84,92.99
2016,3,19,8,30,298.0,174.0,0.4,12.0,305.0,122.3,102.59
2016,3,19,8,45,314.5,193.0,0.45,12.5,345.0,133.17,111.39
2016,3,19,9,0,331.0,212.0,0.5,13.0,385.0,143.57,119.69
2016,3,19,9,15,585.5,152.0,0.5,13.0,488.5,134.88,87.69
2016,3,19,9,30,840.0,92.0,0.5,13.0,592.0,165.95,95.34
2016,3,19,9,45,851.0,95.5,0.5,13.5,629.5,220.81,138.64
2016,3,19,10,0,862.0,99.0,0.5,14.0,667.0,283.06,191.08
2016,3,19,10,15,871.5,100.5,0.5,14.0,698.0,336.42,237.78
2016,3,19,10,30,881.0,102.0,0.5,14.0,729.0,389.73,284.16
2016,3,19,10,45,705.5,186.5,0.5,14.5,699.5,428.37,320.03
2016,3,19,11,0,530.0,271.0,0.5,15.0,670.0,458.25,345.92
2016,3,19,11,15,527.5,280.0,0.5,15.0,684.5,496.71,376.18
2016,3,19,11,30,525.0,289.0,0.5,15.0,699.0,534.24,404.89
2016,3,19,11,45,355.0,343.5,0.55,15.0,622.0,509.35,387.37
2016,3,19,12,0,185.0,398.0,0.6,15.0,545.0,468.81,357.44
2016,3,19,12,15,293.0,373.0,0.6,15.0,605.5,536.76,409.07
2016,3,19,12,30,401.0,348.0,0.6,15.0,666.0,608.54,461.72
2016,3,19,12,45,464.5,318.5,0.6,15.5,684.0,654.89,494.42
2016,3,19,13,0,528.0,289.0,0.6,16.0,702.0,697.86,524.8
2016,3,19,13,15,404.0,324.0,0.6,16.0,636.5,644.9,486.31
2016,3,19,13,30,280.0,359.0,0.6,16.0,571.0,594.45,449.59
2016,3,19,13,45,591.5,226.5,0.65,16.0,655.5,749.96,567.04
2016,3,19,14,0,903.0,94.0,0.7,16.0,740.0,881.21,656.94
2016,3,19,14,15,895.0,92.5,0.7,15.5,710.0,886.59,660.76
2016,3,19,14,30,887.0,91.0,0.7,15.0,680.0,888.44,664.35
2016,3,19,14,45,875.0,89.5,0.7,15.0,643.0,883.32,662.32
2016,3,19,15,0,863.0,88.0,0.7,15.0,606.0,874.8,658.3
2016,3,19,15,15,847.0,85.5,0.7,14.5,563.0,866.62,655.88
2016,3,19,15,30,831.0,83.0,0.7,14.0,520.0,847.11,645.9
2016,3,19,15,45,809.0,79.5,0.75,14.0,473.0,818.17,629.26
2016,3,19,16,0,787.0,76.0,0.8,14.0,426.0,786.58,610.57
2016,3,19,16,15,754.5,72.0,0.85,13.5,375.0,743.21,584.13
2016,3,19,16,30,722.0,68.0,0.9,13.0,324.0,698.16,555.52
2016,3,19,16,45,675.0,62.5,0.95,13.0,271.5,638.45,513.68
2016,3,19,17,0,628.0,57.0,1.0,13.0,219.0,584.41,474.08
2016,3,19,17,15,552.5,49.5,0.95,12.5,168.0,502.4,410.37
2016,3,19,17,30,477.0,42.0,0.9,12.0,117.0,423.55,345.42
2016,3,19,17,45,351.0,31.0,0.9,11.5,74.5,311.02,247.27
2016,3,19,18,0,225.0,20.0,0.9,11.0,32.0,194.34,79.08
2016,3,19,18,15,112.5,10.0,0.9,10.5,16.0,74.85,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,0.75,10.5,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,0.7,11.0,17.0,14.99,0.6
2016,3,20,6,45,32.0,36.5,0.7,11.5,41.5,30.89,20.94
2016,3,20,7,0,64.0,56.0,0.7,12.0,66.0,45.24,34.55
2016,3,20,7,15,79.5,78.0,0.7,12.0,95.5,61.61,49.65
2016,3,20,7,30,95.0,100.0,0.7,12.0,125.0,77.51,64.06
2016,3,20,7,45,104.5,122.5,0.75,12.5,155.0,93.22,77.86
2016,3,20,8,0,114.0,145.0,0.8,13.0,185.0,108.44,90.91
2016,3,20,8,15,109.5,167.5,0.8,13.5,211.0,123.07,103.15
2016,3,20,8,30,105.0,190.0,0.8,14.0,237.0,143.85,120.44
2016,3,20,8,45,172.5,210.0,0.85,14.5,296.5,149.99,124.99
2016,3,20,9,0,240.0,230.0,0.9,15.0,356.0,154.25,127.97
2016,3,20,9,15,222.5,253.0,0.9,15.0,377.5,195.98,147.88
2016,3,20,9,30,205.0,276.0,0.9,15.0,399.0,226.81,170.36
2016,3,20,9,45,530.0,189.5,0.95,15.0,535.0,230.36,159.31
2016,3,20,10,0,855.0,103.0,1.0,15.0,671.0,281.78,191.06
2016,3,20,10,15,589.0,214.0,1.0,15.0,614.0,334.17,244.77
2016,3,20,10,30,323.0,325.0,1.0,15.0,557.0,365.0,277.12
2016,3,20,10,45,164.5,260.0,1.05,15.5,378.5,280.8,216.69
2016,3,20,11,0,6.0,195.0,1.1,16.0,200.0,172.94,134.33
2016,3,20,11,15,5.0,185.5,1.1,16.0,190.0,165.26,128.54
2016,3,20,11,30,4.0,176.0,1.1,16.0,180.0,157.25,122.13
2016,3,20,11,45,6.0,191.0,1.15,16.0,196.0,172.09,133.94
2016,3,20,12,0,8.0,206.0,1.2,16.0,212.0,187.28,145.92
2016,3,20,12,15,9.5,223.5,1.2,15.5,231.0,204.69,159.89
2016,3,20,12,30,11.0,241.0,1.2,15.0,250.0,222.49,174.16
2016,3,20,12,45,16.5,267.5,1.2,15.0,280.5,251.82,197.17
2016,3,20,13,0,22.0,294.0,1.2,15.0,311.0,282.15,220.75
2016,3,20,13,15,11.0,219.0,1.2,15.0,227.5,205.97,161.26
2016,3,20,13,30,0.0,144.0,1.2,15.0,144.0,128.83,99.92
2016,3,20,13,45,0.0,124.0,1.2,15.0,124.0,110.72,85.59
2016,3,20,14,0,0.0,104.0,1.2,15.0,104.0,92.54,70.94
2016,3,20,14,15,0.0,62.5,1.2,15.0,62.5,55.38,40.52
2016,3,20,14,30,0.0,21.0,1.2,15.0,21.0,18.56,9.94
2016,3,20,14,45,0.0,26.5,1.2,15.0,26.5,23.42,14.07
2016,3,20,15,0,0.0,32.0,1.2,15.0,32.0,28.27,18.19
2016,3,20,15,15,0.0,20.5,1.15,14.5,20.5,18.09,9.69
2016,3,20,15,30,0.0,9.0,1.1,14.0,9.0,7.93,1.11
2016,3,20,15,45,0.0,12.5,1.1,14.0,12.5,11.01,3.77
2016,3,20,16,0,0.0,16.0,1.1,14.0,16.0,14.09,6.44
2016,3,20,16,15,0.0,13.5,1.05,13.5,13.5,11.88,4.59
2016,3,20,16,30,0.0,11.0,1.0,13.0,11.0,9.67,2.73
2016,3,20,16,45,0.0,9.0,0.95,13.0,9.0,7.91,1.21
2016,3,20,17,0,0.0,7.0,0.9,13.0,7.0,6.14,0.0
2016,3,20,17,15,0.0,5.5,0.9,12.5,5.5,4.82,0.0
2016,3,20,17,30,0.0,4.0,0.9,12.0,4.0,3.51,0.0
2016,3,20,17,45,0.0,2.5,0.9,12.0,2.5,2.19,0.0
2016,3,20,18,0,0.0,1.0,0.9,12.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,0.9,12.0,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,6,15,28.0,11.0,0.9,10.0,12.5,10.01,0.0
2016,3,21,6,30,56.0,22.0,0.9,10.0,25.0,17.92,4.34
2016,3,21,6,45,132.0,41.0,0.9,10.5,59.0,32.65,22.73
2016,3,21,7,0,208.0,60.0,0.9,11.0,93.0,47.02,36.34
2016,3,21,7,15,256.5,78.5,0.95,11.0,135.0,60.56,48.94
2016,3,21,7,30,305.0,97.0,1.0,11.0,177.0,70.89,58.43
2016,3,21,7,45,333.0,115.5,1.05,11.5,220.0,82.65,68.81
2016,3,21,8,0,361.0,134.0,1.1,12.0,263.0,93.87,78.46
2016,3,21,8,15,396.0,144.5,1.15,12.0,305.5,99.08,82.81
2016,3,21,8,30,431.0,155.0,1.2,12.0,348.0,104.05,86.89
2016,3,21,8,45,383.5,185.5,1.25,12.0,371.5,129.03,108.33
2016,3,21,9,0,336.0,216.0,1.3,12.0,395.0,149.33,125.43
2016,3,21,9,15,361.5,230.5,1.3,12.0,437.0,185.23,135.85
2016,3,21,9,30,387.0,245.0,1.3,12.0,479.0,224.22,162.62
2016,3,21,9,45,259.5,281.5,1.35,12.5,443.0,251.84,189.77
2016,3,21,10,0,132.0,318.0,1.4,13.0,407.0,273.23,211.93
2016,3,21,10,15,69.0,257.0,1.45,13.0,303.5,230.81,180.97
2016,3,21,10,30,6.0,196.0,1.5,13.0,200.0,171.74,135.55
2016,3,21,10,45,3.0,149.5,1.55,13.0,151.5,132.46,103.89
2016,3,21,11,0,0.0,103.0,1.6,13.0,103.0,91.33,70.3
2016,3,21,11,15,0.0,96.0,1.6,13.0,96.0,85.24,65.29
2016,3,21,11,30,0.0,89.0,1.6,13.0,89.0,79.08,60.18
2016,3,21,11,45,0.0,89.0,1.65,13.5,89.0,79.1,60.05
2016,3,21,12,0,0.0,89.0,1.7,14.0,89.0,79.1,59.92
2016,3,21,12,15,0.0,89.0,1.7,14.0,89.0,79.11,59.91
2016,3,21,12,30,0.0,89.0,1.7,14.0,89.0,79.1,59.92
2016,3,21,12,45,0.0,64.0,1.7,14.0,64.0,56.82,41.6
2016,3,21,13,0,0.0,39.0,1.7,14.0,39.0,34.58,23.21
2016,3,21,13,15,0.0,38.0,1.7,14.0,38.0,33.68,22.5
2016,3,21,13,30,0.0,37.0,1.7,14.0,37.0,32.79,21.77
2016,3,21,13,45,4.5,126.5,1.7,14.0,130.0,116.81,91.31
2016,3,21,14,0,9.0,216.0,1.7,14.0,223.0,204.66,162.3
2016,3,21,14,15,8.0,208.0,1.65,13.5,213.5,197.23,156.58
2016,3,21,14,30,7.0,200.0,1.6,13.0,204.0,189.72,151.11
2016,3,21,14,45,3.5,113.5,1.6,13.0,115.5,104.55,81.9
2016,3,21,15,0,0.0,27.0,1.6,13.0,27.0,23.85,14.57
2016,3,21,15,15,0.0,28.0,1.6,13.0,28.0,24.72,15.4
2016,3,21,15,30,0.0,29.0,1.6,13.0,29.0,25.59,16.2
2016,3,21,15,45,0.0,30.5,1.6,13.0,30.5,26.9,17.39
2016,3,21,16,0,0.0,32.0,1.6,13.0,32.0,28.21,18.58
2016,3,21,16,15,2.5,78.5,1.5,12.5,79.5,71.75,56.04
2016,3,21,16,30,5.0,125.0,1.4,12.0,127.0,125.68,102.05
2016,3,21,16,45,2.5,106.0,1.35,12.0,107.0,105.53,84.99
2016,3,21,17,0,0.0,87.0,1.3,12.0,87.0,85.27,67.71
2016,3,21,17,15,0.0,66.5,1.3,11.5,66.5,64.67,50.04
2016,3,21,17,30,0.0,46.0,1.3,11.0,46.0,43.34,31.43
2016,3,21,17,45,0.0,29.5,1.3,11.0,29.5,26.36,16.29
2016,3,21,18,0,0.0,13.0,1.3,11.0,13.0,11.43,0.92
2016,3,21,18,15,0.0,6.5,1.3,10.5,6.5,5.91,0.0
2016,3,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,100.5,12.0,1.1,8.5,18.0,10.91,0.0
2016,3,22,6,30,201.0,24.0,1.1,9.0,36.0,19.77,7.29
2016,3,22,6,45,336.0,36.0,1.15,9.5,81.0,29.02,19.8
2016,3,22,7,0,471.0,48.0,1.2,10.0,126.0,37.95,28.45
2016,3,22,7,15,549.0,55.5,1.2,10.0,178.0,42.56,32.98
2016,3,22,7,30,627.0,63.0,1.2,10.0,230.0,47.08,37.23
2016,3,22,7,45,681.0,68.0,1.3,10.0,284.5,49.43,39.36
2016,3,22,8,0,735.0,73.0,1.4,10.0,339.0,56.79,45.91
2016,3,22,8,15,525.0,125.5,1.4,10.0,330.0,86.79,72.59
2016,3,22,8,30,315.0,178.0,1.4,10.0,321.0,124.63,105.7
2016,3,22,8,45,300.0,203.0,1.45,10.5,350.5,138.66,117.29
2016,3,22,9,0,285.0,228.0,1.5,11.0,380.0,157.22,123.77
2016,3,22,9,15,295.5,247.0,1.5,11.0,416.0,192.15,144.0
2016,3,22,9,30,306.0,266.0,1.5,11.0,452.0,228.65,170.37
2016,3,22,9,45,617.0,177.5,1.55,11.5,583.0,242.6,168.5
2016,3,22,10,0,928.0,89.0,1.6,12.0,714.0,304.0,209.97
2016,3,22,10,15,482.5,195.5,1.6,12.0,521.5,293.81,220.67
2016,3,22,10,30,37.0,302.0,1.6,12.0,329.0,260.47,206.0
2016,3,22,10,45,499.5,196.5,1.65,12.0,578.5,361.5,280.91
2016,3,22,11,0,962.0,91.0,1.7,12.0,828.0,524.39,405.68
2016,3,22,11,15,602.5,240.0,1.7,12.0,705.0,510.07,397.76
2016,3,22,11,30,243.0,389.0,1.7,12.0,582.0,467.2,365.22
2016,3,22,11,45,608.5,241.0,1.7,12.5,730.0,581.96,455.65
2016,3,22,12,0,974.0,93.0,1.7,13.0,878.0,715.37,557.41
2016,3,22,12,15,973.5,93.0,1.7,13.0,878.0,755.02,586.63
2016,3,22,12,30,973.0,93.0,1.7,13.0,878.0,791.92,613.2
2016,3,22,12,45,758.0,191.5,1.75,13.0,799.0,765.97,593.18
2016,3,22,13,0,543.0,290.0,1.8,13.0,720.0,717.3,555.73
2016,3,22,13,15,535.0,284.5,1.85,13.0,701.0,727.02,564.49
2016,3,22,13,30,527.0,279.0,1.9,13.0,682.0,734.14,570.81
2016,3,22,13,45,480.5,287.0,1.95,13.0,646.0,719.42,560.6
2016,3,22,14,0,434.0,295.0,2.0,13.0,610.0,701.23,547.96
2016,3,22,14,15,241.0,292.0,2.0,12.5,465.5,527.36,418.13
2016,3,22,14,30,48.0,289.0,2.0,12.0,321.0,330.86,264.22
2016,3,22,14,45,24.0,223.0,2.05,12.0,239.0,229.11,184.29
2016,3,22,15,0,0.0,157.0,2.1,12.0,157.0,143.39,114.32
2016,3,22,15,15,317.5,146.5,2.1,12.0,317.0,471.23,388.47
2016,3,22,15,30,635.0,136.0,2.1,12.0,477.0,750.08,602.59
2016,3,22,15,45,726.5,106.0,2.1,12.0,462.5,791.02,631.67
2016,3,22,16,0,818.0,76.0,2.1,12.0,448.0,820.44,654.63
2016,3,22,16,15,786.0,72.0,2.0,11.5,395.5,776.51,624.59
2016,3,22,16,30,754.0,68.0,1.9,11.0,343.0,730.79,593.18
2016,3,22,16,45,708.0,63.0,1.85,11.0,289.0,671.21,549.53
2016,3,22,17,0,662.0,58.0,1.8,11.0,235.0,616.98,508.3
2016,3,22,17,15,588.0,51.0,1.7,10.5,182.5,534.95,443.58
2016,3,22,17,30,514.0,44.0,1.6,10.0,130.0,455.87,377.77
2016,3,22,17,45,386.0,33.5,1.55,9.5,85.0,339.99,276.67
2016,3,22,18,0,258.0,23.0,1.5,9.0,40.0,224.59,135.8
2016,3,22,18,15,129.0,11.5,1.45,9.0,20.0,86.7,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,61.5,12.0,1.0,7.5,16.0,10.91,0.0
2016,3,23,6,30,123.0,24.0,1.0,8.0,32.0,18.76,7.91
2016,3,23,6,45,193.5,41.5,1.0,8.5,68.0,31.98,22.62
2016,3,23,7,0,264.0,59.0,1.0,9.0,104.0,44.73,34.72
2016,3,23,7,15,304.5,76.5,1.0,9.5,146.0,56.88,46.01
2016,3,23,7,30,345.0,94.0,1.0,10.0,188.0,68.53,56.56
2016,3,23,7,45,380.0,107.5,1.0,10.5,230.5,76.77,63.81
2016,3,23,8,0,415.0,121.0,1.0,11.0,273.0,84.63,70.53
2016,3,23,8,15,416.0,141.5,1.0,11.0,313.0,96.65,80.93
2016,3,23,8,30,417.0,162.0,1.0,11.0,353.0,108.04,90.63
2016,3,23,8,45,423.0,181.0,1.05,11.5,392.5,117.89,98.72
2016,3,23,9,0,429.0,200.0,1.1,12.0,432.0,137.01,103.58
2016,3,23,9,15,661.0,146.0,1.05,12.5,536.0,148.01,92.81
2016,3,23,9,30,893.0,92.0,1.0,13.0,640.0,197.21,117.85
2016,3,23,9,45,753.5,147.0,0.95,13.5,629.5,249.85,167.12
2016,3,23,10,0,614.0,202.0,0.9,14.0,619.0,302.2,216.73
2016,3,23,10,15,610.5,216.5,0.85,14.0,646.5,350.75,258.21
2016,3,23,10,30,607.0,231.0,0.8,14.0,674.0,398.69,298.48
2016,3,23,10,45,780.0,164.5,0.8,14.5,753.0,454.6,341.8
2016,3,23,11,0,953.0,98.0,0.8,15.0,832.0,530.21,400.08
2016,3,23,11,15,805.0,171.5,0.8,15.0,800.5,562.49,426.72
2016,3,23,11,30,657.0,245.0,0.8,15.0,769.0,581.74,442.15
2016,3,23,11,45,811.0,172.5,0.8,15.0,825.5,648.55,493.26
2016,3,23,12,0,965.0,100.0,0.8,15.0,882.0,719.92,546.65
2016,3,23,12,15,747.0,202.0,0.8,15.0,807.5,707.04,535.32
2016,3,23,12,30,529.0,304.0,0.8,15.0,733.0,673.59,509.56
2016,3,23,12,45,618.0,262.0,0.85,15.0,758.5,728.5,551.42
2016,3,23,13,0,707.0,220.0,0.9,15.0,784.0,784.79,592.86
2016,3,23,13,15,625.0,247.5,0.95,15.0,738.5,769.21,581.65
2016,3,23,13,30,543.0,275.0,1.0,15.0,693.0,745.67,565.63
2016,3,23,13,45,730.0,190.5,1.05,15.0,734.5,841.79,637.4
2016,3,23,14,0,917.0,106.0,1.1,15.0,776.0,919.35,689.67
2016,3,23,14,15,680.0,186.0,1.1,15.0,671.5,823.85,625.53
2016,3,23,14,30,443.0,266.0,1.1,15.0,567.0,702.17,538.55
2016,3,23,14,45,556.0,210.5,1.1,15.0,566.5,751.09,578.79
2016,3,23,15,0,669.0,155.0,1.1,15.0,566.0,803.12,617.36
2016,3,23,15,15,748.0,125.5,1.1,14.5,554.5,841.63,646.0
2016,3,23,15,30,827.0,96.0,1.1,14.0,543.0,870.02,667.99
2016,3,23,15,45,801.5,92.5,1.1,14.0,494.0,837.61,647.33
2016,3,23,16,0,776.0,89.0,1.1,14.0,445.0,802.58,625.39
2016,3,23,16,15,741.5,84.5,1.1,13.5,392.5,761.68,599.97
2016,3,23,16,30,707.0,80.0,1.1,13.0,340.0,714.57,569.28
2016,3,23,16,45,657.0,74.0,1.1,12.5,286.0,651.98,525.92
2016,3,23,17,0,607.0,68.0,1.1,12.0,232.0,589.51,480.65
2016,3,23,17,15,530.0,59.5,1.1,11.5,180.0,504.46,415.2
2016,3,23,17,30,453.0,51.0,1.1,11.0,128.0,422.34,347.92
2016,3,23,17,45,326.5,38.0,1.15,10.5,83.5,306.02,248.22
2016,3,23,18,0,200.0,25.0,1.2,10.0,39.0,190.82,121.72
2016,3,23,18,15,100.0,12.5,1.2,9.5,19.5,70.69,0.0
2016,3,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,100.5,13.0,1.05,8.5,20.0,11.82,0.0
2016,3,24,6,30,201.0,26.0,1.1,9.0,40.0,20.4,9.98
2016,3,24,6,45,316.5,39.0,1.15,10.0,84.0,31.27,21.95
2016,3,24,7,0,432.0,52.0,1.2,11.0,128.0,40.91,31.07
2016,3,24,7,15,506.0,61.0,1.2,11.0,179.0,46.59,36.52
2016,3,24,7,30,580.0,70.0,1.2,11.0,230.0,52.1,41.61
2016,3,24,7,45,624.5,77.0,1.25,11.5,282.0,55.67,44.7
2016,3,24,8,0,669.0,84.0,1.3,12.0,334.0,59.09,47.56
2016,3,24,8,15,703.5,89.5,1.25,12.0,385.5,61.2,49.29
2016,3,24,8,30,738.0,95.0,1.2,12.0,437.0,63.22,50.9
2016,3,24,8,45,752.5,102.5,1.2,12.5,483.0,66.31,53.34
