Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,0,767.0,110.0,1.2,13.0,529.0,87.95,55.67
2016,3,24,9,15,786.5,114.0,1.15,13.5,573.0,146.67,85.92
2016,3,24,9,30,806.0,118.0,1.1,14.0,617.0,200.15,123.55
2016,3,24,9,45,804.0,129.0,1.1,14.5,652.0,256.65,170.29
2016,3,24,10,0,802.0,140.0,1.1,15.0,687.0,312.63,218.58
2016,3,24,10,15,813.5,142.0,1.1,15.0,718.0,364.98,264.26
2016,3,24,10,30,825.0,144.0,1.1,15.0,749.0,417.74,309.73
2016,3,24,10,45,841.5,141.0,1.15,15.0,775.5,468.69,353.06
2016,3,24,11,0,858.0,138.0,1.2,15.0,802.0,519.94,395.61
2016,3,24,11,15,863.0,139.0,1.2,15.0,819.0,568.63,434.89
2016,3,24,11,30,868.0,140.0,1.2,15.0,836.0,616.1,472.15
2016,3,24,11,45,873.0,139.5,1.2,15.5,845.0,660.81,505.51
2016,3,24,12,0,878.0,139.0,1.2,16.0,854.0,703.82,536.72
2016,3,24,12,15,878.5,139.0,1.2,16.0,854.5,742.28,564.97
2016,3,24,12,30,879.0,139.0,1.2,16.0,855.0,778.31,591.02
2016,3,24,12,45,895.5,129.0,1.25,16.0,852.0,809.42,613.22
2016,3,24,13,0,912.0,119.0,1.3,16.0,849.0,842.56,636.3
2016,3,24,13,15,908.0,118.0,1.3,16.0,832.5,865.35,651.71
2016,3,24,13,30,904.0,117.0,1.3,16.0,816.0,884.85,665.1
2016,3,24,13,45,899.5,115.0,1.35,16.0,792.5,899.54,676.15
2016,3,24,14,0,895.0,113.0,1.4,16.0,769.0,910.79,685.1
2016,3,24,14,15,885.0,111.0,1.4,15.5,737.0,913.71,689.28
2016,3,24,14,30,875.0,109.0,1.4,15.0,705.0,921.53,697.04
2016,3,24,14,45,861.5,107.0,1.45,15.0,666.5,914.54,694.39
2016,3,24,15,0,848.0,105.0,1.5,15.0,628.0,904.06,689.69
2016,3,24,15,15,830.0,102.0,1.5,14.5,584.5,885.0,679.86
2016,3,24,15,30,812.0,99.0,1.5,14.0,541.0,862.78,667.92
2016,3,24,15,45,774.0,99.5,1.5,14.0,490.0,824.06,643.15
2016,3,24,16,0,736.0,100.0,1.5,14.0,439.0,789.03,620.81
2016,3,24,16,15,701.0,94.5,1.5,13.5,387.5,742.27,590.61
2016,3,24,16,30,666.0,89.0,1.5,13.0,336.0,694.08,558.5
2016,3,24,16,45,618.5,81.5,1.5,13.0,283.0,632.3,513.96
2016,3,24,17,0,571.0,74.0,1.5,13.0,230.0,570.54,467.65
2016,3,24,17,15,497.0,64.0,1.45,12.5,179.0,486.58,402.1
2016,3,24,17,30,423.0,54.0,1.4,12.0,128.0,405.42,334.71
2016,3,24,17,45,314.5,40.0,1.4,11.5,84.0,300.79,244.35
2016,3,24,18,0,206.0,26.0,1.4,11.0,40.0,197.9,132.26
2016,3,24,18,15,103.0,13.0,1.35,10.5,20.0,73.14,0.0
2016,3,24,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,6,15,7.0,13.0,1.1,8.5,13.5,11.82,0.0
2016,3,25,6,30,14.0,26.0,1.1,9.0,27.0,22.44,12.26
2016,3,25,6,45,41.5,47.0,1.1,9.5,54.0,39.22,29.11
2016,3,25,7,0,69.0,68.0,1.1,10.0,81.0,54.15,43.11
2016,3,25,7,15,84.0,91.0,1.1,10.0,111.5,70.91,58.56
2016,3,25,7,30,99.0,114.0,1.1,10.0,142.0,87.17,73.26
2016,3,25,7,45,112.5,135.5,1.15,10.5,173.5,102.02,86.25
2016,3,25,8,0,126.0,157.0,1.2,11.0,205.0,116.42,98.56
2016,3,25,8,15,211.5,173.0,1.2,11.5,266.5,127.7,107.89
2016,3,25,8,30,297.0,189.0,1.2,12.0,328.0,130.88,110.06
2016,3,25,8,45,558.5,143.0,1.3,12.5,438.5,92.92,76.54
2016,3,25,9,0,820.0,97.0,1.4,13.0,549.0,91.22,55.26
2016,3,25,9,15,837.0,100.0,1.4,13.0,592.5,144.62,81.67
2016,3,25,9,30,854.0,103.0,1.4,13.0,636.0,199.82,121.78
2016,3,25,9,45,869.0,104.0,1.4,13.5,674.5,254.69,167.44
2016,3,25,10,0,884.0,105.0,1.4,14.0,713.0,317.1,221.27
2016,3,25,10,15,893.0,107.0,1.35,14.0,744.0,371.97,269.89
2016,3,25,10,30,902.0,109.0,1.3,14.0,775.0,426.73,317.67
2016,3,25,10,45,908.0,110.5,1.3,14.5,799.0,479.5,362.29
2016,3,25,11,0,914.0,112.0,1.3,15.0,823.0,531.4,404.76
2016,3,25,11,15,918.0,112.5,1.25,15.0,839.5,580.35,444.13
2016,3,25,11,30,922.0,113.0,1.2,15.0,856.0,627.8,481.12
2016,3,25,11,45,924.5,113.0,1.2,15.0,864.0,672.19,515.24
2016,3,25,12,0,927.0,113.0,1.2,15.0,872.0,714.54,547.06
2016,3,25,12,15,927.0,113.0,1.2,15.0,872.0,752.94,575.4
2016,3,25,12,30,927.0,113.0,1.2,15.0,872.0,788.75,600.7
2016,3,25,12,45,932.5,108.5,1.2,15.5,865.0,821.75,621.85
2016,3,25,13,0,938.0,104.0,1.2,16.0,858.0,851.97,641.01
2016,3,25,13,15,934.0,103.0,1.2,16.0,841.5,875.02,656.52
2016,3,25,13,30,930.0,102.0,1.2,16.0,825.0,894.68,669.93
2016,3,25,13,45,925.5,100.0,1.25,16.0,801.0,909.42,680.99
2016,3,25,14,0,921.0,98.0,1.3,16.0,777.0,920.63,689.91
2016,3,25,14,15,912.5,96.5,1.3,15.5,745.0,925.28,695.24
2016,3,25,14,30,904.0,95.0,1.3,15.0,713.0,926.34,698.44
2016,3,25,14,45,892.5,92.5,1.35,15.0,675.0,920.02,696.4
2016,3,25,15,0,881.0,90.0,1.4,15.0,637.0,910.2,692.22
2016,3,25,15,15,864.5,87.5,1.45,14.5,593.0,892.52,684.1
2016,3,25,15,30,848.0,85.0,1.5,14.0,549.0,880.39,679.85
2016,3,25,15,45,823.0,82.5,1.55,14.0,499.5,849.11,660.94
2016,3,25,16,0,798.0,80.0,1.6,14.0,450.0,815.23,640.1
2016,3,25,16,15,766.5,76.0,1.6,13.5,398.5,771.62,612.43
2016,3,25,16,30,735.0,72.0,1.6,13.0,347.0,726.27,582.71
2016,3,25,16,45,680.5,68.0,1.6,12.5,292.5,666.31,540.89
2016,3,25,17,0,626.0,64.0,1.6,12.0,238.0,602.2,494.03
2016,3,25,17,15,553.5,56.5,1.55,11.5,186.0,520.91,430.86
2016,3,25,17,30,481.0,49.0,1.5,11.0,134.0,442.38,366.39
2016,3,25,17,45,349.0,38.0,1.5,10.5,88.5,322.97,263.96
2016,3,25,18,0,217.0,27.0,1.5,10.0,43.0,209.01,145.72
2016,3,25,18,15,108.5,13.5,1.45,10.0,21.5,77.1,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,163.0,12.5,0.9,9.5,26.0,11.37,0.0
2016,3,26,6,30,326.0,25.0,0.9,10.0,52.0,20.13,10.84
2016,3,26,6,45,437.5,34.5,0.9,10.5,99.0,27.16,18.46
2016,3,26,7,0,549.0,44.0,0.9,11.0,146.0,33.99,24.99
2016,3,26,7,15,613.5,50.0,0.95,11.0,198.0,41.06,31.59
2016,3,26,7,30,678.0,56.0,1.0,11.0,250.0,44.96,35.19
2016,3,26,7,45,720.5,60.5,1.1,11.5,303.5,47.41,37.29
2016,3,26,8,0,763.0,65.0,1.2,12.0,357.0,49.83,39.27
2016,3,26,8,15,791.5,68.0,1.15,12.5,408.0,50.95,40.05
2016,3,26,8,30,820.0,71.0,1.1,13.0,459.0,52.05,40.79
2016,3,26,8,45,841.0,74.0,1.1,13.5,507.0,61.94,49.27
2016,3,26,9,0,862.0,77.0,1.1,14.0,555.0,91.67,52.47
2016,3,26,9,15,877.0,79.0,1.1,14.0,598.5,145.96,80.07
2016,3,26,9,30,892.0,81.0,1.1,14.0,642.0,201.61,120.96
2016,3,26,9,45,901.0,84.0,1.1,14.5,679.0,257.93,168.18
2016,3,26,10,0,910.0,87.0,1.1,15.0,716.0,314.57,217.65
2016,3,26,10,15,918.5,88.5,1.1,15.0,747.0,369.99,266.73
2016,3,26,10,30,927.0,90.0,1.1,15.0,778.0,425.2,314.84
2016,3,26,10,45,929.5,92.5,1.1,15.5,801.0,478.23,359.46
2016,3,26,11,0,932.0,95.0,1.1,16.0,824.0,530.02,401.58
2016,3,26,11,15,935.5,95.5,1.05,16.0,840.0,579.21,440.78
2016,3,26,11,30,939.0,96.0,1.0,16.0,856.0,626.81,477.5
2016,3,26,11,45,940.5,96.0,1.0,16.0,863.5,670.94,511.11
2016,3,26,12,0,942.0,96.0,1.0,16.0,871.0,712.89,542.33
2016,3,26,12,15,941.5,96.0,1.0,16.0,870.5,751.09,570.25
2016,3,26,12,30,941.0,96.0,1.0,16.0,870.0,786.63,594.34
2016,3,26,12,45,933.5,98.5,1.05,16.5,859.5,816.43,613.82
2016,3,26,13,0,926.0,101.0,1.1,17.0,849.0,842.96,631.12
2016,3,26,13,15,921.5,100.5,1.1,16.5,832.5,865.63,647.54
2016,3,26,13,30,917.0,100.0,1.1,16.0,816.0,884.95,661.91
2016,3,26,13,45,903.0,102.5,1.1,16.0,789.5,895.85,669.63
2016,3,26,14,0,889.0,105.0,1.1,16.0,763.0,903.15,675.22
2016,3,26,14,15,879.5,103.0,1.1,16.0,731.5,906.04,678.1
2016,3,26,14,30,870.0,101.0,1.1,16.0,700.0,905.41,678.88
2016,3,26,14,45,848.5,102.5,1.1,16.0,660.0,903.13,678.77
2016,3,26,15,0,827.0,104.0,1.1,16.0,620.0,889.23,671.09
2016,3,26,15,15,809.0,101.0,1.1,15.5,577.0,869.98,661.28
2016,3,26,15,30,791.0,98.0,1.1,15.0,534.0,847.66,649.42
2016,3,26,15,45,690.0,111.0,1.1,15.0,466.5,773.51,600.26
2016,3,26,16,0,589.0,124.0,1.1,15.0,399.0,693.88,546.41
2016,3,26,16,15,507.5,123.5,1.1,14.5,341.5,608.22,487.26
2016,3,26,16,30,426.0,123.0,1.1,14.0,284.0,532.59,432.24
2016,3,26,16,45,381.5,111.0,1.1,13.5,239.0,474.53,389.36
2016,3,26,17,0,337.0,99.0,1.1,13.0,194.0,417.43,345.28
2016,3,26,17,15,291.5,81.5,1.1,12.5,151.5,353.76,294.06
2016,3,26,17,30,246.0,64.0,1.1,12.0,109.0,291.93,241.98
2016,3,26,17,45,171.5,46.0,1.15,12.0,72.0,196.93,160.07
2016,3,26,18,0,97.0,28.0,1.2,12.0,35.0,119.64,83.48
2016,3,26,18,15,48.5,14.0,1.15,11.5,17.5,41.81,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,15.0,1.0,10.0,26.5,12.15,0.0
2016,3,27,6,30,265.0,30.0,1.0,10.0,53.0,24.44,14.77
2016,3,27,6,45,379.5,41.0,1.05,10.5,99.5,32.56,23.29
2016,3,27,7,0,494.0,52.0,1.1,11.0,146.0,40.42,30.77
2016,3,27,7,15,563.0,59.5,1.05,11.0,199.0,44.91,35.08
2016,3,27,7,30,632.0,67.0,1.0,11.0,252.0,49.3,39.1
2016,3,27,7,45,388.0,114.0,0.95,11.5,234.5,80.66,67.02
2016,3,27,8,0,144.0,161.0,0.9,12.0,217.0,119.19,100.55
2016,3,27,8,15,468.0,123.5,0.9,12.0,340.5,83.97,69.26
2016,3,27,8,30,792.0,86.0,0.9,12.0,464.0,62.69,50.33
2016,3,27,8,45,490.0,169.5,0.9,12.5,411.0,109.78,91.27
2016,3,27,9,0,188.0,253.0,0.9,13.0,358.0,185.73,144.02
2016,3,27,9,15,187.0,274.5,0.9,13.0,386.0,215.7,164.11
2016,3,27,9,30,186.0,296.0,0.9,13.0,414.0,245.94,187.0
2016,3,27,9,45,140.0,311.0,0.95,13.0,402.5,262.62,202.18
2016,3,27,10,0,94.0,326.0,1.0,13.0,391.0,281.86,219.26
2016,3,27,10,15,237.5,326.0,1.05,13.0,501.0,325.68,250.28
2016,3,27,10,30,381.0,326.0,1.1,13.0,611.0,399.64,305.9
2016,3,27,10,45,648.0,220.5,1.2,13.5,723.0,456.03,348.34
2016,3,27,11,0,915.0,115.0,1.3,14.0,835.0,542.09,414.96
2016,3,27,11,15,919.5,116.0,1.35,14.0,852.0,591.73,455.1
2016,3,27,11,30,924.0,117.0,1.4,14.0,869.0,639.93,493.4
2016,3,27,11,45,926.0,117.5,1.45,14.0,877.0,684.49,528.17
2016,3,27,12,0,928.0,118.0,1.5,14.0,885.0,726.99,560.72
2016,3,27,12,15,680.5,232.0,1.5,14.0,794.5,699.63,538.46
2016,3,27,12,30,433.0,346.0,1.5,14.0,704.0,649.23,499.02
2016,3,27,12,45,687.5,227.5,1.55,14.0,789.0,760.7,585.36
2016,3,27,13,0,942.0,109.0,1.6,14.0,874.0,866.98,661.58
2016,3,27,13,15,939.0,108.0,1.6,13.5,857.5,890.9,678.34
2016,3,27,13,30,936.0,107.0,1.6,13.0,841.0,911.47,693.9
2016,3,27,13,45,927.0,108.0,1.65,13.0,816.0,925.51,704.6
2016,3,27,14,0,918.0,109.0,1.7,13.0,791.0,935.98,713.12
2016,3,27,14,15,909.5,107.5,1.7,13.0,759.5,940.65,717.28
2016,3,27,14,30,901.0,106.0,1.7,13.0,728.0,941.73,719.26
2016,3,27,14,45,885.5,105.0,1.75,13.0,689.0,942.3,721.78
2016,3,27,15,0,870.0,104.0,1.8,13.0,650.0,930.85,716.25
2016,3,27,15,15,853.0,101.0,1.8,12.5,605.5,912.26,706.74
2016,3,27,15,30,836.0,98.0,1.8,12.0,561.0,890.43,695.04
2016,3,27,15,45,732.5,105.5,1.85,12.0,485.0,806.41,638.33
2016,3,27,16,0,629.0,113.0,1.9,12.0,409.0,717.66,576.93
2016,3,27,16,15,529.5,118.0,1.85,11.5,348.0,629.13,513.81
2016,3,27,16,30,430.0,123.0,1.8,11.0,287.0,536.97,444.41
2016,3,27,16,45,374.5,114.5,1.8,11.0,241.5,474.2,395.72
2016,3,27,17,0,319.0,106.0,1.8,11.0,196.0,397.41,334.19
2016,3,27,17,15,277.0,87.5,1.7,10.5,154.0,336.38,283.86
2016,3,27,17,30,235.0,69.0,1.6,10.0,112.0,277.02,232.77
2016,3,27,17,45,159.5,49.5,1.55,9.5,74.5,195.0,160.42
2016,3,27,18,0,84.0,30.0,1.5,9.0,37.0,116.22,83.79
2016,3,27,18,15,42.0,15.0,1.5,9.0,18.5,38.91,0.0
2016,3,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,2.15,7.0,31.0,12.5,0.0
2016,3,28,6,30,331.0,31.0,2.2,7.0,62.0,25.28,15.98
2016,3,28,6,45,451.5,40.0,2.3,7.5,111.5,31.66,22.82
2016,3,28,7,0,572.0,49.0,2.4,8.0,161.0,37.93,28.91
2016,3,28,7,15,637.5,55.5,2.4,8.0,216.0,41.8,32.66
2016,3,28,7,30,703.0,62.0,2.4,8.0,271.0,49.88,40.08
2016,3,28,7,45,748.5,66.0,2.45,8.5,326.5,51.77,41.65
2016,3,28,8,0,794.0,70.0,2.5,9.0,382.0,53.66,43.16
2016,3,28,8,15,822.0,73.5,2.5,9.0,434.5,55.02,44.23
2016,3,28,8,30,850.0,77.0,2.5,9.0,487.0,56.35,45.26
2016,3,28,8,45,870.5,80.0,2.5,9.5,536.5,66.17,53.77
2016,3,28,9,0,891.0,83.0,2.5,10.0,586.0,105.34,60.15
2016,3,28,9,15,906.0,85.0,2.45,10.0,630.5,161.46,91.92
2016,3,28,9,30,921.0,87.0,2.4,10.0,675.0,218.93,136.37
2016,3,28,9,45,931.5,89.0,2.4,10.0,713.0,276.56,186.7
2016,3,28,10,0,942.0,91.0,2.4,10.0,751.0,334.62,239.43
2016,3,28,10,15,631.0,218.5,2.4,10.0,669.0,372.9,283.73
2016,3,28,10,30,320.0,346.0,2.4,10.0,587.0,392.62,307.77
2016,3,28,10,45,483.5,296.5,2.45,10.5,673.0,446.47,349.89
2016,3,28,11,0,647.0,247.0,2.5,11.0,759.0,517.92,406.31
2016,3,28,11,15,527.0,300.5,2.5,11.0,723.0,534.67,420.91
2016,3,28,11,30,407.0,354.0,2.5,11.0,687.0,540.55,426.0
2016,3,28,11,45,389.0,367.0,2.5,11.0,687.5,565.23,445.49
2016,3,28,12,0,371.0,380.0,2.5,11.0,688.0,587.98,463.0
2016,3,28,12,15,389.5,370.0,2.5,11.0,693.5,614.27,483.71
2016,3,28,12,30,408.0,360.0,2.5,11.0,699.0,640.32,504.09
2016,3,28,12,45,383.0,367.0,2.5,11.0,683.0,648.15,509.94
2016,3,28,13,0,358.0,374.0,2.5,11.0,667.0,653.49,513.97
2016,3,28,13,15,460.0,327.0,2.45,11.0,695.0,718.25,564.43
2016,3,28,13,30,562.0,280.0,2.4,11.0,723.0,777.28,609.88
2016,3,28,13,45,518.0,283.5,2.4,11.0,682.0,759.73,596.9
2016,3,28,14,0,474.0,287.0,2.4,11.0,641.0,738.63,581.92
2016,3,28,14,15,504.5,262.5,2.35,11.0,625.0,752.49,594.06
2016,3,28,14,30,535.0,238.0,2.3,11.0,609.0,763.81,604.16
2016,3,28,14,45,563.0,213.0,2.3,11.0,585.0,769.43,610.63
2016,3,28,15,0,591.0,188.0,2.3,11.0,561.0,778.38,619.53
2016,3,28,15,15,712.5,143.0,2.25,10.5,561.5,841.39,667.91
2016,3,28,15,30,834.0,98.0,2.2,10.0,562.0,891.03,705.51
2016,3,28,15,45,810.0,94.0,2.2,10.0,512.0,858.63,683.89
2016,3,28,16,0,786.0,90.0,2.2,10.0,462.0,823.58,660.98
2016,3,28,16,15,752.5,85.5,2.1,10.0,409.5,777.39,628.68
2016,3,28,16,30,719.0,81.0,2.0,10.0,357.0,735.24,598.85
2016,3,28,16,45,673.0,75.0,1.95,10.0,302.5,674.72,554.57
2016,3,28,17,0,627.0,69.0,1.9,10.0,248.0,614.14,508.74
2016,3,28,17,15,554.5,61.0,1.8,9.5,195.5,531.4,443.85
2016,3,28,17,30,482.0,53.0,1.7,9.0,143.0,451.35,377.81
2016,3,28,17,45,366.0,41.5,1.6,8.5,96.5,340.99,282.36
2016,3,28,18,0,250.0,30.0,1.5,8.0,50.0,239.17,180.64
2016,3,28,18,15,125.0,15.0,1.45,8.0,25.0,89.1,0.0
2016,3,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,6,15,148.5,17.0,0.8,7.5,31.5,13.72,0.0
2016,3,29,6,30,297.0,34.0,0.8,8.0,63.0,27.8,18.36
2016,3,29,6,45,414.0,43.5,0.85,8.5,111.5,34.46,25.34
2016,3,29,7,0,531.0,53.0,0.9,9.0,160.0,40.99,31.63
2016,3,29,7,15,597.5,60.0,0.85,9.0,214.0,45.08,35.56
2016,3,29,7,30,664.0,67.0,0.8,9.0,268.0,49.08,39.23
2016,3,29,7,45,718.0,70.0,0.8,9.5,324.0,54.7,44.16
2016,3,29,8,0,772.0,73.0,0.8,10.0,380.0,55.7,44.84
2016,3,29,8,15,801.5,76.5,0.75,10.0,432.5,56.96,45.81
2016,3,29,8,30,831.0,80.0,0.7,10.0,485.0,58.2,46.74
2016,3,29,8,45,856.5,81.5,0.65,10.5,535.0,57.95,46.27
2016,3,29,9,0,882.0,83.0,0.6,11.0,585.0,109.02,61.33
2016,3,29,9,15,897.5,85.0,0.55,11.5,629.5,164.69,93.35
2016,3,29,9,30,913.0,87.0,0.5,12.0,674.0,221.78,136.8
2016,3,29,9,45,926.0,88.5,0.5,12.5,713.0,279.14,185.23
2016,3,29,10,0,939.0,90.0,0.5,13.0,752.0,337.19,235.59
2016,3,29,10,15,947.5,91.0,0.5,13.0,783.5,393.81,285.13
2016,3,29,10,30,956.0,92.0,0.5,13.0,815.0,450.15,333.4
2016,3,29,10,45,962.0,93.0,0.5,13.0,839.5,504.88,379.09
2016,3,29,11,0,968.0,94.0,0.5,13.0,864.0,558.62,422.54
2016,3,29,11,15,971.5,95.0,0.5,13.0,880.0,609.8,462.73
2016,3,29,11,30,975.0,96.0,0.5,13.0,896.0,659.32,500.47
2016,3,29,11,45,803.0,187.0,0.55,13.5,850.5,675.99,511.6
2016,3,29,12,0,631.0,278.0,0.6,14.0,805.0,678.54,511.86
2016,3,29,12,15,331.0,308.5,0.6,14.0,585.0,519.67,397.47
2016,3,29,12,30,31.0,339.0,0.6,14.0,365.0,331.2,254.81
2016,3,29,12,45,25.0,317.0,0.65,14.0,338.0,304.18,236.1
2016,3,29,13,0,19.0,295.0,0.7,14.0,311.0,281.5,219.2
2016,3,29,13,15,241.5,304.5,0.7,13.5,496.0,506.68,394.75
2016,3,29,13,30,464.0,314.0,0.7,13.0,681.0,728.79,555.17
2016,3,29,13,45,232.0,175.0,0.75,13.0,358.5,399.62,315.2
2016,3,29,14,0,0.0,36.0,0.8,13.0,36.0,31.89,20.87
2016,3,29,14,15,0.0,34.0,0.8,13.0,34.0,30.1,19.72
2016,3,29,14,30,0.0,32.0,0.8,13.0,32.0,28.31,18.26
2016,3,29,14,45,244.5,129.0,0.85,13.0,284.0,384.06,313.47
2016,3,29,15,0,489.0,226.0,0.9,13.0,536.0,722.83,564.11
2016,3,29,15,15,305.0,239.5,0.9,12.5,428.5,556.65,438.82
2016,3,29,15,30,121.0,253.0,0.9,12.0,321.0,392.75,313.88
2016,3,29,15,45,60.5,181.0,0.9,12.0,215.0,239.75,194.57
2016,3,29,16,0,0.0,109.0,0.9,12.0,109.0,98.9,78.13
2016,3,29,16,15,377.0,91.0,0.9,11.5,236.5,456.95,380.8
2016,3,29,16,30,754.0,73.0,0.9,11.0,364.0,751.16,600.98
2016,3,29,16,45,709.5,68.0,0.95,11.0,309.5,691.59,555.69
2016,3,29,17,0,665.0,63.0,1.0,11.0,255.0,637.54,517.39
2016,3,29,17,15,597.0,56.0,1.0,10.5,201.5,558.29,457.88
2016,3,29,17,30,529.0,49.0,1.0,10.0,148.0,481.54,396.89
2016,3,29,17,45,416.5,38.5,1.05,9.5,101.0,373.02,306.02
2016,3,29,18,0,304.0,28.0,1.1,9.0,54.0,272.93,208.02
2016,3,29,18,15,152.0,14.0,1.1,8.5,27.0,104.8,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,145.5,17.5,0.65,7.0,32.5,14.03,0.08
2016,3,30,6,30,291.0,35.0,0.6,7.0,65.0,28.49,19.27
2016,3,30,6,45,392.0,46.5,0.6,7.5,112.5,36.86,27.69
2016,3,30,7,0,493.0,58.0,0.6,8.0,160.0,44.93,35.39
2016,3,30,7,15,559.0,66.0,0.6,8.5,213.0,49.62,39.78
2016,3,30,7,30,625.0,74.0,0.6,9.0,266.0,54.17,43.85
2016,3,30,7,45,671.5,79.5,0.65,9.5,320.0,56.53,45.8
2016,3,30,8,0,718.0,85.0,0.7,10.0,374.0,58.82,47.62
2016,3,30,8,15,749.0,89.0,0.7,10.0,425.5,66.01,53.87
2016,3,30,8,30,780.0,93.0,0.7,10.0,477.0,67.21,54.73
2016,3,30,8,45,804.5,96.0,0.7,10.5,526.0,67.59,54.77
2016,3,30,9,0,829.0,99.0,0.7,11.0,575.0,112.39,64.07
2016,3,30,9,15,845.5,102.0,0.75,11.0,618.5,166.49,96.86
2016,3,30,9,30,862.0,105.0,0.8,11.0,662.0,222.32,140.46
2016,3,30,9,45,876.0,106.0,0.85,11.5,700.5,284.6,193.27
2016,3,30,10,0,890.0,107.0,0.9,12.0,739.0,340.09,241.92
2016,3,30,10,15,898.5,109.0,0.9,12.0,770.0,395.07,290.46
2016,3,30,10,30,907.0,111.0,0.9,12.0,801.0,449.85,337.86
2016,3,30,10,45,914.0,111.5,0.95,12.5,825.0,502.39,381.9
2016,3,30,11,0,921.0,112.0,1.0,13.0,849.0,554.09,423.93
2016,3,30,11,15,925.0,113.0,1.0,13.0,864.5,603.55,463.39
2016,3,30,11,30,929.0,114.0,1.0,13.0,880.0,651.5,500.59
2016,3,30,11,45,931.0,114.0,1.05,13.0,888.0,695.61,534.61
2016,3,30,12,0,933.0,114.0,1.1,13.0,896.0,737.61,566.43
2016,3,30,12,15,731.5,217.5,1.1,13.0,830.5,731.13,559.31
2016,3,30,12,30,530.0,321.0,1.1,13.0,765.0,705.05,538.07
2016,3,30,12,45,732.5,215.0,1.1,13.0,821.5,792.09,604.43
2016,3,30,13,0,935.0,109.0,1.1,13.0,878.0,871.38,659.56
2016,3,30,13,15,931.0,108.5,1.1,13.0,861.0,894.53,674.48
2016,3,30,13,30,927.0,108.0,1.1,13.0,844.0,914.32,687.98
2016,3,30,13,45,469.0,169.5,1.15,13.0,542.0,609.49,475.7
2016,3,30,14,0,11.0,231.0,1.2,13.0,240.0,220.83,173.13
2016,3,30,14,15,453.5,166.5,1.2,13.0,485.0,614.64,488.55
2016,3,30,14,30,896.0,102.0,1.2,13.0,730.0,941.04,715.47
2016,3,30,14,45,884.0,99.5,1.25,13.0,691.0,933.85,708.34
2016,3,30,15,0,872.0,97.0,1.3,13.0,652.0,923.2,703.69
2016,3,30,15,15,855.0,94.5,1.3,12.5,607.5,913.68,700.47
2016,3,30,15,30,838.0,92.0,1.3,12.0,563.0,892.06,689.04
2016,3,30,15,45,815.0,88.5,1.35,12.0,514.0,860.82,670.5
2016,3,30,16,0,792.0,85.0,1.4,12.0,465.0,826.96,649.9
2016,3,30,16,15,760.5,81.0,1.4,11.5,412.5,782.77,622.02
2016,3,30,16,30,729.0,77.0,1.4,11.0,360.0,736.85,592.15
2016,3,30,16,45,684.0,71.5,1.45,11.0,306.5,682.22,554.12
2016,3,30,17,0,639.0,66.0,1.5,11.0,253.0,622.57,510.64
2016,3,30,17,15,571.0,58.5,1.45,10.5,200.5,543.21,449.74
2016,3,30,17,30,503.0,51.0,1.4,10.0,148.0,466.38,387.61
2016,3,30,17,45,390.5,40.5,1.35,9.5,101.0,358.43,295.82
2016,3,30,18,0,278.0,30.0,1.3,9.0,54.0,258.67,199.95
2016,3,30,18,15,139.0,15.0,1.25,8.5,27.0,125.2,0.0
2016,3,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,158.0,18.0,0.6,9.0,35.0,14.36,2.2
2016,3,31,6,30,316.0,36.0,0.6,9.0,70.0,29.24,19.91
2016,3,31,6,45,411.5,47.5,0.6,9.0,118.0,37.58,28.22
2016,3,31,7,0,507.0,59.0,0.6,9.0,166.0,45.61,35.89
2016,3,31,7,15,305.0,93.0,0.6,9.0,163.0,67.92,56.25
2016,3,31,7,30,103.0,127.0,0.6,9.0,160.0,96.18,81.56
2016,3,31,7,45,115.5,149.0,0.6,9.5,191.5,111.06,94.36
2016,3,31,8,0,128.0,171.0,0.6,10.0,223.0,125.47,106.49
2016,3,31,8,15,121.0,194.0,0.6,10.0,248.5,139.8,118.54
2016,3,31,8,30,114.0,217.0,0.6,10.0,274.0,153.57,129.96
2016,3,31,8,45,483.0,154.5,0.6,10.5,429.5,99.06,82.13
2016,3,31,9,0,852.0,92.0,0.6,11.0,585.0,112.64,62.01
2016,3,31,9,15,868.0,94.5,0.6,11.5,628.5,176.0,103.03
2016,3,31,9,30,884.0,97.0,0.6,12.0,672.0,232.06,146.67
2016,3,31,9,45,899.5,97.0,0.65,12.5,711.0,287.46,193.88
2016,3,31,10,0,915.0,97.0,0.7,13.0,750.0,343.78,243.04
2016,3,31,10,15,923.0,98.5,0.7,13.0,781.0,399.37,291.8
2016,3,31,10,30,931.0,100.0,0.7,13.0,812.0,454.67,339.24
2016,3,31,10,45,939.0,100.0,0.75,13.5,836.0,508.25,383.7
2016,3,31,11,0,947.0,100.0,0.8,14.0,860.0,561.05,426.14
2016,3,31,11,15,950.5,100.5,0.8,14.0,876.0,610.79,465.38
2016,3,31,11,30,954.0,101.0,0.8,14.0,892.0,658.9,502.27
2016,3,31,11,45,957.0,100.5,0.85,14.0,900.0,703.97,536.63
2016,3,31,12,0,960.0,100.0,0.9,14.0,908.0,746.93,568.78
2016,3,31,12,15,959.5,100.0,0.95,14.0,907.5,785.54,596.69
2016,3,31,12,30,959.0,100.0,1.0,14.0,907.0,821.43,621.4
2016,3,31,12,45,961.5,97.5,1.05,14.0,898.5,854.38,644.11
2016,3,31,13,0,964.0,95.0,1.1,14.0,890.0,884.39,664.87
2016,3,31,13,15,960.0,94.0,1.15,14.0,873.0,907.36,681.03
2016,3,31,13,30,956.0,93.0,1.2,14.0,856.0,926.86,695.1
2016,3,31,13,45,949.5,92.0,1.25,14.0,831.0,940.64,705.55
2016,3,31,14,0,943.0,91.0,1.3,14.0,806.0,950.78,713.83
2016,3,31,14,15,935.0,90.0,1.35,13.5,773.5,955.92,720.34
2016,3,31,14,30,927.0,89.0,1.4,13.0,741.0,957.42,724.69
2016,3,31,14,45,915.0,87.5,1.45,13.0,702.0,951.09,722.68
2016,3,31,15,0,903.0,86.0,1.5,13.0,663.0,941.24,718.53
2016,3,31,15,15,888.0,83.5,1.5,12.5,619.0,924.05,710.12
2016,3,31,15,30,873.0,81.0,1.5,12.0,575.0,903.64,699.61
2016,3,31,15,45,851.0,78.5,1.55,12.0,525.5,882.75,688.16
2016,3,31,16,0,829.0,76.0,1.6,12.0,476.0,850.37,668.5
2016,3,31,16,15,800.5,72.5,1.55,11.5,424.0,808.64,641.92
2016,3,31,16,30,772.0,69.0,1.5,11.0,372.0,765.02,613.4
2016,3,31,16,45,728.0,65.0,1.5,11.0,317.5,706.48,572.28
2016,3,31,17,0,684.0,61.0,1.5,11.0,263.0,647.49,529.3
2016,3,31,17,15,620.0,54.5,1.4,10.5,209.5,576.3,474.89
2016,3,31,17,30,556.0,48.0,1.3,10.0,156.0,502.09,415.12
2016,3,31,17,45,446.5,38.5,1.25,9.5,108.0,395.4,325.64
2016,3,31,18,0,337.0,29.0,1.2,9.0,60.0,296.64,231.36
2016,3,31,18,15,168.5,14.5,1.15,8.5,30.0,143.88,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,15,181.5,17.5,0.9,8.0,38.5,13.81,3.27
2016,4,1,6,30,363.0,35.0,0.9,8.0,77.0,28.19,19.21
2016,4,1,6,45,458.5,45.0,0.9,8.5,126.0,35.29,26.26
2016,4,1,7,0,554.0,55.0,0.9,9.0,175.0,42.16,32.78
2016,4,1,7,15,614.0,61.5,0.9,9.0,228.5,45.8,36.24
2016,4,1,7,30,674.0,68.0,0.9,9.0,282.0,49.35,39.47
2016,4,1,7,45,716.5,72.5,0.9,9.5,336.0,56.18,45.46
2016,4,1,8,0,759.0,77.0,0.9,10.0,390.0,58.22,47.05
2016,4,1,8,15,787.0,81.0,0.9,10.0,441.5,59.72,48.21
2016,4,1,8,30,815.0,85.0,0.9,10.0,493.0,61.16,49.32
2016,4,1,8,45,837.0,87.0,0.9,10.5,541.5,61.64,49.47
2016,4,1,9,0,859.0,89.0,0.9,11.0,590.0,114.89,62.44
2016,4,1,9,15,874.0,91.5,0.9,11.0,633.5,178.61,104.95
2016,4,1,9,30,889.0,94.0,0.9,11.0,677.0,234.79,149.79
2016,4,1,9,45,901.5,95.5,0.9,11.5,715.0,290.8,198.13
2016,4,1,10,0,914.0,97.0,0.9,12.0,753.0,347.45,247.93
2016,4,1,10,15,922.0,98.5,0.85,12.0,783.5,402.96,296.76
2016,4,1,10,30,930.0,100.0,0.8,12.0,814.0,458.17,344.13
2016,4,1,10,45,936.5,100.5,0.8,12.5,838.0,511.39,388.14
2016,4,1,11,0,943.0,101.0,0.8,13.0,862.0,563.69,429.9
2016,4,1,11,15,946.5,101.5,0.75,13.0,877.5,613.2,468.51
2016,4,1,11,30,950.0,102.0,0.7,13.0,893.0,661.08,504.61
2016,4,1,11,45,952.0,102.0,0.7,13.5,900.5,705.73,536.97
2016,4,1,12,0,954.0,102.0,0.7,14.0,908.0,748.22,566.88
2016,4,1,12,15,954.0,101.5,0.7,14.0,907.5,786.46,593.45
2016,4,1,12,30,954.0,101.0,0.7,14.0,907.0,822.02,616.92
2016,4,1,12,45,953.5,100.0,0.7,14.0,898.0,853.86,637.81
2016,4,1,13,0,953.0,99.0,0.7,14.0,889.0,882.66,656.68
2016,4,1,13,15,949.5,98.0,0.7,14.0,872.0,905.78,671.86
2016,4,1,13,30,946.0,97.0,0.7,14.0,855.0,925.48,684.96
2016,4,1,13,45,940.5,95.5,0.7,14.0,830.0,939.42,694.46
2016,4,1,14,0,935.0,94.0,0.7,14.0,805.0,949.76,701.86
2016,4,1,14,15,926.5,93.0,0.7,14.0,773.0,954.32,705.74
2016,4,1,14,30,918.0,92.0,0.7,14.0,741.0,955.27,707.54
2016,4,1,14,45,906.5,90.0,0.75,14.0,702.0,948.74,705.79
2016,4,1,15,0,895.0,88.0,0.8,14.0,663.0,938.71,701.98
2016,4,1,15,15,880.0,85.5,0.8,13.5,619.0,921.49,693.84
2016,4,1,15,30,865.0,83.0,0.8,13.0,575.0,901.08,683.71
2016,4,1,15,45,843.5,80.0,0.85,13.0,525.5,880.08,672.87
2016,4,1,16,0,822.0,77.0,0.9,13.0,476.0,847.51,653.96
2016,4,1,16,15,793.0,73.5,0.95,12.5,424.0,805.34,629.21
2016,4,1,16,30,764.0,70.0,1.0,12.0,372.0,761.34,602.39
2016,4,1,16,45,721.5,65.5,1.05,12.0,318.0,703.44,563.21
2016,4,1,17,0,679.0,61.0,1.1,12.0,264.0,645.09,522.03
2016,4,1,17,15,616.5,54.5,1.1,11.5,210.5,574.9,469.95
2016,4,1,17,30,554.0,48.0,1.1,11.0,157.0,501.74,412.39
2016,4,1,17,45,447.5,38.5,1.15,10.5,109.5,396.93,325.78
2016,4,1,18,0,341.0,29.0,1.2,10.0,62.0,299.84,235.02
2016,4,1,18,15,170.5,14.5,1.2,9.5,31.0,146.41,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,19.5,0.6,8.0,39.0,15.44,5.38
2016,4,2,6,30,336.0,39.0,0.6,8.0,78.0,31.6,22.35
2016,4,2,6,45,415.5,51.5,0.6,8.0,125.5,40.7,31.26
2016,4,2,7,0,495.0,64.0,0.6,8.0,173.0,49.41,39.54
2016,4,2,7,15,556.5,72.5,0.55,8.5,226.0,54.3,44.05
2016,4,2,7,30,618.0,81.0,0.5,9.0,279.0,59.01,48.21
2016,4,2,7,45,651.0,89.5,0.5,9.5,331.0,63.34,51.89
2016,4,2,8,0,684.0,98.0,0.5,10.0,383.0,67.42,55.26
2016,4,2,8,15,715.0,103.0,0.4,10.5,434.5,68.73,56.1
2016,4,2,8,30,746.0,108.0,0.3,11.0,486.0,69.97,56.88
2016,4,2,8,45,761.0,115.5,0.25,11.5,532.5,77.01,62.73
2016,4,2,9,0,776.0,123.0,0.2,12.0,579.0,130.02,76.11
2016,4,2,9,15,793.5,126.5,0.15,12.5,622.0,189.56,115.66
2016,4,2,9,30,811.0,130.0,0.1,13.0,665.0,243.24,157.28
2016,4,2,9,45,821.0,134.0,0.1,13.5,702.0,297.19,202.48
2016,4,2,10,0,831.0,138.0,0.1,14.0,739.0,351.77,248.73
2016,4,2,10,15,841.0,140.5,0.15,14.5,769.5,405.61,294.03
2016,4,2,10,30,851.0,143.0,0.2,15.0,800.0,459.62,338.36
2016,4,2,10,45,860.0,143.0,0.3,15.5,823.5,511.1,380.03
2016,4,2,11,0,869.0,143.0,0.4,16.0,847.0,562.13,420.24
2016,4,2,11,15,873.0,143.5,0.45,16.0,862.5,610.11,457.48
2016,4,2,11,30,877.0,144.0,0.5,16.0,878.0,656.73,492.81
2016,4,2,11,45,883.0,142.0,0.55,16.0,886.0,698.98,524.43
2016,4,2,12,0,889.0,140.0,0.6,16.0,894.0,740.42,554.89
2016,4,2,12,15,888.5,139.5,0.6,16.0,893.0,776.55,580.38
2016,4,2,12,30,888.0,139.0,0.6,16.0,892.0,810.17,602.83
2016,4,2,12,45,897.0,131.5,0.65,16.5,885.5,842.21,623.45
2016,4,2,13,0,906.0,124.0,0.7,17.0,879.0,871.63,642.29
2016,4,2,13,15,901.5,123.0,0.75,16.5,861.5,893.18,658.5
2016,4,2,13,30,897.0,122.0,0.8,16.0,844.0,911.44,672.84
2016,4,2,13,45,884.0,124.0,0.85,16.0,817.5,921.88,681.05
2016,4,2,14,0,871.0,126.0,0.9,16.0,791.0,937.58,692.96
2016,4,2,14,15,861.5,124.0,0.9,16.0,759.0,940.41,695.64
2016,4,2,14,30,852.0,122.0,0.9,16.0,727.0,939.69,696.38
2016,4,2,14,45,829.5,123.0,0.9,16.0,686.5,926.82,689.4
2016,4,2,15,0,807.0,124.0,0.9,16.0,646.0,910.54,680.46
2016,4,2,15,15,789.0,120.5,0.9,15.5,602.0,890.15,670.16
2016,4,2,15,30,771.0,117.0,0.9,15.0,558.0,872.38,661.64
2016,4,2,15,45,696.0,119.0,0.9,15.0,491.0,801.75,615.74
2016,4,2,16,0,621.0,121.0,0.9,15.0,424.0,730.0,568.51
2016,4,2,16,15,636.0,109.5,0.85,14.5,390.5,720.46,564.91
2016,4,2,16,30,651.0,98.0,0.8,14.0,357.0,707.66,558.01
2016,4,2,16,45,598.5,92.0,0.8,13.5,304.0,642.43,513.24
2016,4,2,17,0,546.0,86.0,0.8,13.0,251.0,577.4,467.27
2016,4,2,17,15,478.5,76.0,0.75,12.5,199.5,497.04,406.65
2016,4,2,17,30,411.0,66.0,0.7,12.0,148.0,417.49,342.9
2016,4,2,17,45,304.0,52.0,0.7,11.5,102.5,313.19,256.02
2016,4,2,18,0,197.0,38.0,0.7,11.0,57.0,217.53,169.96
2016,4,2,18,15,98.5,19.0,0.7,10.5,28.5,107.71,1.15
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,0.65,7.0,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,0.6,7.0,11.0,10.01,0.0
2016,4,3,6,15,162.0,26.5,0.6,7.0,46.5,20.75,10.21
2016,4,3,6,30,324.0,42.0,0.6,7.0,82.0,34.13,24.8
2016,4,3,6,45,417.0,53.0,0.6,7.5,130.5,41.81,32.37
2016,4,3,7,0,510.0,64.0,0.6,8.0,179.0,49.22,39.39
2016,4,3,7,15,570.5,72.0,0.6,8.5,232.5,53.71,43.52
2016,4,3,7,30,631.0,80.0,0.6,9.0,286.0,58.05,47.33
2016,4,3,7,45,675.0,85.0,0.6,9.5,339.5,59.83,48.72
2016,4,3,8,0,719.0,90.0,0.6,10.0,393.0,61.58,50.02
2016,4,3,8,15,748.5,95.0,0.55,10.5,445.0,63.14,51.13
2016,4,3,8,30,778.0,100.0,0.5,11.0,497.0,71.55,58.27
2016,4,3,8,45,800.0,103.5,0.5,11.5,545.0,80.44,55.95
2016,4,3,9,0,822.0,107.0,0.5,12.0,593.0,132.86,75.9
2016,4,3,9,15,838.0,110.0,0.5,12.0,636.5,186.68,111.84
2016,4,3,9,30,854.0,113.0,0.5,12.0,680.0,242.16,156.39
2016,4,3,9,45,864.5,116.0,0.55,12.5,717.0,297.73,204.09
2016,4,3,10,0,875.0,119.0,0.6,13.0,754.0,353.9,252.89
2016,4,3,10,15,884.0,121.0,0.6,13.0,785.0,414.17,304.41
2016,4,3,10,30,893.0,123.0,0.6,13.0,816.0,468.45,350.23
2016,4,3,10,45,896.5,126.0,0.6,13.5,839.0,520.62,392.51
2016,4,3,11,0,900.0,129.0,0.6,14.0,862.0,571.72,432.46
2016,4,3,11,15,727.0,221.5,0.6,14.0,821.0,595.19,450.8
2016,4,3,11,30,554.0,314.0,0.6,14.0,780.0,607.07,459.11
2016,4,3,11,45,536.5,323.5,0.65,14.5,778.0,635.38,479.75
2016,4,3,12,0,519.0,333.0,0.7,15.0,776.0,661.28,498.01
2016,4,3,12,15,530.0,329.0,0.7,15.0,781.0,693.73,521.29
2016,4,3,12,30,541.0,325.0,0.7,15.0,786.0,725.27,543.57
