Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,45,717.5,232.0,0.75,15.0,836.0,806.67,603.92
2016,4,3,13,0,894.0,139.0,0.8,15.0,886.0,878.89,654.08
2016,4,3,13,15,889.0,138.0,0.85,15.0,868.5,899.96,668.23
2016,4,3,13,30,884.0,137.0,0.9,15.0,851.0,925.94,686.46
2016,4,3,13,45,877.0,135.5,0.95,15.0,826.0,938.69,696.09
2016,4,3,14,0,870.0,134.0,1.0,15.0,801.0,947.91,703.76
2016,4,3,14,15,860.0,131.5,1.0,14.5,768.5,949.76,707.24
2016,4,3,14,30,850.0,129.0,1.0,14.0,736.0,948.03,708.64
2016,4,3,14,45,843.5,123.0,1.05,14.0,698.5,942.13,707.14
2016,4,3,15,0,837.0,117.0,1.1,14.0,661.0,932.69,703.47
2016,4,3,15,15,820.0,114.0,1.1,13.5,616.5,913.56,693.87
2016,4,3,15,30,803.0,111.0,1.1,13.0,572.0,891.27,682.27
2016,4,3,15,45,790.5,103.0,1.15,13.0,524.5,864.33,666.99
2016,4,3,16,0,778.0,95.0,1.2,13.0,477.0,834.45,649.5
2016,4,3,16,15,747.0,90.5,1.2,12.5,425.0,795.21,625.55
2016,4,3,16,30,716.0,86.0,1.2,12.0,373.0,749.45,596.33
2016,4,3,16,45,677.0,79.0,1.3,12.0,319.5,692.56,557.95
2016,4,3,17,0,638.0,72.0,1.4,12.0,266.0,635.28,517.49
2016,4,3,17,15,573.0,64.5,1.3,11.5,213.0,557.41,458.35
2016,4,3,17,30,508.0,57.0,1.2,11.0,160.0,481.69,397.99
2016,4,3,17,45,401.5,46.0,1.2,10.5,112.0,375.75,309.64
2016,4,3,18,0,295.0,35.0,1.2,10.0,64.0,276.99,220.04
2016,4,3,18,15,147.5,17.5,1.15,9.5,32.0,139.24,24.66
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,4,4,6,15,176.5,27.0,1.2,10.0,50.0,21.12,10.99
2016,4,4,6,30,353.0,41.0,1.2,10.0,87.0,33.02,23.56
2016,4,4,6,45,449.5,51.0,1.25,10.5,137.5,39.9,30.27
2016,4,4,7,0,546.0,61.0,1.3,11.0,188.0,46.57,36.52
2016,4,4,7,15,608.0,68.5,1.25,11.0,242.5,50.82,40.45
2016,4,4,7,30,670.0,76.0,1.2,11.0,297.0,54.92,44.12
2016,4,4,7,45,714.5,80.5,1.2,11.5,352.5,56.52,45.35
2016,4,4,8,0,759.0,85.0,1.2,12.0,408.0,63.98,51.73
2016,4,4,8,15,788.5,89.0,1.2,12.0,461.0,65.24,52.65
2016,4,4,8,30,818.0,93.0,1.2,12.0,514.0,66.46,53.53
2016,4,4,8,45,649.0,151.5,1.2,12.5,505.0,106.36,76.49
2016,4,4,9,0,480.0,210.0,1.2,13.0,496.0,173.97,121.04
2016,4,4,9,15,553.0,200.5,1.2,13.0,552.5,210.02,142.9
2016,4,4,9,30,626.0,191.0,1.2,13.0,609.0,252.27,174.29
2016,4,4,9,45,772.0,149.5,1.25,13.5,694.0,297.51,208.16
2016,4,4,10,0,918.0,108.0,1.3,14.0,779.0,368.57,264.67
2016,4,4,10,15,926.5,109.5,1.3,14.0,810.0,424.55,313.7
2016,4,4,10,30,935.0,111.0,1.3,14.0,841.0,480.27,361.46
2016,4,4,10,45,940.5,112.5,1.35,14.0,865.0,534.12,406.74
2016,4,4,11,0,946.0,114.0,1.4,14.0,889.0,586.97,449.98
2016,4,4,11,15,949.5,115.0,1.4,14.0,904.5,637.08,489.67
2016,4,4,11,30,953.0,116.0,1.4,14.0,920.0,685.57,527.05
2016,4,4,11,45,954.0,116.5,1.4,14.5,927.0,730.2,559.67
2016,4,4,12,0,955.0,117.0,1.4,15.0,934.0,772.6,589.82
2016,4,4,12,15,954.5,117.0,1.4,15.0,933.0,811.05,616.86
2016,4,4,12,30,954.0,117.0,1.4,15.0,932.0,846.81,640.89
2016,4,4,12,45,955.0,115.0,1.4,15.0,923.5,879.03,662.43
2016,4,4,13,0,956.0,113.0,1.4,15.0,915.0,908.26,681.95
2016,4,4,13,15,951.5,112.0,1.4,15.0,897.0,930.66,696.97
2016,4,4,13,30,947.0,111.0,1.4,15.0,879.0,949.6,709.85
2016,4,4,13,45,940.0,110.5,1.4,15.0,853.5,963.32,719.44
2016,4,4,14,0,933.0,110.0,1.4,15.0,828.0,973.43,726.86
2016,4,4,14,15,923.5,108.0,1.4,15.0,794.5,976.03,729.56
2016,4,4,14,30,914.0,106.0,1.4,15.0,761.0,974.97,730.12
2016,4,4,14,45,899.0,105.0,1.45,15.0,720.5,966.32,726.68
2016,4,4,15,0,884.0,104.0,1.5,15.0,680.0,963.58,727.4
2016,4,4,15,15,866.5,101.0,1.55,14.5,634.5,943.58,717.94
2016,4,4,15,30,849.0,98.0,1.6,14.0,589.0,920.34,706.42
2016,4,4,15,45,821.5,96.0,1.65,13.5,537.5,886.17,687.23
2016,4,4,16,0,794.0,94.0,1.7,13.0,486.0,849.44,665.95
2016,4,4,16,15,762.0,89.5,1.7,12.5,433.0,803.51,637.03
2016,4,4,16,30,730.0,85.0,1.7,12.0,380.0,761.68,610.36
2016,4,4,16,45,679.5,80.5,1.7,12.0,324.5,698.04,565.45
2016,4,4,17,0,629.0,76.0,1.7,12.0,269.0,634.52,519.11
2016,4,4,17,15,560.5,68.0,1.6,11.5,215.5,553.31,457.16
2016,4,4,17,30,492.0,60.0,1.5,11.0,162.0,474.44,394.06
2016,4,4,17,45,379.0,49.0,1.4,10.5,113.5,364.03,301.12
2016,4,4,18,0,266.0,38.0,1.3,10.0,65.0,262.49,209.69
2016,4,4,18,15,133.0,19.0,1.2,9.5,32.5,130.64,38.68
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,6.5,0.9,7.5,8.5,0.0,0.0
2016,4,5,6,0,131.0,13.0,0.9,8.0,17.0,11.82,0.0
2016,4,5,6,15,287.5,25.0,0.85,8.5,56.5,20.12,10.8
2016,4,5,6,30,444.0,37.0,0.8,9.0,96.0,29.43,20.58
2016,4,5,6,45,526.5,46.0,0.8,10.0,147.5,35.65,26.58
2016,4,5,7,0,609.0,55.0,0.8,11.0,199.0,41.66,32.15
2016,4,5,7,15,664.5,61.0,0.7,11.0,253.5,44.98,35.22
2016,4,5,7,30,720.0,67.0,0.6,11.0,308.0,52.79,42.22
2016,4,5,7,45,757.5,71.5,0.55,11.5,363.0,54.92,43.93
2016,4,5,8,0,795.0,76.0,0.5,12.0,418.0,57.0,45.54
2016,4,5,8,15,821.5,79.5,0.5,12.5,470.5,58.18,46.31
2016,4,5,8,30,848.0,83.0,0.5,13.0,523.0,59.31,47.04
2016,4,5,8,45,869.5,85.0,0.55,13.5,572.5,85.8,53.83
2016,4,5,9,0,891.0,87.0,0.6,14.0,622.0,140.73,77.3
2016,4,5,9,15,905.0,89.0,0.6,14.5,665.5,196.86,115.83
2016,4,5,9,30,919.0,91.0,0.6,15.0,709.0,254.19,162.12
2016,4,5,9,45,929.5,93.0,0.65,15.5,747.0,311.65,211.43
2016,4,5,10,0,940.0,95.0,0.7,16.0,785.0,369.5,261.46
2016,4,5,10,15,947.5,96.5,0.7,16.5,816.0,426.06,309.55
2016,4,5,10,30,955.0,98.0,0.7,17.0,847.0,482.22,355.89
2016,4,5,10,45,959.5,99.0,0.75,17.5,870.0,535.96,399.28
2016,4,5,11,0,964.0,100.0,0.8,18.0,893.0,588.54,440.37
2016,4,5,11,15,967.0,100.5,0.8,18.0,908.5,638.5,478.64
2016,4,5,11,30,970.0,101.0,0.8,18.0,924.0,686.73,514.56
2016,4,5,11,45,971.5,101.0,0.85,18.5,931.0,731.61,546.82
2016,4,5,12,0,973.0,101.0,0.9,19.0,938.0,774.24,576.74
2016,4,5,12,15,972.5,101.0,0.9,19.0,936.5,812.96,602.35
2016,4,5,12,30,972.0,101.0,0.9,19.0,935.0,848.93,625.65
2016,4,5,12,45,970.0,100.5,0.95,19.0,925.5,880.3,646.68
2016,4,5,13,0,968.0,100.0,1.0,19.0,916.0,908.52,665.75
2016,4,5,13,15,964.5,99.5,1.0,19.0,898.0,932.19,681.11
2016,4,5,13,30,961.0,99.0,1.0,19.0,880.0,952.43,694.38
2016,4,5,13,45,955.5,97.5,1.0,19.5,854.5,966.32,702.41
2016,4,5,14,0,950.0,96.0,1.0,20.0,829.0,976.57,708.31
2016,4,5,14,15,941.5,94.5,0.95,19.5,796.5,980.39,712.07
2016,4,5,14,30,933.0,93.0,0.9,19.0,764.0,980.53,713.72
2016,4,5,14,45,921.5,91.5,0.9,19.0,724.5,974.25,711.16
2016,4,5,15,0,910.0,90.0,0.9,19.0,685.0,964.45,706.6
2016,4,5,15,15,894.5,87.5,0.9,18.5,640.0,946.33,698.18
2016,4,5,15,30,879.0,85.0,0.9,18.0,595.0,924.99,687.79
2016,4,5,15,45,857.5,82.5,0.9,18.0,545.0,904.23,676.51
2016,4,5,16,0,836.0,80.0,0.9,18.0,495.0,871.69,657.32
2016,4,5,16,15,807.5,76.0,0.85,17.5,442.0,828.61,631.21
2016,4,5,16,30,779.0,72.0,0.8,17.0,389.0,783.64,603.29
2016,4,5,16,45,737.5,67.5,0.8,16.5,334.0,725.65,566.03
2016,4,5,17,0,696.0,63.0,0.8,16.0,279.0,667.14,526.85
2016,4,5,17,15,634.0,57.0,0.8,15.0,225.0,596.8,477.61
2016,4,5,17,30,572.0,51.0,0.8,14.0,171.0,523.38,422.8
2016,4,5,17,45,469.5,41.5,0.8,13.5,121.5,419.58,339.74
2016,4,5,18,0,367.0,32.0,0.8,13.0,72.0,322.9,254.69
2016,4,5,18,15,183.5,16.0,0.75,12.5,36.0,162.02,63.66
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,61.0,7.0,0.95,11.5,9.0,6.37,0.0
2016,4,6,6,0,122.0,14.0,1.0,12.0,18.0,11.27,0.0
2016,4,6,6,15,272.0,27.0,1.0,12.5,58.5,21.75,12.24
2016,4,6,6,30,422.0,40.0,1.0,13.0,99.0,31.86,22.39
2016,4,6,6,45,509.0,49.0,1.0,14.0,150.0,37.96,28.19
2016,4,6,7,0,596.0,58.0,1.0,15.0,201.0,43.89,33.58
2016,4,6,7,15,651.5,64.0,0.95,15.5,256.0,47.08,36.41
2016,4,6,7,30,707.0,70.0,0.9,16.0,311.0,55.04,43.32
2016,4,6,7,45,743.5,75.5,0.9,16.5,365.5,57.87,45.58
2016,4,6,8,0,780.0,81.0,0.9,17.0,420.0,60.59,47.7
2016,4,6,8,15,806.5,84.5,0.9,17.5,472.5,61.59,48.29
2016,4,6,8,30,833.0,88.0,0.9,18.0,525.0,62.57,48.85
2016,4,6,8,45,851.5,91.5,0.9,18.5,573.0,84.34,49.51
2016,4,6,9,0,870.0,95.0,0.9,19.0,621.0,139.48,74.79
2016,4,6,9,15,884.5,97.5,0.85,19.5,664.5,203.75,120.03
2016,4,6,9,30,899.0,100.0,0.8,20.0,708.0,260.53,165.29
2016,4,6,9,45,906.5,103.5,0.75,20.5,745.0,317.3,213.09
2016,4,6,10,0,914.0,107.0,0.7,21.0,782.0,374.19,261.03
2016,4,6,10,15,921.5,108.5,0.65,21.5,812.0,429.49,306.73
2016,4,6,10,30,929.0,110.0,0.6,22.0,842.0,484.42,350.63
2016,4,6,10,45,930.5,112.5,0.6,22.5,864.0,536.73,391.41
2016,4,6,11,0,932.0,115.0,0.6,23.0,886.0,587.68,429.71
2016,4,6,11,15,935.0,116.0,0.55,23.0,900.5,636.72,465.62
2016,4,6,11,30,938.0,117.0,0.5,23.0,915.0,684.13,499.16
2016,4,6,11,45,936.5,118.5,0.45,23.5,921.0,727.18,527.68
2016,4,6,12,0,935.0,120.0,0.4,24.0,927.0,767.88,553.69
2016,4,6,12,15,934.0,120.0,0.4,24.0,925.0,805.11,577.81
2016,4,6,12,30,933.0,120.0,0.4,24.0,923.0,839.67,599.32
2016,4,6,12,45,923.0,123.5,0.4,24.5,911.0,867.45,615.3
2016,4,6,13,0,913.0,127.0,0.4,25.0,899.0,891.91,629.22
2016,4,6,13,15,742.5,209.0,0.4,25.0,829.0,865.07,612.58
2016,4,6,13,30,572.0,291.0,0.4,25.0,759.0,814.44,578.04
2016,4,6,13,45,479.5,315.0,0.4,25.0,699.0,772.32,550.84
2016,4,6,14,0,387.0,339.0,0.4,25.0,639.0,713.57,512.41
2016,4,6,14,15,408.0,315.0,0.4,25.0,620.0,718.13,517.97
2016,4,6,14,30,429.0,291.0,0.4,25.0,601.0,735.57,530.88
2016,4,6,14,45,536.0,235.5,0.4,25.0,602.0,783.62,566.1
2016,4,6,15,0,643.0,180.0,0.4,25.0,603.0,834.18,601.33
2016,4,6,15,15,667.5,156.5,0.4,25.0,569.5,832.32,600.91
2016,4,6,15,30,692.0,133.0,0.4,25.0,536.0,826.2,598.69
2016,4,6,15,45,577.0,151.5,0.4,25.0,468.5,737.31,542.47
2016,4,6,16,0,462.0,170.0,0.4,25.0,401.0,643.06,480.29
2016,4,6,16,15,430.0,155.5,0.45,24.0,352.5,592.47,450.18
2016,4,6,16,30,398.0,141.0,0.5,23.0,304.0,541.26,417.77
2016,4,6,16,45,361.0,128.0,0.6,22.5,260.0,487.57,381.62
2016,4,6,17,0,324.0,115.0,0.7,22.0,216.0,418.02,332.14
2016,4,6,17,15,288.5,96.0,0.8,21.0,173.5,359.91,289.41
2016,4,6,17,30,253.0,77.0,0.9,20.0,131.0,302.89,244.95
2016,4,6,17,45,196.0,58.0,1.0,19.5,93.0,232.09,186.31
2016,4,6,18,0,139.0,39.0,1.1,19.0,55.0,164.3,127.29
2016,4,6,18,15,69.5,19.5,1.05,18.5,27.5,81.25,34.66
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,0.75,11.5,7.0,6.37,0.0
2016,4,7,6,0,0.0,14.0,0.8,12.0,14.0,12.33,0.0
2016,4,7,6,15,61.5,33.5,0.8,12.0,42.5,27.72,17.55
2016,4,7,6,30,123.0,53.0,0.8,12.0,71.0,41.63,31.17
2016,4,7,6,45,159.0,74.5,0.8,12.5,107.5,57.3,45.61
2016,4,7,7,0,195.0,96.0,0.8,13.0,144.0,72.43,59.28
2016,4,7,7,15,231.0,113.0,0.85,13.0,183.0,84.06,69.65
2016,4,7,7,30,267.0,130.0,0.9,13.0,222.0,95.26,79.41
2016,4,7,7,45,264.0,157.5,0.95,13.5,261.0,112.41,94.0
2016,4,7,8,0,261.0,185.0,1.0,14.0,300.0,128.7,107.57
2016,4,7,8,15,296.5,199.0,1.0,14.0,344.0,136.52,113.86
2016,4,7,8,30,332.0,213.0,1.0,14.0,388.0,143.98,119.81
2016,4,7,8,45,432.0,204.5,1.0,14.0,454.0,143.34,104.97
2016,4,7,9,0,532.0,196.0,1.0,14.0,520.0,176.62,118.98
2016,4,7,9,15,444.5,244.0,0.95,14.0,527.5,230.55,162.98
2016,4,7,9,30,357.0,292.0,0.9,14.0,535.0,283.11,208.4
2016,4,7,9,45,412.0,288.0,0.9,14.5,583.0,313.62,231.53
2016,4,7,10,0,467.0,284.0,0.9,15.0,631.0,357.23,265.71
2016,4,7,10,15,506.0,285.0,0.9,15.0,674.5,404.02,303.25
2016,4,7,10,30,545.0,286.0,0.9,15.0,718.0,454.5,343.21
2016,4,7,10,45,462.0,329.0,0.9,15.0,702.5,482.21,366.16
2016,4,7,11,0,379.0,372.0,0.9,15.0,687.0,505.28,384.33
2016,4,7,11,15,401.0,367.5,0.85,15.0,706.0,539.71,410.19
2016,4,7,11,30,423.0,363.0,0.8,15.0,725.0,574.49,435.77
2016,4,7,11,45,435.0,354.5,0.8,15.5,729.5,602.29,455.58
2016,4,7,12,0,447.0,346.0,0.8,16.0,734.0,629.71,474.86
2016,4,7,12,15,443.0,354.0,0.8,16.0,737.5,659.01,495.54
2016,4,7,12,30,439.0,362.0,0.8,16.0,741.0,686.99,515.01
2016,4,7,12,45,427.5,362.5,0.85,16.0,728.5,700.74,525.21
2016,4,7,13,0,416.0,363.0,0.9,16.0,716.0,712.28,534.02
2016,4,7,13,15,394.5,366.5,0.9,15.5,696.0,707.26,531.82
2016,4,7,13,30,373.0,370.0,0.9,15.0,676.0,707.61,533.32
2016,4,7,13,45,394.5,348.0,0.9,15.0,663.0,718.47,542.45
2016,4,7,14,0,416.0,326.0,0.9,15.0,650.0,740.32,558.81
2016,4,7,14,15,326.0,335.5,0.9,15.0,583.0,665.17,505.65
2016,4,7,14,30,236.0,345.0,0.9,15.0,516.0,584.24,448.12
2016,4,7,14,45,203.5,328.0,0.9,15.0,470.5,541.83,418.77
2016,4,7,15,0,171.0,311.0,0.9,15.0,425.0,498.13,387.58
2016,4,7,15,15,133.0,286.5,0.9,14.5,371.5,439.6,345.37
2016,4,7,15,30,95.0,262.0,0.9,14.0,318.0,363.09,288.55
2016,4,7,15,45,69.0,232.0,0.9,14.0,271.0,307.9,246.53
2016,4,7,16,0,43.0,202.0,0.9,14.0,224.0,252.44,203.11
2016,4,7,16,15,44.0,182.0,0.85,14.0,202.5,233.48,188.98
2016,4,7,16,30,45.0,162.0,0.8,14.0,181.0,214.14,174.13
2016,4,7,16,45,37.0,140.5,0.8,14.0,155.0,184.82,150.6
2016,4,7,17,0,29.0,119.0,0.8,14.0,129.0,155.43,126.56
2016,4,7,17,15,19.5,97.5,0.75,13.5,103.5,114.1,92.09
2016,4,7,17,30,10.0,76.0,0.7,13.0,78.0,84.96,67.16
2016,4,7,17,45,5.0,54.5,0.7,13.0,55.5,58.79,44.32
2016,4,7,18,0,0.0,33.0,0.7,13.0,33.0,31.48,20.35
2016,4,7,18,15,0.0,16.5,0.65,12.5,16.5,14.53,2.53
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.6,10.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,0.5,11.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,18.5,0.5,11.0,18.5,16.28,8.23
2016,4,8,6,30,0.0,31.0,0.5,11.0,31.0,27.32,18.74
2016,4,8,6,45,0.0,46.5,0.5,11.5,46.5,40.96,31.29
2016,4,8,7,0,0.0,62.0,0.5,12.0,62.0,54.08,43.2
2016,4,8,7,15,0.0,79.0,0.5,12.0,79.0,68.24,55.89
2016,4,8,7,30,0.0,96.0,0.5,12.0,96.0,82.27,68.22
2016,4,8,7,45,22.0,136.0,0.5,12.5,146.0,113.09,94.86
2016,4,8,8,0,44.0,176.0,0.5,13.0,196.0,135.16,113.29
2016,4,8,8,15,56.0,201.5,0.45,13.0,230.0,152.2,127.3
2016,4,8,8,30,68.0,227.0,0.4,13.0,264.0,168.74,140.69
2016,4,8,8,45,73.0,249.5,0.4,13.5,292.5,187.97,147.48
2016,4,8,9,0,78.0,272.0,0.4,14.0,321.0,211.87,164.01
2016,4,8,9,15,56.5,275.0,0.4,14.0,312.0,220.38,170.75
2016,4,8,9,30,35.0,278.0,0.4,14.0,303.0,225.73,175.53
2016,4,8,9,45,95.0,321.0,0.4,14.0,391.0,277.47,213.38
2016,4,8,10,0,155.0,364.0,0.4,14.0,479.0,328.65,250.75
2016,4,8,10,15,180.0,378.5,0.4,14.0,518.0,363.24,276.65
2016,4,8,10,30,205.0,393.0,0.4,14.0,557.0,400.63,304.72
2016,4,8,10,45,127.5,382.5,0.45,14.0,485.5,372.94,285.39
2016,4,8,11,0,50.0,372.0,0.5,14.0,414.0,339.69,261.23
2016,4,8,11,15,62.0,391.0,0.5,14.0,444.0,368.89,283.38
2016,4,8,11,30,74.0,410.0,0.5,14.0,474.0,399.73,306.08
2016,4,8,11,45,41.0,305.0,0.5,14.0,341.0,296.13,228.63
2016,4,8,12,0,8.0,200.0,0.5,14.0,208.0,183.06,141.86
2016,4,8,12,15,5.5,178.5,0.5,14.0,184.5,162.88,126.53
2016,4,8,12,30,3.0,157.0,0.5,14.0,161.0,142.25,110.24
2016,4,8,12,45,1.5,145.5,0.55,14.0,147.5,131.03,101.4
2016,4,8,13,0,0.0,134.0,0.6,14.0,134.0,119.62,92.32
2016,4,8,13,15,3.5,161.5,0.6,14.0,164.5,147.71,115.06
2016,4,8,13,30,7.0,189.0,0.6,14.0,195.0,176.4,137.97
2016,4,8,13,45,3.5,147.5,0.65,14.0,150.5,135.47,105.35
2016,4,8,14,0,0.0,106.0,0.7,14.0,106.0,94.46,72.36
2016,4,8,14,15,0.0,79.0,0.7,14.0,79.0,70.12,52.66
2016,4,8,14,30,0.0,52.0,0.7,14.0,52.0,46.08,32.91
2016,4,8,14,45,0.0,59.0,0.7,14.0,59.0,52.27,38.17
2016,4,8,15,0,0.0,66.0,0.7,14.0,66.0,58.46,43.42
2016,4,8,15,15,0.0,38.5,0.65,13.5,38.5,34.04,23.14
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,9.7,2.63
2016,4,8,15,45,0.0,9.5,0.6,13.0,9.5,8.37,1.52
2016,4,8,16,0,0.0,8.0,0.6,13.0,8.0,7.05,0.4
2016,4,8,16,15,0.0,51.0,0.55,13.0,51.0,45.03,33.01
2016,4,8,16,30,0.0,94.0,0.5,13.0,94.0,85.12,67.07
2016,4,8,16,45,0.0,80.5,0.5,13.0,80.5,72.38,56.4
2016,4,8,17,0,0.0,67.0,0.5,13.0,67.0,59.58,45.65
2016,4,8,17,15,0.0,53.5,0.45,12.5,53.5,47.24,35.2
2016,4,8,17,30,0.0,40.0,0.4,12.0,40.0,35.27,24.86
2016,4,8,17,45,0.0,28.5,0.4,12.0,28.5,25.1,15.87
2016,4,8,18,0,0.0,17.0,0.4,12.0,17.0,14.95,6.83
2016,4,8,18,15,0.0,8.5,0.4,12.0,8.5,7.46,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,0.4,11.0,4.0,3.64,0.0
2016,4,9,6,0,0.0,8.0,0.4,11.0,8.0,7.02,0.0
2016,4,9,6,15,0.0,21.5,0.4,11.0,21.5,18.93,10.64
2016,4,9,6,30,0.0,35.0,0.4,11.0,35.0,30.87,21.95
2016,4,9,6,45,0.0,52.0,0.4,11.5,52.0,45.4,35.31
2016,4,9,7,0,0.0,69.0,0.4,12.0,69.0,59.61,48.16
2016,4,9,7,15,0.0,87.0,0.4,12.0,87.0,74.45,61.4
2016,4,9,7,30,0.0,105.0,0.4,12.0,105.0,89.14,74.24
2016,4,9,7,45,0.0,56.5,0.45,12.5,56.5,49.9,39.15
2016,4,9,8,0,0.0,8.0,0.5,13.0,8.0,7.04,0.68
2016,4,9,8,15,0.0,31.5,0.5,13.0,31.5,27.79,19.26
2016,4,9,8,30,0.0,55.0,0.5,13.0,55.0,48.62,37.61
2016,4,9,8,45,0.0,63.0,0.5,13.5,63.0,55.74,41.53
2016,4,9,9,0,0.0,71.0,0.5,14.0,71.0,62.87,47.24
2016,4,9,9,15,4.5,142.0,0.5,14.0,145.0,123.93,97.03
2016,4,9,9,30,9.0,213.0,0.5,14.0,219.0,182.4,143.24
2016,4,9,9,45,15.5,245.5,0.5,14.0,257.0,211.51,165.39
2016,4,9,10,0,22.0,278.0,0.5,14.0,295.0,241.66,188.33
2016,4,9,10,15,22.5,289.5,0.5,14.0,307.0,254.12,197.62
2016,4,9,10,30,23.0,301.0,0.5,14.0,319.0,266.69,207.06
2016,4,9,10,45,30.0,327.0,0.5,14.0,352.0,288.41,223.42
2016,4,9,11,0,37.0,353.0,0.5,14.0,385.0,318.06,245.64
2016,4,9,11,15,23.5,287.0,0.5,14.0,307.5,261.62,202.62
2016,4,9,11,30,10.0,221.0,0.5,14.0,230.0,200.87,155.97
2016,4,9,11,45,11.0,233.0,0.5,14.0,243.0,213.13,165.84
2016,4,9,12,0,12.0,245.0,0.5,14.0,256.0,225.61,175.46
2016,4,9,12,15,15.5,275.5,0.5,14.0,289.5,256.63,199.35
2016,4,9,12,30,19.0,306.0,0.5,14.0,323.0,288.43,223.51
2016,4,9,12,45,17.5,295.0,0.5,14.0,310.5,279.22,216.37
2016,4,9,13,0,16.0,284.0,0.5,14.0,298.0,269.66,209.28
2016,4,9,13,15,13.0,253.5,0.5,14.0,264.5,240.4,187.02
2016,4,9,13,30,10.0,223.0,0.5,14.0,231.0,210.55,164.18
2016,4,9,13,45,15.5,256.0,0.5,14.0,268.5,247.59,193.48
2016,4,9,14,0,21.0,289.0,0.5,14.0,306.0,285.98,223.13
2016,4,9,14,15,64.5,318.5,0.5,14.0,367.0,374.09,291.34
2016,4,9,14,30,108.0,348.0,0.5,14.0,428.0,452.14,350.09
2016,4,9,14,45,85.0,320.5,0.55,14.0,381.0,405.64,315.49
2016,4,9,15,0,62.0,293.0,0.6,14.0,334.0,358.06,280.58
2016,4,9,15,15,72.0,277.5,0.6,13.5,322.5,354.67,280.13
2016,4,9,15,30,82.0,262.0,0.6,13.0,311.0,350.87,279.04
2016,4,9,15,45,75.5,238.5,0.6,13.0,280.5,321.6,257.26
2016,4,9,16,0,69.0,215.0,0.6,13.0,250.0,291.81,234.97
2016,4,9,16,15,61.5,191.0,0.6,13.0,220.0,260.08,210.71
2016,4,9,16,30,54.0,167.0,0.6,13.0,190.0,227.98,185.72
2016,4,9,16,45,46.5,145.5,0.6,13.0,163.0,198.96,162.69
2016,4,9,17,0,39.0,124.0,0.6,13.0,136.0,169.85,139.05
2016,4,9,17,15,30.0,101.5,0.55,12.5,110.0,137.97,112.65
2016,4,9,17,30,21.0,79.0,0.5,12.0,84.0,105.81,85.32
2016,4,9,17,45,10.5,58.0,0.5,12.0,60.5,66.86,51.52
2016,4,9,18,0,0.0,37.0,0.5,12.0,37.0,36.66,24.89
2016,4,9,18,15,0.0,18.5,0.5,11.5,18.5,16.3,5.02
2016,4,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,10.5,5.5,5.0,0.0
2016,4,10,6,0,0.0,11.0,0.7,11.0,11.0,9.67,0.0
2016,4,10,6,15,0.0,27.0,0.7,11.0,27.0,23.81,14.95
2016,4,10,6,30,0.0,43.0,0.7,11.0,43.0,37.45,27.82
2016,4,10,6,45,0.0,63.0,0.75,11.0,63.0,53.95,43.04
2016,4,10,7,0,0.0,83.0,0.8,11.0,83.0,70.26,57.87
2016,4,10,7,15,3.0,103.5,0.8,11.0,104.5,86.77,72.6
2016,4,10,7,30,6.0,124.0,0.8,11.0,126.0,103.11,86.9
2016,4,10,7,45,3.0,88.5,0.8,11.5,89.5,77.37,63.72
2016,4,10,8,0,0.0,53.0,0.8,12.0,53.0,46.81,36.34
2016,4,10,8,15,0.0,47.5,0.8,12.0,47.5,41.95,31.92
2016,4,10,8,30,0.0,42.0,0.8,12.0,42.0,37.1,27.49
2016,4,10,8,45,0.0,47.5,0.85,12.0,47.5,41.99,30.15
2016,4,10,9,0,0.0,53.0,0.9,12.0,53.0,46.89,34.18
2016,4,10,9,15,0.0,49.0,0.9,12.0,49.0,43.37,31.1
2016,4,10,9,30,0.0,45.0,0.9,12.0,45.0,39.84,28.06
2016,4,10,9,45,0.0,50.0,0.95,12.0,50.0,44.3,31.73
2016,4,10,10,0,0.0,55.0,1.0,12.0,55.0,48.77,35.39
2016,4,10,10,15,0.0,65.5,1.0,12.0,65.5,58.13,43.13
2016,4,10,10,30,0.0,76.0,1.0,12.0,76.0,67.51,50.83
2016,4,10,10,45,0.0,86.5,1.05,12.0,86.5,76.91,58.51
2016,4,10,11,0,0.0,97.0,1.1,12.0,97.0,86.14,66.03
2016,4,10,11,15,0.0,89.5,1.1,12.0,89.5,79.57,60.56
2016,4,10,11,30,0.0,82.0,1.1,12.0,82.0,72.96,55.09
2016,4,10,11,45,0.0,76.0,1.15,12.0,76.0,67.62,50.68
2016,4,10,12,0,0.0,70.0,1.2,12.0,70.0,62.27,46.26
2016,4,10,12,15,0.0,81.0,1.2,12.0,81.0,72.09,54.36
2016,4,10,12,30,0.0,92.0,1.2,12.0,92.0,81.89,62.43
2016,4,10,12,45,1.5,122.0,1.3,12.0,123.0,109.98,85.49
2016,4,10,13,0,3.0,152.0,1.4,12.0,154.0,138.41,108.66
2016,4,10,13,15,1.5,146.5,1.4,12.0,148.0,132.38,103.72
2016,4,10,13,30,0.0,141.0,1.4,12.0,142.0,126.22,98.77
2016,4,10,13,45,0.0,124.0,1.45,12.0,124.5,110.83,86.35
2016,4,10,14,0,0.0,107.0,1.5,12.0,107.0,95.38,73.83
2016,4,10,14,15,0.0,91.0,1.5,12.0,91.0,80.83,61.96
2016,4,10,14,30,0.0,75.0,1.5,12.0,75.0,66.54,50.23
2016,4,10,14,45,0.0,86.5,1.5,12.0,86.5,76.74,58.86
2016,4,10,15,0,0.0,98.0,1.5,12.0,98.0,87.08,67.6
2016,4,10,15,15,0.0,85.0,1.45,11.5,85.0,75.34,58.08
2016,4,10,15,30,0.0,72.0,1.4,11.0,72.0,63.75,48.62
2016,4,10,15,45,0.0,71.0,1.4,11.0,71.0,62.83,48.02
2016,4,10,16,0,0.0,70.0,1.4,11.0,70.0,61.92,47.42
2016,4,10,16,15,0.0,78.0,1.3,11.0,78.0,69.02,53.64
2016,4,10,16,30,0.0,86.0,1.2,11.0,86.0,76.93,60.58
2016,4,10,16,45,0.0,74.0,1.15,11.0,74.0,65.66,51.12
2016,4,10,17,0,0.0,62.0,1.1,11.0,62.0,54.78,41.89
2016,4,10,17,15,0.0,50.0,1.0,10.5,50.0,44.13,32.8
2016,4,10,17,30,0.0,38.0,0.9,10.0,38.0,33.5,23.54
2016,4,10,17,45,0.0,27.0,0.85,10.0,27.0,23.77,14.89
2016,4,10,18,0,0.0,16.0,0.8,10.0,16.0,14.06,6.22
2016,4,10,18,15,0.0,8.5,0.75,10.0,8.5,7.46,0.0
2016,4,10,18,30,0.0,1.0,0.7,10.0,1.0,0.91,0.0
2016,4,10,18,45,0.0,0.5,0.7,10.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.5,0.65,9.5,14.0,10.46,0.0
2016,4,11,6,0,85.0,23.0,0.6,10.0,28.0,18.72,5.34
2016,4,11,6,15,190.0,41.0,0.55,10.0,67.0,31.73,22.04
2016,4,11,6,30,295.0,59.0,0.5,10.0,106.0,45.02,34.76
2016,4,11,6,45,378.5,70.5,0.5,10.5,155.0,52.91,42.23
2016,4,11,7,0,462.0,82.0,0.5,11.0,204.0,60.56,49.21
2016,4,11,7,15,256.0,112.0,0.5,11.0,182.0,83.49,69.68
2016,4,11,7,30,50.0,142.0,0.5,11.0,160.0,111.04,93.8
2016,4,11,7,45,50.0,163.0,0.5,11.5,183.5,125.96,106.24
2016,4,11,8,0,50.0,184.0,0.5,12.0,207.0,140.52,118.17
2016,4,11,8,15,84.0,213.0,0.5,12.0,257.0,159.61,133.99
2016,4,11,8,30,118.0,242.0,0.5,12.0,307.0,168.06,140.6
2016,4,11,8,45,72.0,240.5,0.55,12.5,281.0,184.98,145.33
2016,4,11,9,0,26.0,239.0,0.6,13.0,255.0,198.62,156.43
2016,4,11,9,15,47.0,275.5,0.6,13.0,307.5,220.89,172.57
2016,4,11,9,30,68.0,312.0,0.6,13.0,360.0,257.05,199.72
2016,4,11,9,45,40.0,277.0,0.6,13.0,305.5,233.6,182.23
2016,4,11,10,0,12.0,242.0,0.6,13.0,251.0,210.43,164.9
2016,4,11,10,15,25.5,292.0,0.6,13.0,312.5,250.22,195.68
2016,4,11,10,30,39.0,342.0,0.6,13.0,374.0,298.98,232.68
2016,4,11,10,45,27.5,311.0,0.65,13.5,334.0,275.14,213.91
2016,4,11,11,0,16.0,280.0,0.7,14.0,294.0,251.64,195.68
2016,4,11,11,15,28.5,328.0,0.7,14.0,353.5,298.88,231.98
2016,4,11,11,30,41.0,376.0,0.7,14.0,413.0,351.79,271.61
2016,4,11,11,45,29.0,336.5,0.75,14.0,362.5,315.84,244.31
2016,4,11,12,0,17.0,297.0,0.8,14.0,312.0,275.08,213.55
2016,4,11,12,15,16.0,290.0,0.8,14.0,304.5,270.06,209.99
2016,4,11,12,30,15.0,283.0,0.8,14.0,297.0,264.76,206.02
2016,4,11,12,45,15.5,279.0,0.8,14.0,293.0,263.18,204.96
2016,4,11,13,0,16.0,275.0,0.8,14.0,289.0,261.51,203.86
2016,4,11,13,15,16.0,276.5,0.8,14.0,290.5,264.44,206.29
2016,4,11,13,30,16.0,278.0,0.8,14.0,292.0,267.41,208.77
2016,4,11,13,45,243.5,292.0,0.8,14.0,485.0,527.52,410.94
2016,4,11,14,0,471.0,306.0,0.8,14.0,678.0,776.13,587.84
2016,4,11,14,15,241.0,268.5,0.8,14.0,458.5,516.9,399.68
2016,4,11,14,30,11.0,231.0,0.8,14.0,239.0,223.33,174.31
2016,4,11,14,45,9.0,215.0,0.8,14.0,221.5,207.01,163.24
2016,4,11,15,0,7.0,199.0,0.8,14.0,204.0,190.52,150.55
2016,4,11,15,15,9.5,200.5,0.8,14.0,207.0,195.79,155.34
2016,4,11,15,30,12.0,202.0,0.8,14.0,210.0,201.53,160.45
2016,4,11,15,45,9.5,186.5,0.8,14.0,192.5,185.1,147.64
2016,4,11,16,0,7.0,171.0,0.8,14.0,175.0,168.66,134.82
2016,4,11,16,15,3.5,149.0,0.75,13.5,151.0,144.26,115.47
2016,4,11,16,30,0.0,127.0,0.7,13.0,127.0,119.77,95.73
2016,4,11,16,45,0.0,109.5,0.7,13.0,109.5,103.15,82.23
2016,4,11,17,0,0.0,92.0,0.7,13.0,92.0,86.37,68.33
2016,4,11,17,15,241.5,77.0,0.65,12.5,132.0,314.64,264.3
2016,4,11,17,30,483.0,62.0,0.6,12.0,172.0,476.82,392.63
2016,4,11,17,45,396.5,51.0,0.55,11.5,125.0,384.22,314.71
2016,4,11,18,0,310.0,40.0,0.5,11.0,78.0,297.22,239.74
2016,4,11,18,15,178.0,25.0,0.55,10.5,44.5,177.44,120.74
2016,4,11,18,30,46.0,10.0,0.6,10.0,11.0,36.15,0.0
2016,4,11,18,45,23.0,5.0,0.65,10.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,12.0,1.0,9.5,15.5,10.91,0.0
2016,4,12,6,0,116.0,24.0,1.0,10.0,31.0,18.79,6.84
2016,4,12,6,15,222.5,40.0,1.05,10.0,71.0,30.94,21.45
2016,4,12,6,30,329.0,56.0,1.1,10.0,111.0,42.73,32.73
2016,4,12,6,45,407.5,67.0,1.15,10.0,160.0,50.31,39.97
2016,4,12,7,0,486.0,78.0,1.2,10.0,209.0,58.82,47.82
2016,4,12,7,15,243.0,48.0,1.2,10.0,113.5,34.16,25.51
2016,4,12,7,30,0.0,18.0,1.2,10.0,18.0,15.84,8.81
2016,4,12,7,45,0.0,74.0,1.2,10.5,74.0,65.45,53.46
2016,4,12,8,0,0.0,130.0,1.2,11.0,130.0,110.28,92.7
2016,4,12,8,15,0.0,125.0,1.2,11.0,125.0,107.29,89.64
2016,4,12,8,30,0.0,120.0,1.2,11.0,120.0,103.94,86.42
2016,4,12,8,45,0.0,134.0,1.2,11.5,134.0,115.67,91.86
2016,4,12,9,0,0.0,148.0,1.2,12.0,148.0,127.53,101.15
2016,4,12,9,15,0.0,144.0,1.2,12.0,144.0,124.98,98.76
2016,4,12,9,30,0.0,140.0,1.2,12.0,140.0,122.16,96.22
2016,4,12,9,45,0.0,128.0,1.2,12.0,128.0,112.43,88.06
2016,4,12,10,0,0.0,116.0,1.2,12.0,116.0,102.4,79.68
2016,4,12,10,15,1.5,138.0,1.2,12.0,139.5,121.93,95.53
2016,4,12,10,30,3.0,160.0,1.2,12.0,163.0,141.69,111.39
2016,4,12,10,45,7.0,201.5,1.25,12.0,208.0,179.51,141.66
2016,4,12,11,0,11.0,243.0,1.3,12.0,253.0,217.91,172.01
2016,4,12,11,15,8.0,206.0,1.35,12.0,213.5,185.83,146.36
2016,4,12,11,30,5.0,169.0,1.4,12.0,174.0,152.63,119.82
2016,4,12,11,45,3.5,160.0,1.45,12.0,163.5,144.23,113.1
2016,4,12,12,0,2.0,151.0,1.5,12.0,153.0,135.6,106.11
2016,4,12,12,15,3.5,160.0,1.5,12.0,163.5,145.04,113.81
2016,4,12,12,30,5.0,169.0,1.5,12.0,174.0,154.65,121.62
2016,4,12,12,45,9.5,220.5,1.55,12.0,229.5,205.27,162.3
2016,4,12,13,0,14.0,272.0,1.6,12.0,285.0,257.11,203.31
2016,4,12,13,15,20.5,300.0,1.55,12.0,318.0,290.31,229.35
2016,4,12,13,30,27.0,328.0,1.5,12.0,351.0,336.59,265.31
2016,4,12,13,45,27.0,318.5,1.5,12.5,341.0,331.03,260.65
2016,4,12,14,0,27.0,309.0,1.5,13.0,331.0,325.18,256.1
2016,4,12,14,15,146.5,327.5,1.5,13.0,437.0,476.44,375.73
2016,4,12,14,30,266.0,346.0,1.5,13.0,543.0,632.59,493.12
2016,4,12,14,45,220.5,332.0,1.55,13.0,489.5,564.33,442.44
2016,4,12,15,0,175.0,318.0,1.6,13.0,436.0,511.22,403.68
2016,4,12,15,15,286.5,276.0,1.6,12.5,454.5,591.05,469.03
2016,4,12,15,30,398.0,234.0,1.6,12.0,473.0,649.48,517.23
2016,4,12,15,45,257.0,230.0,1.65,12.0,379.5,514.53,414.16
2016,4,12,16,0,116.0,226.0,1.7,12.0,286.0,365.12,296.79
2016,4,12,16,15,173.5,199.5,1.7,11.5,278.5,387.19,318.84
2016,4,12,16,30,231.0,173.0,1.7,11.0,271.0,422.57,350.12
2016,4,12,16,45,202.5,155.5,1.7,11.0,233.5,359.3,299.99
2016,4,12,17,0,174.0,138.0,1.7,11.0,196.0,313.98,263.48
2016,4,12,17,15,150.5,115.5,1.6,10.5,159.0,266.35,224.44
2016,4,12,17,30,127.0,93.0,1.5,10.0,122.0,219.24,184.58
2016,4,12,17,45,94.5,70.0,1.4,10.0,88.5,165.25,137.21
2016,4,12,18,0,62.0,47.0,1.3,10.0,55.0,111.66,89.31
2016,4,12,18,15,31.0,27.0,1.25,9.5,31.0,62.8,41.1
2016,4,12,18,30,0.0,7.0,1.2,9.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,48.5,13.5,0.9,9.5,17.0,12.28,0.0
2016,4,13,6,0,97.0,27.0,0.9,10.0,34.0,21.83,10.08
2016,4,13,6,15,204.5,44.5,0.9,10.0,75.0,34.35,24.55
2016,4,13,6,30,312.0,62.0,0.9,10.0,116.0,47.19,36.77
2016,4,13,6,45,315.0,81.0,0.95,10.5,151.5,60.31,48.89
2016,4,13,7,0,318.0,100.0,1.0,11.0,187.0,72.78,60.14
2016,4,13,7,15,373.0,109.0,0.95,11.0,232.0,77.74,64.54
2016,4,13,7,30,428.0,118.0,0.9,11.0,277.0,82.51,68.63
2016,4,13,7,45,230.0,148.5,0.9,11.5,235.5,106.12,89.07
2016,4,13,8,0,32.0,179.0,0.9,12.0,194.0,137.7,115.96
2016,4,13,8,15,399.0,146.0,0.9,12.0,365.0,94.47,77.98
2016,4,13,8,30,766.0,113.0,0.9,12.0,536.0,70.73,57.06
2016,4,13,8,45,786.0,117.0,0.9,12.5,583.5,124.49,74.02
2016,4,13,9,0,806.0,121.0,0.9,13.0,631.0,176.74,105.81
2016,4,13,9,15,821.0,124.0,0.85,13.0,673.0,229.69,146.86
2016,4,13,9,30,836.0,127.0,0.8,13.0,715.0,284.17,193.0
2016,4,13,9,45,858.5,123.5,0.8,13.5,754.0,337.17,238.72
2016,4,13,10,0,881.0,120.0,0.8,14.0,793.0,397.63,289.89
2016,4,13,10,15,889.0,121.5,0.8,14.0,823.0,451.19,335.62
2016,4,13,10,30,897.0,123.0,0.8,14.0,853.0,504.46,379.91
2016,4,13,10,45,900.0,125.5,0.8,14.5,874.5,555.52,420.45
2016,4,13,11,0,903.0,128.0,0.8,15.0,896.0,605.43,458.7
2016,4,13,11,15,906.5,128.5,0.8,15.0,910.5,652.7,494.69
2016,4,13,11,30,910.0,129.0,0.8,15.0,925.0,698.43,528.6
2016,4,13,11,45,912.0,129.0,0.85,15.0,931.5,741.0,560.14
2016,4,13,12,0,914.0,129.0,0.9,15.0,938.0,781.53,589.71
2016,4,13,12,15,913.5,129.0,0.9,15.0,936.0,817.95,613.87
2016,4,13,12,30,913.0,129.0,0.9,15.0,934.0,851.81,636.1
2016,4,13,12,45,911.0,128.5,0.95,15.0,924.5,881.27,656.19
2016,4,13,13,0,909.0,128.0,1.0,15.0,915.0,907.78,674.42
2016,4,13,13,15,905.0,127.0,1.0,15.0,897.0,928.98,688.41
2016,4,13,13,30,901.0,126.0,1.0,15.0,879.0,946.92,700.41
2016,4,13,13,45,889.0,127.5,1.05,15.0,852.5,956.73,708.21
2016,4,13,14,0,877.0,129.0,1.1,15.0,826.0,963.04,714.0
2016,4,13,14,15,868.0,127.0,1.1,14.5,794.0,974.9,724.05
2016,4,13,14,30,859.0,125.0,1.1,14.0,762.0,973.75,725.73
2016,4,13,14,45,707.0,171.0,1.15,14.0,677.5,892.46,674.18
2016,4,13,15,0,555.0,217.0,1.2,14.0,593.0,794.73,609.55
2016,4,13,15,15,423.5,238.5,1.2,13.5,514.5,695.94,540.9
2016,4,13,15,30,292.0,260.0,1.2,13.0,436.0,581.31,458.18
2016,4,13,15,45,175.0,238.0,1.2,13.0,341.0,430.4,344.83
2016,4,13,16,0,58.0,216.0,1.2,13.0,246.0,282.35,227.86
2016,4,13,16,15,368.0,159.0,1.2,12.5,319.0,546.76,445.08
2016,4,13,16,30,678.0,102.0,1.2,12.0,392.0,750.9,599.37
2016,4,13,16,45,635.0,95.0,1.2,12.0,338.5,690.42,554.54
2016,4,13,17,0,592.0,88.0,1.2,12.0,285.0,629.79,511.36
2016,4,13,17,15,531.5,79.5,1.15,11.5,232.5,553.82,455.02
2016,4,13,17,30,471.0,71.0,1.1,11.0,180.0,479.62,397.24
2016,4,13,17,45,369.5,59.5,1.05,10.5,131.5,373.81,310.15
2016,4,13,18,0,268.0,48.0,1.0,10.0,83.0,279.66,228.64
