Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,15,150.5,30.0,1.0,9.5,47.5,172.01,124.27
2016,4,13,18,30,33.0,12.0,1.0,9.0,12.0,30.43,0.0
2016,4,13,18,45,16.5,6.0,1.0,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.0,1.15,8.5,20.0,12.73,0.0
2016,4,14,6,0,165.0,28.0,1.2,9.0,40.0,21.94,11.09
2016,4,14,6,15,288.5,42.5,1.25,9.0,84.5,32.91,23.47
2016,4,14,6,30,412.0,57.0,1.3,9.0,129.0,45.42,35.37
2016,4,14,6,45,486.0,67.5,1.4,9.5,181.0,52.17,41.78
2016,4,14,7,0,560.0,78.0,1.5,10.0,233.0,58.67,47.7
2016,4,14,7,15,477.0,101.5,1.5,10.0,253.0,72.86,60.44
2016,4,14,7,30,394.0,125.0,1.5,10.0,273.0,86.97,72.9
2016,4,14,7,45,584.0,99.0,1.55,10.5,355.0,67.05,54.76
2016,4,14,8,0,774.0,73.0,1.6,11.0,437.0,53.24,42.18
2016,4,14,8,15,746.5,93.0,1.6,11.0,475.5,65.85,53.23
2016,4,14,8,30,719.0,113.0,1.6,11.0,514.0,70.02,56.7
2016,4,14,8,45,763.5,120.5,1.65,11.5,578.5,121.2,71.23
2016,4,14,9,0,808.0,128.0,1.7,12.0,643.0,185.49,113.3
2016,4,14,9,15,823.0,131.0,1.7,12.0,685.0,238.56,155.29
2016,4,14,9,30,838.0,134.0,1.7,12.0,727.0,293.19,202.39
2016,4,14,9,45,515.5,254.0,1.7,12.5,624.5,332.54,247.88
2016,4,14,10,0,193.0,374.0,1.7,13.0,522.0,354.18,274.01
2016,4,14,10,15,348.0,342.0,1.7,13.0,621.5,402.92,310.51
2016,4,14,10,30,503.0,310.0,1.7,13.0,721.0,468.68,361.2
2016,4,14,10,45,432.0,351.0,1.75,13.0,710.5,496.63,384.22
2016,4,14,11,0,361.0,392.0,1.8,13.0,700.0,521.56,403.9
2016,4,14,11,15,351.5,402.0,1.8,13.0,706.0,548.53,424.71
2016,4,14,11,30,342.0,412.0,1.8,13.0,712.0,574.38,444.25
2016,4,14,11,45,338.0,415.0,1.8,13.5,713.5,596.99,460.42
2016,4,14,12,0,334.0,418.0,1.8,14.0,715.0,618.61,475.6
2016,4,14,12,15,404.5,390.0,1.85,14.0,749.0,668.4,513.67
2016,4,14,12,30,475.0,362.0,1.9,14.0,783.0,726.09,556.76
2016,4,14,12,45,693.0,246.5,2.0,14.0,853.0,824.95,632.64
2016,4,14,13,0,911.0,131.0,2.1,14.0,923.0,914.71,696.79
2016,4,14,13,15,907.0,130.0,2.1,13.5,905.0,935.94,712.07
2016,4,14,13,30,903.0,129.0,2.1,13.0,887.0,953.91,726.0
2016,4,14,13,45,888.0,132.5,2.15,13.0,859.5,962.96,733.29
2016,4,14,14,0,873.0,136.0,2.2,13.0,832.0,978.38,745.15
2016,4,14,14,15,863.5,134.0,2.2,13.0,799.5,980.29,747.4
2016,4,14,14,30,854.0,132.0,2.2,13.0,767.0,978.66,747.57
2016,4,14,14,45,837.0,131.5,2.2,13.0,727.0,968.05,741.84
2016,4,14,15,0,820.0,131.0,2.2,13.0,687.0,954.06,734.03
2016,4,14,15,15,802.5,127.5,2.2,12.5,642.5,933.02,722.82
2016,4,14,15,30,785.0,124.0,2.2,12.0,598.0,908.91,709.52
2016,4,14,15,45,516.0,173.0,2.2,12.0,474.5,707.56,566.18
2016,4,14,16,0,247.0,222.0,2.2,12.0,351.0,497.85,404.21
2016,4,14,16,15,469.5,160.5,2.15,11.5,374.5,640.33,522.87
2016,4,14,16,30,692.0,99.0,2.1,11.0,398.0,760.63,615.79
2016,4,14,16,45,651.5,92.5,2.1,11.0,344.0,702.48,573.05
2016,4,14,17,0,611.0,86.0,2.1,11.0,290.0,644.04,530.46
2016,4,14,17,15,550.0,77.5,2.0,10.5,237.0,567.07,472.03
2016,4,14,17,30,489.0,69.0,1.9,10.0,184.0,491.99,412.54
2016,4,14,17,45,394.0,58.0,1.85,10.0,135.5,392.14,328.49
2016,4,14,18,0,299.0,47.0,1.8,10.0,87.0,299.07,246.56
2016,4,14,18,15,171.5,30.0,1.75,9.5,51.0,186.5,138.31
2016,4,14,18,30,44.0,13.0,1.7,9.0,15.0,37.91,0.0
2016,4,14,18,45,22.0,6.5,1.7,9.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.0,1.2,7.5,23.0,12.73,0.0
2016,4,15,6,0,235.0,28.0,1.2,8.0,46.0,23.0,12.65
2016,4,15,6,15,354.5,39.5,1.2,8.0,91.5,31.65,22.55
2016,4,15,6,30,474.0,51.0,1.2,8.0,137.0,40.0,30.68
2016,4,15,6,45,549.5,59.0,1.3,8.5,190.0,44.92,35.4
2016,4,15,7,0,625.0,67.0,1.4,9.0,243.0,49.72,39.78
2016,4,15,7,15,674.0,73.0,1.45,9.5,298.5,52.64,42.32
2016,4,15,7,30,723.0,79.0,1.5,10.0,354.0,55.47,44.67
2016,4,15,7,45,753.0,85.0,1.55,10.5,408.0,63.89,51.96
2016,4,15,8,0,783.0,91.0,1.6,11.0,462.0,66.65,54.11
2016,4,15,8,15,808.0,95.0,1.6,11.0,514.0,67.72,54.85
2016,4,15,8,30,833.0,99.0,1.6,11.0,566.0,71.87,58.31
2016,4,15,8,45,848.5,103.5,1.6,11.5,613.5,125.48,70.85
2016,4,15,9,0,864.0,108.0,1.6,12.0,661.0,181.05,106.94
2016,4,15,9,15,878.0,110.5,1.55,12.0,704.0,236.64,151.51
2016,4,15,9,30,892.0,113.0,1.5,12.0,747.0,300.84,206.63
2016,4,15,9,45,906.5,112.5,1.45,12.5,785.0,356.16,255.27
2016,4,15,10,0,921.0,112.0,1.4,13.0,823.0,412.21,304.06
2016,4,15,10,15,928.5,113.5,1.35,13.0,853.0,467.47,351.76
2016,4,15,10,30,936.0,115.0,1.3,13.0,883.0,522.34,397.72
2016,4,15,10,45,943.0,115.0,1.3,13.5,905.5,575.17,440.18
2016,4,15,11,0,950.0,115.0,1.3,14.0,928.0,627.09,480.49
2016,4,15,11,15,953.0,115.5,1.35,14.0,942.5,675.88,518.58
2016,4,15,11,30,956.0,116.0,1.4,14.0,957.0,722.98,554.54
2016,4,15,11,45,959.0,115.0,1.45,14.5,964.0,766.93,586.45
2016,4,15,12,0,962.0,114.0,1.5,15.0,971.0,808.75,615.37
2016,4,15,12,15,961.5,114.0,1.5,15.0,968.5,846.47,640.67
2016,4,15,12,30,961.0,114.0,1.5,15.0,966.0,881.5,664.02
2016,4,15,12,45,961.5,111.5,1.55,15.0,956.5,912.14,685.02
2016,4,15,13,0,962.0,109.0,1.6,15.0,947.0,939.72,704.05
2016,4,15,13,15,958.0,108.0,1.65,15.0,928.5,961.63,719.42
2016,4,15,13,30,954.0,107.0,1.7,15.0,910.0,980.09,732.69
2016,4,15,13,45,950.0,104.5,1.75,15.0,884.5,993.49,742.8
2016,4,15,14,0,946.0,102.0,1.8,15.0,859.0,1003.28,750.75
2016,4,15,14,15,937.0,100.0,1.8,15.0,825.0,1005.25,753.06
2016,4,15,14,30,928.0,98.0,1.8,15.0,791.0,1003.55,753.22
2016,4,15,14,45,916.0,96.5,1.8,15.0,751.0,995.96,749.68
2016,4,15,15,0,904.0,95.0,1.8,15.0,711.0,984.89,744.06
2016,4,15,15,15,888.5,92.5,1.75,15.0,665.5,965.96,732.67
2016,4,15,15,30,873.0,90.0,1.7,15.0,620.0,943.88,719.33
2016,4,15,15,45,851.5,87.5,1.65,15.0,569.5,922.71,706.68
2016,4,15,16,0,830.0,85.0,1.6,15.0,519.0,889.38,685.68
2016,4,15,16,15,802.5,81.5,1.55,14.5,466.0,847.0,659.53
2016,4,15,16,30,775.0,78.0,1.5,14.0,413.0,802.75,631.58
2016,4,15,16,45,737.0,73.0,1.45,14.0,358.5,746.11,592.82
2016,4,15,17,0,699.0,68.0,1.4,14.0,304.0,688.84,552.5
2016,4,15,17,15,644.5,62.0,1.3,13.5,250.0,622.88,504.57
2016,4,15,17,30,590.0,56.0,1.2,13.0,196.0,553.34,451.58
2016,4,15,17,45,506.0,47.0,1.2,12.5,146.0,460.66,378.09
2016,4,15,18,0,422.0,38.0,1.2,12.0,96.0,373.28,303.72
2016,4,15,18,15,278.0,25.5,1.2,11.5,57.0,250.11,187.57
2016,4,15,18,30,134.0,13.0,1.2,11.0,18.0,91.47,0.0
2016,4,15,18,45,67.0,6.5,1.2,10.5,9.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,0.7,8.5,24.5,12.28,0.0
2016,4,16,6,0,270.0,27.0,0.6,9.0,49.0,21.93,12.24
2016,4,16,6,15,382.0,38.5,0.5,9.5,95.0,30.63,21.62
2016,4,16,6,30,494.0,50.0,0.4,10.0,141.0,39.0,29.63
2016,4,16,6,45,563.5,58.0,0.35,10.5,194.0,43.97,34.33
2016,4,16,7,0,633.0,66.0,0.3,11.0,247.0,48.78,38.69
2016,4,16,7,15,679.5,72.0,0.25,11.5,301.5,51.74,41.23
2016,4,16,7,30,726.0,78.0,0.2,12.0,356.0,54.59,43.57
2016,4,16,7,45,757.5,82.5,0.15,13.0,410.0,61.76,49.59
2016,4,16,8,0,789.0,87.0,0.1,14.0,464.0,63.47,50.67
2016,4,16,8,15,812.5,91.0,0.15,14.5,515.5,64.64,51.39
2016,4,16,8,30,836.0,95.0,0.2,15.0,567.0,72.5,57.89
2016,4,16,8,45,852.5,98.5,0.3,15.5,614.5,125.62,68.44
2016,4,16,9,0,869.0,102.0,0.4,16.0,662.0,180.78,104.02
2016,4,16,9,15,882.5,104.5,0.4,16.5,704.5,244.58,153.83
2016,4,16,9,30,896.0,107.0,0.4,17.0,747.0,300.93,200.78
2016,4,16,9,45,906.5,108.5,0.45,17.5,784.0,356.59,248.27
2016,4,16,10,0,917.0,110.0,0.5,18.0,821.0,412.61,295.52
2016,4,16,10,15,924.0,111.5,0.5,18.0,850.5,467.36,341.03
2016,4,16,10,30,931.0,113.0,0.5,18.0,880.0,521.67,384.83
2016,4,16,10,45,935.5,114.5,0.55,18.5,902.5,574.07,425.55
2016,4,16,11,0,940.0,116.0,0.6,19.0,925.0,625.35,464.15
2016,4,16,11,15,943.0,116.5,0.6,19.0,939.0,673.61,499.78
2016,4,16,11,30,946.0,117.0,0.6,19.0,953.0,720.21,533.26
2016,4,16,11,45,951.5,114.5,0.65,19.0,960.0,764.11,564.92
2016,4,16,12,0,957.0,112.0,0.7,19.0,967.0,806.05,593.79
2016,4,16,12,15,956.5,112.0,0.7,19.0,965.0,843.47,617.69
2016,4,16,12,30,956.0,112.0,0.7,19.0,963.0,878.2,639.75
2016,4,16,12,45,957.0,109.5,0.75,19.5,953.5,908.97,658.89
2016,4,16,13,0,958.0,107.0,0.8,20.0,944.0,936.73,676.12
2016,4,16,13,15,953.5,106.0,0.8,20.0,925.5,957.97,689.6
2016,4,16,13,30,949.0,105.0,0.8,20.0,907.0,975.75,701.07
2016,4,16,13,45,942.5,104.5,0.85,20.0,881.0,988.71,710.71
2016,4,16,14,0,936.0,104.0,0.9,20.0,855.0,998.11,718.34
2016,4,16,14,15,927.5,102.5,0.9,19.5,822.0,1000.96,722.44
2016,4,16,14,30,919.0,101.0,0.9,19.0,789.0,1000.21,724.54
2016,4,16,14,45,908.0,99.0,0.9,19.0,749.5,992.96,721.4
2016,4,16,15,0,897.0,97.0,0.9,19.0,710.0,982.25,716.3
2016,4,16,15,15,882.0,94.5,0.9,18.5,665.0,963.8,707.75
2016,4,16,15,30,867.0,92.0,0.9,18.0,620.0,942.21,697.31
2016,4,16,15,45,848.5,88.5,0.9,18.0,571.0,922.69,686.94
2016,4,16,16,0,830.0,85.0,0.9,18.0,522.0,890.84,668.37
2016,4,16,16,15,804.0,81.0,0.9,17.5,469.0,849.09,644.28
2016,4,16,16,30,778.0,77.0,0.9,17.0,416.0,805.43,618.38
2016,4,16,16,45,741.0,72.5,0.9,17.0,362.0,750.12,582.39
2016,4,16,17,0,704.0,68.0,0.9,17.0,308.0,694.12,544.77
2016,4,16,17,15,651.5,62.0,0.85,16.0,254.0,629.4,500.42
2016,4,16,17,30,599.0,56.0,0.8,15.0,200.0,561.04,450.82
2016,4,16,17,45,509.0,48.0,0.8,14.5,149.0,464.88,376.34
2016,4,16,18,0,419.0,40.0,0.8,14.0,98.0,374.28,301.04
2016,4,16,18,15,283.0,27.0,0.85,13.5,58.5,255.41,191.97
2016,4,16,18,30,147.0,14.0,0.9,13.0,19.0,100.33,0.0
2016,4,16,18,45,73.5,7.0,0.95,12.5,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,137.0,14.0,0.9,11.5,26.0,11.28,0.0
2016,4,17,6,0,274.0,28.0,0.8,12.0,52.0,22.7,13.02
2016,4,17,6,15,381.0,39.5,0.75,12.5,97.5,31.35,21.99
2016,4,17,6,30,488.0,51.0,0.7,13.0,143.0,39.67,29.84
2016,4,17,6,45,552.0,59.5,0.65,13.5,195.0,45.0,34.79
2016,4,17,7,0,616.0,68.0,0.6,14.0,247.0,50.12,39.36
2016,4,17,7,15,662.0,74.5,0.6,14.5,301.0,53.38,42.13
2016,4,17,7,30,708.0,81.0,0.6,15.0,355.0,56.49,44.67
2016,4,17,7,45,738.5,86.0,0.6,15.5,408.5,64.2,51.17
2016,4,17,8,0,769.0,91.0,0.6,16.0,462.0,66.15,52.56
2016,4,17,8,15,793.0,95.0,0.6,16.5,513.0,67.2,53.16
2016,4,17,8,30,817.0,99.0,0.6,17.0,564.0,78.31,51.67
2016,4,17,8,45,834.0,102.5,0.6,17.5,611.0,130.43,71.58
2016,4,17,9,0,851.0,106.0,0.6,18.0,658.0,184.64,107.02
2016,4,17,9,15,864.5,108.5,0.6,18.5,700.0,239.35,149.89
2016,4,17,9,30,878.0,111.0,0.6,19.0,742.0,302.66,202.18
2016,4,17,9,45,892.5,111.0,0.6,19.5,779.5,357.46,248.43
2016,4,17,10,0,907.0,111.0,0.6,20.0,817.0,413.02,294.71
2016,4,17,10,15,914.0,112.5,0.6,20.0,846.5,467.19,339.5
2016,4,17,10,30,921.0,114.0,0.6,20.0,876.0,520.93,382.61
2016,4,17,10,45,928.0,114.0,0.6,20.5,898.5,572.85,422.28
2016,4,17,11,0,935.0,114.0,0.6,21.0,921.0,623.89,459.88
2016,4,17,11,15,938.0,114.5,0.6,21.0,935.0,671.8,494.97
2016,4,17,11,30,941.0,115.0,0.6,21.0,949.0,718.06,527.96
2016,4,17,11,45,944.0,114.5,0.6,21.5,956.0,761.62,557.26
2016,4,17,12,0,947.0,114.0,0.6,22.0,963.0,803.12,583.49
2016,4,17,12,15,946.5,114.0,0.6,22.0,961.0,840.13,606.77
2016,4,17,12,30,946.0,114.0,0.6,22.0,959.0,874.48,628.26
2016,4,17,12,45,946.0,112.0,0.65,22.5,949.5,904.56,646.7
2016,4,17,13,0,946.0,110.0,0.7,23.0,940.0,931.63,663.26
2016,4,17,13,15,942.5,109.5,0.7,23.0,922.0,953.94,677.21
2016,4,17,13,30,939.0,109.0,0.7,23.0,904.0,972.91,689.22
2016,4,17,13,45,935.0,106.5,0.75,23.0,879.0,985.93,698.77
2016,4,17,14,0,931.0,104.0,0.8,23.0,854.0,995.41,706.37
2016,4,17,14,15,923.0,102.5,0.8,22.5,821.0,998.6,710.62
2016,4,17,14,30,915.0,101.0,0.8,22.0,788.0,998.22,712.93
2016,4,17,14,45,906.5,98.0,0.85,22.0,749.5,992.14,711.6
2016,4,17,15,0,898.0,95.0,0.9,22.0,711.0,982.57,708.27
2016,4,17,15,15,884.0,92.5,0.85,21.5,666.5,964.94,699.37
2016,4,17,15,30,870.0,90.0,0.8,21.0,622.0,944.16,688.62
2016,4,17,15,45,853.0,86.5,0.8,21.0,573.5,925.86,679.21
2016,4,17,16,0,836.0,83.0,0.8,21.0,525.0,895.24,661.75
2016,4,17,16,15,811.0,79.5,0.75,20.5,472.5,854.84,638.11
2016,4,17,16,30,786.0,76.0,0.7,20.0,420.0,812.48,612.8
2016,4,17,16,45,751.5,71.0,0.7,19.5,366.0,758.41,579.58
2016,4,17,17,0,717.0,66.0,0.7,19.0,312.0,703.53,544.58
2016,4,17,17,15,666.0,60.0,0.7,18.0,258.0,633.84,498.1
2016,4,17,17,30,615.0,54.0,0.7,17.0,204.0,571.29,454.14
2016,4,17,17,45,533.0,46.0,0.75,16.0,153.0,480.22,385.68
2016,4,17,18,0,451.0,38.0,0.8,15.0,102.0,394.24,315.93
2016,4,17,18,15,315.5,26.0,0.8,14.5,61.5,275.15,208.16
2016,4,17,18,30,180.0,14.0,0.8,14.0,21.0,147.09,0.0
2016,4,17,18,45,90.0,7.0,0.85,14.0,10.5,56.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,151.0,14.5,0.45,13.5,28.5,11.64,0.0
2016,4,18,6,0,302.0,29.0,0.5,14.0,57.0,23.5,13.85
2016,4,18,6,15,408.5,40.0,0.45,14.0,104.0,31.69,22.23
2016,4,18,6,30,515.0,51.0,0.4,14.0,151.0,39.59,29.7
2016,4,18,6,45,583.0,58.5,0.35,14.5,204.0,44.14,33.93
2016,4,18,7,0,651.0,66.0,0.3,15.0,257.0,48.56,37.84
2016,4,18,7,15,696.0,71.5,0.3,15.0,312.0,51.16,40.09
2016,4,18,7,30,741.0,77.0,0.3,15.0,367.0,58.94,46.83
2016,4,18,7,45,771.5,82.0,0.3,15.5,421.5,61.15,48.48
2016,4,18,8,0,802.0,87.0,0.3,16.0,476.0,63.24,50.02
2016,4,18,8,15,824.5,90.5,0.35,16.5,527.5,64.06,50.43
2016,4,18,8,30,847.0,94.0,0.4,17.0,579.0,78.82,49.39
2016,4,18,8,45,864.5,96.5,0.45,17.5,626.5,131.93,70.78
2016,4,18,9,0,882.0,99.0,0.5,18.0,674.0,195.84,114.32
2016,4,18,9,15,894.5,101.5,0.5,18.5,716.0,251.48,158.05
2016,4,18,9,30,907.0,104.0,0.5,19.0,758.0,308.13,205.35
2016,4,18,9,45,920.0,103.5,0.55,19.5,795.0,363.56,252.42
2016,4,18,10,0,933.0,103.0,0.6,20.0,832.0,419.53,299.34
2016,4,18,10,15,939.5,104.5,0.6,20.5,861.5,474.7,344.24
2016,4,18,10,30,946.0,106.0,0.6,21.0,891.0,529.35,387.18
2016,4,18,10,45,951.0,106.5,0.6,21.5,912.5,581.7,426.94
2016,4,18,11,0,956.0,107.0,0.6,22.0,934.0,632.93,464.45
2016,4,18,11,15,958.5,107.5,0.6,22.0,948.0,681.32,499.66
2016,4,18,11,30,961.0,108.0,0.6,22.0,962.0,727.96,532.69
2016,4,18,11,45,961.0,108.5,0.6,22.0,967.5,770.93,562.43
2016,4,18,12,0,961.0,109.0,0.6,22.0,973.0,811.58,588.76
2016,4,18,12,15,960.0,109.0,0.6,22.0,971.0,848.52,611.95
2016,4,18,12,30,959.0,109.0,0.6,22.0,969.0,882.74,633.28
2016,4,18,12,45,952.5,111.5,0.6,22.5,957.0,911.85,650.09
2016,4,18,13,0,946.0,114.0,0.6,23.0,945.0,937.74,664.86
2016,4,18,13,15,941.5,113.0,0.6,22.5,926.5,958.68,679.18
2016,4,18,13,30,937.0,112.0,0.6,22.0,908.0,976.21,691.59
2016,4,18,13,45,925.5,113.5,0.65,22.0,880.5,986.38,699.43
2016,4,18,14,0,914.0,115.0,0.7,22.0,853.0,992.97,705.33
2016,4,18,14,15,905.0,113.5,0.7,21.5,820.5,995.2,709.02
2016,4,18,14,30,896.0,112.0,0.7,21.0,788.0,993.91,710.76
2016,4,18,14,45,876.5,113.5,0.75,21.0,746.5,982.4,706.08
2016,4,18,15,0,857.0,115.0,0.8,21.0,705.0,977.91,706.04
2016,4,18,15,15,841.0,112.0,0.8,21.0,660.5,958.28,695.42
2016,4,18,15,30,825.0,109.0,0.8,21.0,616.0,935.53,683.08
2016,4,18,15,45,797.0,108.0,0.8,21.0,565.5,900.92,663.08
2016,4,18,16,0,769.0,107.0,0.8,21.0,515.0,869.61,645.2
2016,4,18,16,15,568.0,133.5,0.8,20.5,418.5,707.51,539.29
2016,4,18,16,30,367.0,160.0,0.8,20.0,322.0,526.71,412.3
2016,4,18,16,45,332.5,147.0,0.8,19.5,279.5,475.98,377.98
2016,4,18,17,0,298.0,134.0,0.8,19.0,237.0,426.22,341.83
2016,4,18,17,15,272.5,113.5,0.8,18.0,195.0,374.33,303.6
2016,4,18,17,30,247.0,93.0,0.8,17.0,153.0,322.86,263.87
2016,4,18,17,45,203.5,73.0,0.8,16.0,114.5,259.72,212.42
2016,4,18,18,0,160.0,53.0,0.8,15.0,76.0,198.69,160.54
2016,4,18,18,15,80.0,34.5,0.75,14.5,46.0,119.08,89.12
2016,4,18,18,30,0.0,16.0,0.7,14.0,16.0,14.77,0.0
2016,4,18,18,45,0.0,8.0,0.65,13.5,8.0,7.28,0.0
2016,4,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,134.5,16.0,0.7,13.0,28.5,12.88,0.0
2016,4,19,6,0,269.0,32.0,0.7,13.0,57.0,26.05,16.27
2016,4,19,6,15,373.0,43.5,0.6,13.5,103.0,34.55,24.83
2016,4,19,6,30,477.0,55.0,0.5,14.0,149.0,42.74,32.5
2016,4,19,6,45,553.0,61.5,0.45,14.5,202.5,46.31,35.85
2016,4,19,7,0,629.0,68.0,0.4,15.0,256.0,49.85,38.98
2016,4,19,7,15,674.0,74.0,0.35,15.0,310.0,52.75,41.48
2016,4,19,7,30,719.0,80.0,0.3,15.0,364.0,55.51,43.8
2016,4,19,7,45,750.5,84.5,0.3,15.5,417.5,62.76,49.89
2016,4,19,8,0,782.0,89.0,0.3,16.0,471.0,64.4,51.0
2016,4,19,8,15,805.0,93.0,0.3,16.5,522.5,65.51,51.66
2016,4,19,8,30,828.0,97.0,0.3,17.0,574.0,83.71,51.43
2016,4,19,8,45,840.5,102.0,0.3,17.5,619.5,137.12,74.99
2016,4,19,9,0,853.0,107.0,0.3,18.0,665.0,192.13,112.27
2016,4,19,9,15,748.5,157.5,0.35,18.5,670.0,251.7,163.92
2016,4,19,9,30,644.0,208.0,0.4,19.0,675.0,307.49,213.42
2016,4,19,9,45,563.0,252.5,0.45,19.5,675.5,356.23,255.52
2016,4,19,10,0,482.0,297.0,0.5,20.0,676.0,394.85,288.35
2016,4,19,10,15,689.0,213.5,0.55,20.0,775.5,448.48,328.46
2016,4,19,10,30,896.0,130.0,0.6,20.0,875.0,527.38,387.9
2016,4,19,10,45,896.0,134.0,0.65,20.5,895.5,577.62,426.24
2016,4,19,11,0,896.0,138.0,0.7,21.0,916.0,626.45,462.6
2016,4,19,11,15,698.0,250.5,0.75,21.0,862.5,641.77,473.35
2016,4,19,11,30,500.0,363.0,0.8,21.0,809.0,643.2,473.15
2016,4,19,11,45,492.0,368.5,0.85,21.0,810.0,671.8,493.96
2016,4,19,12,0,484.0,374.0,0.9,21.0,811.0,698.81,513.09
2016,4,19,12,15,484.5,372.5,0.9,20.5,809.0,724.69,531.92
2016,4,19,12,30,485.0,371.0,0.9,20.0,807.0,749.11,549.66
2016,4,19,12,45,683.5,260.0,0.9,20.0,866.5,838.58,614.16
2016,4,19,13,0,882.0,149.0,0.9,20.0,926.0,917.34,666.37
2016,4,19,13,15,609.0,273.0,0.9,20.0,805.0,833.75,609.11
2016,4,19,13,30,336.0,397.0,0.9,20.0,684.0,713.0,523.71
2016,4,19,13,45,244.5,399.0,0.95,20.0,604.5,643.28,476.87
2016,4,19,14,0,153.0,401.0,1.0,20.0,525.0,555.1,415.18
2016,4,19,14,15,128.5,380.5,1.0,19.5,482.0,517.88,390.61
2016,4,19,14,30,104.0,360.0,1.0,19.0,439.0,462.49,352.14
2016,4,19,14,45,88.0,335.5,1.0,18.5,399.5,425.56,326.67
2016,4,19,15,0,72.0,311.0,1.0,18.0,360.0,387.72,299.89
2016,4,19,15,15,244.5,274.5,0.95,17.5,427.5,552.09,427.73
2016,4,19,15,30,417.0,238.0,0.9,17.0,495.0,694.6,533.35
2016,4,19,15,45,262.0,236.0,0.85,17.0,393.5,528.7,411.16
2016,4,19,16,0,107.0,234.0,0.8,17.0,292.0,349.01,275.4
2016,4,19,16,15,397.0,169.5,0.75,16.5,351.0,589.02,465.59
2016,4,19,16,30,687.0,105.0,0.7,16.0,410.0,769.31,595.9
2016,4,19,16,45,660.0,95.5,0.65,15.5,358.5,718.74,560.09
2016,4,19,17,0,633.0,86.0,0.6,15.0,307.0,667.18,525.72
2016,4,19,17,15,578.0,78.0,0.6,14.5,253.5,594.46,474.93
2016,4,19,17,30,523.0,70.0,0.6,14.0,200.0,523.24,422.77
2016,4,19,17,45,457.5,57.5,0.6,14.0,151.5,441.35,358.23
2016,4,19,18,0,392.0,45.0,0.6,14.0,103.0,363.32,292.71
2016,4,19,18,15,261.0,31.0,0.6,13.5,63.0,246.67,190.0
2016,4,19,18,30,130.0,17.0,0.6,13.0,23.0,120.6,0.0
2016,4,19,18,45,65.0,8.5,0.65,12.5,11.5,44.01,0.0
2016,4,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.0,0.7,11.5,31.0,12.78,0.0
2016,4,20,6,0,306.0,32.0,0.7,12.0,62.0,25.94,16.45
2016,4,20,6,15,408.0,43.0,0.6,12.5,109.0,34.02,24.52
2016,4,20,6,30,510.0,54.0,0.5,13.0,156.0,41.81,31.85
2016,4,20,6,45,585.5,59.5,0.45,13.5,210.0,44.66,34.54
2016,4,20,7,0,661.0,65.0,0.4,14.0,264.0,47.53,37.07
2016,4,20,7,15,703.5,70.5,0.4,14.0,319.0,55.02,43.66
2016,4,20,7,30,746.0,76.0,0.4,14.0,374.0,57.86,46.03
2016,4,20,7,45,778.0,79.5,0.4,14.5,427.5,58.96,46.73
2016,4,20,8,0,810.0,83.0,0.4,15.0,481.0,60.04,47.4
2016,4,20,8,15,831.5,86.0,0.4,15.5,532.0,60.62,47.62
2016,4,20,8,30,853.0,89.0,0.4,16.0,583.0,82.17,48.05
2016,4,20,8,45,867.5,92.0,0.45,16.5,629.5,144.88,79.92
2016,4,20,9,0,882.0,95.0,0.5,17.0,676.0,199.68,117.59
2016,4,20,9,15,894.0,97.5,0.5,17.0,717.5,255.08,162.26
2016,4,20,9,30,906.0,100.0,0.5,17.0,759.0,311.44,210.22
2016,4,20,9,45,916.0,101.0,0.55,17.5,795.0,366.82,257.7
2016,4,20,10,0,926.0,102.0,0.6,18.0,831.0,422.48,304.68
2016,4,20,10,15,932.0,103.5,0.6,18.0,860.0,476.91,349.87
2016,4,20,10,30,938.0,105.0,0.6,18.0,889.0,530.78,393.24
2016,4,20,10,45,935.0,111.0,0.65,18.5,908.5,582.76,433.48
2016,4,20,11,0,932.0,117.0,0.7,19.0,928.0,633.01,471.11
2016,4,20,11,15,934.5,117.5,0.7,19.0,942.0,680.28,505.95
2016,4,20,11,30,937.0,118.0,0.7,19.0,956.0,725.87,538.69
2016,4,20,11,45,932.0,122.0,0.75,19.0,960.0,767.31,568.43
2016,4,20,12,0,927.0,126.0,0.8,19.0,964.0,806.23,595.11
2016,4,20,12,15,926.0,126.0,0.8,19.0,961.5,842.11,618.16
2016,4,20,12,30,925.0,126.0,0.8,19.0,959.0,875.38,639.4
2016,4,20,12,45,924.0,124.5,0.85,19.0,949.0,904.5,658.81
2016,4,20,13,0,923.0,123.0,0.9,19.0,939.0,930.66,676.41
2016,4,20,13,15,918.5,122.0,0.9,19.0,920.5,951.08,689.53
2016,4,20,13,30,914.0,121.0,0.9,19.0,902.0,968.19,700.7
2016,4,20,13,45,777.0,187.5,0.9,19.0,838.0,943.14,685.28
2016,4,20,14,0,640.0,254.0,0.9,19.0,774.0,896.93,655.6
2016,4,20,14,15,598.0,256.5,0.9,18.5,727.5,867.23,638.62
2016,4,20,14,30,556.0,259.0,0.9,18.0,681.0,838.6,621.77
2016,4,20,14,45,576.0,235.0,0.95,18.0,652.5,838.45,625.06
2016,4,20,15,0,596.0,211.0,1.0,18.0,624.0,841.33,629.95
2016,4,20,15,15,708.0,159.0,0.95,17.5,619.5,893.63,667.14
2016,4,20,15,30,820.0,107.0,0.9,17.0,615.0,931.17,693.28
2016,4,20,15,45,799.0,103.5,0.9,17.0,566.0,900.11,674.3
2016,4,20,16,0,778.0,100.0,0.9,17.0,517.0,866.51,654.45
2016,4,20,16,15,761.0,87.0,0.85,16.5,461.5,822.72,627.8
2016,4,20,16,30,744.0,74.0,0.8,16.0,406.0,776.33,598.91
2016,4,20,16,45,696.0,77.0,0.8,16.0,356.5,726.48,566.5
2016,4,20,17,0,648.0,80.0,0.8,16.0,307.0,672.96,530.39
2016,4,20,17,15,594.0,72.5,0.75,15.0,254.0,601.23,480.67
2016,4,20,17,30,540.0,65.0,0.7,14.0,201.0,531.07,429.63
2016,4,20,17,45,461.0,55.0,0.65,13.5,152.0,441.69,359.79
2016,4,20,18,0,382.0,45.0,0.6,13.0,103.0,357.07,289.23
2016,4,20,18,15,191.0,34.5,0.6,12.5,63.5,204.58,158.78
2016,4,20,18,30,0.0,24.0,0.6,12.0,24.0,28.51,0.0
2016,4,20,18,45,0.0,12.0,0.6,12.0,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.5,0.35,12.0,11.5,10.11,0.0
2016,4,21,6,0,0.0,23.0,0.3,12.0,23.0,20.26,11.79
2016,4,21,6,15,0.0,40.0,0.25,12.5,40.0,35.03,25.52
2016,4,21,6,30,0.0,57.0,0.2,13.0,57.0,49.3,38.59
2016,4,21,6,45,0.0,76.5,0.2,13.5,76.5,65.32,52.94
2016,4,21,7,0,0.0,96.0,0.2,14.0,96.0,81.17,66.79
2016,4,21,7,15,2.0,115.5,0.25,14.0,116.5,96.88,80.35
2016,4,21,7,30,4.0,135.0,0.3,14.0,137.0,112.43,93.55
2016,4,21,7,45,61.5,175.0,0.35,14.5,205.5,134.94,112.29
2016,4,21,8,0,119.0,215.0,0.4,15.0,274.0,152.48,126.45
2016,4,21,8,15,119.5,239.0,0.45,15.0,303.5,166.38,137.64
2016,4,21,8,30,120.0,263.0,0.5,15.0,333.0,186.1,144.47
2016,4,21,8,45,155.0,286.0,0.55,15.0,384.0,215.86,163.76
2016,4,21,9,0,190.0,309.0,0.6,15.0,435.0,250.01,187.62
2016,4,21,9,15,145.5,326.5,0.65,15.0,427.0,268.87,204.0
2016,4,21,9,30,101.0,344.0,0.7,15.0,419.0,292.56,224.17
2016,4,21,9,45,118.0,365.5,0.75,15.5,456.5,314.52,240.36
2016,4,21,10,0,135.0,387.0,0.8,16.0,494.0,348.38,265.61
2016,4,21,10,15,126.5,400.5,0.8,16.0,504.0,368.18,280.8
2016,4,21,10,30,118.0,414.0,0.8,16.0,514.0,387.28,295.27
2016,4,21,10,45,292.5,385.0,0.85,16.0,639.5,464.3,352.93
2016,4,21,11,0,467.0,356.0,0.9,16.0,765.0,559.89,423.62
2016,4,21,11,15,373.0,399.0,0.9,16.0,728.5,567.89,428.52
2016,4,21,11,30,279.0,442.0,0.9,16.0,692.0,565.13,425.82
2016,4,21,11,45,291.0,435.0,0.9,16.0,697.5,588.32,443.06
2016,4,21,12,0,303.0,428.0,0.9,16.0,703.0,611.48,459.9
2016,4,21,12,15,171.0,408.5,0.9,16.0,564.0,506.9,383.94
2016,4,21,12,30,39.0,389.0,0.9,16.0,425.0,387.19,294.93
2016,4,21,12,45,34.5,374.0,0.95,16.5,405.5,374.84,286.46
2016,4,21,13,0,30.0,359.0,1.0,17.0,386.0,361.57,276.49
2016,4,21,13,15,153.0,388.0,1.0,17.0,519.5,516.11,393.32
2016,4,21,13,30,276.0,417.0,1.0,17.0,653.0,679.47,509.7
2016,4,21,13,45,389.0,363.0,1.05,17.0,685.5,742.51,555.78
2016,4,21,14,0,502.0,309.0,1.1,17.0,718.0,819.77,611.75
2016,4,21,14,15,290.0,331.0,1.1,17.0,565.0,636.03,481.36
2016,4,21,14,30,78.0,353.0,1.1,17.0,412.0,429.81,329.54
2016,4,21,14,45,209.0,327.5,1.15,17.0,475.5,551.09,425.03
2016,4,21,15,0,340.0,302.0,1.2,17.0,539.0,672.31,515.18
2016,4,21,15,15,173.5,247.0,1.2,16.5,367.5,434.5,340.5
2016,4,21,15,30,7.0,192.0,1.2,16.0,196.0,185.76,145.74
2016,4,21,15,45,112.5,213.5,1.2,16.0,274.0,342.86,274.82
2016,4,21,16,0,218.0,235.0,1.2,16.0,352.0,470.57,375.11
2016,4,21,16,15,109.0,150.5,1.15,15.5,209.0,267.92,216.95
2016,4,21,16,30,0.0,66.0,1.1,15.0,66.0,58.34,43.62
2016,4,21,16,45,0.0,57.5,1.1,15.0,57.5,50.78,37.66
2016,4,21,17,0,0.0,49.0,1.1,15.0,49.0,43.24,31.37
2016,4,21,17,15,0.0,40.5,1.0,14.5,40.5,35.7,25.06
2016,4,21,17,30,0.0,32.0,0.9,14.0,32.0,28.18,18.64
2016,4,21,17,45,0.0,24.5,0.85,13.5,24.5,21.55,12.88
2016,4,21,18,0,0.0,17.0,0.8,13.0,17.0,14.94,7.04
2016,4,21,18,15,0.0,10.5,0.8,12.5,10.5,9.22,1.88
2016,4,21,18,30,0.0,4.0,0.8,12.0,4.0,3.5,0.0
2016,4,21,18,45,0.0,2.0,0.8,12.0,2.0,1.82,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,11.5,1.5,1.31,0.0
2016,4,22,6,0,0.0,3.0,1.5,12.0,3.0,2.63,0.0
2016,4,22,6,15,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,4,22,6,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,4,22,6,45,0.0,9.5,1.55,12.0,9.5,8.34,1.92
2016,4,22,7,0,0.0,12.0,1.6,12.0,12.0,10.55,3.93
2016,4,22,7,15,0.0,14.5,1.6,12.0,14.5,12.75,5.91
2016,4,22,7,30,0.0,17.0,1.6,12.0,17.0,14.96,7.88
2016,4,22,7,45,0.0,51.5,1.65,12.5,51.5,45.48,35.11
2016,4,22,8,0,0.0,86.0,1.7,13.0,86.0,76.14,61.93
2016,4,22,8,15,0.0,55.5,1.7,13.0,55.5,49.06,37.88
2016,4,22,8,30,0.0,25.0,1.7,13.0,25.0,22.07,13.12
2016,4,22,8,45,7.5,127.0,1.7,13.0,132.0,111.28,87.39
2016,4,22,9,0,15.0,229.0,1.7,13.0,239.0,192.95,153.07
2016,4,22,9,15,7.5,126.5,1.7,13.0,131.5,112.43,87.55
2016,4,22,9,30,0.0,24.0,1.7,13.0,24.0,21.24,12.21
2016,4,22,9,45,8.5,147.5,1.75,13.5,154.5,131.72,103.14
2016,4,22,10,0,17.0,271.0,1.8,14.0,285.0,236.9,186.39
2016,4,22,10,15,8.5,200.5,1.85,14.0,207.5,177.88,139.32
2016,4,22,10,30,0.0,130.0,1.9,14.0,130.0,114.76,88.67
2016,4,22,10,45,86.0,287.0,1.95,14.0,362.5,285.86,224.98
2016,4,22,11,0,172.0,444.0,2.0,14.0,595.0,467.34,362.81
2016,4,22,11,15,97.0,388.0,2.05,14.0,473.5,393.04,305.91
2016,4,22,11,30,22.0,332.0,2.1,14.0,352.0,305.45,238.45
2016,4,22,11,45,33.0,366.5,2.15,14.0,397.0,346.38,270.47
2016,4,22,12,0,44.0,401.0,2.2,14.0,442.0,390.2,303.92
2016,4,22,12,15,35.5,378.5,2.25,13.5,411.5,369.49,288.57
2016,4,22,12,30,27.0,356.0,2.3,13.0,381.0,347.19,272.14
2016,4,22,12,45,13.5,210.5,2.35,13.0,223.0,199.99,157.34
2016,4,22,13,0,0.0,65.0,2.4,13.0,65.0,57.83,42.27
2016,4,22,13,15,93.0,248.5,2.4,12.5,328.5,325.98,261.28
2016,4,22,13,30,186.0,432.0,2.4,12.0,592.0,600.02,469.93
2016,4,22,13,45,103.5,364.0,2.4,12.0,452.5,463.12,364.72
2016,4,22,14,0,21.0,296.0,2.4,12.0,313.0,292.93,232.17
2016,4,22,14,15,137.0,329.0,2.3,12.0,434.0,471.53,375.3
2016,4,22,14,30,253.0,362.0,2.2,12.0,555.0,642.41,504.9
2016,4,22,14,45,366.0,307.5,2.15,12.0,571.5,698.86,549.49
2016,4,22,15,0,479.0,253.0,2.1,12.0,588.0,770.2,604.76
2016,4,22,15,15,377.0,263.5,2.1,12.0,517.0,668.15,529.39
2016,4,22,15,30,275.0,274.0,2.1,12.0,446.0,585.04,467.03
2016,4,22,15,45,258.5,253.0,2.1,12.0,405.0,546.69,439.98
2016,4,22,16,0,242.0,232.0,2.1,12.0,364.0,507.32,411.38
2016,4,22,16,15,195.0,211.5,2.1,12.0,311.0,422.24,346.0
2016,4,22,16,30,148.0,191.0,2.1,12.0,258.0,356.22,293.95
2016,4,22,16,45,138.5,169.5,2.1,12.0,226.0,322.73,268.09
2016,4,22,17,0,129.0,148.0,2.1,12.0,194.0,289.0,241.3
2016,4,22,17,15,118.5,124.5,1.95,11.5,161.0,251.34,210.85
2016,4,22,17,30,108.0,101.0,1.8,11.0,128.0,213.33,179.2
2016,4,22,17,45,250.5,75.0,1.7,11.0,119.0,296.42,250.11
2016,4,22,18,0,393.0,49.0,1.6,11.0,110.0,370.11,307.0
2016,4,22,18,15,260.5,35.5,1.5,10.5,69.5,250.75,200.35
2016,4,22,18,30,128.0,22.0,1.4,10.0,29.0,131.34,45.77
2016,4,22,18,45,64.0,11.0,1.35,9.5,14.5,45.98,0.0
2016,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,144.5,19.0,1.05,9.5,35.0,14.89,3.52
2016,4,23,6,0,289.0,38.0,1.1,10.0,70.0,30.94,21.34
2016,4,23,6,15,388.0,49.0,1.15,10.0,117.0,38.79,29.16
2016,4,23,6,30,487.0,60.0,1.2,10.0,164.0,46.36,36.38
2016,4,23,6,45,548.0,68.0,1.3,10.5,215.5,50.96,40.64
2016,4,23,7,0,609.0,76.0,1.4,11.0,267.0,55.4,44.57
2016,4,23,7,15,652.5,82.0,1.35,11.0,320.5,58.01,46.81
2016,4,23,7,30,696.0,88.0,1.3,11.0,374.0,60.5,48.89
2016,4,23,7,45,728.5,92.5,1.3,11.5,427.0,61.73,49.7
2016,4,23,8,0,761.0,97.0,1.3,12.0,480.0,69.56,56.33
2016,4,23,8,15,784.0,100.5,1.3,12.0,530.0,70.04,56.54
2016,4,23,8,30,807.0,104.0,1.3,12.0,580.0,100.31,59.92
2016,4,23,8,45,509.5,206.5,1.3,12.5,515.5,183.25,125.53
2016,4,23,9,0,212.0,309.0,1.3,13.0,451.0,255.54,193.63
2016,4,23,9,15,540.5,211.0,1.25,13.0,602.5,258.79,183.25
2016,4,23,9,30,869.0,113.0,1.2,13.0,754.0,320.06,224.13
2016,4,23,9,45,605.5,236.0,1.2,13.5,693.0,364.52,270.23
2016,4,23,10,0,342.0,359.0,1.2,14.0,632.0,399.91,304.33
2016,4,23,10,15,427.5,340.5,1.2,14.0,693.5,441.78,336.87
2016,4,23,10,30,513.0,322.0,1.2,14.0,755.0,498.22,380.44
2016,4,23,10,45,520.0,332.0,1.25,14.5,780.5,542.23,413.93
2016,4,23,11,0,527.0,342.0,1.3,15.0,806.0,586.56,446.92
2016,4,23,11,15,421.0,387.5,1.3,15.0,761.5,588.54,448.19
2016,4,23,11,30,315.0,433.0,1.3,15.0,717.0,583.57,443.85
2016,4,23,11,45,316.5,435.5,1.3,15.0,722.5,608.56,462.35
2016,4,23,12,0,318.0,438.0,1.3,15.0,728.0,633.06,480.02
2016,4,23,12,15,380.0,409.5,1.3,15.0,755.5,676.93,512.66
2016,4,23,12,30,442.0,381.0,1.3,15.0,783.0,727.75,549.59
2016,4,23,12,45,682.0,248.5,1.3,15.0,860.5,833.18,628.2
2016,4,23,13,0,922.0,116.0,1.3,15.0,938.0,928.92,692.93
2016,4,23,13,15,683.5,234.0,1.3,15.0,836.5,869.31,652.02
2016,4,23,13,30,445.0,352.0,1.3,15.0,735.0,782.44,588.18
2016,4,23,13,45,665.5,236.0,1.35,15.0,790.5,892.54,671.53
2016,4,23,14,0,886.0,120.0,1.4,15.0,846.0,980.19,730.17
2016,4,23,14,15,576.0,240.0,1.45,14.5,705.0,837.05,634.75
2016,4,23,14,30,266.0,360.0,1.5,14.0,564.0,653.2,501.75
2016,4,23,14,45,550.5,238.5,1.6,14.0,633.0,820.45,632.05
2016,4,23,15,0,835.0,117.0,1.7,14.0,702.0,966.13,734.16
2016,4,23,15,15,819.0,114.0,1.7,13.5,658.0,946.29,722.07
2016,4,23,15,30,803.0,111.0,1.7,13.0,614.0,923.43,709.98
2016,4,23,15,45,778.0,109.0,1.75,13.0,565.0,890.39,690.15
2016,4,23,16,0,753.0,107.0,1.8,13.0,516.0,860.49,672.37
2016,4,23,16,15,725.0,102.5,1.8,12.5,465.0,817.71,645.79
2016,4,23,16,30,697.0,98.0,1.8,12.0,414.0,773.37,617.58
2016,4,23,16,45,656.5,93.0,1.8,12.0,361.0,716.32,578.11
2016,4,23,17,0,616.0,88.0,1.8,12.0,308.0,659.04,537.35
2016,4,23,17,15,562.0,80.5,1.75,11.5,256.0,587.94,485.02
2016,4,23,17,30,508.0,73.0,1.7,11.0,204.0,518.29,431.55
2016,4,23,17,45,420.0,63.5,1.65,11.0,155.0,423.29,353.61
2016,4,23,18,0,332.0,54.0,1.6,11.0,106.0,333.18,276.17
