Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,15,217.5,38.0,1.55,10.5,67.0,226.9,181.9
2016,4,23,18,30,103.0,22.0,1.5,10.0,28.0,116.98,49.82
2016,4,23,18,45,51.5,11.0,1.45,10.0,14.0,39.02,0.0
2016,4,23,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,18.0,1.7,10.0,18.0,15.86,5.07
2016,4,24,6,0,0.0,36.0,1.8,10.0,36.0,31.1,21.56
2016,4,24,6,15,12.5,58.0,1.8,10.0,61.0,49.0,38.29
2016,4,24,6,30,25.0,80.0,1.8,10.0,86.0,64.98,53.13
2016,4,24,6,45,37.5,103.5,1.85,10.5,114.5,82.5,68.95
2016,4,24,7,0,50.0,127.0,1.9,11.0,143.0,99.64,84.09
2016,4,24,7,15,64.0,148.0,1.85,11.0,172.0,114.93,97.42
2016,4,24,7,30,78.0,169.0,1.8,11.0,201.0,129.9,110.24
2016,4,24,7,45,346.0,147.5,1.8,11.0,319.0,97.68,81.55
2016,4,24,8,0,614.0,126.0,1.8,11.0,437.0,81.41,66.97
2016,4,24,8,15,562.0,159.5,1.8,11.0,466.5,102.36,85.15
2016,4,24,8,30,510.0,193.0,1.8,11.0,496.0,143.7,102.36
2016,4,24,8,45,664.0,161.0,1.8,11.5,586.5,168.41,107.22
2016,4,24,9,0,818.0,129.0,1.8,12.0,677.0,217.97,138.25
2016,4,24,9,15,832.0,131.5,1.75,12.5,719.0,270.9,182.64
2016,4,24,9,30,846.0,134.0,1.7,13.0,761.0,325.2,229.94
2016,4,24,9,45,870.0,129.0,1.7,13.5,799.5,378.21,276.24
2016,4,24,10,0,894.0,124.0,1.7,14.0,838.0,438.35,327.33
2016,4,24,10,15,625.5,255.5,1.65,14.0,764.0,464.13,353.87
2016,4,24,10,30,357.0,387.0,1.6,14.0,690.0,478.08,367.22
2016,4,24,10,45,372.5,388.0,1.6,14.5,711.0,512.18,393.21
2016,4,24,11,0,388.0,389.0,1.6,15.0,732.0,547.24,419.3
2016,4,24,11,15,655.5,260.0,1.65,15.0,849.0,632.59,486.04
2016,4,24,11,30,923.0,131.0,1.7,15.0,966.0,736.86,565.63
2016,4,24,11,45,919.0,134.5,1.8,15.0,970.0,777.8,595.91
2016,4,24,12,0,915.0,138.0,1.9,15.0,974.0,816.34,623.77
2016,4,24,12,15,914.5,138.0,1.95,15.0,972.0,852.11,648.5
2016,4,24,12,30,914.0,138.0,2.0,15.0,970.0,885.35,671.47
2016,4,24,12,45,901.0,144.0,2.15,15.0,956.5,910.72,690.12
2016,4,24,13,0,888.0,150.0,2.3,15.0,943.0,932.79,706.69
2016,4,24,13,15,686.5,247.0,2.35,14.5,853.0,885.91,675.82
2016,4,24,13,30,485.0,344.0,2.4,14.0,763.0,812.58,622.23
2016,4,24,13,45,524.0,318.5,2.45,14.0,759.0,839.6,644.31
2016,4,24,14,0,563.0,293.0,2.5,14.0,755.0,864.58,664.12
2016,4,24,14,15,490.5,303.5,2.55,13.5,695.0,817.03,631.6
2016,4,24,14,30,418.0,314.0,2.6,13.0,635.0,766.29,596.75
2016,4,24,14,45,465.5,278.0,2.65,13.0,619.0,781.24,611.27
2016,4,24,15,0,513.0,242.0,2.7,13.0,603.0,792.72,622.91
2016,4,24,15,15,488.0,234.5,2.7,12.5,560.5,762.11,602.97
2016,4,24,15,30,463.0,227.0,2.7,12.0,518.0,729.65,581.77
2016,4,24,15,45,459.5,208.5,2.75,12.0,478.5,703.51,564.97
2016,4,24,16,0,456.0,190.0,2.8,12.0,439.0,675.17,546.28
2016,4,24,16,15,519.5,166.5,2.75,11.5,424.0,700.03,569.45
2016,4,24,16,30,583.0,143.0,2.7,11.0,409.0,719.6,587.36
2016,4,24,16,45,552.5,130.5,2.7,11.0,358.0,665.78,548.1
2016,4,24,17,0,522.0,118.0,2.7,11.0,307.0,611.62,508.09
2016,4,24,17,15,464.5,106.5,2.65,10.5,254.5,537.08,450.6
2016,4,24,17,30,407.0,95.0,2.6,10.0,202.0,465.0,392.66
2016,4,24,17,45,341.0,79.0,2.6,10.0,154.5,383.79,324.21
2016,4,24,18,0,275.0,63.0,2.6,10.0,107.0,306.96,256.8
2016,4,24,18,15,173.5,43.5,2.55,9.5,67.5,193.67,156.65
2016,4,24,18,30,72.0,24.0,2.5,9.0,28.0,91.11,43.95
2016,4,24,18,45,36.0,12.0,2.5,9.0,14.0,31.24,0.0
2016,4,24,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,32.0,5.0,1.5,6.5,5.5,0.0,0.0
2016,4,25,5,30,64.0,10.0,1.5,7.0,11.0,9.1,0.0
2016,4,25,5,45,228.5,22.5,1.55,7.5,46.5,18.19,7.6
2016,4,25,6,0,393.0,35.0,1.6,8.0,82.0,28.06,19.17
2016,4,25,6,15,486.5,44.0,1.65,8.0,131.5,34.36,25.48
2016,4,25,6,30,580.0,53.0,1.7,8.0,181.0,40.46,31.36
2016,4,25,6,45,643.5,58.0,1.75,8.5,235.5,43.05,33.78
2016,4,25,7,0,707.0,63.0,1.8,9.0,290.0,49.92,39.95
2016,4,25,7,15,746.0,67.5,1.8,9.0,345.0,52.16,41.88
2016,4,25,7,30,785.0,72.0,1.8,9.0,400.0,54.33,43.7
2016,4,25,7,45,812.5,76.0,1.85,9.5,454.0,55.96,44.9
2016,4,25,8,0,840.0,80.0,1.9,10.0,508.0,57.49,46.01
2016,4,25,8,15,861.0,83.0,1.9,10.0,559.5,67.72,54.92
2016,4,25,8,30,882.0,86.0,1.9,10.0,611.0,106.95,61.27
2016,4,25,8,45,896.5,88.5,1.9,10.5,658.0,161.2,91.67
2016,4,25,9,0,911.0,91.0,1.9,11.0,705.0,217.06,134.1
2016,4,25,9,15,923.0,93.0,1.9,11.0,747.5,273.44,182.57
2016,4,25,9,30,935.0,95.0,1.9,11.0,790.0,330.74,233.89
2016,4,25,9,45,941.0,98.0,1.95,11.5,825.5,387.52,284.75
2016,4,25,10,0,947.0,101.0,2.0,12.0,861.0,444.18,334.58
2016,4,25,10,15,953.5,102.5,2.0,12.0,890.0,499.55,382.59
2016,4,25,10,30,960.0,104.0,2.0,12.0,919.0,554.39,428.81
2016,4,25,10,45,964.0,105.0,2.05,12.5,940.5,606.73,471.17
2016,4,25,11,0,968.0,106.0,2.1,13.0,962.0,657.84,511.3
2016,4,25,11,15,970.5,106.5,2.1,13.0,976.0,706.17,548.91
2016,4,25,11,30,973.0,107.0,2.1,13.0,990.0,752.75,584.3
2016,4,25,11,45,972.5,108.0,2.15,13.0,995.0,795.66,616.29
2016,4,25,12,0,972.0,109.0,2.2,13.0,1000.0,836.22,644.67
2016,4,25,12,15,971.0,109.0,2.2,13.0,997.0,872.99,669.84
2016,4,25,12,30,970.0,109.0,2.2,13.0,994.0,907.02,693.03
2016,4,25,12,45,959.5,113.5,2.2,13.0,981.0,934.3,711.57
2016,4,25,13,0,949.0,118.0,2.2,13.0,968.0,958.22,727.89
2016,4,25,13,15,945.0,117.0,2.2,13.0,949.0,979.24,742.32
2016,4,25,13,30,941.0,116.0,2.2,13.0,930.0,996.88,754.61
2016,4,25,13,45,935.5,114.5,2.2,13.5,904.0,1009.17,762.04
2016,4,25,14,0,930.0,113.0,2.2,14.0,878.0,1017.93,767.29
2016,4,25,14,15,921.5,111.5,2.15,13.5,845.0,1020.27,770.69
2016,4,25,14,30,913.0,110.0,2.1,13.0,812.0,1019.05,771.94
2016,4,25,14,45,901.5,107.5,2.1,13.0,772.5,1010.31,767.57
2016,4,25,15,0,890.0,105.0,2.1,13.0,733.0,998.14,761.12
2016,4,25,15,15,875.5,102.5,2.1,13.0,688.0,979.78,750.63
2016,4,25,15,30,861.0,100.0,2.1,13.0,643.0,968.37,745.05
2016,4,25,15,45,841.5,97.0,2.1,13.0,593.5,938.53,726.79
2016,4,25,16,0,822.0,94.0,2.1,13.0,544.0,906.02,706.76
2016,4,25,16,15,795.5,90.0,2.05,12.5,491.0,863.45,680.17
2016,4,25,16,30,769.0,86.0,2.0,12.0,438.0,819.01,651.8
2016,4,25,16,45,732.5,81.5,2.0,12.0,384.0,763.7,614.07
2016,4,25,17,0,696.0,77.0,2.0,12.0,330.0,713.57,579.16
2016,4,25,17,15,644.5,71.0,1.95,11.5,275.5,643.98,528.72
2016,4,25,17,30,593.0,65.0,1.9,11.0,221.0,575.67,477.1
2016,4,25,17,45,511.5,56.5,1.85,10.5,170.0,483.85,404.01
2016,4,25,18,0,430.0,48.0,1.8,10.0,119.0,396.7,330.25
2016,4,25,18,15,304.5,35.5,1.7,9.5,77.0,282.02,229.07
2016,4,25,18,30,179.0,23.0,1.6,9.0,35.0,166.88,93.72
2016,4,25,18,45,89.5,11.5,1.55,9.0,17.5,61.12,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,8.0,12.0,10.91,0.0
2016,4,26,5,45,144.5,27.5,0.8,8.5,45.5,21.52,10.73
2016,4,26,6,0,289.0,43.0,0.8,9.0,79.0,33.32,23.83
2016,4,26,6,15,382.0,54.5,0.8,9.0,126.0,43.16,33.34
2016,4,26,6,30,475.0,66.0,0.8,9.0,173.0,50.96,40.77
2016,4,26,6,45,526.5,76.5,0.85,9.5,223.5,57.4,46.65
2016,4,26,7,0,578.0,87.0,0.9,10.0,274.0,63.51,52.04
2016,4,26,7,15,621.5,93.5,0.9,10.0,327.0,66.1,54.24
2016,4,26,7,30,665.0,100.0,0.9,10.0,380.0,68.57,56.27
2016,4,26,7,45,538.5,142.5,0.9,10.5,388.0,95.66,79.92
2016,4,26,8,0,412.0,185.0,0.9,11.0,396.0,119.6,100.31
2016,4,26,8,15,590.0,153.5,0.85,11.5,489.0,96.54,79.67
2016,4,26,8,30,768.0,122.0,0.8,12.0,582.0,111.96,66.66
2016,4,26,8,45,780.5,128.0,0.8,12.5,626.5,170.65,102.81
2016,4,26,9,0,793.0,134.0,0.8,13.0,671.0,223.0,142.22
2016,4,26,9,15,806.5,137.0,0.8,13.0,711.5,274.77,185.6
2016,4,26,9,30,820.0,140.0,0.8,13.0,752.0,327.86,231.64
2016,4,26,9,45,628.0,232.0,0.8,13.0,713.5,374.68,277.3
2016,4,26,10,0,436.0,324.0,0.8,13.0,675.0,408.03,308.97
2016,4,26,10,15,499.5,317.0,0.8,13.0,732.5,460.23,349.64
2016,4,26,10,30,563.0,310.0,0.8,13.0,790.0,518.32,394.17
2016,4,26,10,45,537.5,331.5,0.85,13.5,798.5,555.82,422.58
2016,4,26,11,0,512.0,353.0,0.9,14.0,807.0,590.77,448.36
2016,4,26,11,15,679.0,261.0,0.95,14.0,872.5,651.58,495.56
2016,4,26,11,30,846.0,169.0,1.0,14.0,938.0,723.13,549.94
2016,4,26,11,45,603.5,296.5,1.05,14.0,847.0,698.69,529.69
2016,4,26,12,0,361.0,424.0,1.1,14.0,756.0,655.9,496.1
2016,4,26,12,15,368.5,418.5,1.15,14.0,756.5,678.58,513.69
2016,4,26,12,30,376.0,413.0,1.2,14.0,757.0,700.45,529.95
2016,4,26,12,45,430.0,390.5,1.3,14.0,780.0,751.47,567.88
2016,4,26,13,0,484.0,368.0,1.4,14.0,803.0,799.02,603.04
2016,4,26,13,15,655.5,267.5,1.4,14.0,843.5,879.86,663.08
2016,4,26,13,30,827.0,167.0,1.4,14.0,884.0,953.44,713.49
2016,4,26,13,45,827.5,160.5,1.45,14.0,860.5,965.85,722.23
2016,4,26,14,0,828.0,154.0,1.5,14.0,837.0,974.95,729.75
2016,4,26,14,15,818.5,151.5,1.55,13.5,805.0,975.27,733.01
2016,4,26,14,30,809.0,149.0,1.6,13.0,773.0,972.21,734.3
2016,4,26,14,45,800.0,144.5,1.65,13.0,736.0,964.16,731.07
2016,4,26,15,0,791.0,140.0,1.7,13.0,699.0,952.84,725.81
2016,4,26,15,15,774.0,136.5,1.7,12.5,655.5,931.67,714.63
2016,4,26,15,30,757.0,133.0,1.7,12.0,612.0,914.24,706.12
2016,4,26,15,45,743.5,125.5,1.75,12.0,566.0,886.35,689.64
2016,4,26,16,0,730.0,118.0,1.8,12.0,520.0,855.83,671.26
2016,4,26,16,15,480.0,154.0,1.8,11.5,408.0,649.85,524.29
2016,4,26,16,30,230.0,190.0,1.8,11.0,296.0,445.35,365.56
2016,4,26,16,45,339.0,150.5,1.8,11.0,285.5,488.19,405.22
2016,4,26,17,0,448.0,111.0,1.8,11.0,275.0,541.43,450.16
2016,4,26,17,15,393.5,102.5,1.75,10.5,229.5,475.28,397.93
2016,4,26,17,30,339.0,94.0,1.7,10.0,184.0,411.7,346.69
2016,4,26,17,45,286.5,77.0,1.65,10.0,141.5,341.27,287.48
2016,4,26,18,0,234.0,60.0,1.6,10.0,99.0,274.09,228.8
2016,4,26,18,15,156.0,42.0,1.55,9.5,64.0,177.8,144.14
2016,4,26,18,30,78.0,24.0,1.5,9.0,29.0,95.02,55.37
2016,4,26,18,45,39.0,12.0,1.45,9.0,14.5,33.04,0.0
2016,4,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,5,15,21.0,5.5,0.8,9.0,6.0,0.0,0.0
2016,4,27,5,30,42.0,11.0,0.8,9.0,12.0,10.01,0.0
2016,4,27,5,45,178.5,26.0,0.85,9.5,46.5,20.34,10.31
2016,4,27,6,0,315.0,41.0,0.9,10.0,81.0,33.04,23.55
2016,4,27,6,15,406.0,51.0,0.9,10.0,128.0,39.9,30.32
2016,4,27,6,30,497.0,61.0,0.9,10.0,175.0,46.54,36.64
2016,4,27,6,45,248.5,51.0,0.9,10.5,108.0,36.88,27.94
2016,4,27,7,0,0.0,41.0,0.9,11.0,41.0,36.15,27.22
2016,4,27,7,15,0.0,68.5,0.9,11.0,68.5,60.55,49.1
2016,4,27,7,30,0.0,96.0,0.9,11.0,96.0,83.52,69.32
2016,4,27,7,45,6.0,136.5,0.95,11.0,140.0,115.37,97.0
2016,4,27,8,0,12.0,177.0,1.0,11.0,184.0,145.86,123.0
2016,4,27,8,15,6.0,160.5,1.05,11.0,164.0,135.06,113.2
2016,4,27,8,30,0.0,144.0,1.1,11.0,144.0,123.63,98.45
2016,4,27,8,45,0.0,131.0,1.2,11.5,131.0,113.96,90.05
2016,4,27,9,0,0.0,118.0,1.3,12.0,118.0,103.62,81.15
2016,4,27,9,15,11.5,198.0,1.4,12.0,207.0,171.63,136.04
2016,4,27,9,30,23.0,278.0,1.5,12.0,296.0,239.06,189.18
2016,4,27,9,45,12.0,213.0,1.6,12.0,222.5,187.14,147.8
2016,4,27,10,0,1.0,148.0,1.7,12.0,149.0,130.19,102.05
2016,4,27,10,15,9.0,217.0,1.8,12.0,224.5,192.12,151.98
2016,4,27,10,30,17.0,286.0,1.9,12.0,300.0,254.55,201.2
2016,4,27,10,45,12.0,236.0,2.0,12.0,246.5,212.21,167.5
2016,4,27,11,0,7.0,186.0,2.1,12.0,193.0,167.79,132.06
2016,4,27,11,15,453.0,166.5,2.15,12.0,579.5,431.76,346.59
2016,4,27,11,30,899.0,147.0,2.2,12.0,966.0,739.96,579.36
2016,4,27,11,45,895.0,151.0,2.25,12.0,971.0,780.26,607.45
2016,4,27,12,0,891.0,155.0,2.3,12.0,976.0,818.27,635.24
2016,4,27,12,15,891.5,155.0,2.35,12.0,974.5,854.08,660.47
2016,4,27,12,30,892.0,155.0,2.4,12.0,973.0,887.52,684.01
2016,4,27,12,45,560.0,303.5,2.45,12.0,815.5,784.13,607.07
2016,4,27,13,0,228.0,452.0,2.5,12.0,658.0,636.26,493.22
2016,4,27,13,15,147.0,429.0,2.5,11.5,561.0,552.77,432.25
2016,4,27,13,30,66.0,406.0,2.5,11.0,464.0,451.33,355.36
2016,4,27,13,45,282.0,361.5,2.5,11.0,596.5,643.99,507.72
2016,4,27,14,0,498.0,317.0,2.5,11.0,729.0,829.52,646.6
2016,4,27,14,15,336.5,347.0,2.5,11.0,620.5,700.95,549.66
2016,4,27,14,30,175.0,377.0,2.5,11.0,512.0,567.58,448.28
2016,4,27,14,45,96.5,313.5,2.55,11.0,387.5,409.52,328.02
2016,4,27,15,0,18.0,250.0,2.6,11.0,263.0,251.71,202.19
2016,4,27,15,15,14.5,229.0,2.55,11.0,239.5,228.77,184.54
2016,4,27,15,30,11.0,208.0,2.5,11.0,216.0,205.64,166.17
2016,4,27,15,45,12.0,199.0,2.5,11.0,206.5,199.17,161.5
2016,4,27,16,0,13.0,190.0,2.5,11.0,197.0,192.83,156.88
2016,4,27,16,15,6.5,120.5,2.45,10.5,124.0,115.93,93.39
2016,4,27,16,30,0.0,51.0,2.4,10.0,51.0,45.04,33.27
2016,4,27,16,45,0.0,37.5,2.4,10.0,37.5,33.07,23.09
2016,4,27,17,0,0.0,24.0,2.4,10.0,24.0,21.13,12.79
2016,4,27,17,15,0.0,20.0,2.3,10.0,20.0,17.59,9.74
2016,4,27,17,30,0.0,16.0,2.2,10.0,16.0,14.06,6.65
2016,4,27,17,45,0.0,12.0,2.15,10.0,12.0,10.54,3.53
2016,4,27,18,0,0.0,8.0,2.1,10.0,8.0,7.02,0.4
2016,4,27,18,15,0.0,5.0,2.05,9.5,5.0,4.38,0.0
2016,4,27,18,30,0.0,2.0,2.0,9.0,2.0,1.75,0.0
2016,4,27,18,45,0.0,1.0,1.95,9.0,1.0,0.91,0.0
2016,4,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,23.5,6.5,1.5,8.0,7.5,0.0,0.0
2016,4,28,5,30,47.0,13.0,1.5,8.0,15.0,11.82,0.0
2016,4,28,5,45,178.0,28.5,1.55,8.5,49.5,22.28,12.32
2016,4,28,6,0,309.0,44.0,1.6,9.0,84.0,34.04,24.57
2016,4,28,6,15,399.5,54.5,1.6,9.0,131.5,42.82,33.08
2016,4,28,6,30,490.0,65.0,1.6,9.0,179.0,49.77,39.7
2016,4,28,6,45,551.5,72.5,1.6,9.5,231.0,53.82,43.41
2016,4,28,7,0,613.0,80.0,1.6,10.0,283.0,57.74,46.83
2016,4,28,7,15,655.0,85.5,1.55,10.5,336.5,59.85,48.51
2016,4,28,7,30,697.0,91.0,1.5,11.0,390.0,61.87,50.05
2016,4,28,7,45,732.5,94.0,1.45,11.5,443.0,62.01,49.88
2016,4,28,8,0,768.0,97.0,1.4,12.0,496.0,68.79,55.58
2016,4,28,8,15,790.5,100.5,1.35,12.0,546.0,69.28,55.8
2016,4,28,8,30,813.0,104.0,1.3,12.0,596.0,114.73,65.66
2016,4,28,8,45,833.0,105.5,1.3,12.5,642.5,165.48,95.96
2016,4,28,9,0,853.0,107.0,1.3,13.0,689.0,218.59,136.75
2016,4,28,9,15,865.5,109.5,1.25,13.0,730.5,280.68,189.31
2016,4,28,9,30,878.0,112.0,1.2,13.0,772.0,335.38,237.35
2016,4,28,9,45,898.5,108.0,1.2,13.5,810.0,388.84,283.87
2016,4,28,10,0,919.0,104.0,1.2,14.0,848.0,443.54,330.5
2016,4,28,10,15,925.5,105.5,1.2,14.0,876.5,497.26,375.92
2016,4,28,10,30,932.0,107.0,1.2,14.0,905.0,550.48,419.58
2016,4,28,10,45,934.0,109.5,1.2,14.5,925.5,601.34,459.3
2016,4,28,11,0,936.0,112.0,1.2,15.0,946.0,650.87,496.69
2016,4,28,11,15,939.5,112.5,1.2,15.0,960.0,698.22,532.32
2016,4,28,11,30,943.0,113.0,1.2,15.0,974.0,743.98,565.91
2016,4,28,11,45,941.5,115.0,1.25,15.5,979.0,785.64,594.97
2016,4,28,12,0,940.0,117.0,1.3,16.0,984.0,825.0,620.62
2016,4,28,12,15,940.0,116.5,1.3,16.0,982.0,860.89,644.29
2016,4,28,12,30,940.0,116.0,1.3,16.0,980.0,894.21,666.13
2016,4,28,12,45,941.0,114.0,1.35,16.0,970.5,924.23,686.49
2016,4,28,13,0,942.0,112.0,1.4,16.0,961.0,951.35,705.0
2016,4,28,13,15,938.5,111.0,1.45,16.0,943.0,972.31,719.59
2016,4,28,13,30,935.0,110.0,1.5,16.0,925.0,989.95,732.21
2016,4,28,13,45,930.0,108.5,1.55,16.0,900.0,1002.28,741.54
2016,4,28,14,0,925.0,107.0,1.6,16.0,875.0,1011.13,748.83
2016,4,28,14,15,917.5,105.5,1.6,15.5,842.5,1014.06,753.12
2016,4,28,14,30,910.0,104.0,1.6,15.0,810.0,1013.5,755.37
2016,4,28,14,45,898.0,103.0,1.6,15.0,771.0,1005.64,751.66
2016,4,28,15,0,886.0,102.0,1.6,15.0,732.0,994.46,745.99
2016,4,28,15,15,872.0,100.0,1.6,14.5,688.0,976.96,737.68
2016,4,28,15,30,858.0,98.0,1.6,14.0,644.0,966.46,734.17
2016,4,28,15,45,834.0,97.0,1.65,14.0,594.5,934.67,715.61
2016,4,28,16,0,810.0,96.0,1.7,14.0,545.0,900.39,695.36
2016,4,28,16,15,784.5,92.0,1.7,13.5,493.0,858.84,670.38
2016,4,28,16,30,759.0,88.0,1.7,13.0,441.0,815.41,643.57
2016,4,28,16,45,717.5,85.0,1.7,12.5,386.5,763.19,609.64
2016,4,28,17,0,676.0,82.0,1.7,12.0,332.0,705.85,570.84
2016,4,28,17,15,625.5,75.5,1.65,11.5,279.0,636.79,521.22
2016,4,28,17,30,575.0,69.0,1.6,11.0,226.0,568.96,470.39
2016,4,28,17,45,488.5,61.5,1.6,10.5,174.5,474.85,396.31
2016,4,28,18,0,402.0,54.0,1.6,10.0,123.0,385.35,321.13
2016,4,28,18,15,284.5,40.5,1.55,9.5,81.0,273.95,224.05
2016,4,28,18,30,167.0,27.0,1.5,9.0,39.0,169.99,113.67
2016,4,28,18,45,83.5,13.5,1.45,9.0,19.5,59.87,0.0
2016,4,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,9.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,0.9,9.0,13.0,11.82,0.0
2016,4,29,5,45,95.0,34.5,0.9,9.0,47.0,27.54,16.96
2016,4,29,6,0,190.0,56.0,0.9,9.0,81.0,43.81,33.31
2016,4,29,6,15,276.0,72.0,0.9,9.0,127.5,54.41,43.54
2016,4,29,6,30,362.0,88.0,0.9,9.0,174.0,65.38,53.82
2016,4,29,6,45,215.5,109.5,0.9,9.5,164.0,81.65,68.47
2016,4,29,7,0,69.0,131.0,0.9,10.0,154.0,103.04,87.3
2016,4,29,7,15,87.0,155.5,0.9,10.0,189.5,120.41,102.36
2016,4,29,7,30,105.0,180.0,0.9,10.0,225.0,131.09,111.32
2016,4,29,7,45,136.0,204.5,0.95,10.0,270.5,146.38,124.21
2016,4,29,8,0,167.0,229.0,1.0,10.0,316.0,161.11,136.45
2016,4,29,8,15,444.5,187.0,1.0,10.0,450.0,117.36,98.16
2016,4,29,8,30,722.0,145.0,1.0,10.0,584.0,132.35,82.65
2016,4,29,8,45,740.5,149.0,1.0,10.5,628.5,180.43,112.51
2016,4,29,9,0,759.0,153.0,1.0,11.0,673.0,230.81,151.44
2016,4,29,9,15,773.0,156.5,1.0,11.0,713.0,281.93,194.95
2016,4,29,9,30,787.0,160.0,1.0,11.0,753.0,340.91,245.82
2016,4,29,9,45,817.5,151.0,1.0,11.5,792.0,389.93,288.02
2016,4,29,10,0,848.0,142.0,1.0,12.0,831.0,441.59,331.71
2016,4,29,10,15,855.5,144.0,1.0,12.0,859.0,493.82,375.6
2016,4,29,10,30,863.0,146.0,1.0,12.0,887.0,545.86,418.03
2016,4,29,10,45,870.5,145.0,1.0,12.5,908.0,596.34,457.22
2016,4,29,11,0,878.0,144.0,1.0,13.0,929.0,643.8,493.01
2016,4,29,11,15,881.5,145.0,1.05,13.0,942.5,689.33,527.78
2016,4,29,11,30,885.0,146.0,1.1,13.0,956.0,733.44,560.78
2016,4,29,11,45,884.5,147.0,1.15,13.5,961.0,773.06,588.93
2016,4,29,12,0,884.0,148.0,1.2,14.0,966.0,810.61,614.26
2016,4,29,12,15,884.0,148.0,1.2,14.0,964.5,845.49,637.45
2016,4,29,12,30,884.0,148.0,1.2,14.0,963.0,878.01,658.95
2016,4,29,12,45,886.0,145.0,1.3,14.0,954.0,907.02,679.57
2016,4,29,13,0,888.0,142.0,1.4,14.0,945.0,933.32,698.49
2016,4,29,13,15,884.5,141.0,1.4,13.5,927.5,953.63,713.37
2016,4,29,13,30,881.0,140.0,1.4,13.0,910.0,970.81,726.39
2016,4,29,13,45,873.0,140.0,1.45,13.0,884.5,981.5,734.77
2016,4,29,14,0,865.0,140.0,1.5,13.0,859.0,999.57,748.23
2016,4,29,14,15,856.0,137.5,1.5,13.0,826.5,1000.35,749.59
2016,4,29,14,30,847.0,135.0,1.5,13.0,794.0,997.67,749.06
2016,4,29,14,45,834.5,133.0,1.55,13.0,755.5,988.71,745.37
2016,4,29,15,0,822.0,131.0,1.6,13.0,717.0,976.47,739.66
2016,4,29,15,15,806.0,127.5,1.6,12.5,673.0,955.95,729.12
2016,4,29,15,30,790.0,124.0,1.6,12.0,629.0,932.43,716.64
2016,4,29,15,45,764.0,122.5,1.65,12.0,580.0,905.02,700.81
2016,4,29,16,0,738.0,121.0,1.7,12.0,531.0,869.75,679.36
2016,4,29,16,15,710.0,116.0,1.7,11.5,480.0,826.36,652.51
2016,4,29,16,30,682.0,111.0,1.7,11.0,429.0,781.41,623.99
2016,4,29,16,45,640.5,105.5,1.7,11.0,376.0,722.77,583.52
2016,4,29,17,0,599.0,100.0,1.7,11.0,323.0,663.87,541.77
2016,4,29,17,15,546.0,92.0,1.7,10.5,271.0,592.83,490.08
2016,4,29,17,30,493.0,84.0,1.7,10.0,219.0,523.02,437.08
2016,4,29,17,45,413.5,73.0,1.7,10.0,169.5,430.26,361.28
2016,4,29,18,0,334.0,62.0,1.7,10.0,120.0,347.14,290.11
2016,4,29,18,15,225.5,46.0,1.7,9.5,79.5,243.89,199.74
2016,4,29,18,30,117.0,30.0,1.7,9.0,39.0,132.92,91.15
2016,4,29,18,45,58.5,15.0,1.7,9.0,19.5,47.06,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.5,1.4,9.5,10.0,6.82,0.0
2016,4,30,5,30,123.0,15.0,1.4,10.0,20.0,11.84,0.0
2016,4,30,5,45,258.0,28.0,1.45,10.5,57.5,22.64,13.11
2016,4,30,6,0,393.0,41.0,1.5,11.0,95.0,32.73,23.33
2016,4,30,6,15,479.0,50.0,1.45,11.0,144.5,38.81,29.28
2016,4,30,6,30,565.0,59.0,1.4,11.0,194.0,44.7,34.86
2016,4,30,6,45,620.5,66.0,1.35,11.5,247.5,48.63,38.4
2016,4,30,7,0,676.0,73.0,1.3,12.0,301.0,52.41,41.67
2016,4,30,7,15,715.0,78.0,1.3,12.5,355.5,54.44,43.28
2016,4,30,7,30,754.0,83.0,1.3,13.0,410.0,62.04,49.79
2016,4,30,7,45,782.5,86.5,1.3,13.5,463.5,62.93,50.27
2016,4,30,8,0,811.0,90.0,1.3,14.0,517.0,63.78,50.72
2016,4,30,8,15,831.5,93.5,1.3,14.0,567.0,65.91,52.4
2016,4,30,8,30,852.0,97.0,1.3,14.0,617.0,117.66,64.42
2016,4,30,8,45,867.0,100.0,1.3,14.5,663.5,179.93,105.0
2016,4,30,9,0,882.0,103.0,1.3,15.0,710.0,234.56,147.37
2016,4,30,9,15,893.5,105.0,1.3,15.0,750.5,289.13,194.01
2016,4,30,9,30,905.0,107.0,1.3,15.0,791.0,344.57,242.67
2016,4,30,9,45,919.0,105.5,1.3,15.5,827.5,398.94,289.83
2016,4,30,10,0,933.0,104.0,1.3,16.0,864.0,453.93,336.45
2016,4,30,10,15,939.0,105.0,1.3,16.0,892.0,507.63,381.51
2016,4,30,10,30,945.0,106.0,1.3,16.0,920.0,560.75,424.75
2016,4,30,10,45,948.0,107.5,1.35,16.5,940.5,611.81,464.65
2016,4,30,11,0,951.0,109.0,1.4,17.0,961.0,661.61,502.38
2016,4,30,11,15,953.0,109.5,1.4,17.0,974.0,708.48,537.51
2016,4,30,11,30,955.0,110.0,1.4,17.0,987.0,753.59,570.52
2016,4,30,11,45,955.5,110.0,1.4,17.0,992.0,795.26,599.67
2016,4,30,12,0,956.0,110.0,1.4,17.0,997.0,834.69,625.81
2016,4,30,12,15,955.0,110.0,1.4,17.0,994.0,870.51,649.36
2016,4,30,12,30,954.0,110.0,1.4,17.0,991.0,903.67,671.04
2016,4,30,12,45,951.0,110.0,1.4,17.5,980.0,932.29,688.39
2016,4,30,13,0,948.0,110.0,1.4,18.0,969.0,957.84,703.71
2016,4,30,13,15,944.0,109.0,1.4,18.0,950.0,978.31,717.1
2016,4,30,13,30,940.0,108.0,1.4,18.0,931.0,995.44,728.47
2016,4,30,13,45,934.0,106.5,1.4,18.0,905.0,1006.74,736.26
2016,4,30,14,0,928.0,105.0,1.4,18.0,879.0,1014.52,742.01
2016,4,30,14,15,920.0,103.5,1.4,18.0,846.0,1016.85,744.47
2016,4,30,14,30,912.0,102.0,1.4,18.0,813.0,1015.66,744.92
2016,4,30,14,45,901.5,100.0,1.45,18.0,774.0,1008.02,742.24
2016,4,30,15,0,891.0,98.0,1.5,18.0,735.0,996.99,737.57
2016,4,30,15,15,877.0,95.5,1.5,17.5,690.5,978.7,728.89
2016,4,30,15,30,863.0,93.0,1.5,17.0,646.0,957.35,718.29
2016,4,30,15,45,845.0,90.0,1.5,17.0,598.0,938.49,708.05
2016,4,30,16,0,827.0,87.0,1.5,17.0,550.0,907.11,689.36
2016,4,30,16,15,803.0,83.5,1.45,16.5,498.0,867.15,665.34
2016,4,30,16,30,779.0,80.0,1.4,16.0,446.0,825.28,639.66
2016,4,30,16,45,747.0,75.5,1.4,16.0,393.0,773.51,605.81
2016,4,30,17,0,715.0,71.0,1.4,16.0,340.0,720.87,570.44
2016,4,30,17,15,668.5,65.5,1.35,15.5,286.5,659.7,528.04
2016,4,30,17,30,622.0,60.0,1.3,15.0,233.0,595.02,481.12
2016,4,30,17,45,552.5,53.0,1.3,14.5,182.0,512.7,418.45
2016,4,30,18,0,483.0,46.0,1.3,14.0,131.0,434.24,355.1
2016,4,30,18,15,368.5,35.5,1.25,13.5,87.5,326.11,263.02
2016,4,30,18,30,254.0,25.0,1.2,13.0,44.0,225.22,158.75
2016,4,30,18,45,127.0,12.5,1.15,12.5,22.0,84.09,0.0
2016,4,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.0,0.9,10.5,11.0,7.28,0.0
2016,5,1,5,30,151.0,16.0,0.8,11.0,22.0,12.98,0.0
2016,5,1,5,45,286.5,27.5,0.7,11.5,60.5,22.1,12.84
2016,5,1,6,0,422.0,39.0,0.6,12.0,99.0,30.88,21.69
2016,5,1,6,15,505.0,47.0,0.6,12.0,148.0,36.22,26.91
2016,5,1,6,30,588.0,55.0,0.6,12.0,197.0,41.4,31.8
2016,5,1,6,45,640.0,61.0,0.6,12.5,250.0,44.7,34.76
2016,5,1,7,0,692.0,67.0,0.6,13.0,303.0,52.45,41.57
2016,5,1,7,15,728.5,71.5,0.6,13.5,356.5,54.55,43.22
2016,5,1,7,30,765.0,76.0,0.6,14.0,410.0,56.57,44.76
2016,5,1,7,45,791.0,79.5,0.6,15.0,462.5,57.68,45.37
2016,5,1,8,0,817.0,83.0,0.6,16.0,515.0,58.72,45.92
2016,5,1,8,15,837.0,86.0,0.65,16.5,565.0,63.5,49.78
2016,5,1,8,30,857.0,89.0,0.7,17.0,615.0,124.63,68.27
2016,5,1,8,45,871.5,91.5,0.75,17.5,660.5,177.31,101.03
2016,5,1,9,0,886.0,94.0,0.8,18.0,706.0,231.58,142.86
2016,5,1,9,15,897.0,96.0,0.8,18.0,746.5,286.07,188.83
2016,5,1,9,30,908.0,98.0,0.8,18.0,787.0,341.37,236.57
2016,5,1,9,45,914.0,101.0,0.85,18.5,821.5,396.3,283.54
2016,5,1,10,0,920.0,104.0,0.9,19.0,856.0,451.1,329.33
2016,5,1,10,15,926.0,105.5,0.95,19.0,884.0,504.44,373.39
2016,5,1,10,30,932.0,107.0,1.0,19.0,912.0,557.21,415.79
2016,5,1,10,45,935.0,109.0,1.05,19.0,932.5,607.97,455.53
2016,5,1,11,0,938.0,111.0,1.1,19.0,953.0,657.49,493.32
2016,5,1,11,15,940.5,111.5,1.1,19.0,966.0,704.04,527.6
2016,5,1,11,30,943.0,112.0,1.1,19.0,979.0,748.91,559.86
2016,5,1,11,45,941.5,113.5,1.15,19.0,983.5,789.88,588.64
2016,5,1,12,0,940.0,115.0,1.2,19.0,988.0,828.54,614.54
2016,5,1,12,15,939.5,115.0,1.2,19.0,986.0,864.23,637.69
2016,5,1,12,30,939.0,115.0,1.2,19.0,984.0,897.34,659.04
2016,5,1,12,45,935.0,116.0,1.2,19.0,972.5,925.62,677.21
2016,5,1,13,0,931.0,117.0,1.2,19.0,961.0,950.88,693.46
2016,5,1,13,15,927.0,116.0,1.2,19.0,943.0,971.06,706.53
2016,5,1,13,30,923.0,115.0,1.2,19.0,925.0,987.96,717.63
2016,5,1,13,45,914.5,115.5,1.2,19.0,899.0,998.76,725.02
2016,5,1,14,0,906.0,116.0,1.2,19.0,873.0,1006.13,730.44
2016,5,1,14,15,898.0,114.5,1.15,18.5,840.5,1008.44,733.33
2016,5,1,14,30,890.0,113.0,1.1,18.0,808.0,1007.32,734.24
2016,5,1,14,45,876.5,112.0,1.1,18.0,769.0,997.98,729.68
2016,5,1,15,0,863.0,111.0,1.1,18.0,730.0,985.39,723.29
2016,5,1,15,15,848.5,108.5,1.05,17.5,686.0,977.42,720.46
2016,5,1,15,30,834.0,106.0,1.0,17.0,642.0,955.98,708.94
2016,5,1,15,45,810.5,104.5,1.0,17.0,593.0,924.23,690.46
2016,5,1,16,0,787.0,103.0,1.0,17.0,544.0,890.02,670.33
2016,5,1,16,15,761.0,98.5,0.95,16.5,492.5,847.74,644.91
2016,5,1,16,30,735.0,94.0,0.9,16.0,441.0,809.15,621.66
2016,5,1,16,45,695.5,90.0,0.9,16.0,387.5,752.93,585.11
2016,5,1,17,0,656.0,86.0,0.9,16.0,334.0,696.39,547.42
2016,5,1,17,15,606.0,79.5,0.85,15.5,281.0,628.15,500.15
2016,5,1,17,30,556.0,73.0,0.8,15.0,228.0,561.11,451.77
2016,5,1,17,45,478.5,64.0,0.8,14.5,177.5,472.2,384.45
2016,5,1,18,0,401.0,55.0,0.8,14.0,127.0,387.53,315.9
2016,5,1,18,15,291.0,42.0,0.85,13.5,85.0,280.39,225.93
2016,5,1,18,30,181.0,29.0,0.9,13.0,43.0,185.4,132.77
2016,5,1,18,45,90.5,14.5,0.95,12.5,21.5,65.13,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,37.0,9.0,0.6,9.5,10.5,8.19,0.0
2016,5,2,5,30,74.0,18.0,0.5,10.0,21.0,14.78,0.0
2016,5,2,5,45,189.5,33.5,0.4,10.5,57.0,26.07,16.47
2016,5,2,6,0,305.0,49.0,0.3,11.0,93.0,37.68,27.88
2016,5,2,6,15,152.5,65.5,0.25,11.0,87.5,50.96,40.29
2016,5,2,6,30,0.0,82.0,0.2,11.0,82.0,69.05,56.75
2016,5,2,6,45,7.5,102.0,0.2,11.5,105.0,85.19,71.0
2016,5,2,7,0,15.0,122.0,0.2,12.0,128.0,101.2,84.78
2016,5,2,7,15,66.5,153.5,0.2,12.5,182.5,119.48,100.2
2016,5,2,7,30,118.0,185.0,0.2,13.0,237.0,134.29,112.3
2016,5,2,7,45,420.5,149.0,0.2,13.5,367.0,97.96,80.45
2016,5,2,8,0,723.0,113.0,0.2,14.0,497.0,71.72,57.49
2016,5,2,8,15,745.5,117.0,0.2,14.0,545.5,78.34,63.11
2016,5,2,8,30,768.0,121.0,0.2,14.0,594.0,134.0,78.78
2016,5,2,8,45,785.5,124.5,0.25,14.5,639.0,183.36,110.08
2016,5,2,9,0,803.0,128.0,0.3,15.0,684.0,234.85,149.81
2016,5,2,9,15,816.0,130.5,0.3,15.5,724.0,286.46,192.71
2016,5,2,9,30,829.0,133.0,0.3,16.0,764.0,339.29,237.34
2016,5,2,9,45,850.0,129.0,0.35,16.5,801.0,391.0,280.84
2016,5,2,10,0,871.0,125.0,0.4,17.0,838.0,449.3,328.29
2016,5,2,10,15,877.5,126.5,0.45,17.5,865.5,500.52,369.5
2016,5,2,10,30,884.0,128.0,0.5,18.0,893.0,551.29,409.11
2016,5,2,10,45,886.5,130.5,0.55,18.5,913.0,599.98,446.0
2016,5,2,11,0,889.0,133.0,0.6,19.0,933.0,647.5,480.91
2016,5,2,11,15,892.0,133.5,0.65,19.0,946.0,692.42,514.04
2016,5,2,11,30,895.0,134.0,0.7,19.0,959.0,735.83,545.43
2016,5,2,11,45,891.5,137.0,0.75,19.0,963.0,774.89,573.23
2016,5,2,12,0,888.0,140.0,0.8,19.0,967.0,811.71,597.85
2016,5,2,12,15,887.0,140.0,0.8,19.0,964.0,845.58,619.55
2016,5,2,12,30,886.0,140.0,0.8,19.0,961.0,877.01,639.59
2016,5,2,12,45,879.5,142.0,0.85,19.0,949.5,902.9,656.92
2016,5,2,13,0,873.0,144.0,0.9,19.0,938.0,925.84,672.49
2016,5,2,13,15,868.0,143.0,0.95,18.5,919.5,944.3,686.62
2016,5,2,13,30,863.0,142.0,1.0,18.0,901.0,959.63,698.97
2016,5,2,13,45,852.0,143.0,1.05,18.0,874.5,978.52,712.46
2016,5,2,14,0,841.0,144.0,1.1,18.0,848.0,984.15,717.59
2016,5,2,14,15,831.5,142.0,1.1,17.5,816.0,984.67,720.23
2016,5,2,14,30,822.0,140.0,1.1,17.0,784.0,981.82,720.93
2016,5,2,14,45,719.0,176.5,1.1,17.0,720.0,932.88,690.6
2016,5,2,15,0,616.0,213.0,1.1,17.0,656.0,873.79,653.63
2016,5,2,15,15,622.0,193.5,1.05,16.5,617.5,859.46,646.9
2016,5,2,15,30,628.0,174.0,1.0,16.0,579.0,841.85,637.33
2016,5,2,15,45,628.5,157.0,1.0,16.0,536.5,818.49,623.49
2016,5,2,16,0,629.0,140.0,1.0,16.0,494.0,792.12,607.61
2016,5,2,16,15,483.5,160.0,0.95,15.5,417.0,663.39,518.92
2016,5,2,16,30,338.0,180.0,0.9,15.0,340.0,530.34,422.12
2016,5,2,16,45,384.5,149.5,0.85,14.5,311.5,546.6,438.51
2016,5,2,17,0,431.0,119.0,0.8,14.0,283.0,539.84,436.39
2016,5,2,17,15,374.5,111.0,0.75,13.5,238.0,472.82,385.68
2016,5,2,17,30,318.0,103.0,0.7,13.0,193.0,408.47,335.74
2016,5,2,17,45,312.0,84.0,0.7,12.5,157.0,370.6,306.08
2016,5,2,18,0,306.0,65.0,0.7,12.0,121.0,332.04,273.58
2016,5,2,18,15,213.5,48.0,0.65,11.5,81.0,238.53,193.33
2016,5,2,18,30,121.0,31.0,0.6,11.0,41.0,138.28,100.57
2016,5,2,18,45,60.5,15.5,0.55,11.0,20.5,48.9,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.5,0.5,9.0,9.5,8.64,0.0
2016,5,3,5,30,0.0,19.0,0.5,9.0,19.0,16.48,0.0
2016,5,3,5,45,82.0,37.5,0.5,9.5,50.0,29.87,19.94
2016,5,3,6,0,164.0,56.0,0.5,10.0,81.0,43.91,33.55
2016,5,3,6,15,217.5,74.5,0.45,10.0,121.0,57.53,46.33
2016,5,3,6,30,271.0,93.0,0.4,10.0,161.0,70.76,58.49
2016,5,3,6,45,330.5,102.5,0.4,10.5,204.5,73.77,61.13
2016,5,3,7,0,390.0,112.0,0.4,11.0,248.0,79.06,65.62
2016,5,3,7,15,237.5,147.5,0.35,11.0,234.5,105.88,89.06
2016,5,3,7,30,85.0,183.0,0.3,11.0,221.0,139.53,117.83
2016,5,3,7,45,226.5,193.5,0.25,11.5,311.0,132.54,110.95
2016,5,3,8,0,368.0,204.0,0.2,12.0,401.0,138.9,115.76
2016,5,3,8,15,370.5,226.0,0.2,12.5,440.0,155.6,120.08
2016,5,3,8,30,373.0,248.0,0.2,13.0,479.0,194.43,140.59
2016,5,3,8,45,266.5,288.0,0.25,13.5,459.5,230.91,169.9
2016,5,3,9,0,160.0,328.0,0.3,14.0,440.0,267.07,201.69
2016,5,3,9,15,206.5,344.0,0.35,14.5,496.5,303.57,227.81
2016,5,3,9,30,253.0,360.0,0.4,15.0,553.0,335.53,251.17
2016,5,3,9,45,179.0,378.5,0.45,15.5,518.5,351.77,265.73
2016,5,3,10,0,105.0,397.0,0.5,16.0,484.0,359.11,272.52
2016,5,3,10,15,123.0,415.5,0.5,16.0,520.0,383.94,290.98
2016,5,3,10,30,141.0,434.0,0.5,16.0,556.0,419.56,317.09
2016,5,3,10,45,484.5,300.0,0.55,16.0,734.5,511.59,386.64
2016,5,3,11,0,828.0,166.0,0.6,16.0,913.0,639.06,480.96
2016,5,3,11,15,619.5,283.0,0.6,16.0,846.5,641.22,479.93
2016,5,3,11,30,411.0,400.0,0.6,16.0,780.0,629.17,468.96
2016,5,3,11,45,374.0,422.0,0.65,16.0,769.0,646.71,481.66
2016,5,3,12,0,337.0,444.0,0.7,16.0,758.0,660.09,490.87
2016,5,3,12,15,388.5,419.5,0.7,16.0,781.0,700.76,520.21
2016,5,3,12,30,440.0,395.0,0.7,16.0,804.0,747.51,552.98
2016,5,3,12,45,460.5,386.5,0.75,16.0,810.5,779.98,575.83
2016,5,3,13,0,481.0,378.0,0.8,16.0,817.0,811.59,598.23
2016,5,3,13,15,464.5,370.0,0.85,16.0,787.0,808.56,597.08
2016,5,3,13,30,448.0,362.0,0.9,16.0,757.0,802.62,594.47
2016,5,3,13,45,505.0,332.0,0.95,16.0,765.0,842.42,624.21
2016,5,3,14,0,562.0,302.0,1.0,16.0,773.0,880.51,652.18
2016,5,3,14,15,566.0,284.0,1.0,15.5,743.5,877.05,652.13
2016,5,3,14,30,570.0,266.0,1.0,15.0,714.0,870.7,650.84
2016,5,3,14,45,565.5,250.0,1.0,15.0,676.5,855.25,642.22
2016,5,3,15,0,561.0,234.0,1.0,15.0,639.0,837.0,631.88
2016,5,3,15,15,543.5,222.0,0.95,14.5,594.5,807.84,614.22
2016,5,3,15,30,526.0,210.0,0.9,14.0,550.0,776.45,595.01
2016,5,3,15,45,394.0,226.0,0.9,14.0,470.0,665.19,516.06
2016,5,3,16,0,262.0,242.0,0.9,14.0,390.0,539.76,424.79
2016,5,3,16,15,307.5,210.0,0.85,13.5,368.0,542.64,431.71
2016,5,3,16,30,353.0,178.0,0.8,13.0,346.0,541.53,434.35
2016,5,3,16,45,366.0,153.5,0.8,13.0,310.0,535.53,431.56
2016,5,3,17,0,379.0,129.0,0.8,13.0,274.0,508.7,413.28
2016,5,3,17,15,326.0,119.0,0.75,12.5,230.5,426.46,350.8
2016,5,3,17,30,273.0,109.0,0.7,12.0,187.0,365.9,303.19
2016,5,3,17,45,233.5,89.5,0.7,12.0,146.5,304.88,253.41
2016,5,3,18,0,194.0,70.0,0.7,12.0,106.0,245.87,203.38
2016,5,3,18,15,132.5,50.5,0.65,11.5,71.5,174.32,141.23
2016,5,3,18,30,71.0,31.0,0.6,11.0,37.0,106.24,77.32
2016,5,3,18,45,35.5,15.5,0.55,11.0,18.5,34.57,0.0
