Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,10.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,0.7,10.0,15.0,13.21,0.0
2016,5,4,5,45,33.5,36.0,0.7,10.5,41.0,30.4,20.45
2016,5,4,6,0,67.0,57.0,0.7,11.0,67.0,45.77,35.08
2016,5,4,6,15,97.0,79.5,0.65,11.0,100.5,62.45,50.54
2016,5,4,6,30,127.0,102.0,0.6,11.0,134.0,78.71,65.35
2016,5,4,6,45,163.0,119.5,0.6,11.0,170.5,91.51,76.77
2016,5,4,7,0,199.0,137.0,0.6,11.0,207.0,99.33,83.55
2016,5,4,7,15,298.5,146.0,0.55,11.0,269.5,105.33,88.55
2016,5,4,7,30,398.0,155.0,0.5,11.0,332.0,104.03,87.07
2016,5,4,7,45,379.5,181.0,0.45,11.5,366.5,126.27,105.87
2016,5,4,8,0,361.0,207.0,0.4,12.0,401.0,140.53,117.37
2016,5,4,8,15,340.0,234.5,0.35,12.0,430.5,161.13,124.51
2016,5,4,8,30,319.0,262.0,0.3,12.0,460.0,199.84,147.21
2016,5,4,8,45,321.5,283.5,0.3,12.5,495.5,236.49,172.57
2016,5,4,9,0,324.0,305.0,0.3,13.0,531.0,273.94,200.93
2016,5,4,9,15,270.5,336.0,0.35,13.0,532.5,304.62,227.63
2016,5,4,9,30,217.0,367.0,0.4,13.0,534.0,339.97,257.39
2016,5,4,9,45,264.5,375.0,0.45,13.0,587.0,370.89,280.9
2016,5,4,10,0,312.0,383.0,0.5,13.0,640.0,416.6,315.81
2016,5,4,10,15,218.0,407.5,0.5,13.0,590.0,422.16,321.51
2016,5,4,10,30,124.0,432.0,0.5,13.0,540.0,409.93,313.17
2016,5,4,10,45,146.5,445.5,0.55,13.5,576.0,445.68,339.58
2016,5,4,11,0,169.0,459.0,0.6,14.0,612.0,483.85,367.06
2016,5,4,11,15,167.0,466.0,0.65,14.0,619.0,503.26,381.29
2016,5,4,11,30,165.0,473.0,0.7,14.0,626.0,522.44,395.43
2016,5,4,11,45,280.5,442.5,0.75,14.5,704.5,596.18,449.78
2016,5,4,12,0,396.0,412.0,0.8,15.0,783.0,678.42,508.55
2016,5,4,12,15,358.5,432.5,0.85,15.0,767.0,688.79,514.83
2016,5,4,12,30,321.0,453.0,0.9,15.0,751.0,696.41,519.93
2016,5,4,12,45,378.5,419.5,0.95,15.5,767.5,733.71,547.1
2016,5,4,13,0,436.0,386.0,1.0,16.0,784.0,779.36,579.23
2016,5,4,13,15,441.5,374.5,1.05,16.0,771.0,792.31,588.96
2016,5,4,13,30,447.0,363.0,1.1,16.0,758.0,803.25,597.81
2016,5,4,13,45,459.0,347.0,1.15,16.0,742.5,813.89,606.79
2016,5,4,14,0,471.0,331.0,1.2,16.0,727.0,822.36,614.43
2016,5,4,14,15,450.0,324.0,1.2,16.0,690.5,805.42,603.59
2016,5,4,14,30,429.0,317.0,1.2,16.0,654.0,785.99,591.36
2016,5,4,14,45,434.5,298.0,1.25,16.0,626.0,777.9,588.32
2016,5,4,15,0,440.0,279.0,1.3,16.0,598.0,767.36,583.52
2016,5,4,15,15,371.5,280.5,1.3,15.5,538.0,687.04,528.77
2016,5,4,15,30,303.0,282.0,1.3,15.0,478.0,624.2,485.25
2016,5,4,15,45,239.5,267.5,1.3,14.5,415.5,529.15,417.4
2016,5,4,16,0,176.0,253.0,1.3,14.0,353.0,453.61,361.75
2016,5,4,16,15,90.5,204.0,1.25,13.5,255.5,298.59,241.59
2016,5,4,16,30,5.0,155.0,1.2,13.0,158.0,151.83,121.74
2016,5,4,16,45,2.5,112.0,1.15,13.0,113.5,105.54,84.04
2016,5,4,17,0,0.0,69.0,1.1,13.0,69.0,61.0,46.67
2016,5,4,17,15,0.0,58.0,1.0,12.5,58.0,51.22,38.58
2016,5,4,17,30,0.0,47.0,0.9,12.0,47.0,41.46,30.31
2016,5,4,17,45,0.0,37.0,0.85,12.0,37.0,32.61,22.61
2016,5,4,18,0,0.0,27.0,0.8,12.0,27.0,23.77,14.81
2016,5,4,18,15,0.0,18.0,0.75,11.5,18.0,15.82,7.77
2016,5,4,18,30,0.0,9.0,0.7,11.0,9.0,7.9,0.58
2016,5,4,18,45,0.0,4.5,0.65,11.0,4.5,3.94,0.0
2016,5,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,10.0,4.5,4.09,0.0
2016,5,5,5,30,0.0,9.0,0.6,10.0,9.0,7.9,0.0
2016,5,5,5,45,0.0,23.0,0.6,10.5,23.0,20.26,11.87
2016,5,5,6,0,0.0,37.0,0.6,11.0,37.0,32.64,23.51
2016,5,5,6,15,0.0,54.5,0.6,11.0,54.5,47.34,37.09
2016,5,5,6,30,0.0,72.0,0.6,11.0,72.0,61.87,50.36
2016,5,5,6,45,0.0,91.5,0.6,11.5,91.5,77.77,64.48
2016,5,5,7,0,0.0,111.0,0.6,12.0,111.0,93.5,78.12
2016,5,5,7,15,0.0,80.0,0.6,12.0,80.0,70.45,57.51
2016,5,5,7,30,0.0,49.0,0.6,12.0,49.0,43.26,33.21
2016,5,5,7,45,5.5,115.5,0.65,12.5,119.0,99.79,82.79
2016,5,5,8,0,11.0,182.0,0.7,13.0,189.0,150.07,125.36
2016,5,5,8,15,5.5,139.5,0.7,13.0,143.0,119.78,94.44
2016,5,5,8,30,0.0,97.0,0.7,13.0,97.0,85.82,66.36
2016,5,5,8,45,35.5,205.0,0.7,13.5,230.0,168.57,131.86
2016,5,5,9,0,71.0,313.0,0.7,14.0,363.0,252.7,195.74
2016,5,5,9,15,41.5,274.5,0.7,14.0,304.5,228.22,177.27
2016,5,5,9,30,12.0,236.0,0.7,14.0,246.0,204.41,159.59
2016,5,5,9,45,11.5,234.5,0.7,14.5,244.0,204.96,159.66
2016,5,5,10,0,11.0,233.0,0.7,15.0,242.0,205.23,159.42
2016,5,5,10,15,6.5,190.5,0.7,15.0,196.5,169.2,131.09
2016,5,5,10,30,2.0,148.0,0.7,15.0,151.0,131.39,101.19
2016,5,5,10,45,5.5,175.0,0.75,15.0,181.0,156.97,121.58
2016,5,5,11,0,9.0,202.0,0.8,15.0,211.0,183.02,142.0
2016,5,5,11,15,8.5,195.5,0.8,15.0,204.5,177.98,137.89
2016,5,5,11,30,8.0,189.0,0.8,15.0,198.0,172.78,133.79
2016,5,5,11,45,5.0,166.0,0.8,15.0,171.5,151.05,116.61
2016,5,5,12,0,2.0,143.0,0.8,15.0,145.0,128.81,98.96
2016,5,5,12,15,1.0,122.0,0.8,15.0,123.0,109.54,83.61
2016,5,5,12,30,0.0,101.0,0.8,15.0,101.0,90.06,67.99
2016,5,5,12,45,4.0,146.0,0.8,15.0,150.0,133.98,103.42
2016,5,5,13,0,8.0,191.0,0.8,15.0,199.0,178.59,138.76
2016,5,5,13,15,5.0,166.5,0.8,15.0,171.5,154.03,119.21
2016,5,5,13,30,2.0,142.0,0.8,15.0,144.0,129.16,99.53
2016,5,5,13,45,9.0,211.5,0.85,15.0,220.0,200.15,156.19
2016,5,5,14,0,16.0,281.0,0.9,15.0,296.0,273.64,213.3
2016,5,5,14,15,12.5,246.0,0.9,15.0,257.0,237.88,185.54
2016,5,5,14,30,9.0,211.0,0.9,15.0,218.0,201.77,157.73
2016,5,5,14,45,6.5,193.0,0.9,15.0,198.0,182.73,143.08
2016,5,5,15,0,4.0,175.0,0.9,15.0,178.0,163.55,128.11
2016,5,5,15,15,2.0,119.5,0.9,14.5,121.0,109.07,84.68
2016,5,5,15,30,0.0,64.0,0.9,14.0,64.0,56.68,41.89
2016,5,5,15,45,5.0,126.5,0.95,14.0,129.5,119.1,94.0
2016,5,5,16,0,10.0,189.0,1.0,14.0,195.0,188.13,150.5
2016,5,5,16,15,52.5,196.0,1.0,14.0,222.5,253.45,204.9
2016,5,5,16,30,95.0,203.0,1.0,14.0,250.0,305.24,247.84
2016,5,5,16,45,47.5,158.5,1.0,14.0,182.0,210.19,170.79
2016,5,5,17,0,0.0,114.0,1.0,14.0,114.0,107.53,85.36
2016,5,5,17,15,0.0,96.5,0.95,13.5,96.5,90.76,71.88
2016,5,5,17,30,0.0,79.0,0.9,13.0,79.0,73.79,57.74
2016,5,5,17,45,0.0,62.0,0.85,12.5,62.0,57.16,43.58
2016,5,5,18,0,0.0,45.0,0.8,12.0,45.0,40.2,28.88
2016,5,5,18,15,0.0,31.0,0.75,11.5,31.0,27.33,17.53
2016,5,5,18,30,0.0,17.0,0.7,11.0,17.0,14.96,6.28
2016,5,5,18,45,0.0,8.5,0.7,11.0,8.5,7.47,0.0
2016,5,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,10.0,4.0,3.64,0.0
2016,5,6,5,30,0.0,8.0,0.6,10.0,8.0,7.02,0.0
2016,5,6,5,45,0.0,19.0,0.6,10.5,19.0,16.72,8.87
2016,5,6,6,0,0.0,30.0,0.6,11.0,30.0,26.43,18.01
2016,5,6,6,15,0.0,44.0,0.6,11.0,44.0,38.83,29.48
2016,5,6,6,30,0.0,58.0,0.6,11.0,58.0,51.0,40.62
2016,5,6,6,45,0.0,73.0,0.6,11.0,73.0,63.66,52.01
2016,5,6,7,0,0.0,88.0,0.6,11.0,88.0,76.21,63.1
2016,5,6,7,15,0.0,47.5,0.6,11.0,47.5,41.92,32.25
2016,5,6,7,30,0.0,7.0,0.6,11.0,7.0,6.16,0.0
2016,5,6,7,45,136.5,117.0,0.6,11.5,191.0,83.38,68.8
2016,5,6,8,0,273.0,227.0,0.6,12.0,375.0,151.17,126.77
2016,5,6,8,15,173.0,250.5,0.6,12.0,347.5,179.06,140.39
2016,5,6,8,30,73.0,274.0,0.6,12.0,320.0,210.4,164.76
2016,5,6,8,45,47.0,264.5,0.6,12.0,295.0,210.13,164.58
2016,5,6,9,0,21.0,255.0,0.6,12.0,270.0,215.84,169.9
2016,5,6,9,15,26.5,281.5,0.6,12.0,301.5,229.59,180.19
2016,5,6,9,30,32.0,308.0,0.6,12.0,333.0,254.96,199.59
2016,5,6,9,45,30.5,317.5,0.65,12.5,342.5,266.78,208.26
2016,5,6,10,0,29.0,327.0,0.7,13.0,352.0,278.47,216.84
2016,5,6,10,15,17.5,250.0,0.7,13.0,265.5,223.85,174.62
2016,5,6,10,30,6.0,173.0,0.7,13.0,179.0,154.89,120.54
2016,5,6,10,45,3.0,129.0,0.75,13.0,132.0,115.78,89.41
2016,5,6,11,0,0.0,85.0,0.8,13.0,85.0,75.61,56.83
2016,5,6,11,15,0.0,91.5,0.8,13.0,91.5,81.37,61.57
2016,5,6,11,30,0.0,98.0,0.8,13.0,98.0,87.17,66.25
2016,5,6,11,45,4.5,147.5,0.85,13.5,152.0,134.36,104.28
2016,5,6,12,0,9.0,197.0,0.9,14.0,206.0,182.15,141.95
2016,5,6,12,15,10.5,215.5,0.9,13.5,225.5,200.63,156.61
2016,5,6,12,30,12.0,234.0,0.9,13.0,245.0,219.41,171.62
2016,5,6,12,45,6.5,185.0,0.95,13.0,191.0,171.31,133.67
2016,5,6,13,0,1.0,136.0,1.0,13.0,137.0,122.53,94.78
2016,5,6,13,15,0.5,125.0,1.0,13.0,125.5,112.24,86.65
2016,5,6,13,30,0.0,114.0,1.0,13.0,114.0,101.87,78.33
2016,5,6,13,45,0.0,102.5,1.0,13.0,102.5,91.46,69.96
2016,5,6,14,0,0.0,91.0,1.0,13.0,91.0,81.01,61.53
2016,5,6,14,15,0.0,98.0,0.95,12.5,98.0,87.3,66.92
2016,5,6,14,30,0.0,105.0,0.9,12.0,105.0,93.63,72.36
2016,5,6,14,45,0.0,114.0,0.9,12.0,114.0,101.87,79.27
2016,5,6,15,0,0.0,123.0,0.9,12.0,123.0,110.27,86.32
2016,5,6,15,15,0.0,114.0,0.9,12.0,114.0,101.96,79.67
2016,5,6,15,30,0.0,105.0,0.9,12.0,105.0,93.62,73.01
2016,5,6,15,45,4.0,144.0,0.9,12.0,146.5,135.18,107.78
2016,5,6,16,0,8.0,183.0,0.9,12.0,188.0,179.82,144.64
2016,5,6,16,15,4.0,127.0,0.85,12.0,129.5,119.8,95.49
2016,5,6,16,30,0.0,71.0,0.8,12.0,71.0,62.8,47.99
2016,5,6,16,45,0.0,47.5,0.8,12.0,47.5,41.93,30.46
2016,5,6,17,0,0.0,24.0,0.8,12.0,24.0,21.13,12.67
2016,5,6,17,15,0.0,20.5,0.7,11.5,20.5,18.04,10.08
2016,5,6,17,30,0.0,17.0,0.6,11.0,17.0,14.95,7.43
2016,5,6,17,45,0.0,13.0,0.55,11.0,13.0,11.42,4.32
2016,5,6,18,0,0.0,9.0,0.5,11.0,9.0,7.9,1.2
2016,5,6,18,15,0.0,6.0,0.45,11.0,6.0,5.26,0.0
2016,5,6,18,30,0.0,3.0,0.4,11.0,3.0,2.63,0.0
2016,5,6,18,45,0.0,1.5,0.4,11.0,1.5,1.31,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,0.6,9.5,8.0,7.28,0.0
2016,5,7,5,30,0.0,16.0,0.6,10.0,16.0,14.09,2.95
2016,5,7,5,45,6.5,35.5,0.6,10.5,36.5,30.59,20.97
2016,5,7,6,0,13.0,55.0,0.6,11.0,57.0,46.6,35.96
2016,5,7,6,15,27.0,77.0,0.6,11.0,83.5,62.69,50.84
2016,5,7,6,30,41.0,99.0,0.6,11.0,110.0,79.28,65.89
2016,5,7,6,45,55.5,120.0,0.6,11.0,138.0,94.93,79.8
2016,5,7,7,0,70.0,141.0,0.6,11.0,166.0,110.3,93.16
2016,5,7,7,15,66.5,162.5,0.6,11.0,189.5,125.53,106.16
2016,5,7,7,30,63.0,184.0,0.6,11.0,213.0,140.41,118.64
2016,5,7,7,45,90.5,211.5,0.65,11.5,258.0,158.64,133.6
2016,5,7,8,0,118.0,239.0,0.7,12.0,303.0,166.41,139.45
2016,5,7,8,15,97.5,257.5,0.7,12.0,314.0,192.13,151.93
2016,5,7,8,30,77.0,276.0,0.7,12.0,325.0,212.39,166.2
2016,5,7,8,45,115.0,304.5,0.7,12.5,383.0,234.09,180.31
2016,5,7,9,0,153.0,333.0,0.7,13.0,441.0,271.44,207.22
2016,5,7,9,15,106.0,338.0,0.7,13.0,414.5,287.69,221.67
2016,5,7,9,30,59.0,343.0,0.7,13.0,388.0,287.61,223.14
2016,5,7,9,45,46.0,340.0,0.7,13.5,376.5,288.66,223.87
2016,5,7,10,0,33.0,337.0,0.7,14.0,365.0,287.68,222.85
2016,5,7,10,15,23.0,298.5,0.7,14.0,318.5,259.01,200.96
2016,5,7,10,30,13.0,260.0,0.7,14.0,272.0,231.86,180.13
2016,5,7,10,45,6.5,196.0,0.7,14.5,202.0,175.58,136.02
2016,5,7,11,0,0.0,132.0,0.7,15.0,132.0,116.87,89.38
2016,5,7,11,15,6.5,191.5,0.7,15.0,197.5,173.25,134.3
2016,5,7,11,30,13.0,251.0,0.7,15.0,263.0,230.4,178.57
2016,5,7,11,45,13.5,256.5,0.7,15.0,269.0,236.96,183.3
2016,5,7,12,0,14.0,262.0,0.7,15.0,275.0,243.6,188.37
2016,5,7,12,15,12.0,236.5,0.7,15.0,248.0,220.61,170.67
2016,5,7,12,30,10.0,211.0,0.7,15.0,221.0,197.07,152.58
2016,5,7,12,45,9.5,205.5,0.75,15.5,214.5,192.46,148.93
2016,5,7,13,0,9.0,200.0,0.8,16.0,208.0,187.7,145.11
2016,5,7,13,15,11.5,234.5,0.8,15.5,245.0,222.3,172.48
2016,5,7,13,30,14.0,269.0,0.8,15.0,282.0,257.69,200.14
2016,5,7,13,45,11.0,232.5,0.85,15.0,242.5,221.7,172.41
2016,5,7,14,0,8.0,196.0,0.9,15.0,203.0,185.32,144.34
2016,5,7,14,15,7.5,196.0,0.9,15.0,202.5,185.37,144.72
2016,5,7,14,30,7.0,196.0,0.9,15.0,202.0,185.44,145.0
2016,5,7,14,45,9.0,209.5,0.9,15.0,216.5,201.1,157.72
2016,5,7,15,0,11.0,223.0,0.9,15.0,231.0,217.35,170.85
2016,5,7,15,15,12.0,221.5,0.85,14.5,230.0,218.18,172.14
2016,5,7,15,30,13.0,220.0,0.8,14.0,229.0,219.27,173.75
2016,5,7,15,45,6.5,170.0,0.8,14.0,174.5,163.44,129.43
2016,5,7,16,0,0.0,120.0,0.8,14.0,120.0,108.4,84.9
2016,5,7,16,15,0.0,98.5,0.75,14.0,98.5,87.98,68.43
2016,5,7,16,30,0.0,77.0,0.7,14.0,77.0,68.13,52.13
2016,5,7,16,45,6.5,107.0,0.7,14.0,110.0,103.66,82.42
2016,5,7,17,0,13.0,137.0,0.7,14.0,143.0,144.53,116.77
2016,5,7,17,15,7.0,118.0,0.65,13.5,121.0,121.18,97.47
2016,5,7,17,30,1.0,99.0,0.6,13.0,99.0,98.01,78.15
2016,5,7,17,45,191.5,80.0,0.6,13.0,117.5,258.32,216.24
2016,5,7,18,0,382.0,61.0,0.6,13.0,136.0,380.74,313.67
2016,5,7,18,15,285.5,47.5,0.6,12.5,94.5,285.23,231.84
2016,5,7,18,30,189.0,34.0,0.6,12.0,53.0,198.23,152.98
2016,5,7,18,45,94.5,17.0,0.6,11.5,26.5,96.74,0.29
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.0,0.6,10.0,15.5,10.91,0.0
2016,5,8,5,30,112.0,24.0,0.5,10.0,31.0,18.79,6.73
2016,5,8,5,45,217.5,39.0,0.45,10.5,69.0,30.19,20.72
2016,5,8,6,0,323.0,54.0,0.4,11.0,107.0,41.26,31.29
2016,5,8,6,15,161.5,49.0,0.4,11.5,75.5,39.03,29.63
2016,5,8,6,30,0.0,44.0,0.4,12.0,44.0,38.81,29.53
2016,5,8,6,45,0.0,55.5,0.4,12.5,55.5,49.0,38.64
2016,5,8,7,0,0.0,67.0,0.4,13.0,67.0,59.22,47.56
2016,5,8,7,15,40.0,128.0,0.4,13.0,146.0,103.42,86.25
2016,5,8,7,30,80.0,189.0,0.4,13.0,225.0,143.59,120.4
2016,5,8,7,45,45.0,185.5,0.4,13.5,206.5,142.98,119.02
2016,5,8,8,0,10.0,182.0,0.4,14.0,188.0,150.27,124.54
2016,5,8,8,15,63.0,234.0,0.4,14.0,274.0,177.99,139.66
2016,5,8,8,30,116.0,286.0,0.4,14.0,360.0,211.2,162.01
2016,5,8,8,45,448.5,209.5,0.45,14.0,522.5,201.39,138.64
2016,5,8,9,0,781.0,133.0,0.5,14.0,685.0,246.58,161.59
2016,5,8,9,15,419.0,237.5,0.5,14.0,536.0,270.65,196.9
2016,5,8,9,30,57.0,342.0,0.5,14.0,387.0,286.62,221.11
2016,5,8,9,45,67.5,366.0,0.55,14.5,421.0,314.98,242.09
2016,5,8,10,0,78.0,390.0,0.6,15.0,455.0,344.96,264.06
2016,5,8,10,15,51.0,360.5,0.65,15.0,403.5,319.47,245.31
2016,5,8,10,30,24.0,331.0,0.7,15.0,352.0,295.98,227.95
2016,5,8,10,45,20.5,317.0,0.75,15.5,335.5,285.47,219.79
2016,5,8,11,0,17.0,303.0,0.8,16.0,319.0,274.1,210.86
2016,5,8,11,15,16.5,299.0,0.85,16.0,314.5,272.49,209.77
2016,5,8,11,30,16.0,295.0,0.9,16.0,310.0,270.68,208.47
2016,5,8,11,45,25.5,345.0,0.95,16.5,369.5,324.03,248.54
2016,5,8,12,0,35.0,395.0,1.0,17.0,429.0,380.04,289.53
2016,5,8,12,15,51.5,420.0,1.0,16.5,469.5,421.55,320.56
2016,5,8,12,30,68.0,445.0,1.0,16.0,510.0,464.98,352.9
2016,5,8,12,45,73.0,437.0,1.05,16.0,505.0,469.07,356.19
2016,5,8,13,0,78.0,429.0,1.1,16.0,500.0,472.89,359.68
2016,5,8,13,15,65.5,415.5,1.1,16.0,474.5,454.84,346.54
2016,5,8,13,30,53.0,402.0,1.1,16.0,449.0,435.57,332.61
2016,5,8,13,45,31.5,310.0,1.1,16.0,337.5,327.36,252.51
2016,5,8,14,0,10.0,218.0,1.1,16.0,226.0,207.9,161.26
2016,5,8,14,15,9.5,219.0,1.1,15.5,227.0,209.1,163.21
2016,5,8,14,30,9.0,220.0,1.1,15.0,228.0,210.37,164.77
2016,5,8,14,45,10.5,225.5,1.1,15.0,234.0,218.14,171.25
2016,5,8,15,0,12.0,231.0,1.1,15.0,240.0,226.25,178.01
2016,5,8,15,15,16.0,234.0,1.05,15.0,245.5,234.73,185.18
2016,5,8,15,30,20.0,237.0,1.0,15.0,251.0,243.65,192.73
2016,5,8,15,45,30.0,233.0,1.0,15.0,252.0,268.21,212.93
2016,5,8,16,0,40.0,229.0,1.0,15.0,253.0,276.99,220.76
2016,5,8,16,15,381.5,161.5,1.0,14.5,349.5,572.61,458.6
2016,5,8,16,30,723.0,94.0,1.0,14.0,446.0,803.27,626.72
2016,5,8,16,45,694.0,88.0,1.0,14.0,395.0,753.76,590.85
2016,5,8,17,0,665.0,82.0,1.0,14.0,344.0,703.44,557.27
2016,5,8,17,15,620.5,76.0,0.95,13.5,292.5,639.9,513.23
2016,5,8,17,30,576.0,70.0,0.9,13.0,241.0,577.29,468.19
2016,5,8,17,45,514.5,62.0,0.9,13.0,192.0,500.64,409.74
2016,5,8,18,0,453.0,54.0,0.9,13.0,143.0,427.13,350.43
2016,5,8,18,15,355.0,43.0,0.85,12.5,100.0,329.27,268.35
2016,5,8,18,30,257.0,32.0,0.8,12.0,57.0,239.54,186.83
2016,5,8,18,45,128.5,16.0,0.8,12.0,28.5,115.11,17.37
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,74.0,13.0,0.8,9.0,18.0,11.82,0.0
2016,5,9,5,30,148.0,26.0,0.8,9.0,36.0,20.4,8.61
2016,5,9,5,45,262.0,39.0,0.8,9.5,75.5,30.25,20.91
2016,5,9,6,0,376.0,52.0,0.8,10.0,115.0,41.32,31.47
2016,5,9,6,15,188.0,43.0,0.8,10.0,74.5,31.73,23.2
2016,5,9,6,30,0.0,34.0,0.8,10.0,34.0,29.95,21.71
2016,5,9,6,45,0.0,42.5,0.85,10.0,42.5,37.47,28.56
2016,5,9,7,0,0.0,51.0,0.9,10.0,51.0,45.01,35.31
2016,5,9,7,15,0.0,65.5,0.9,10.0,65.5,57.89,46.77
2016,5,9,7,30,0.0,80.0,0.9,10.0,80.0,70.79,58.1
2016,5,9,7,45,0.0,98.0,0.9,10.5,98.0,85.95,71.14
2016,5,9,8,0,0.0,116.0,0.9,11.0,116.0,100.75,83.66
2016,5,9,8,15,0.0,134.0,0.9,11.0,134.0,115.52,91.86
2016,5,9,8,30,0.0,152.0,0.9,11.0,152.0,130.49,103.88
2016,5,9,8,45,5.5,186.0,0.95,11.5,190.0,158.84,126.23
2016,5,9,9,0,11.0,220.0,1.0,12.0,228.0,187.86,148.73
2016,5,9,9,15,13.0,238.5,1.0,12.5,248.0,204.84,161.51
2016,5,9,9,30,15.0,257.0,1.0,13.0,268.0,222.19,174.55
2016,5,9,9,45,20.5,289.0,1.0,13.5,305.5,251.81,196.97
2016,5,9,10,0,26.0,321.0,1.0,14.0,343.0,273.24,212.76
2016,5,9,10,15,104.0,381.0,1.0,14.0,472.0,352.7,272.78
2016,5,9,10,30,182.0,441.0,1.0,14.0,601.0,448.39,343.69
2016,5,9,10,45,329.0,410.0,1.05,14.5,707.5,518.15,395.14
2016,5,9,11,0,476.0,379.0,1.1,15.0,814.0,603.28,457.56
2016,5,9,11,15,493.0,369.0,1.1,15.0,825.0,636.28,481.55
2016,5,9,11,30,510.0,359.0,1.1,15.0,836.0,669.58,505.92
2016,5,9,11,45,720.0,238.5,1.15,15.5,915.0,750.33,566.46
2016,5,9,12,0,930.0,118.0,1.2,16.0,994.0,834.68,625.71
2016,5,9,12,15,929.5,117.5,1.2,16.0,991.5,869.14,647.67
2016,5,9,12,30,929.0,117.0,1.2,16.0,989.0,901.06,668.45
2016,5,9,12,45,927.5,116.5,1.2,16.0,979.0,929.42,686.86
2016,5,9,13,0,926.0,116.0,1.2,16.0,969.0,954.89,703.4
2016,5,9,13,15,922.5,115.0,1.2,16.0,951.0,975.01,716.53
2016,5,9,13,30,919.0,114.0,1.2,16.0,933.0,991.9,727.73
2016,5,9,13,45,913.0,113.5,1.25,16.0,908.0,1003.61,736.65
2016,5,9,14,0,907.0,113.0,1.3,16.0,883.0,1011.97,743.63
2016,5,9,14,15,900.0,111.0,1.25,16.0,851.5,1014.37,745.21
2016,5,9,14,30,893.0,109.0,1.2,16.0,820.0,1013.37,744.82
2016,5,9,14,45,882.5,107.5,1.2,16.0,782.0,1006.09,741.51
2016,5,9,15,0,872.0,106.0,1.2,16.0,744.0,995.56,736.34
2016,5,9,15,15,859.0,103.5,1.2,15.5,701.0,978.28,728.3
2016,5,9,15,30,846.0,101.0,1.2,15.0,658.0,968.29,725.19
2016,5,9,15,45,828.5,98.0,1.2,15.0,610.5,940.14,708.7
2016,5,9,16,0,811.0,95.0,1.2,15.0,563.0,909.39,690.63
2016,5,9,16,15,788.0,91.5,1.15,14.5,512.5,870.52,667.36
2016,5,9,16,30,765.0,88.0,1.1,14.0,462.0,829.74,642.47
2016,5,9,16,45,734.0,83.5,1.1,14.0,409.5,779.01,609.62
2016,5,9,17,0,703.0,79.0,1.1,14.0,357.0,732.58,579.08
2016,5,9,17,15,659.0,73.5,1.1,13.5,304.5,668.92,535.81
2016,5,9,17,30,615.0,68.0,1.1,13.0,252.0,606.09,491.37
2016,5,9,17,45,547.0,61.0,1.1,12.5,201.0,524.4,430.04
2016,5,9,18,0,479.0,54.0,1.1,12.0,150.0,446.24,367.99
2016,5,9,18,15,378.5,43.5,1.05,11.5,105.5,346.1,283.78
2016,5,9,18,30,278.0,33.0,1.0,11.0,61.0,254.09,200.39
2016,5,9,18,45,139.0,16.5,1.0,10.5,30.5,127.35,34.34
2016,5,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,15,70.0,13.5,0.5,9.0,18.5,12.28,0.0
2016,5,10,5,30,140.0,27.0,0.5,9.0,37.0,21.16,9.81
2016,5,10,5,45,257.0,40.5,0.5,9.5,77.5,31.37,21.98
2016,5,10,6,0,374.0,54.0,0.5,10.0,118.0,43.0,33.03
2016,5,10,6,15,449.5,64.0,0.5,10.0,166.5,49.47,39.25
2016,5,10,6,30,525.0,74.0,0.5,10.0,215.0,55.69,45.03
2016,5,10,6,45,298.0,109.5,0.5,10.5,193.0,82.06,68.55
2016,5,10,7,0,71.0,145.0,0.5,11.0,171.0,113.09,95.6
2016,5,10,7,15,102.5,170.0,0.45,11.0,214.0,124.81,105.39
2016,5,10,7,30,134.0,195.0,0.4,11.0,257.0,140.61,118.59
2016,5,10,7,45,183.0,216.0,0.4,11.5,311.0,153.79,129.15
2016,5,10,8,0,232.0,237.0,0.4,12.0,365.0,166.56,139.2
2016,5,10,8,15,209.0,263.5,0.4,12.5,386.5,190.53,147.13
2016,5,10,8,30,186.0,290.0,0.4,13.0,408.0,221.13,167.48
2016,5,10,8,45,253.5,300.5,0.4,13.5,474.0,242.86,179.69
2016,5,10,9,0,321.0,311.0,0.4,14.0,540.0,282.92,207.7
2016,5,10,9,15,586.5,220.5,0.4,14.5,666.5,301.93,214.53
2016,5,10,9,30,852.0,130.0,0.4,15.0,793.0,359.54,255.16
2016,5,10,9,45,850.5,138.0,0.4,15.5,824.0,413.08,300.09
2016,5,10,10,0,849.0,146.0,0.4,16.0,855.0,465.97,343.15
2016,5,10,10,15,856.0,148.0,0.4,16.5,882.5,517.38,383.58
2016,5,10,10,30,863.0,150.0,0.4,17.0,910.0,568.54,422.42
2016,5,10,10,45,869.5,150.0,0.45,17.5,930.5,618.05,459.33
2016,5,10,11,0,876.0,150.0,0.5,18.0,951.0,664.98,493.43
2016,5,10,11,15,879.0,151.0,0.55,18.0,964.0,709.39,525.86
2016,5,10,11,30,882.0,152.0,0.6,18.0,977.0,752.37,556.67
2016,5,10,11,45,884.5,151.0,0.7,18.5,982.5,791.8,584.27
2016,5,10,12,0,887.0,150.0,0.8,19.0,988.0,829.38,608.84
2016,5,10,12,15,886.0,150.0,0.85,19.0,985.0,862.95,631.04
2016,5,10,12,30,885.0,150.0,0.9,19.0,982.0,894.13,651.71
2016,5,10,12,45,883.5,149.0,0.95,19.0,971.5,921.45,669.92
2016,5,10,13,0,882.0,148.0,1.0,19.0,961.0,945.99,686.46
2016,5,10,13,15,877.5,147.0,1.05,19.0,942.5,964.87,699.49
2016,5,10,13,30,873.0,146.0,1.1,19.0,924.0,980.62,710.73
2016,5,10,13,45,865.5,144.5,1.15,19.0,898.5,989.82,717.97
2016,5,10,14,0,858.0,143.0,1.2,19.0,873.0,1006.86,730.42
2016,5,10,14,15,849.0,141.0,1.2,18.5,841.0,1007.73,733.14
2016,5,10,14,30,840.0,139.0,1.2,18.0,809.0,1005.22,734.09
2016,5,10,14,45,829.5,136.0,1.25,18.0,771.0,996.81,730.98
2016,5,10,15,0,819.0,133.0,1.3,18.0,733.0,985.15,725.94
2016,5,10,15,15,803.5,129.5,1.3,17.5,690.0,964.86,715.91
2016,5,10,15,30,788.0,126.0,1.3,17.0,647.0,941.62,704.05
2016,5,10,15,45,771.5,121.5,1.3,17.0,600.5,913.52,687.64
2016,5,10,16,0,755.0,117.0,1.3,17.0,554.0,888.93,673.56
2016,5,10,16,15,729.5,112.0,1.3,16.5,503.5,847.27,648.91
2016,5,10,16,30,704.0,107.0,1.3,16.0,453.0,803.97,622.78
2016,5,10,16,45,675.0,100.5,1.3,16.0,402.0,754.33,590.39
2016,5,10,17,0,646.0,94.0,1.3,16.0,351.0,703.86,556.6
2016,5,10,17,15,600.0,87.0,1.25,15.0,299.0,638.2,511.97
2016,5,10,17,30,554.0,80.0,1.2,14.0,247.0,573.47,466.14
2016,5,10,17,45,492.0,70.5,1.2,13.5,197.5,495.02,406.8
2016,5,10,18,0,430.0,61.0,1.2,13.0,148.0,419.63,346.01
2016,5,10,18,15,333.0,48.5,1.15,12.5,104.5,318.75,261.33
2016,5,10,18,30,236.0,36.0,1.1,12.0,61.0,230.29,181.87
2016,5,10,18,45,118.0,18.0,1.05,12.0,30.5,114.19,40.31
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,12.5,0.7,9.5,20.0,11.37,0.0
2016,5,11,5,30,201.0,25.0,0.7,10.0,40.0,20.36,9.66
2016,5,11,5,45,314.5,37.0,0.7,10.5,81.5,29.62,20.4
2016,5,11,6,0,428.0,49.0,0.7,11.0,123.0,38.52,28.91
2016,5,11,6,15,237.5,75.5,0.65,11.0,119.0,58.44,47.13
2016,5,11,6,30,47.0,102.0,0.6,11.0,115.0,81.69,68.08
2016,5,11,6,45,55.5,123.5,0.6,11.5,142.0,97.58,81.96
2016,5,11,7,0,64.0,145.0,0.6,12.0,169.0,113.15,95.25
2016,5,11,7,15,73.5,168.5,0.55,12.0,200.0,129.61,109.19
2016,5,11,7,30,83.0,192.0,0.5,12.0,231.0,145.67,122.54
2016,5,11,7,45,83.5,215.0,0.45,12.5,258.0,160.96,134.76
2016,5,11,8,0,84.0,238.0,0.4,13.0,285.0,175.83,146.41
2016,5,11,8,15,213.5,251.0,0.4,13.5,383.5,184.56,141.41
2016,5,11,8,30,343.0,264.0,0.4,14.0,482.0,210.48,152.23
2016,5,11,8,45,593.5,190.5,0.4,14.5,600.0,211.77,140.13
2016,5,11,9,0,844.0,117.0,0.4,15.0,718.0,252.95,163.59
2016,5,11,9,15,855.5,119.5,0.4,15.0,757.5,305.95,208.92
2016,5,11,9,30,867.0,122.0,0.4,15.0,797.0,366.55,260.21
2016,5,11,9,45,870.5,127.0,0.45,15.5,830.0,419.36,304.81
2016,5,11,10,0,874.0,132.0,0.5,16.0,863.0,471.85,348.03
2016,5,11,10,15,880.5,133.5,0.55,16.0,890.0,522.69,389.44
2016,5,11,10,30,887.0,135.0,0.6,16.0,917.0,573.08,429.38
2016,5,11,10,45,705.0,250.5,0.65,16.5,881.0,602.83,451.02
2016,5,11,11,0,523.0,366.0,0.7,17.0,845.0,623.64,464.31
2016,5,11,11,15,713.5,251.0,0.75,17.0,914.5,685.47,511.87
2016,5,11,11,30,904.0,136.0,0.8,17.0,984.0,756.17,565.03
2016,5,11,11,45,908.5,134.0,0.85,17.5,990.0,796.79,591.98
2016,5,11,12,0,913.0,132.0,0.9,18.0,996.0,835.6,616.69
2016,5,11,12,15,912.5,132.0,0.95,18.0,993.0,870.08,639.58
2016,5,11,12,30,912.0,132.0,1.0,18.0,990.0,902.12,660.89
2016,5,11,12,45,915.0,127.5,1.05,18.5,980.5,930.53,678.59
2016,5,11,13,0,918.0,123.0,1.1,19.0,971.0,956.14,694.52
2016,5,11,13,15,914.0,122.0,1.15,19.0,953.0,975.7,707.96
2016,5,11,13,30,910.0,121.0,1.2,19.0,935.0,992.05,719.55
2016,5,11,13,45,904.5,119.5,1.25,19.0,909.5,1003.17,728.0
2016,5,11,14,0,899.0,118.0,1.3,19.0,884.0,1010.94,734.53
2016,5,11,14,15,890.5,116.5,1.3,18.5,852.0,1012.39,737.77
2016,5,11,14,30,882.0,115.0,1.3,18.0,820.0,1010.47,739.09
2016,5,11,14,45,871.5,112.5,1.3,18.0,781.5,1002.15,735.13
2016,5,11,15,0,861.0,110.0,1.3,18.0,743.0,990.58,729.29
2016,5,11,15,15,847.0,107.5,1.25,17.5,700.0,982.93,726.67
2016,5,11,15,30,833.0,105.0,1.2,17.0,657.0,961.79,715.32
2016,5,11,15,45,815.5,101.5,1.15,17.0,609.5,933.2,697.94
2016,5,11,16,0,798.0,98.0,1.1,17.0,562.0,902.05,678.91
2016,5,11,16,15,774.0,94.5,1.05,16.5,511.5,862.49,655.34
2016,5,11,16,30,750.0,91.0,1.0,16.0,461.0,821.09,630.22
2016,5,11,16,45,719.0,86.0,1.0,16.0,409.0,775.06,600.95
2016,5,11,17,0,688.0,81.0,1.0,16.0,357.0,723.63,567.11
2016,5,11,17,15,644.0,75.5,1.0,15.5,304.5,660.38,524.59
2016,5,11,17,30,600.0,70.0,1.0,15.0,252.0,597.98,480.9
2016,5,11,17,45,537.0,62.5,1.0,14.5,202.0,519.84,422.91
2016,5,11,18,0,474.0,55.0,1.0,14.0,152.0,444.89,364.06
2016,5,11,18,15,378.0,44.5,0.95,13.5,108.0,347.77,283.28
2016,5,11,18,30,282.0,34.0,0.9,13.0,64.0,258.33,203.85
2016,5,11,18,45,141.0,17.0,0.85,12.5,32.0,131.34,56.53
2016,5,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,76.5,13.5,0.9,9.0,19.5,12.28,0.0
2016,5,12,5,30,153.0,27.0,0.9,9.0,39.0,21.11,10.69
2016,5,12,5,45,253.0,41.5,0.95,9.5,78.5,32.06,22.67
2016,5,12,6,0,353.0,56.0,1.0,10.0,118.0,42.69,32.77
2016,5,12,6,15,189.5,78.0,1.0,10.0,112.5,59.99,48.72
2016,5,12,6,30,26.0,100.0,1.0,10.0,107.0,80.39,67.2
2016,5,12,6,45,34.5,120.5,1.05,10.5,132.5,95.66,80.64
2016,5,12,7,0,43.0,141.0,1.1,11.0,158.0,110.64,93.52
2016,5,12,7,15,47.5,163.5,1.1,11.0,184.0,126.5,107.1
2016,5,12,7,30,52.0,186.0,1.1,11.0,210.0,141.98,120.14
2016,5,12,7,45,132.0,213.5,1.1,11.5,284.5,152.0,128.07
2016,5,12,8,0,212.0,241.0,1.1,12.0,359.0,168.58,141.51
2016,5,12,8,15,493.0,182.0,1.05,12.5,488.0,133.38,94.23
2016,5,12,8,30,774.0,123.0,1.0,13.0,617.0,155.97,92.34
2016,5,12,8,45,793.0,125.0,0.95,13.5,661.5,204.55,127.15
2016,5,12,9,0,812.0,127.0,0.9,14.0,706.0,255.36,168.47
2016,5,12,9,15,824.0,129.5,0.85,14.0,745.5,306.76,212.83
2016,5,12,9,30,836.0,132.0,0.8,14.0,785.0,359.25,258.33
2016,5,12,9,45,846.0,134.0,0.75,14.5,819.0,411.49,302.47
2016,5,12,10,0,856.0,136.0,0.7,15.0,853.0,468.63,348.79
2016,5,12,10,15,862.5,137.5,0.7,15.0,880.0,518.53,389.38
2016,5,12,10,30,869.0,139.0,0.7,15.0,907.0,568.01,428.48
2016,5,12,10,45,873.0,140.5,0.7,15.5,927.0,615.46,464.1
2016,5,12,11,0,877.0,142.0,0.7,16.0,947.0,661.9,497.82
2016,5,12,11,15,879.5,143.0,0.75,16.0,959.5,705.78,530.34
2016,5,12,11,30,882.0,144.0,0.8,16.0,972.0,748.19,561.2
2016,5,12,11,45,883.0,144.5,0.85,16.5,977.0,787.46,588.01
2016,5,12,12,0,884.0,145.0,0.9,17.0,982.0,824.83,611.96
2016,5,12,12,15,883.5,145.0,0.9,17.0,979.5,858.5,633.69
2016,5,12,12,30,883.0,145.0,0.9,17.0,977.0,889.84,653.81
2016,5,12,12,45,868.0,152.5,0.95,17.5,963.0,912.61,667.99
2016,5,12,13,0,853.0,160.0,1.0,18.0,949.0,942.22,686.66
2016,5,12,13,15,849.0,159.0,1.0,18.0,931.5,961.74,699.18
2016,5,12,13,30,845.0,158.0,1.0,18.0,914.0,978.16,709.93
2016,5,12,13,45,845.0,152.5,1.05,18.0,891.0,990.62,719.27
2016,5,12,14,0,845.0,147.0,1.1,18.0,868.0,999.82,726.73
2016,5,12,14,15,836.5,145.0,1.1,17.5,836.5,1001.07,729.78
2016,5,12,14,30,828.0,143.0,1.1,17.0,805.0,999.01,730.98
2016,5,12,14,45,822.5,137.0,1.1,17.0,769.0,992.25,728.01
2016,5,12,15,0,817.0,131.0,1.1,17.0,733.0,982.2,723.12
2016,5,12,15,15,802.5,128.0,1.1,16.5,690.5,963.43,714.09
2016,5,12,15,30,788.0,125.0,1.1,16.0,648.0,941.73,703.26
2016,5,12,15,45,773.0,119.5,1.1,16.0,602.0,913.93,687.1
2016,5,12,16,0,758.0,114.0,1.1,16.0,556.0,883.54,669.19
2016,5,12,16,15,733.0,109.5,1.1,15.5,506.0,848.55,649.21
2016,5,12,16,30,708.0,105.0,1.1,15.0,456.0,806.25,623.83
2016,5,12,16,45,676.0,99.5,1.15,14.5,404.5,755.1,592.25
2016,5,12,17,0,644.0,94.0,1.2,14.0,353.0,703.29,559.11
2016,5,12,17,15,599.0,87.0,1.2,13.5,301.5,638.49,514.47
2016,5,12,17,30,554.0,80.0,1.2,13.0,250.0,574.58,468.68
2016,5,12,17,45,487.0,71.5,1.25,12.5,200.0,493.46,407.48
2016,5,12,18,0,420.0,63.0,1.3,12.0,150.0,415.65,344.75
2016,5,12,18,15,326.5,50.5,1.25,11.5,106.5,317.56,262.06
2016,5,12,18,30,233.0,38.0,1.2,11.0,63.0,231.3,184.9
2016,5,12,18,45,116.5,19.0,1.2,11.0,31.5,116.52,57.01
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,14.0,0.95,9.0,21.5,12.73,0.0
2016,5,13,5,30,180.0,28.0,1.0,9.0,43.0,21.92,11.66
2016,5,13,5,45,291.5,41.0,1.05,9.5,84.5,31.73,22.42
2016,5,13,6,0,403.0,54.0,1.1,10.0,126.0,42.68,32.78
2016,5,13,6,15,201.5,59.0,1.1,10.0,95.0,43.39,33.77
2016,5,13,6,30,0.0,64.0,1.1,10.0,64.0,56.04,45.34
2016,5,13,6,45,0.0,79.0,1.15,10.5,79.0,68.65,56.56
2016,5,13,7,0,0.0,94.0,1.2,11.0,94.0,81.15,67.45
2016,5,13,7,15,0.0,108.0,1.15,11.0,108.0,92.78,77.51
2016,5,13,7,30,0.0,122.0,1.1,11.0,122.0,104.32,87.36
2016,5,13,7,45,0.0,129.5,1.1,11.5,129.5,110.82,92.51
2016,5,13,8,0,0.0,137.0,1.1,12.0,137.0,117.23,97.55
2016,5,13,8,15,3.0,163.0,1.05,12.0,165.0,138.2,110.04
2016,5,13,8,30,6.0,189.0,1.0,12.0,193.0,159.76,127.02
2016,5,13,8,45,41.0,256.0,1.0,12.5,285.5,205.61,161.55
2016,5,13,9,0,76.0,323.0,1.0,13.0,378.0,263.05,204.58
2016,5,13,9,15,50.5,309.0,0.95,13.0,346.5,256.11,199.71
2016,5,13,9,30,25.0,295.0,0.9,13.0,315.0,255.13,199.57
2016,5,13,9,45,34.0,327.5,0.9,13.5,355.5,276.49,215.38
2016,5,13,10,0,43.0,360.0,0.9,14.0,396.0,309.78,240.11
2016,5,13,10,15,75.5,397.5,0.95,14.0,463.5,359.6,277.52
2016,5,13,10,30,108.0,435.0,1.0,14.0,531.0,413.61,317.72
2016,5,13,10,45,300.0,407.0,1.05,14.5,681.0,501.47,383.31
2016,5,13,11,0,492.0,379.0,1.1,15.0,831.0,616.0,466.93
2016,5,13,11,15,367.0,425.5,1.1,15.0,765.5,603.19,456.04
2016,5,13,11,30,242.0,472.0,1.1,15.0,700.0,578.67,437.16
2016,5,13,11,45,589.0,294.5,1.15,15.0,853.0,703.14,533.54
2016,5,13,12,0,936.0,117.0,1.2,15.0,1006.0,842.68,633.85
2016,5,13,12,15,935.5,117.0,1.2,15.0,1003.0,877.56,655.41
2016,5,13,12,30,935.0,117.0,1.2,15.0,1000.0,909.95,676.51
2016,5,13,12,45,933.0,116.5,1.3,15.0,989.5,937.88,696.22
2016,5,13,13,0,931.0,116.0,1.4,15.0,979.0,962.89,714.14
2016,5,13,13,15,927.5,115.5,1.4,15.0,961.5,983.47,727.7
2016,5,13,13,30,924.0,115.0,1.4,15.0,944.0,1000.85,739.32
2016,5,13,13,45,920.0,113.0,1.45,15.0,919.5,1012.95,748.5
2016,5,13,14,0,916.0,111.0,1.5,15.0,895.0,1021.66,755.69
2016,5,13,14,15,908.5,109.5,1.5,14.5,863.0,1024.06,759.59
2016,5,13,14,30,901.0,108.0,1.5,14.0,831.0,1023.05,761.52
2016,5,13,14,45,893.5,105.0,1.55,14.0,794.0,1017.02,759.77
2016,5,13,15,0,886.0,102.0,1.6,14.0,757.0,1007.65,756.02
2016,5,13,15,15,873.5,100.0,1.6,13.5,714.0,991.24,748.38
2016,5,13,15,30,861.0,98.0,1.6,13.0,671.0,971.83,738.85
2016,5,13,15,45,849.0,93.5,1.6,13.0,624.5,947.06,724.4
2016,5,13,16,0,837.0,89.0,1.6,13.0,578.0,929.36,714.81
2016,5,13,16,15,815.5,85.5,1.55,13.0,527.5,891.36,690.49
2016,5,13,16,30,794.0,82.0,1.5,13.0,477.0,851.36,664.74
2016,5,13,16,45,770.5,77.0,1.5,13.0,425.5,805.94,635.34
2016,5,13,17,0,747.0,72.0,1.5,13.0,374.0,759.17,604.29
2016,5,13,17,15,707.5,67.0,1.5,12.5,321.0,698.07,562.73
2016,5,13,17,30,668.0,62.0,1.5,12.0,268.0,637.26,519.71
2016,5,13,17,45,614.0,55.5,1.5,11.5,217.0,569.82,469.33
2016,5,13,18,0,560.0,49.0,1.5,11.0,166.0,499.93,414.14
2016,5,13,18,15,467.0,40.5,1.45,10.5,120.0,403.87,333.91
2016,5,13,18,30,374.0,32.0,1.4,10.0,74.0,315.12,253.97
2016,5,13,18,45,187.0,16.0,1.35,10.0,37.0,158.68,87.58
2016,5,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
