Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,5,15,122.0,13.5,0.6,10.0,23.5,12.28,0.0
2016,5,14,5,30,244.0,27.0,0.6,10.0,47.0,21.99,11.97
2016,5,14,5,45,357.5,36.5,0.65,10.5,89.0,28.97,19.96
2016,5,14,6,0,471.0,46.0,0.7,11.0,131.0,35.74,26.49
2016,5,14,6,15,540.0,53.5,0.7,11.5,180.5,40.48,30.98
2016,5,14,6,30,609.0,61.0,0.7,12.0,230.0,45.06,35.14
2016,5,14,6,45,652.5,67.0,0.7,12.5,282.0,48.17,37.84
2016,5,14,7,0,696.0,73.0,0.7,13.0,334.0,51.14,40.32
2016,5,14,7,15,464.5,133.0,0.7,13.0,318.0,90.93,75.31
2016,5,14,7,30,233.0,193.0,0.7,13.0,302.0,132.77,111.23
2016,5,14,7,45,164.5,218.0,0.7,13.5,299.5,154.88,129.32
2016,5,14,8,0,96.0,243.0,0.7,14.0,297.0,178.96,148.81
2016,5,14,8,15,119.0,268.5,0.7,14.0,341.5,191.84,148.94
2016,5,14,8,30,142.0,294.0,0.7,14.0,386.0,221.49,169.09
2016,5,14,8,45,133.0,315.5,0.7,14.5,406.0,246.83,187.91
2016,5,14,9,0,124.0,337.0,0.7,15.0,426.0,271.59,206.89
2016,5,14,9,15,105.5,351.5,0.7,15.5,430.5,299.18,228.39
2016,5,14,9,30,87.0,366.0,0.7,16.0,435.0,314.06,239.84
2016,5,14,9,45,202.5,377.5,0.75,16.5,546.0,365.68,276.45
2016,5,14,10,0,318.0,389.0,0.8,17.0,657.0,430.45,323.36
2016,5,14,10,15,278.5,413.0,0.8,17.0,653.5,452.08,340.14
2016,5,14,10,30,239.0,437.0,0.8,17.0,650.0,477.33,359.02
2016,5,14,10,45,336.0,412.0,0.85,17.0,718.0,526.37,395.85
2016,5,14,11,0,433.0,387.0,0.9,17.0,786.0,586.23,440.19
2016,5,14,11,15,446.5,394.5,0.95,17.0,811.0,628.85,470.88
2016,5,14,11,30,460.0,402.0,1.0,17.0,836.0,672.25,501.85
2016,5,14,11,45,693.0,261.0,1.05,17.5,918.0,753.42,562.44
2016,5,14,12,0,926.0,120.0,1.1,18.0,1000.0,838.33,621.87
2016,5,14,12,15,925.5,120.0,1.1,18.0,997.5,872.88,643.59
2016,5,14,12,30,925.0,120.0,1.1,18.0,995.0,904.96,664.2
2016,5,14,12,45,706.0,253.5,1.15,18.0,917.5,880.16,647.64
2016,5,14,13,0,487.0,387.0,1.2,18.0,840.0,831.37,610.84
2016,5,14,13,15,397.5,407.5,1.2,17.5,772.5,778.5,576.01
2016,5,14,13,30,308.0,428.0,1.2,17.0,705.0,729.29,542.64
2016,5,14,13,45,209.0,423.0,1.25,17.0,609.0,627.41,471.74
2016,5,14,14,0,110.0,418.0,1.3,17.0,513.0,518.88,393.86
2016,5,14,14,15,320.5,353.0,1.3,17.0,614.0,696.72,527.93
2016,5,14,14,30,531.0,288.0,1.3,17.0,715.0,860.72,644.2
2016,5,14,14,45,453.5,300.0,1.35,17.0,653.0,802.41,602.92
2016,5,14,15,0,376.0,312.0,1.4,17.0,591.0,726.11,551.31
2016,5,14,15,15,597.5,212.0,1.4,16.5,625.0,861.45,653.8
2016,5,14,15,30,819.0,112.0,1.4,16.0,659.0,958.25,720.3
2016,5,14,15,45,801.0,108.5,1.45,16.0,612.0,929.4,702.51
2016,5,14,16,0,783.0,105.0,1.5,16.0,565.0,898.03,684.48
2016,5,14,16,15,759.5,101.0,1.5,15.5,515.0,858.62,661.27
2016,5,14,16,30,736.0,97.0,1.5,15.0,465.0,822.64,640.1
2016,5,14,16,45,702.0,93.0,1.5,15.0,413.0,770.95,606.07
2016,5,14,17,0,668.0,89.0,1.5,15.0,361.0,718.68,570.9
2016,5,14,17,15,624.5,83.0,1.45,14.5,309.0,655.7,527.26
2016,5,14,17,30,581.0,77.0,1.4,14.0,257.0,593.48,482.57
2016,5,14,17,45,517.5,69.0,1.35,13.5,207.0,514.71,423.0
2016,5,14,18,0,454.0,61.0,1.3,13.0,157.0,439.04,362.49
2016,5,14,18,15,360.0,50.0,1.2,12.5,113.0,342.93,281.89
2016,5,14,18,30,266.0,39.0,1.1,12.0,69.0,253.53,203.08
2016,5,14,18,45,133.0,19.5,1.05,12.0,34.5,128.47,74.47
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.5,1.05,11.0,22.5,14.1,0.0
2016,5,15,5,30,161.0,31.0,1.1,11.0,45.0,24.21,13.91
2016,5,15,5,45,271.5,44.0,1.2,11.5,86.0,33.94,24.24
2016,5,15,6,0,382.0,57.0,1.3,12.0,127.0,43.42,33.2
2016,5,15,6,15,454.0,66.5,1.3,12.0,175.0,51.03,40.34
2016,5,15,6,30,526.0,76.0,1.3,12.0,223.0,56.75,45.6
2016,5,15,6,45,286.0,110.5,1.35,12.5,192.5,82.61,68.51
2016,5,15,7,0,46.0,145.0,1.4,13.0,162.0,113.4,95.27
2016,5,15,7,15,73.0,171.5,1.3,13.0,204.0,131.76,110.85
2016,5,15,7,30,100.0,198.0,1.2,13.0,246.0,149.65,125.8
2016,5,15,7,45,142.5,222.5,1.15,13.5,298.5,157.19,131.48
2016,5,15,8,0,185.0,247.0,1.1,14.0,351.0,171.61,142.92
2016,5,15,8,15,122.5,261.5,1.05,14.0,333.0,188.63,146.53
2016,5,15,8,30,60.0,276.0,1.0,14.0,315.0,213.84,166.77
2016,5,15,8,45,149.5,304.5,1.0,14.5,410.0,243.35,185.01
2016,5,15,9,0,239.0,333.0,1.0,15.0,505.0,294.01,220.34
2016,5,15,9,15,204.5,357.0,1.0,15.0,510.0,319.09,241.47
2016,5,15,9,30,170.0,381.0,1.0,15.0,515.0,340.93,259.83
2016,5,15,9,45,204.0,395.0,1.0,15.5,562.5,378.51,287.72
2016,5,15,10,0,238.0,409.0,1.0,16.0,610.0,419.77,318.17
2016,5,15,10,15,579.5,260.0,1.0,16.0,769.0,474.22,358.95
2016,5,15,10,30,921.0,111.0,1.0,16.0,928.0,577.7,437.3
2016,5,15,10,45,924.5,112.0,1.05,16.5,948.0,626.44,474.03
2016,5,15,11,0,928.0,113.0,1.1,17.0,968.0,674.0,509.33
2016,5,15,11,15,931.0,113.5,1.15,17.0,981.0,719.48,543.2
2016,5,15,11,30,934.0,114.0,1.2,17.0,994.0,763.39,575.28
2016,5,15,11,45,934.0,115.0,1.25,17.5,999.0,803.74,601.75
2016,5,15,12,0,934.0,116.0,1.3,18.0,1004.0,842.0,626.31
2016,5,15,12,15,934.0,115.5,1.35,17.5,1001.5,876.67,650.74
2016,5,15,12,30,934.0,115.0,1.4,17.0,999.0,908.86,673.62
2016,5,15,12,45,937.5,111.5,1.5,17.0,990.5,938.7,694.44
2016,5,15,13,0,941.0,108.0,1.6,17.0,982.0,965.76,713.52
2016,5,15,13,15,938.0,107.0,1.65,17.0,964.5,986.3,727.74
2016,5,15,13,30,935.0,106.0,1.7,17.0,947.0,1003.61,740.06
2016,5,15,13,45,929.0,105.5,1.75,17.0,922.0,1015.24,748.85
2016,5,15,14,0,923.0,105.0,1.8,17.0,897.0,1023.49,755.66
2016,5,15,14,15,916.5,103.5,1.8,16.5,866.0,1026.77,760.15
2016,5,15,14,30,910.0,102.0,1.8,16.0,835.0,1026.65,762.66
2016,5,15,14,45,901.0,100.0,1.8,16.0,797.5,1020.1,759.75
2016,5,15,15,0,892.0,98.0,1.8,16.0,760.0,1010.25,754.89
2016,5,15,15,15,880.0,96.0,1.8,15.5,717.0,994.22,747.51
2016,5,15,15,30,868.0,94.0,1.8,15.0,674.0,975.16,738.23
2016,5,15,15,45,850.0,92.0,1.85,15.0,627.0,947.42,722.42
2016,5,15,16,0,832.0,90.0,1.9,15.0,580.0,927.07,711.61
2016,5,15,16,15,810.5,86.5,1.9,14.5,529.5,889.19,689.24
2016,5,15,16,30,789.0,83.0,1.9,14.0,479.0,849.31,665.24
2016,5,15,16,45,756.0,80.0,1.9,14.0,426.0,798.1,631.39
2016,5,15,17,0,723.0,77.0,1.9,14.0,373.0,746.04,596.17
2016,5,15,17,15,682.0,72.0,1.85,13.5,320.0,689.42,557.15
2016,5,15,17,30,641.0,67.0,1.8,13.0,267.0,628.81,513.59
2016,5,15,17,45,577.0,61.0,1.8,13.0,216.0,550.32,453.6
2016,5,15,18,0,513.0,55.0,1.8,13.0,165.0,474.99,393.34
2016,5,15,18,15,420.0,45.5,1.7,12.5,119.5,379.19,312.9
2016,5,15,18,30,327.0,36.0,1.6,12.0,74.0,290.5,234.18
2016,5,15,18,45,185.5,23.0,1.55,11.5,42.0,167.4,104.26
2016,5,15,19,0,44.0,10.0,1.5,11.0,10.0,33.19,0.0
2016,5,15,19,15,22.0,5.0,1.5,11.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,85.5,15.5,1.15,10.0,23.0,12.22,0.0
2016,5,16,5,30,171.0,31.0,1.1,10.0,46.0,24.2,14.19
2016,5,16,5,45,271.5,44.5,1.1,10.5,86.5,34.29,24.7
2016,5,16,6,0,372.0,58.0,1.1,11.0,127.0,44.11,33.98
2016,5,16,6,15,260.5,84.5,1.05,11.5,140.0,64.83,52.79
2016,5,16,6,30,149.0,111.0,1.0,12.0,153.0,85.48,71.2
2016,5,16,6,45,171.5,130.5,0.95,12.5,188.5,99.25,83.14
2016,5,16,7,0,194.0,150.0,0.9,13.0,224.0,112.65,94.47
2016,5,16,7,15,440.5,126.5,0.85,13.0,326.0,86.19,70.99
2016,5,16,7,30,687.0,103.0,0.8,13.0,428.0,68.02,54.85
2016,5,16,7,45,718.5,106.0,0.75,13.5,479.5,67.79,54.37
2016,5,16,8,0,750.0,109.0,0.7,14.0,531.0,75.14,60.46
2016,5,16,8,15,770.0,112.5,0.7,14.5,578.5,110.74,65.76
2016,5,16,8,30,790.0,116.0,0.7,15.0,626.0,158.81,92.23
2016,5,16,8,45,809.5,117.0,0.7,15.5,671.0,207.5,127.64
2016,5,16,9,0,829.0,118.0,0.7,16.0,716.0,258.43,169.15
2016,5,16,9,15,840.5,120.0,0.7,16.0,754.5,309.99,213.53
2016,5,16,9,30,852.0,122.0,0.7,16.0,793.0,369.11,263.78
2016,5,16,9,45,874.0,116.5,0.75,16.5,830.0,420.14,306.79
2016,5,16,10,0,896.0,111.0,0.8,17.0,867.0,472.5,349.91
2016,5,16,10,15,902.0,112.0,0.85,17.0,894.0,523.28,391.49
2016,5,16,10,30,908.0,113.0,0.9,17.0,921.0,573.52,431.52
2016,5,16,10,45,912.0,114.5,0.95,17.5,941.0,622.27,468.52
2016,5,16,11,0,916.0,116.0,1.0,18.0,961.0,669.94,503.63
2016,5,16,11,15,919.0,116.5,1.05,18.0,974.0,714.87,536.91
2016,5,16,11,30,922.0,117.0,1.1,18.0,987.0,758.26,568.44
2016,5,16,11,45,922.5,117.5,1.15,18.5,992.0,798.09,594.5
2016,5,16,12,0,923.0,118.0,1.2,19.0,997.0,835.87,618.62
2016,5,16,12,15,923.0,118.0,1.2,19.0,994.5,870.6,641.08
2016,5,16,12,30,923.0,118.0,1.2,19.0,992.0,902.91,661.86
2016,5,16,12,45,922.0,117.0,1.3,19.0,982.5,930.83,681.28
2016,5,16,13,0,921.0,116.0,1.4,19.0,973.0,955.91,698.97
2016,5,16,13,15,918.0,115.0,1.4,19.0,956.0,976.16,712.14
2016,5,16,13,30,915.0,114.0,1.4,19.0,939.0,993.25,723.41
2016,5,16,13,45,913.0,111.0,1.45,19.0,915.5,1006.03,732.88
2016,5,16,14,0,911.0,108.0,1.5,19.0,892.0,1015.47,740.41
2016,5,16,14,15,904.0,107.0,1.5,18.5,860.5,1018.74,744.8
2016,5,16,14,30,897.0,106.0,1.5,18.0,829.0,1018.67,747.29
2016,5,16,14,45,888.5,103.5,1.55,18.0,792.5,1012.12,745.2
2016,5,16,15,0,880.0,101.0,1.6,18.0,756.0,1002.28,741.18
2016,5,16,15,15,868.0,99.0,1.6,17.5,713.5,986.38,733.96
2016,5,16,15,30,856.0,97.0,1.6,17.0,671.0,967.49,724.9
2016,5,16,15,45,835.5,95.5,1.6,17.0,623.0,948.25,714.31
2016,5,16,16,0,815.0,94.0,1.6,17.0,575.0,916.38,695.25
2016,5,16,16,15,793.0,90.5,1.55,16.5,525.0,878.38,672.6
2016,5,16,16,30,771.0,87.0,1.5,16.0,475.0,838.44,648.32
2016,5,16,16,45,733.5,85.0,1.45,16.0,422.0,784.85,612.78
2016,5,16,17,0,696.0,83.0,1.4,16.0,369.0,736.03,580.01
2016,5,16,17,15,654.0,77.5,1.3,15.5,317.0,674.11,537.25
2016,5,16,17,30,612.0,72.0,1.2,15.0,265.0,612.88,493.57
2016,5,16,17,45,546.5,65.5,1.2,14.5,214.0,533.46,434.83
2016,5,16,18,0,481.0,59.0,1.2,14.0,163.0,457.26,375.38
2016,5,16,18,15,388.5,49.0,1.15,13.5,118.5,362.21,296.64
2016,5,16,18,30,296.0,39.0,1.1,13.0,74.0,274.06,219.76
2016,5,16,18,45,164.5,24.5,1.1,12.5,42.5,158.61,102.21
2016,5,16,19,0,33.0,10.0,1.1,12.0,11.0,27.21,0.0
2016,5,16,19,15,16.5,5.0,1.1,11.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,127.5,14.5,0.65,10.5,25.5,11.66,0.0
2016,5,17,5,30,255.0,29.0,0.6,11.0,51.0,23.6,13.84
2016,5,17,5,45,364.0,39.0,0.6,11.5,94.0,30.96,21.73
2016,5,17,6,0,473.0,49.0,0.6,12.0,137.0,38.08,28.52
2016,5,17,6,15,541.0,56.5,0.55,12.5,187.0,42.72,32.89
2016,5,17,6,30,609.0,64.0,0.5,13.0,237.0,47.21,36.93
2016,5,17,6,45,658.5,68.5,0.5,13.5,290.0,49.13,38.54
2016,5,17,7,0,708.0,73.0,0.5,14.0,343.0,55.99,44.44
2016,5,17,7,15,741.0,77.5,0.5,14.5,396.0,57.93,45.9
2016,5,17,7,30,774.0,82.0,0.5,15.0,449.0,59.77,47.24
2016,5,17,7,45,801.5,84.5,0.55,16.0,501.5,60.02,47.08
2016,5,17,8,0,829.0,87.0,0.6,17.0,554.0,60.26,46.91
2016,5,17,8,15,847.0,89.5,0.65,17.5,603.0,109.83,61.56
2016,5,17,8,30,865.0,92.0,0.7,18.0,652.0,160.7,89.41
2016,5,17,8,45,880.0,94.0,0.75,18.5,697.0,212.85,127.44
2016,5,17,9,0,895.0,96.0,0.8,19.0,742.0,266.59,171.26
2016,5,17,9,15,905.5,98.0,0.8,19.5,782.0,320.54,217.03
2016,5,17,9,30,916.0,100.0,0.8,20.0,822.0,375.23,263.37
2016,5,17,9,45,924.0,101.5,0.8,20.5,856.0,429.13,308.29
2016,5,17,10,0,932.0,103.0,0.8,21.0,890.0,483.08,351.91
2016,5,17,10,15,937.5,104.0,0.8,21.0,917.5,535.29,393.58
2016,5,17,10,30,943.0,105.0,0.8,21.0,945.0,586.87,433.47
2016,5,17,10,45,947.0,106.0,0.85,21.5,965.0,636.75,470.53
2016,5,17,11,0,951.0,107.0,0.9,22.0,985.0,685.47,505.65
2016,5,17,11,15,953.0,107.5,0.9,22.0,998.0,731.1,538.13
2016,5,17,11,30,955.0,108.0,0.9,22.0,1011.0,775.02,568.63
2016,5,17,11,45,955.0,108.5,0.95,22.5,1015.5,815.59,594.12
2016,5,17,12,0,955.0,109.0,1.0,23.0,1020.0,853.98,617.98
2016,5,17,12,15,954.5,109.0,1.05,23.0,1017.0,889.19,640.85
2016,5,17,12,30,954.0,109.0,1.1,23.0,1014.0,921.86,662.09
2016,5,17,12,45,953.0,107.5,1.15,23.0,1003.5,949.98,680.46
2016,5,17,13,0,952.0,106.0,1.2,23.0,993.0,975.13,697.07
2016,5,17,13,15,948.0,105.5,1.2,23.0,975.0,995.39,709.86
2016,5,17,13,30,944.0,105.0,1.2,23.0,957.0,1012.37,720.74
2016,5,17,13,45,938.0,104.5,1.25,23.0,931.5,1024.1,729.4
2016,5,17,14,0,932.0,104.0,1.3,23.0,906.0,1032.41,736.14
2016,5,17,14,15,925.0,102.5,1.3,22.5,874.5,1035.24,740.22
2016,5,17,14,30,918.0,101.0,1.3,22.0,843.0,1034.63,742.4
2016,5,17,14,45,907.5,99.5,1.35,22.0,804.5,1027.14,739.91
2016,5,17,15,0,897.0,98.0,1.4,22.0,766.0,1016.34,735.53
2016,5,17,15,15,884.5,96.0,1.4,21.5,723.0,999.8,728.19
2016,5,17,15,30,872.0,94.0,1.4,21.0,680.0,980.22,719.02
2016,5,17,15,45,856.0,91.0,1.4,21.0,633.0,953.17,703.68
2016,5,17,16,0,840.0,88.0,1.4,21.0,586.0,933.35,693.11
2016,5,17,16,15,819.0,85.0,1.4,20.5,535.5,896.42,672.37
2016,5,17,16,30,798.0,82.0,1.4,20.0,485.0,857.48,650.07
2016,5,17,16,45,769.5,78.0,1.4,19.5,432.5,808.81,620.55
2016,5,17,17,0,741.0,74.0,1.4,19.0,380.0,759.06,589.49
2016,5,17,17,15,701.5,69.0,1.3,18.5,327.0,698.12,548.29
2016,5,17,17,30,662.0,64.0,1.2,18.0,274.0,642.52,509.61
2016,5,17,17,45,602.0,58.5,1.15,17.5,222.5,567.0,454.65
2016,5,17,18,0,542.0,53.0,1.1,17.0,171.0,494.36,399.21
2016,5,17,18,15,453.5,44.0,1.0,16.0,125.0,401.01,324.2
2016,5,17,18,30,365.0,35.0,0.9,15.0,79.0,314.39,249.97
2016,5,17,18,45,222.5,23.0,0.85,14.5,46.0,195.05,129.66
2016,5,17,19,0,80.0,11.0,0.8,14.0,13.0,54.01,0.0
2016,5,17,19,15,40.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,111.0,15.5,0.8,11.5,25.5,12.21,0.0
2016,5,18,5,30,222.0,31.0,0.8,12.0,51.0,24.23,14.43
2016,5,18,5,45,326.0,42.5,0.8,12.5,93.0,33.94,24.26
2016,5,18,6,0,430.0,54.0,0.8,13.0,135.0,42.22,32.07
2016,5,18,6,15,498.0,62.5,0.75,13.5,184.0,47.47,36.97
2016,5,18,6,30,566.0,71.0,0.7,14.0,233.0,52.53,41.5
2016,5,18,6,45,615.0,76.5,0.65,14.5,284.5,54.92,43.5
2016,5,18,7,0,664.0,82.0,0.6,15.0,336.0,57.24,45.34
2016,5,18,7,15,698.0,87.0,0.6,15.5,388.0,58.98,46.62
2016,5,18,7,30,732.0,92.0,0.6,16.0,440.0,60.61,47.77
2016,5,18,7,45,758.5,95.5,0.6,16.5,491.0,67.55,53.5
2016,5,18,8,0,785.0,99.0,0.6,17.0,542.0,68.11,53.66
2016,5,18,8,15,803.5,102.0,0.6,17.5,590.0,107.95,60.58
2016,5,18,8,30,822.0,105.0,0.6,18.0,638.0,157.23,88.15
2016,5,18,8,45,837.5,107.0,0.6,18.5,682.5,207.61,125.02
2016,5,18,9,0,853.0,109.0,0.6,19.0,727.0,267.94,173.66
2016,5,18,9,15,864.0,111.0,0.6,19.5,766.0,319.87,217.37
2016,5,18,9,30,875.0,113.0,0.6,20.0,805.0,372.6,261.72
2016,5,18,9,45,886.5,113.0,0.65,20.5,839.0,424.66,305.01
2016,5,18,10,0,898.0,113.0,0.7,21.0,873.0,477.13,347.48
2016,5,18,10,15,904.0,114.0,0.75,21.0,900.0,527.91,388.25
2016,5,18,10,30,910.0,115.0,0.8,21.0,927.0,578.16,427.51
2016,5,18,10,45,912.5,117.0,0.85,21.5,946.0,626.44,463.42
2016,5,18,11,0,915.0,119.0,0.9,22.0,965.0,673.5,497.41
2016,5,18,11,15,917.0,120.0,0.9,22.0,977.5,718.06,529.19
2016,5,18,11,30,919.0,121.0,0.9,22.0,990.0,761.02,559.12
2016,5,18,11,45,918.0,122.5,0.95,22.0,994.5,800.41,585.46
2016,5,18,12,0,917.0,124.0,1.0,22.0,999.0,837.69,609.95
2016,5,18,12,15,916.5,123.5,1.05,22.0,996.5,871.41,632.06
2016,5,18,12,30,916.0,123.0,1.1,22.0,994.0,902.69,652.6
2016,5,18,12,45,914.5,122.0,1.15,22.0,983.5,930.03,670.65
2016,5,18,13,0,913.0,121.0,1.2,22.0,973.0,954.53,686.98
2016,5,18,13,15,909.5,120.5,1.2,22.0,955.5,974.69,699.84
2016,5,18,13,30,906.0,120.0,1.2,22.0,938.0,991.73,710.85
2016,5,18,13,45,902.5,117.5,1.2,22.0,914.0,1003.55,718.74
2016,5,18,14,0,899.0,115.0,1.2,22.0,890.0,1012.06,724.74
2016,5,18,14,15,891.5,113.5,1.2,21.5,859.0,1014.33,728.43
2016,5,18,14,30,884.0,112.0,1.2,21.0,828.0,1013.27,730.27
2016,5,18,14,45,876.0,109.0,1.25,21.0,791.0,1006.78,728.38
2016,5,18,15,0,868.0,106.0,1.3,21.0,754.0,997.02,724.59
2016,5,18,15,15,855.0,103.5,1.3,20.5,711.5,979.71,716.64
2016,5,18,15,30,842.0,101.0,1.3,20.0,669.0,959.46,706.91
2016,5,18,15,45,823.5,99.0,1.3,20.0,622.0,941.95,697.67
2016,5,18,16,0,805.0,97.0,1.3,20.0,575.0,911.59,679.96
2016,5,18,16,15,783.0,93.5,1.25,19.0,525.5,873.8,659.07
2016,5,18,16,30,761.0,90.0,1.2,18.0,476.0,834.1,636.52
2016,5,18,16,45,727.5,87.0,1.15,17.5,423.5,783.08,604.41
2016,5,18,17,0,694.0,84.0,1.1,17.0,371.0,736.7,574.86
2016,5,18,17,15,653.0,78.0,1.05,16.5,319.5,674.99,533.25
2016,5,18,17,30,612.0,72.0,1.0,16.0,268.0,613.91,490.66
2016,5,18,17,45,554.5,65.0,0.95,15.5,218.0,539.92,436.35
2016,5,18,18,0,497.0,58.0,0.9,15.0,168.0,468.62,381.46
2016,5,18,18,15,408.5,48.0,0.8,14.5,123.0,375.61,305.23
2016,5,18,18,30,320.0,38.0,0.7,14.0,78.0,289.28,230.96
2016,5,18,18,45,190.5,24.5,0.65,13.5,45.5,175.62,120.03
2016,5,18,19,0,61.0,11.0,0.6,13.0,13.0,43.63,0.0
2016,5,18,19,15,30.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,93.0,18.0,1.35,10.0,26.5,14.18,0.0
2016,5,19,5,30,186.0,36.0,1.4,10.0,53.0,28.1,17.92
2016,5,19,5,45,291.5,49.0,1.45,10.0,95.0,37.74,27.88
2016,5,19,6,0,397.0,62.0,1.5,10.0,137.0,47.12,36.86
2016,5,19,6,15,466.5,71.0,1.6,10.0,186.0,54.57,43.89
2016,5,19,6,30,536.0,80.0,1.7,10.0,235.0,59.73,48.65
2016,5,19,6,45,587.0,86.5,1.8,10.5,286.5,62.56,51.05
2016,5,19,7,0,638.0,93.0,1.9,11.0,338.0,65.28,53.26
2016,5,19,7,15,673.0,98.5,1.9,11.0,390.0,67.02,54.62
2016,5,19,7,30,708.0,104.0,1.9,11.0,442.0,68.63,55.86
2016,5,19,7,45,739.5,106.0,1.9,11.5,493.5,67.73,54.74
2016,5,19,8,0,771.0,108.0,1.9,12.0,545.0,74.35,60.25
2016,5,19,8,15,791.5,111.5,1.8,12.0,594.0,115.43,68.06
2016,5,19,8,30,812.0,115.0,1.7,12.0,643.0,164.62,96.9
2016,5,19,8,45,832.0,116.0,1.6,12.5,688.5,214.47,134.45
2016,5,19,9,0,852.0,117.0,1.5,13.0,734.0,266.62,178.04
2016,5,19,9,15,865.0,119.5,1.5,13.0,775.0,327.3,230.67
2016,5,19,9,30,878.0,122.0,1.5,13.0,816.0,381.14,278.09
2016,5,19,9,45,886.0,125.0,1.55,13.5,851.0,434.26,324.03
2016,5,19,10,0,894.0,128.0,1.6,14.0,886.0,487.49,368.87
2016,5,19,10,15,902.0,129.5,1.6,14.0,915.0,539.53,412.03
2016,5,19,10,30,910.0,131.0,1.6,14.0,944.0,591.25,453.72
2016,5,19,10,45,920.5,129.5,1.6,14.5,967.0,641.61,492.36
2016,5,19,11,0,931.0,128.0,1.6,15.0,990.0,691.41,529.4
2016,5,19,11,15,934.5,128.5,1.6,15.0,1003.5,737.35,563.61
2016,5,19,11,30,938.0,129.0,1.6,15.0,1017.0,781.79,595.98
2016,5,19,11,45,938.5,130.0,1.6,15.0,1022.5,822.72,623.99
2016,5,19,12,0,939.0,131.0,1.6,15.0,1028.0,861.62,649.92
2016,5,19,12,15,938.0,131.0,1.65,15.0,1025.5,896.23,673.4
2016,5,19,12,30,937.0,131.0,1.7,15.0,1023.0,928.36,695.21
2016,5,19,12,45,940.0,127.0,1.75,15.0,1013.5,957.71,715.19
2016,5,19,13,0,943.0,123.0,1.8,15.0,1004.0,984.25,733.37
2016,5,19,13,15,939.0,122.5,1.85,15.0,986.0,1004.66,747.62
2016,5,19,13,30,935.0,122.0,1.9,15.0,968.0,1021.83,759.92
2016,5,19,13,45,694.5,234.0,1.95,15.0,853.0,938.47,705.86
2016,5,19,14,0,454.0,346.0,2.0,15.0,738.0,826.19,625.43
2016,5,19,14,15,478.5,323.5,2.1,14.5,723.5,838.21,638.83
2016,5,19,14,30,503.0,301.0,2.2,14.0,709.0,847.79,649.48
2016,5,19,14,45,694.0,207.5,2.3,14.0,742.5,951.44,727.23
2016,5,19,15,0,885.0,114.0,2.4,14.0,776.0,1023.48,777.46
2016,5,19,15,15,871.5,111.5,2.4,13.5,732.5,1005.77,767.86
2016,5,19,15,30,858.0,109.0,2.4,13.0,689.0,995.73,764.52
2016,5,19,15,45,835.0,108.0,2.4,13.0,640.0,964.56,745.28
2016,5,19,16,0,812.0,107.0,2.4,13.0,591.0,930.92,724.44
2016,5,19,16,15,790.0,93.5,2.4,12.5,531.0,880.92,693.12
2016,5,19,16,30,768.0,80.0,2.4,12.0,471.0,828.46,659.49
2016,5,19,16,45,614.5,104.0,2.45,11.5,395.5,709.35,575.77
2016,5,19,17,0,461.0,128.0,2.5,11.0,320.0,582.32,481.99
2016,5,19,17,15,411.5,121.5,2.5,10.5,275.5,521.2,436.01
2016,5,19,17,30,362.0,115.0,2.5,10.0,231.0,462.06,389.52
2016,5,19,17,45,320.0,98.5,2.5,10.0,187.5,398.37,337.39
2016,5,19,18,0,278.0,82.0,2.5,10.0,144.0,336.88,285.21
2016,5,19,18,15,219.5,64.5,2.4,10.0,105.5,251.24,211.12
2016,5,19,18,30,161.0,47.0,2.3,10.0,67.0,184.58,150.92
2016,5,19,18,45,80.5,29.5,2.25,10.0,39.5,106.73,74.23
2016,5,19,19,0,0.0,12.0,2.2,10.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,2.2,10.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,15,8.5,15.5,2.3,9.0,16.5,13.68,0.0
2016,5,20,5,30,17.0,31.0,2.3,9.0,33.0,26.51,16.77
2016,5,20,5,45,42.0,51.5,2.3,9.5,59.0,42.73,32.38
2016,5,20,6,0,67.0,72.0,2.3,10.0,85.0,57.06,45.76
2016,5,20,6,15,83.0,94.0,2.3,10.0,114.5,73.03,60.49
2016,5,20,6,30,99.0,116.0,2.3,10.0,144.0,88.58,74.57
2016,5,20,6,45,116.0,136.5,2.3,10.5,176.0,102.79,87.02
2016,5,20,7,0,133.0,157.0,2.3,11.0,208.0,116.61,98.84
2016,5,20,7,15,141.5,180.5,2.25,11.0,242.0,131.68,111.74
2016,5,20,7,30,150.0,204.0,2.2,11.0,276.0,146.23,123.99
2016,5,20,7,45,204.0,223.0,2.2,11.5,332.5,158.18,133.62
2016,5,20,8,0,258.0,242.0,2.2,12.0,389.0,158.66,133.3
2016,5,20,8,15,227.0,270.0,2.15,12.0,407.5,201.58,155.14
2016,5,20,8,30,196.0,298.0,2.1,12.0,426.0,232.52,177.88
2016,5,20,8,45,103.0,259.5,2.1,12.0,327.5,209.64,162.76
2016,5,20,9,0,10.0,221.0,2.1,12.0,229.0,189.19,150.16
2016,5,20,9,15,101.5,302.0,2.1,12.0,383.0,257.2,201.31
2016,5,20,9,30,193.0,383.0,2.1,12.0,537.0,351.61,273.1
2016,5,20,9,45,125.5,383.0,2.1,12.5,484.5,342.46,267.24
2016,5,20,10,0,58.0,383.0,2.1,13.0,432.0,333.99,261.3
2016,5,20,10,15,55.0,392.0,2.1,13.0,440.0,346.81,271.24
2016,5,20,10,30,52.0,401.0,2.1,13.0,448.0,359.39,280.8
2016,5,20,10,45,35.5,360.5,2.15,13.0,393.0,324.8,254.24
2016,5,20,11,0,19.0,320.0,2.2,13.0,338.0,290.21,227.49
2016,5,20,11,15,17.0,300.0,2.2,13.0,316.5,274.12,215.06
2016,5,20,11,30,15.0,280.0,2.2,13.0,295.0,257.35,201.99
2016,5,20,11,45,15.5,288.5,2.2,13.0,303.5,266.82,209.44
2016,5,20,12,0,16.0,297.0,2.2,13.0,312.0,276.42,216.9
2016,5,20,12,15,16.5,304.0,2.2,13.0,320.0,284.8,223.43
2016,5,20,12,30,17.0,311.0,2.2,13.0,328.0,293.27,230.04
2016,5,20,12,45,44.5,378.5,2.2,13.0,421.0,389.39,304.67
2016,5,20,13,0,72.0,446.0,2.2,13.0,514.0,484.16,376.15
2016,5,20,13,15,43.5,365.0,2.15,13.0,406.0,385.13,300.87
2016,5,20,13,30,15.0,284.0,2.1,13.0,298.0,272.69,214.17
2016,5,20,13,45,12.5,254.5,2.1,13.0,266.0,243.77,192.11
2016,5,20,14,0,10.0,225.0,2.1,13.0,234.0,214.46,169.22
2016,5,20,14,15,9.0,212.5,2.1,13.0,220.0,202.36,159.9
2016,5,20,14,30,8.0,200.0,2.1,13.0,206.0,190.13,150.39
2016,5,20,14,45,8.0,204.0,2.1,13.0,210.0,194.58,154.26
2016,5,20,15,0,8.0,208.0,2.1,13.0,214.0,199.23,158.3
2016,5,20,15,15,25.5,243.5,2.1,12.5,261.0,268.38,214.95
2016,5,20,15,30,43.0,279.0,2.1,12.0,308.0,328.48,263.76
2016,5,20,15,45,174.5,264.0,2.1,12.0,370.0,461.74,373.02
2016,5,20,16,0,306.0,249.0,2.1,12.0,432.0,591.18,475.56
2016,5,20,16,15,239.0,234.5,2.05,11.5,370.0,509.7,413.04
2016,5,20,16,30,172.0,220.0,2.0,11.0,308.0,412.06,337.83
2016,5,20,16,45,238.5,188.0,2.0,11.0,296.0,449.8,371.44
2016,5,20,17,0,305.0,156.0,2.0,11.0,284.0,464.31,386.04
2016,5,20,17,15,277.0,140.5,1.95,10.5,244.5,415.97,348.44
2016,5,20,17,30,249.0,125.0,1.9,10.0,205.0,368.63,310.94
2016,5,20,17,45,359.5,95.0,1.85,10.0,188.5,424.25,358.23
2016,5,20,18,0,470.0,65.0,1.8,10.0,172.0,458.19,385.27
2016,5,20,18,15,379.0,54.5,1.7,10.0,126.5,363.43,303.74
2016,5,20,18,30,288.0,44.0,1.6,10.0,81.0,275.14,225.54
2016,5,20,18,45,144.0,30.0,1.55,10.0,48.5,159.98,115.51
2016,5,20,19,0,0.0,16.0,1.5,10.0,16.0,14.55,0.0
2016,5,20,19,15,0.0,8.0,1.45,10.0,8.0,7.28,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,100.5,17.5,0.85,10.0,27.5,13.75,0.0
2016,5,21,5,30,201.0,35.0,0.9,10.0,55.0,27.28,17.49
2016,5,21,5,45,299.0,47.5,0.95,10.0,96.0,36.53,26.9
2016,5,21,6,0,397.0,60.0,1.0,10.0,137.0,45.54,35.5
2016,5,21,6,15,464.5,69.5,1.0,10.0,185.5,53.05,42.56
2016,5,21,6,30,532.0,79.0,1.0,10.0,234.0,58.68,47.72
2016,5,21,6,45,574.5,87.0,1.05,10.5,284.0,62.7,51.19
2016,5,21,7,0,617.0,95.0,1.1,11.0,334.0,66.5,54.34
2016,5,21,7,15,411.5,148.0,1.1,11.0,317.0,100.1,83.92
2016,5,21,7,30,206.0,201.0,1.1,11.0,300.0,145.05,122.75
2016,5,21,7,45,107.5,193.0,1.1,11.5,245.0,140.1,117.67
2016,5,21,8,0,9.0,185.0,1.1,12.0,190.0,153.02,128.13
2016,5,21,8,15,7.0,184.5,1.1,12.0,189.0,154.99,123.43
2016,5,21,8,30,5.0,184.0,1.1,12.0,188.0,156.33,124.15
2016,5,21,8,45,14.5,227.0,1.15,12.5,238.0,192.36,152.19
2016,5,21,9,0,24.0,270.0,1.2,13.0,288.0,229.5,180.6
2016,5,21,9,15,38.5,308.5,1.2,13.0,339.0,253.92,198.89
2016,5,21,9,30,53.0,347.0,1.2,13.0,390.0,291.57,227.59
2016,5,21,9,45,33.5,304.0,1.25,13.0,331.5,260.07,203.46
2016,5,21,10,0,14.0,261.0,1.3,13.0,273.0,230.12,180.42
2016,5,21,10,15,15.0,276.0,1.3,13.0,290.0,244.82,191.89
2016,5,21,10,30,16.0,291.0,1.3,13.0,307.0,259.76,203.33
2016,5,21,10,45,18.5,311.5,1.3,13.0,329.5,280.43,219.15
2016,5,21,11,0,21.0,332.0,1.3,13.0,352.0,301.59,235.24
2016,5,21,11,15,27.0,361.5,1.3,13.0,387.0,330.46,257.16
2016,5,21,11,30,33.0,391.0,1.3,13.0,422.0,364.55,282.83
2016,5,21,11,45,30.0,382.0,1.35,13.0,410.5,359.98,279.27
2016,5,21,12,0,27.0,373.0,1.4,13.0,399.0,354.77,275.47
2016,5,21,12,15,20.0,310.5,1.4,13.0,329.5,293.5,228.87
2016,5,21,12,30,13.0,248.0,1.4,13.0,260.0,233.1,182.34
2016,5,21,12,45,19.5,305.0,1.45,13.0,323.5,291.76,228.4
2016,5,21,13,0,26.0,362.0,1.5,13.0,387.0,361.74,281.87
2016,5,21,13,15,101.5,409.5,1.5,13.0,502.5,494.29,383.06
2016,5,21,13,30,177.0,457.0,1.5,13.0,618.0,621.61,476.55
2016,5,21,13,45,145.5,440.5,1.55,13.0,570.5,583.93,448.44
2016,5,21,14,0,114.0,424.0,1.6,13.0,523.0,544.17,419.9
2016,5,21,14,15,177.5,407.0,1.6,13.0,554.5,596.53,461.2
2016,5,21,14,30,241.0,390.0,1.6,13.0,586.0,648.69,501.22
2016,5,21,14,45,247.0,369.5,1.6,13.0,562.5,656.3,507.32
2016,5,21,15,0,253.0,349.0,1.6,13.0,539.0,645.29,500.86
2016,5,21,15,15,354.5,298.0,1.55,13.0,548.0,692.98,539.69
2016,5,21,15,30,456.0,247.0,1.5,13.0,557.0,755.41,587.57
2016,5,21,15,45,348.5,254.0,1.5,13.0,481.5,638.57,502.36
2016,5,21,16,0,241.0,261.0,1.5,13.0,406.0,543.19,431.4
2016,5,21,16,15,232.0,238.5,1.45,12.5,368.0,489.6,393.99
2016,5,21,16,30,223.0,216.0,1.4,12.0,330.0,453.84,368.79
2016,5,21,16,45,451.5,152.0,1.4,12.0,352.0,614.34,498.58
2016,5,21,17,0,680.0,88.0,1.4,12.0,374.0,731.35,586.77
2016,5,21,17,15,639.5,82.5,1.35,11.5,322.5,671.13,543.21
2016,5,21,17,30,599.0,77.0,1.3,11.0,271.0,611.47,500.54
2016,5,21,17,45,546.5,68.5,1.3,11.0,222.0,539.72,446.12
2016,5,21,18,0,494.0,60.0,1.3,11.0,173.0,470.33,391.05
2016,5,21,18,15,409.5,50.5,1.2,10.5,128.0,380.51,315.94
2016,5,21,18,30,325.0,41.0,1.1,10.0,83.0,296.8,242.69
2016,5,21,18,45,200.5,27.5,1.05,10.0,50.0,189.94,139.9
2016,5,21,19,0,76.0,14.0,1.0,10.0,17.0,54.91,0.0
2016,5,21,19,15,38.0,7.0,1.0,9.5,8.5,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,17.5,0.7,9.0,29.0,13.76,0.0
2016,5,22,5,30,231.0,35.0,0.7,9.0,58.0,27.31,17.71
2016,5,22,5,45,328.5,47.0,0.75,9.5,100.0,36.2,26.7
2016,5,22,6,0,426.0,59.0,0.8,10.0,142.0,46.29,36.2
2016,5,22,6,15,228.0,83.5,0.8,10.0,129.5,64.03,52.45
2016,5,22,6,30,30.0,108.0,0.8,10.0,117.0,86.38,72.56
2016,5,22,6,45,37.5,128.5,0.8,10.5,142.0,101.51,85.72
2016,5,22,7,0,45.0,149.0,0.8,11.0,167.0,116.34,98.35
2016,5,22,7,15,71.5,176.0,0.75,11.5,208.5,134.92,113.95
2016,5,22,7,30,98.0,203.0,0.7,12.0,250.0,153.0,128.77
2016,5,22,7,45,53.5,194.5,0.7,12.5,221.0,149.3,124.85
2016,5,22,8,0,9.0,186.0,0.7,13.0,192.0,153.77,127.99
2016,5,22,8,15,32.0,231.5,0.7,13.0,252.5,178.65,140.98
2016,5,22,8,30,55.0,277.0,0.7,13.0,313.0,215.64,168.52
2016,5,22,8,45,30.5,233.0,0.7,13.5,253.0,189.83,148.2
2016,5,22,9,0,6.0,189.0,0.7,14.0,193.0,163.28,127.71
2016,5,22,9,15,10.5,225.5,0.7,14.0,234.0,194.83,152.44
2016,5,22,9,30,15.0,262.0,0.7,14.0,275.0,227.02,177.15
2016,5,22,9,45,161.5,329.0,0.75,14.0,466.5,319.2,245.56
2016,5,22,10,0,308.0,396.0,0.8,14.0,658.0,434.66,330.8
2016,5,22,10,15,168.0,373.0,0.85,14.0,516.5,380.63,291.99
2016,5,22,10,30,28.0,350.0,0.9,14.0,375.0,307.29,237.39
2016,5,22,10,45,220.5,373.5,0.95,14.5,578.0,432.51,333.05
2016,5,22,11,0,413.0,397.0,1.0,15.0,781.0,584.6,443.9
2016,5,22,11,15,226.5,403.5,1.05,15.0,615.0,494.12,376.56
2016,5,22,11,30,40.0,410.0,1.1,15.0,449.0,385.64,294.8
2016,5,22,11,45,56.0,434.5,1.15,15.0,488.5,424.94,325.06
2016,5,22,12,0,72.0,459.0,1.2,15.0,528.0,466.25,355.55
2016,5,22,12,15,499.0,288.5,1.2,15.0,765.0,687.04,524.48
2016,5,22,12,30,926.0,118.0,1.2,15.0,1002.0,908.71,677.91
2016,5,22,12,45,921.0,119.0,1.3,15.0,991.0,934.88,693.93
2016,5,22,13,0,916.0,120.0,1.4,15.0,980.0,958.12,710.68
2016,5,22,13,15,912.5,119.5,1.45,14.5,962.0,978.27,726.12
2016,5,22,13,30,909.0,119.0,1.5,14.0,944.0,995.3,739.71
2016,5,22,13,45,658.5,241.5,1.55,14.0,831.0,911.85,685.5
2016,5,22,14,0,408.0,364.0,1.6,14.0,718.0,799.24,604.07
2016,5,22,14,15,439.5,337.0,1.6,14.0,706.0,813.69,617.36
2016,5,22,14,30,471.0,310.0,1.6,14.0,694.0,825.73,627.73
2016,5,22,14,45,386.5,324.0,1.65,14.0,630.0,746.03,572.1
2016,5,22,15,0,302.0,338.0,1.7,14.0,566.0,682.01,526.69
2016,5,22,15,15,413.0,280.0,1.7,13.5,572.5,748.66,580.52
2016,5,22,15,30,524.0,222.0,1.7,13.0,579.0,794.72,618.64
2016,5,22,15,45,659.0,162.0,1.7,13.0,579.0,863.58,669.75
2016,5,22,16,0,794.0,102.0,1.7,13.0,579.0,909.06,702.43
2016,5,22,16,15,679.5,120.5,1.7,12.5,504.0,816.75,640.69
2016,5,22,16,30,565.0,139.0,1.7,12.0,429.0,720.31,575.3
2016,5,22,16,45,448.0,146.5,1.7,12.0,361.5,604.66,490.87
2016,5,22,17,0,331.0,154.0,1.7,12.0,294.0,484.38,398.7
2016,5,22,17,15,472.0,114.0,1.7,11.5,284.5,563.01,465.62
2016,5,22,17,30,613.0,74.0,1.7,11.0,275.0,619.33,510.46
2016,5,22,17,45,561.5,66.5,1.7,11.0,225.5,549.16,455.8
2016,5,22,18,0,510.0,59.0,1.7,11.0,176.0,481.24,401.6
2016,5,22,18,15,427.5,49.5,1.6,10.5,131.0,392.16,326.93
2016,5,22,18,30,345.0,40.0,1.5,10.0,86.0,309.09,253.92
2016,5,22,18,45,224.0,27.0,1.45,10.0,52.0,206.48,154.68
2016,5,22,19,0,103.0,14.0,1.4,10.0,18.0,70.02,0.0
2016,5,22,19,15,51.5,7.0,1.35,9.5,9.0,32.77,0.0
2016,5,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,5,15,49.0,17.5,0.95,10.0,22.5,14.41,0.0
2016,5,23,5,30,98.0,35.0,1.0,10.0,45.0,28.06,18.33
2016,5,23,5,45,151.5,53.5,1.05,10.5,78.5,42.08,31.8
2016,5,23,6,0,205.0,72.0,1.1,11.0,112.0,55.72,44.47
2016,5,23,6,15,239.5,90.5,1.1,11.0,151.0,68.89,56.58
2016,5,23,6,30,274.0,109.0,1.1,11.0,190.0,81.63,68.05
2016,5,23,6,45,312.0,122.5,1.1,11.0,231.5,90.67,75.99
2016,5,23,7,0,350.0,136.0,1.1,11.0,273.0,93.73,78.49
2016,5,23,7,15,343.0,159.5,1.1,11.0,309.5,113.71,95.8
2016,5,23,7,30,336.0,183.0,1.1,11.0,346.0,127.32,107.28
2016,5,23,7,45,288.0,214.5,1.1,11.5,365.0,144.52,121.51
2016,5,23,8,0,240.0,246.0,1.1,12.0,384.0,160.59,134.55
2016,5,23,8,15,279.5,262.0,1.1,12.0,435.5,190.51,143.53
2016,5,23,8,30,319.0,278.0,1.1,12.0,487.0,225.07,165.8
2016,5,23,8,45,345.5,292.0,1.1,12.5,532.0,260.76,191.68
2016,5,23,9,0,372.0,306.0,1.1,13.0,577.0,299.55,221.53
2016,5,23,9,15,334.0,336.0,1.1,13.0,589.5,334.07,251.24
2016,5,23,9,30,296.0,366.0,1.1,13.0,602.0,365.24,277.77
2016,5,23,9,45,585.5,242.5,1.1,13.5,733.0,399.71,301.19
2016,5,23,10,0,875.0,119.0,1.1,14.0,864.0,476.12,359.22
2016,5,23,10,15,881.5,120.5,1.1,14.0,891.0,526.15,400.2
2016,5,23,10,30,888.0,122.0,1.1,14.0,918.0,575.75,439.84
2016,5,23,10,45,892.5,122.5,1.1,14.0,937.5,622.8,476.5
2016,5,23,11,0,897.0,123.0,1.1,14.0,957.0,668.82,511.42
2016,5,23,11,15,899.5,123.5,1.05,14.0,969.5,712.33,543.11
2016,5,23,11,30,902.0,124.0,1.0,14.0,982.0,754.32,572.85
2016,5,23,11,45,671.0,270.0,1.0,14.0,910.5,748.72,564.54
2016,5,23,12,0,440.0,416.0,1.0,14.0,839.0,725.32,543.51
2016,5,23,12,15,673.5,269.5,1.0,14.0,914.0,813.47,610.57
2016,5,23,12,30,907.0,123.0,1.0,14.0,989.0,897.28,667.97
2016,5,23,12,45,881.0,138.5,1.0,14.0,973.0,917.52,680.29
2016,5,23,13,0,855.0,154.0,1.0,14.0,957.0,934.13,691.19
2016,5,23,13,15,851.0,153.0,1.0,14.0,939.5,952.72,703.48
2016,5,23,13,30,847.0,152.0,1.0,14.0,922.0,979.32,720.96
2016,5,23,13,45,847.5,146.5,1.05,14.0,899.5,980.93,723.27
2016,5,23,14,0,848.0,141.0,1.1,14.0,877.0,990.36,731.12
2016,5,23,14,15,840.0,139.0,1.1,14.0,846.5,1003.16,740.22
2016,5,23,14,30,832.0,137.0,1.1,14.0,816.0,1001.49,740.09
2016,5,23,14,45,826.0,132.0,1.15,14.0,780.5,995.26,738.33
2016,5,23,15,0,820.0,127.0,1.2,14.0,745.0,985.81,734.63
2016,5,23,15,15,806.5,124.0,1.2,14.0,703.5,968.03,724.71
2016,5,23,15,30,793.0,121.0,1.2,14.0,662.0,947.35,713.04
2016,5,23,15,45,780.0,115.5,1.25,14.0,617.0,921.52,698.79
2016,5,23,16,0,767.0,110.0,1.3,14.0,572.0,893.08,682.69
2016,5,23,16,15,744.0,106.0,1.3,13.5,523.0,854.54,659.98
2016,5,23,16,30,721.0,102.0,1.3,13.0,474.0,819.75,639.57
2016,5,23,16,45,696.0,95.5,1.3,13.0,424.0,773.28,609.24
2016,5,23,17,0,671.0,89.0,1.3,13.0,374.0,725.77,577.57
2016,5,23,17,15,631.0,83.5,1.3,12.5,323.0,666.24,537.09
2016,5,23,17,30,591.0,78.0,1.3,12.0,272.0,607.26,495.52
2016,5,23,17,45,539.0,69.5,1.3,12.0,223.5,536.15,441.81
2016,5,23,18,0,487.0,61.0,1.3,12.0,175.0,467.35,387.45
2016,5,23,18,15,405.0,51.5,1.25,11.5,130.0,379.41,314.45
2016,5,23,18,30,323.0,42.0,1.2,11.0,85.0,297.34,243.15
