Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,45,205.0,28.5,1.2,11.0,51.5,194.0,146.06
2016,5,23,19,0,87.0,15.0,1.2,11.0,18.0,84.22,0.0
2016,5,23,19,15,43.5,7.5,1.2,10.5,9.0,29.16,0.0
2016,5,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,5,15,16.5,17.0,1.05,10.0,18.5,14.98,0.0
2016,5,24,5,30,33.0,34.0,1.1,10.0,37.0,28.92,19.13
2016,5,24,5,45,58.5,53.5,1.15,10.5,63.5,43.26,32.86
2016,5,24,6,0,84.0,73.0,1.2,11.0,90.0,57.98,46.49
2016,5,24,6,15,100.0,94.5,1.2,11.0,120.5,73.62,60.81
2016,5,24,6,30,116.0,116.0,1.2,11.0,151.0,88.85,74.48
2016,5,24,6,45,128.5,137.5,1.2,11.5,182.5,103.64,87.33
2016,5,24,7,0,141.0,159.0,1.2,12.0,214.0,118.0,99.5
2016,5,24,7,15,99.5,177.5,1.2,12.0,219.5,136.14,114.93
2016,5,24,7,30,58.0,196.0,1.2,12.0,225.0,148.71,125.32
2016,5,24,7,45,152.5,221.0,1.2,12.0,306.5,156.66,131.66
2016,5,24,8,0,247.0,246.0,1.2,12.0,388.0,161.02,134.92
2016,5,24,8,15,314.5,254.0,1.15,12.0,450.0,188.53,140.73
2016,5,24,8,30,382.0,262.0,1.1,12.0,512.0,223.2,161.59
2016,5,24,8,45,232.0,297.0,1.1,12.5,452.5,244.93,184.1
2016,5,24,9,0,82.0,332.0,1.1,13.0,393.0,272.9,211.93
2016,5,24,9,15,70.0,342.5,1.1,13.0,396.5,286.01,222.46
2016,5,24,9,30,58.0,353.0,1.1,13.0,400.0,297.75,231.85
2016,5,24,9,45,40.5,334.5,1.1,13.5,368.0,285.29,222.14
2016,5,24,10,0,23.0,316.0,1.1,14.0,336.0,278.32,216.56
2016,5,24,10,15,47.0,369.0,1.1,14.0,411.5,326.03,252.82
2016,5,24,10,30,71.0,422.0,1.1,14.0,487.0,385.88,297.52
2016,5,24,10,45,206.0,428.0,1.1,14.0,619.5,472.3,362.35
2016,5,24,11,0,341.0,434.0,1.1,14.0,752.0,572.87,436.33
2016,5,24,11,15,252.0,460.0,1.1,14.0,696.5,556.79,423.23
2016,5,24,11,30,163.0,486.0,1.1,14.0,641.0,535.87,407.03
2016,5,24,11,45,324.5,448.5,1.15,14.5,759.5,640.19,484.53
2016,5,24,12,0,486.0,411.0,1.2,15.0,878.0,757.7,567.88
2016,5,24,12,15,353.0,447.5,1.2,15.0,786.5,704.05,527.54
2016,5,24,12,30,220.0,484.0,1.2,15.0,695.0,637.94,479.38
2016,5,24,12,45,253.5,471.0,1.2,15.0,712.0,676.84,508.37
2016,5,24,13,0,287.0,458.0,1.2,15.0,729.0,710.78,532.8
2016,5,24,13,15,288.0,448.5,1.2,15.0,716.0,717.66,537.81
2016,5,24,13,30,289.0,439.0,1.2,15.0,703.0,723.01,542.13
2016,5,24,13,45,344.5,404.0,1.25,15.0,710.0,753.89,566.38
2016,5,24,14,0,400.0,369.0,1.3,15.0,717.0,783.59,589.59
2016,5,24,14,15,427.0,343.5,1.3,15.0,703.0,808.04,607.55
2016,5,24,14,30,454.0,318.0,1.3,15.0,689.0,817.26,615.62
2016,5,24,14,45,463.5,297.5,1.3,15.0,662.0,811.63,613.44
2016,5,24,15,0,473.0,277.0,1.3,15.0,635.0,803.44,609.8
2016,5,24,15,15,659.0,189.5,1.3,14.5,657.0,901.96,683.47
2016,5,24,15,30,845.0,102.0,1.3,14.0,679.0,966.22,728.07
2016,5,24,15,45,831.0,98.0,1.35,14.0,633.0,950.77,719.65
2016,5,24,16,0,817.0,94.0,1.4,14.0,587.0,922.25,703.51
2016,5,24,16,15,796.0,90.5,1.4,13.5,537.5,885.28,682.09
2016,5,24,16,30,775.0,87.0,1.4,13.0,488.0,846.34,659.02
2016,5,24,16,45,748.5,83.0,1.4,13.0,437.0,800.13,629.14
2016,5,24,17,0,722.0,79.0,1.4,13.0,386.0,752.78,597.82
2016,5,24,17,15,684.0,74.0,1.4,12.5,334.5,698.53,561.56
2016,5,24,17,30,646.0,69.0,1.4,12.0,283.0,640.2,520.86
2016,5,24,17,45,592.5,62.5,1.45,12.0,232.5,568.66,467.59
2016,5,24,18,0,539.0,56.0,1.5,12.0,182.0,499.5,413.62
2016,5,24,18,15,457.5,47.5,1.45,11.5,136.5,411.2,341.05
2016,5,24,18,30,376.0,39.0,1.4,11.0,91.0,328.79,269.42
2016,5,24,18,45,247.5,27.5,1.4,11.0,56.0,221.52,168.87
2016,5,24,19,0,119.0,16.0,1.4,11.0,21.0,104.47,0.0
2016,5,24,19,15,59.5,8.0,1.35,10.5,10.5,37.9,0.0
2016,5,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,17.0,1.0,10.0,30.5,13.34,0.03
2016,5,25,5,30,266.0,34.0,1.0,10.0,61.0,27.67,18.13
2016,5,25,5,45,363.5,44.0,1.05,10.5,103.5,34.85,25.43
2016,5,25,6,0,461.0,54.0,1.1,11.0,146.0,41.79,32.04
2016,5,25,6,15,230.5,69.5,1.1,11.0,115.5,50.77,40.35
2016,5,25,6,30,0.0,85.0,1.1,11.0,85.0,72.69,60.1
2016,5,25,6,45,0.0,102.5,1.1,11.5,102.5,86.99,72.59
2016,5,25,7,0,0.0,120.0,1.1,12.0,120.0,101.17,84.74
2016,5,25,7,15,0.0,124.5,1.1,12.0,124.5,105.65,88.35
2016,5,25,7,30,0.0,129.0,1.1,12.0,129.0,109.96,91.79
2016,5,25,7,45,6.5,162.0,1.1,12.5,166.0,135.45,113.3
2016,5,25,8,0,13.0,195.0,1.1,13.0,203.0,160.32,133.83
2016,5,25,8,15,18.5,219.5,1.1,13.0,231.5,181.29,143.79
2016,5,25,8,30,24.0,244.0,1.1,13.0,260.0,203.09,160.32
2016,5,25,8,45,58.0,290.0,1.1,13.5,331.5,232.67,181.38
2016,5,25,9,0,92.0,336.0,1.1,14.0,403.0,277.88,214.68
2016,5,25,9,15,91.0,354.5,1.1,14.0,424.5,299.96,231.69
2016,5,25,9,30,90.0,373.0,1.1,14.0,446.0,322.16,248.84
2016,5,25,9,45,59.5,354.5,1.15,14.0,404.0,307.07,238.08
2016,5,25,10,0,29.0,336.0,1.2,14.0,362.0,287.25,223.41
2016,5,25,10,15,116.5,392.0,1.2,14.0,496.5,369.93,286.19
2016,5,25,10,30,204.0,448.0,1.2,14.0,631.0,469.79,360.27
2016,5,25,10,45,563.0,279.5,1.3,14.5,800.5,552.29,424.29
2016,5,25,11,0,922.0,111.0,1.4,15.0,970.0,676.0,518.32
2016,5,25,11,15,525.5,296.5,1.4,15.0,787.5,607.36,464.4
2016,5,25,11,30,129.0,482.0,1.4,15.0,605.0,508.32,386.42
2016,5,25,11,45,530.0,296.5,1.45,15.0,805.5,667.62,511.21
2016,5,25,12,0,931.0,111.0,1.5,15.0,1006.0,840.89,636.35
2016,5,25,12,15,930.5,111.0,1.5,15.0,1003.5,875.07,657.41
2016,5,25,12,30,930.0,111.0,1.5,15.0,1001.0,906.82,678.35
2016,5,25,12,45,923.5,113.5,1.5,15.0,990.0,932.98,695.53
2016,5,25,13,0,917.0,116.0,1.5,15.0,979.0,956.18,710.83
2016,5,25,13,15,913.5,115.5,1.55,15.0,961.5,976.24,724.88
2016,5,25,13,30,910.0,115.0,1.6,15.0,944.0,993.2,737.04
2016,5,25,13,45,907.5,112.0,1.65,15.0,920.5,1005.41,746.25
2016,5,25,14,0,905.0,109.0,1.7,15.0,897.0,1014.32,753.51
2016,5,25,14,15,898.0,107.5,1.7,15.0,866.0,1017.02,756.17
2016,5,25,14,30,891.0,106.0,1.7,15.0,835.0,1016.41,756.89
2016,5,25,14,45,883.5,103.5,1.75,15.0,799.0,1010.91,755.34
2016,5,25,15,0,876.0,101.0,1.8,15.0,763.0,1002.18,751.83
2016,5,25,15,15,864.0,98.5,1.8,14.5,721.5,985.81,744.08
2016,5,25,15,30,852.0,96.0,1.8,14.0,680.0,966.47,734.47
2016,5,25,15,45,837.0,93.5,1.8,14.0,634.0,941.39,719.67
2016,5,25,16,0,822.0,91.0,1.8,14.0,588.0,923.74,709.98
2016,5,25,16,15,535.0,153.5,1.8,13.5,466.5,711.24,563.25
2016,5,25,16,30,248.0,216.0,1.8,13.0,345.0,494.76,399.08
2016,5,25,16,45,487.5,147.0,1.85,13.0,366.5,641.48,520.15
2016,5,25,17,0,727.0,78.0,1.9,13.0,388.0,756.41,606.79
2016,5,25,17,15,689.5,73.0,1.9,12.5,337.0,702.26,568.47
2016,5,25,17,30,652.0,68.0,1.9,12.0,286.0,644.16,527.44
2016,5,25,17,45,594.5,63.0,1.9,12.0,235.5,571.36,472.28
2016,5,25,18,0,537.0,58.0,1.9,12.0,185.0,501.12,416.76
2016,5,25,18,15,455.0,49.5,1.8,11.5,139.0,412.43,343.26
2016,5,25,18,30,373.0,41.0,1.7,11.0,93.0,329.54,270.91
2016,5,25,18,45,237.0,29.5,1.65,11.0,57.5,217.55,167.31
2016,5,25,19,0,101.0,18.0,1.6,11.0,22.0,98.63,0.0
2016,5,25,19,15,50.5,9.0,1.6,10.5,11.0,34.23,0.0
2016,5,25,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,101.0,19.5,1.1,10.0,30.0,15.28,1.51
2016,5,26,5,30,202.0,39.0,1.1,10.0,60.0,30.32,20.46
2016,5,26,5,45,297.0,51.5,1.1,10.5,101.5,39.49,29.56
2016,5,26,6,0,392.0,64.0,1.1,11.0,143.0,48.4,37.96
2016,5,26,6,15,196.0,70.0,1.05,11.0,109.5,54.4,43.62
2016,5,26,6,30,0.0,76.0,1.0,11.0,76.0,65.83,53.95
2016,5,26,6,45,0.0,92.0,1.0,11.5,92.0,79.1,65.58
2016,5,26,7,0,0.0,108.0,1.0,12.0,108.0,92.25,76.88
2016,5,26,7,15,38.0,154.5,1.0,12.0,173.5,121.61,102.29
2016,5,26,7,30,76.0,201.0,1.0,12.0,239.0,151.86,127.98
2016,5,26,7,45,56.0,213.0,1.0,12.5,242.5,160.47,134.54
2016,5,26,8,0,36.0,225.0,1.0,13.0,246.0,169.11,141.12
2016,5,26,8,15,198.0,246.5,0.95,13.0,375.5,188.82,143.8
2016,5,26,8,30,360.0,268.0,0.9,13.0,505.0,225.23,163.23
2016,5,26,8,45,588.0,197.0,0.9,13.5,614.5,229.72,155.97
2016,5,26,9,0,816.0,126.0,0.9,14.0,724.0,271.87,182.7
2016,5,26,9,15,828.0,128.5,0.9,14.5,762.5,322.82,226.66
2016,5,26,9,30,840.0,131.0,0.9,15.0,801.0,374.84,271.25
2016,5,26,9,45,846.0,135.0,0.9,15.5,833.5,426.55,314.83
2016,5,26,10,0,852.0,139.0,0.9,16.0,866.0,482.5,360.14
2016,5,26,10,15,858.5,140.5,0.9,16.0,892.5,531.46,399.71
2016,5,26,10,30,865.0,142.0,0.9,16.0,919.0,580.02,437.87
2016,5,26,10,45,870.0,143.0,0.95,16.5,939.0,626.76,473.21
2016,5,26,11,0,875.0,144.0,1.0,17.0,959.0,672.6,506.91
2016,5,26,11,15,878.0,144.5,1.0,17.0,972.0,715.64,538.24
2016,5,26,11,30,881.0,145.0,1.0,17.0,985.0,757.3,567.88
2016,5,26,11,45,882.5,145.0,1.05,17.0,990.5,795.9,594.83
2016,5,26,12,0,884.0,145.0,1.1,17.0,996.0,832.71,619.57
2016,5,26,12,15,883.5,145.0,1.1,17.0,994.0,865.91,641.12
2016,5,26,12,30,883.0,145.0,1.1,17.0,992.0,896.88,661.11
2016,5,26,12,45,886.0,141.5,1.15,17.5,983.5,925.41,679.02
2016,5,26,13,0,889.0,138.0,1.2,18.0,975.0,951.35,695.24
2016,5,26,13,15,885.5,137.0,1.2,18.0,958.0,970.81,707.82
2016,5,26,13,30,882.0,136.0,1.2,18.0,941.0,987.23,718.61
2016,5,26,13,45,878.5,133.5,1.25,18.0,917.5,999.05,727.49
2016,5,26,14,0,875.0,131.0,1.3,18.0,894.0,1007.66,734.52
2016,5,26,14,15,867.5,129.5,1.3,17.5,863.5,1010.09,738.31
2016,5,26,14,30,860.0,128.0,1.3,17.0,833.0,1009.28,740.27
2016,5,26,14,45,850.0,126.0,1.35,17.0,796.5,1013.48,745.13
2016,5,26,15,0,840.0,124.0,1.4,17.0,760.0,1003.37,740.85
2016,5,26,15,15,827.0,121.0,1.4,16.5,718.5,986.03,732.68
2016,5,26,15,30,814.0,118.0,1.4,16.0,677.0,965.72,722.7
2016,5,26,15,45,797.0,115.0,1.45,16.0,631.0,938.71,707.7
2016,5,26,16,0,780.0,112.0,1.5,16.0,585.0,909.17,690.92
2016,5,26,16,15,758.0,108.0,1.5,15.5,536.0,871.41,668.93
2016,5,26,16,30,736.0,104.0,1.5,15.0,487.0,837.45,649.26
2016,5,26,16,45,706.0,99.5,1.55,15.0,436.0,788.76,618.12
2016,5,26,17,0,676.0,95.0,1.6,15.0,385.0,739.24,585.67
2016,5,26,17,15,636.0,89.0,1.6,14.5,334.0,678.88,544.79
2016,5,26,17,30,596.0,83.0,1.6,14.0,283.0,618.98,502.75
2016,5,26,17,45,535.5,76.0,1.6,13.5,232.5,542.81,446.25
2016,5,26,18,0,475.0,69.0,1.6,13.0,182.0,469.26,388.74
2016,5,26,18,15,391.5,58.5,1.55,12.5,136.5,379.01,314.12
2016,5,26,18,30,308.0,48.0,1.5,12.0,91.0,294.28,241.05
2016,5,26,18,45,187.0,33.0,1.5,11.5,56.0,190.47,146.68
2016,5,26,19,0,66.0,18.0,1.5,11.0,21.0,70.06,0.0
2016,5,26,19,15,33.0,9.0,1.45,10.5,10.5,25.24,0.0
2016,5,26,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,97.5,20.0,0.8,10.0,30.5,15.67,2.27
2016,5,27,5,30,195.0,40.0,0.8,10.0,61.0,31.08,21.18
2016,5,27,5,45,293.5,53.0,0.85,10.5,103.0,40.61,30.59
2016,5,27,6,0,392.0,66.0,0.9,11.0,145.0,49.88,39.31
2016,5,27,6,15,271.5,93.0,0.85,11.0,155.5,70.76,58.28
2016,5,27,6,30,151.0,120.0,0.8,11.0,166.0,91.64,76.94
2016,5,27,6,45,176.5,138.5,0.8,11.5,201.5,104.65,88.13
2016,5,27,7,0,202.0,157.0,0.8,12.0,237.0,117.32,98.79
2016,5,27,7,15,452.0,132.0,0.75,12.5,343.5,89.31,73.77
2016,5,27,7,30,702.0,107.0,0.7,13.0,450.0,70.15,56.65
2016,5,27,7,45,733.0,109.5,0.65,13.5,501.0,69.49,55.79
2016,5,27,8,0,764.0,112.0,0.6,14.0,552.0,80.41,64.95
2016,5,27,8,15,783.5,115.5,0.55,14.5,600.0,126.19,73.27
2016,5,27,8,30,803.0,119.0,0.5,15.0,648.0,174.57,102.81
2016,5,27,8,45,821.0,120.5,0.5,15.5,692.5,223.67,139.92
2016,5,27,9,0,839.0,122.0,0.5,16.0,737.0,274.85,182.06
2016,5,27,9,15,850.5,124.0,0.45,16.5,775.5,326.45,225.71
2016,5,27,9,30,862.0,126.0,0.4,17.0,814.0,385.37,274.39
2016,5,27,9,45,879.5,122.5,0.4,17.5,849.5,436.29,316.25
2016,5,27,10,0,897.0,119.0,0.4,18.0,885.0,488.14,357.7
2016,5,27,10,15,903.0,120.0,0.4,18.5,912.0,538.48,396.76
2016,5,27,10,30,909.0,121.0,0.4,19.0,939.0,588.31,434.06
2016,5,27,10,45,915.0,120.5,0.45,19.5,959.5,636.27,469.4
2016,5,27,11,0,921.0,120.0,0.5,20.0,980.0,683.29,503.06
2016,5,27,11,15,923.5,120.5,0.55,20.0,992.5,727.66,535.0
2016,5,27,11,30,926.0,121.0,0.6,20.0,1005.0,770.47,565.28
2016,5,27,11,45,927.5,121.0,0.65,20.5,1010.0,810.42,590.48
2016,5,27,12,0,929.0,121.0,0.7,21.0,1015.0,848.44,614.12
2016,5,27,12,15,928.0,121.0,0.75,21.0,1012.5,882.29,636.14
2016,5,27,12,30,927.0,121.0,0.8,21.0,1010.0,913.73,656.63
2016,5,27,12,45,923.5,121.5,0.9,21.0,999.5,940.8,675.32
2016,5,27,13,0,920.0,122.0,1.0,21.0,989.0,965.01,692.34
2016,5,27,13,15,916.0,121.0,1.05,21.0,971.5,984.34,705.48
2016,5,27,13,30,912.0,120.0,1.1,21.0,954.0,1000.5,716.81
2016,5,27,13,45,905.0,120.0,1.15,21.0,929.0,1011.55,725.1
2016,5,27,14,0,898.0,120.0,1.2,21.0,904.0,1019.31,731.55
2016,5,27,14,15,890.5,118.5,1.2,20.5,873.0,1021.73,735.32
2016,5,27,14,30,883.0,117.0,1.2,20.0,842.0,1020.84,737.25
2016,5,27,14,45,872.5,115.0,1.25,20.0,805.0,1013.15,734.59
2016,5,27,15,0,862.0,113.0,1.3,20.0,768.0,1002.28,730.08
2016,5,27,15,15,849.0,111.0,1.3,19.5,726.0,985.84,722.65
2016,5,27,15,30,836.0,109.0,1.3,19.0,684.0,977.23,720.41
2016,5,27,15,45,820.0,105.5,1.35,19.0,637.5,950.3,705.67
2016,5,27,16,0,804.0,102.0,1.4,19.0,591.0,920.78,689.3
2016,5,27,16,15,783.0,98.5,1.35,18.5,542.0,884.16,667.86
2016,5,27,16,30,762.0,95.0,1.3,18.0,493.0,845.57,644.85
2016,5,27,16,45,734.0,90.5,1.3,18.0,442.0,797.75,614.5
2016,5,27,17,0,706.0,86.0,1.3,18.0,391.0,754.15,586.53
2016,5,27,17,15,667.5,81.0,1.25,17.5,339.5,695.51,547.45
2016,5,27,17,30,629.0,76.0,1.2,17.0,288.0,637.26,507.4
2016,5,27,17,45,575.0,69.0,1.15,16.5,237.5,565.15,455.21
2016,5,27,18,0,521.0,62.0,1.1,16.0,187.0,495.36,402.42
2016,5,27,18,15,440.0,53.0,1.0,15.0,141.5,407.12,331.88
2016,5,27,18,30,359.0,44.0,0.9,14.0,96.0,324.47,262.35
2016,5,27,18,45,238.5,31.0,0.85,13.5,60.0,217.84,167.29
2016,5,27,19,0,118.0,18.0,0.8,13.0,24.0,109.17,6.76
2016,5,27,19,15,59.0,9.0,0.75,12.5,12.0,38.74,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,115.5,18.5,0.5,11.5,31.0,14.49,2.08
2016,5,28,5,30,231.0,37.0,0.4,12.0,62.0,28.77,19.1
2016,5,28,5,45,329.0,48.5,0.35,12.5,104.5,37.23,27.41
2016,5,28,6,0,427.0,60.0,0.3,13.0,147.0,46.76,36.27
2016,5,28,6,15,491.0,68.5,0.25,13.5,195.5,51.82,40.93
2016,5,28,6,30,555.0,77.0,0.2,14.0,244.0,56.68,45.22
2016,5,28,6,45,604.0,82.5,0.2,14.5,295.5,58.89,47.0
2016,5,28,7,0,653.0,88.0,0.2,15.0,347.0,61.02,48.64
2016,5,28,7,15,686.0,93.0,0.2,15.5,398.5,62.58,49.73
2016,5,28,7,30,719.0,98.0,0.2,16.0,450.0,64.02,50.68
2016,5,28,7,45,745.5,101.5,0.25,16.5,500.5,71.29,56.66
2016,5,28,8,0,772.0,105.0,0.3,17.0,551.0,76.24,60.57
2016,5,28,8,15,791.0,108.5,0.3,17.5,598.5,122.4,68.78
2016,5,28,8,30,810.0,112.0,0.3,18.0,646.0,171.07,98.32
2016,5,28,8,45,712.5,164.0,0.35,19.0,656.5,229.0,146.43
2016,5,28,9,0,615.0,216.0,0.4,20.0,667.0,285.18,194.84
2016,5,28,9,15,739.0,168.5,0.45,20.0,739.0,321.92,222.51
2016,5,28,9,30,863.0,121.0,0.5,20.0,811.0,382.71,269.96
2016,5,28,9,45,871.0,123.5,0.55,20.5,844.0,434.22,312.35
2016,5,28,10,0,879.0,126.0,0.6,21.0,877.0,485.85,353.74
2016,5,28,10,15,885.5,127.5,0.65,21.0,904.0,535.94,393.54
2016,5,28,10,30,892.0,129.0,0.7,21.0,931.0,585.6,431.95
2016,5,28,10,45,895.0,130.5,0.8,21.5,951.0,632.6,467.13
2016,5,28,11,0,898.0,132.0,0.9,22.0,971.0,678.48,500.61
2016,5,28,11,15,901.0,133.0,0.95,22.0,984.0,722.7,532.58
2016,5,28,11,30,904.0,134.0,1.0,22.0,997.0,765.49,562.95
2016,5,28,11,45,904.0,135.0,1.05,22.0,1002.0,804.44,589.17
2016,5,28,12,0,904.0,136.0,1.1,22.0,1007.0,841.47,613.52
2016,5,28,12,15,903.5,136.0,1.1,22.0,1004.5,875.16,634.91
2016,5,28,12,30,903.0,136.0,1.1,22.0,1002.0,906.55,654.73
2016,5,28,12,45,896.0,138.0,1.15,22.0,990.5,931.48,671.22
2016,5,28,13,0,889.0,140.0,1.2,22.0,979.0,953.52,685.99
2016,5,28,13,15,885.0,139.5,1.2,22.0,962.0,973.03,698.45
2016,5,28,13,30,881.0,139.0,1.2,22.0,945.0,989.51,709.1
2016,5,28,13,45,874.0,138.0,1.3,22.0,920.0,999.48,717.52
2016,5,28,14,0,867.0,137.0,1.4,22.0,895.0,1006.21,724.09
2016,5,28,14,15,859.0,135.5,1.4,21.5,864.5,1008.23,727.63
2016,5,28,14,30,851.0,134.0,1.4,21.0,834.0,1018.49,736.59
2016,5,28,14,45,840.0,132.0,1.4,21.0,797.0,1010.69,732.78
2016,5,28,15,0,829.0,130.0,1.4,21.0,760.0,999.71,727.31
2016,5,28,15,15,815.5,127.0,1.35,20.5,718.5,982.02,718.26
2016,5,28,15,30,802.0,124.0,1.3,20.0,677.0,961.42,707.46
2016,5,28,15,45,785.5,120.0,1.3,20.0,631.0,933.95,691.68
2016,5,28,16,0,769.0,116.0,1.3,20.0,585.0,903.97,674.25
2016,5,28,16,15,746.0,112.0,1.25,19.5,536.0,871.23,655.4
2016,5,28,16,30,723.0,108.0,1.2,19.0,487.0,831.32,631.46
2016,5,28,16,45,694.0,96.5,1.2,18.5,430.0,774.89,596.35
2016,5,28,17,0,665.0,85.0,1.2,18.0,373.0,717.4,559.58
2016,5,28,17,15,597.5,89.5,1.1,17.5,323.5,647.9,511.84
2016,5,28,17,30,530.0,94.0,1.0,17.0,274.0,579.46,463.37
2016,5,28,17,45,482.0,83.5,0.95,16.5,226.0,510.91,413.16
2016,5,28,18,0,434.0,73.0,0.9,16.0,178.0,440.16,358.47
2016,5,28,18,15,375.0,60.5,0.8,15.0,136.0,367.65,299.95
2016,5,28,18,30,316.0,48.0,0.7,14.0,94.0,299.56,242.18
2016,5,28,18,45,205.0,33.5,0.65,13.5,59.0,201.76,155.23
2016,5,28,19,0,94.0,19.0,0.6,13.0,24.0,98.02,15.32
2016,5,28,19,15,47.0,9.5,0.55,12.5,12.0,33.03,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,127.0,18.5,0.65,10.5,32.0,14.49,2.49
2016,5,29,5,30,254.0,37.0,0.6,11.0,64.0,28.8,19.24
2016,5,29,5,45,352.0,47.5,0.55,11.5,107.5,37.76,27.99
2016,5,29,6,0,450.0,58.0,0.5,12.0,151.0,45.02,34.86
2016,5,29,6,15,225.0,65.5,0.45,12.0,112.0,47.71,37.49
2016,5,29,6,30,0.0,73.0,0.4,12.0,73.0,63.54,51.72
2016,5,29,6,45,0.0,88.5,0.4,12.5,88.5,76.46,62.96
2016,5,29,7,0,0.0,104.0,0.4,13.0,104.0,89.26,73.88
2016,5,29,7,15,11.5,141.5,0.4,13.5,147.0,118.31,98.64
2016,5,29,7,30,23.0,179.0,0.4,14.0,190.0,146.31,121.89
2016,5,29,7,45,16.5,184.5,0.45,14.5,193.0,151.66,125.65
2016,5,29,8,0,10.0,190.0,0.5,15.0,196.0,156.99,129.48
2016,5,29,8,15,18.5,220.0,0.55,15.5,232.5,181.91,142.39
2016,5,29,8,30,27.0,250.0,0.6,16.0,269.0,196.32,152.41
2016,5,29,8,45,72.0,297.0,0.65,16.5,349.5,240.06,183.82
2016,5,29,9,0,117.0,344.0,0.7,17.0,430.0,278.47,210.92
2016,5,29,9,15,155.0,365.0,0.7,17.0,485.5,314.89,237.46
2016,5,29,9,30,193.0,386.0,0.7,17.0,541.0,355.74,267.62
2016,5,29,9,45,537.0,256.0,0.75,17.5,710.5,396.05,293.59
2016,5,29,10,0,881.0,126.0,0.8,18.0,880.0,487.12,360.43
2016,5,29,10,15,887.5,127.5,0.85,18.0,907.0,537.27,400.57
2016,5,29,10,30,894.0,129.0,0.9,18.0,934.0,586.99,439.66
2016,5,29,10,45,897.0,131.0,0.95,18.5,954.0,634.43,475.2
2016,5,29,11,0,900.0,133.0,1.0,19.0,974.0,680.76,508.94
2016,5,29,11,15,902.5,133.5,1.0,19.0,986.5,724.31,540.34
2016,5,29,11,30,905.0,134.0,1.0,19.0,999.0,766.38,569.99
2016,5,29,11,45,904.5,135.5,1.05,19.0,1004.0,805.39,596.53
2016,5,29,12,0,904.0,137.0,1.1,19.0,1009.0,842.44,621.17
2016,5,29,12,15,903.5,137.0,1.1,19.0,1007.0,876.14,642.8
2016,5,29,12,30,903.0,137.0,1.1,19.0,1005.0,907.54,662.86
2016,5,29,12,45,896.5,140.0,1.15,19.0,994.0,933.83,680.4
2016,5,29,13,0,890.0,143.0,1.2,19.0,983.0,957.29,696.23
2016,5,29,13,15,886.5,142.0,1.2,19.0,966.0,976.9,708.86
2016,5,29,13,30,883.0,141.0,1.2,19.0,949.0,993.47,719.68
2016,5,29,13,45,878.0,139.5,1.2,19.0,925.0,1004.98,727.43
2016,5,29,14,0,873.0,138.0,1.2,19.0,901.0,1013.29,733.35
2016,5,29,14,15,865.5,136.0,1.2,19.0,870.5,1015.39,735.52
2016,5,29,14,30,858.0,134.0,1.2,19.0,840.0,1014.23,735.87
2016,5,29,14,45,848.0,132.0,1.2,19.0,804.0,1018.94,740.13
2016,5,29,15,0,838.0,130.0,1.2,19.0,768.0,1008.99,735.17
2016,5,29,15,15,825.0,127.0,1.15,18.5,726.0,991.79,726.37
2016,5,29,15,30,812.0,124.0,1.1,18.0,684.0,971.63,715.81
2016,5,29,15,45,796.0,120.0,1.1,18.0,638.5,944.58,700.38
2016,5,29,16,0,780.0,116.0,1.1,18.0,593.0,914.95,683.29
2016,5,29,16,15,757.5,112.0,1.1,17.5,544.0,876.79,661.62
2016,5,29,16,30,735.0,108.0,1.1,17.0,495.0,842.82,642.51
2016,5,29,16,45,708.0,102.5,1.1,17.0,444.0,795.65,612.65
2016,5,29,17,0,681.0,97.0,1.1,17.0,393.0,747.47,581.54
2016,5,29,17,15,640.5,91.0,1.05,16.5,341.5,686.54,540.86
2016,5,29,17,30,600.0,85.0,1.0,16.0,290.0,626.07,499.19
2016,5,29,17,45,546.0,77.0,0.95,15.5,239.5,553.52,446.67
2016,5,29,18,0,492.0,69.0,0.9,15.0,189.0,483.21,393.26
2016,5,29,18,15,410.0,59.0,0.85,14.0,143.0,393.79,321.91
2016,5,29,18,30,328.0,49.0,0.8,13.0,97.0,309.02,251.04
2016,5,29,18,45,212.0,34.5,0.75,12.5,61.0,207.57,161.23
2016,5,29,19,0,96.0,20.0,0.7,12.0,25.0,101.5,24.72
2016,5,29,19,15,48.0,10.0,0.7,11.5,12.5,34.05,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,138.5,18.5,0.65,9.5,33.5,14.5,2.85
2016,5,30,5,30,277.0,37.0,0.6,10.0,67.0,28.83,19.39
2016,5,30,5,45,376.5,47.0,0.6,10.5,111.0,37.33,27.73
2016,5,30,6,0,476.0,57.0,0.6,11.0,155.0,44.2,34.27
2016,5,30,6,15,539.0,64.0,0.55,11.5,204.5,48.16,37.97
2016,5,30,6,30,602.0,71.0,0.5,12.0,254.0,52.01,41.4
2016,5,30,6,45,475.5,105.0,0.5,12.5,266.0,74.64,61.39
2016,5,30,7,0,349.0,139.0,0.5,13.0,278.0,95.45,79.32
2016,5,30,7,15,553.0,114.5,0.5,13.5,370.0,77.23,62.92
2016,5,30,7,30,757.0,90.0,0.5,14.0,462.0,65.0,51.92
2016,5,30,7,45,782.0,93.5,0.5,14.5,512.5,65.7,52.26
2016,5,30,8,0,807.0,97.0,0.5,15.0,563.0,72.55,57.9
2016,5,30,8,15,825.0,100.0,0.5,15.5,611.0,120.05,65.95
2016,5,30,8,30,843.0,103.0,0.5,16.0,659.0,169.94,96.87
2016,5,30,8,45,857.0,105.5,0.55,16.5,703.0,229.67,142.76
2016,5,30,9,0,871.0,108.0,0.6,17.0,747.0,281.85,185.95
2016,5,30,9,15,881.5,110.0,0.6,17.5,786.5,333.99,230.32
2016,5,30,9,30,892.0,112.0,0.6,18.0,826.0,386.89,275.0
2016,5,30,9,45,895.5,116.0,0.65,18.5,858.0,439.08,318.58
2016,5,30,10,0,899.0,120.0,0.7,19.0,890.0,490.95,360.67
2016,5,30,10,15,905.0,121.5,0.75,19.0,917.0,541.65,401.36
2016,5,30,10,30,911.0,123.0,0.8,19.0,944.0,591.86,440.56
2016,5,30,10,45,915.5,123.5,0.85,19.5,964.5,639.73,476.2
2016,5,30,11,0,920.0,124.0,0.9,20.0,985.0,686.56,510.08
2016,5,30,11,15,922.5,125.0,0.9,20.0,997.5,731.24,541.97
2016,5,30,11,30,925.0,126.0,0.9,20.0,1010.0,774.4,572.07
2016,5,30,11,45,926.0,126.0,0.95,20.5,1015.5,813.94,597.29
2016,5,30,12,0,927.0,126.0,1.0,21.0,1021.0,851.54,620.84
2016,5,30,12,15,926.5,126.0,1.0,21.0,1018.5,885.81,642.5
2016,5,30,12,30,926.0,126.0,1.0,21.0,1016.0,917.71,662.56
2016,5,30,12,45,924.0,125.5,1.05,21.0,1006.0,945.28,680.7
2016,5,30,13,0,922.0,125.0,1.1,21.0,996.0,970.04,697.14
2016,5,30,13,15,918.0,124.5,1.1,21.0,978.5,989.98,709.77
2016,5,30,13,30,914.0,124.0,1.1,21.0,961.0,1006.78,720.56
2016,5,30,13,45,909.0,122.5,1.15,21.0,937.0,1018.43,729.2
2016,5,30,14,0,904.0,121.0,1.2,21.0,913.0,1026.77,736.0
2016,5,30,14,15,897.0,119.5,1.2,21.0,882.0,1029.82,738.75
2016,5,30,14,30,890.0,118.0,1.2,21.0,851.0,1029.56,739.66
2016,5,30,14,45,881.0,115.5,1.2,21.0,814.5,1022.94,736.78
2016,5,30,15,0,872.0,113.0,1.2,21.0,778.0,1013.09,732.08
2016,5,30,15,15,859.5,110.5,1.2,20.5,736.0,996.62,724.74
2016,5,30,15,30,847.0,108.0,1.2,20.0,694.0,987.88,722.49
2016,5,30,15,45,831.5,104.5,1.2,20.0,647.5,961.39,707.43
2016,5,30,16,0,816.0,101.0,1.2,20.0,601.0,932.28,690.84
2016,5,30,16,15,795.0,98.0,1.15,19.5,552.0,896.13,669.99
2016,5,30,16,30,774.0,95.0,1.1,19.0,503.0,857.98,647.61
2016,5,30,16,45,747.5,90.5,1.1,18.5,451.5,811.31,619.72
2016,5,30,17,0,721.0,86.0,1.1,18.0,400.0,768.61,593.92
2016,5,30,17,15,683.0,80.5,1.05,17.5,348.0,709.31,554.83
2016,5,30,17,30,645.0,75.0,1.0,17.0,296.0,650.32,514.76
2016,5,30,17,45,593.0,68.5,0.95,16.5,245.5,579.84,464.43
2016,5,30,18,0,541.0,62.0,0.9,16.0,195.0,511.49,413.4
2016,5,30,18,15,461.5,53.5,0.8,15.0,148.5,423.99,344.42
2016,5,30,18,30,382.0,45.0,0.7,14.0,102.0,341.85,276.02
2016,5,30,18,45,261.5,32.5,0.6,13.5,65.0,236.81,183.85
2016,5,30,19,0,141.0,20.0,0.5,13.0,28.0,127.48,41.1
2016,5,30,19,15,70.5,10.0,0.5,12.5,14.0,45.82,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,31,5,15,152.0,18.0,0.55,10.5,34.5,14.27,2.96
2016,5,31,5,30,304.0,36.0,0.5,11.0,69.0,29.29,19.73
2016,5,31,5,45,399.0,45.5,0.45,11.5,113.0,36.0,26.46
2016,5,31,6,0,494.0,55.0,0.4,12.0,157.0,42.5,32.63
2016,5,31,6,15,556.5,62.0,0.4,12.5,206.5,46.56,36.39
2016,5,31,6,30,619.0,69.0,0.4,13.0,256.0,50.49,39.88
2016,5,31,6,45,663.0,73.5,0.4,13.5,308.0,52.26,41.31
2016,5,31,7,0,707.0,78.0,0.4,14.0,360.0,53.99,42.63
2016,5,31,7,15,738.0,82.5,0.4,14.5,412.0,61.14,48.67
2016,5,31,7,30,769.0,87.0,0.4,15.0,464.0,62.83,49.85
2016,5,31,7,45,792.5,90.0,0.45,16.0,515.0,63.25,49.82
2016,5,31,8,0,816.0,93.0,0.5,17.0,566.0,70.53,55.7
2016,5,31,8,15,833.5,96.0,0.5,17.5,613.5,118.41,63.65
2016,5,31,8,30,851.0,99.0,0.5,18.0,661.0,177.81,102.0
2016,5,31,8,45,864.5,101.0,0.55,18.5,705.0,228.39,140.34
2016,5,31,9,0,878.0,103.0,0.6,19.0,749.0,280.4,183.24
2016,5,31,9,15,888.5,105.0,0.65,19.5,788.0,332.82,227.73
2016,5,31,9,30,899.0,107.0,0.7,20.0,827.0,385.99,272.62
2016,5,31,9,45,905.5,109.5,0.75,20.5,860.0,438.52,316.26
2016,5,31,10,0,912.0,112.0,0.8,21.0,893.0,491.01,358.62
2016,5,31,10,15,918.0,113.0,0.85,21.0,920.0,541.86,399.29
2016,5,31,10,30,924.0,114.0,0.9,21.0,947.0,592.19,438.45
2016,5,31,10,45,928.0,115.0,0.95,21.5,967.5,640.63,474.34
2016,5,31,11,0,932.0,116.0,1.0,22.0,988.0,687.98,508.4
2016,5,31,11,15,934.5,116.5,1.0,22.0,1001.0,732.65,540.19
2016,5,31,11,30,937.0,117.0,1.0,22.0,1014.0,775.75,570.1
2016,5,31,11,45,938.5,117.0,1.05,22.0,1019.0,815.98,596.57
2016,5,31,12,0,940.0,117.0,1.1,22.0,1024.0,854.26,621.64
2016,5,31,12,15,939.5,117.0,1.1,22.0,1022.0,888.79,643.46
2016,5,31,12,30,939.0,117.0,1.1,22.0,1020.0,920.91,663.65
2016,5,31,12,45,939.5,115.0,1.1,22.5,1011.0,949.49,680.23
2016,5,31,13,0,940.0,113.0,1.1,23.0,1002.0,975.28,695.01
2016,5,31,13,15,937.0,112.5,1.1,23.0,985.0,996.3,708.17
2016,5,31,13,30,934.0,112.0,1.1,23.0,968.0,1014.18,719.5
2016,5,31,13,45,929.5,110.5,1.15,23.5,944.0,1026.36,726.99
2016,5,31,14,0,925.0,109.0,1.2,24.0,920.0,1035.21,732.59
2016,5,31,14,15,918.0,108.0,1.2,23.5,889.5,1038.74,737.03
2016,5,31,14,30,911.0,107.0,1.2,23.0,859.0,1038.93,739.63
2016,5,31,14,45,902.5,105.0,1.2,23.0,822.5,1033.2,737.34
2016,5,31,15,0,894.0,103.0,1.2,23.0,786.0,1024.19,733.22
2016,5,31,15,15,882.5,101.0,1.2,23.0,744.0,1009.02,725.42
2016,5,31,15,30,871.0,99.0,1.2,23.0,702.0,990.84,715.88
2016,5,31,15,45,855.5,96.5,1.2,23.0,656.0,965.28,701.74
2016,5,31,16,0,840.0,94.0,1.2,23.0,610.0,947.21,692.48
2016,5,31,16,15,820.0,91.0,1.15,22.5,560.5,911.59,672.22
2016,5,31,16,30,800.0,88.0,1.1,22.0,511.0,873.89,650.55
2016,5,31,16,45,773.5,84.5,1.1,21.5,459.5,827.87,623.65
2016,5,31,17,0,747.0,81.0,1.1,21.0,408.0,780.62,595.24
2016,5,31,17,15,710.5,76.5,1.05,20.0,355.5,727.62,562.34
2016,5,31,17,30,674.0,72.0,1.0,19.0,303.0,670.35,525.09
2016,5,31,17,45,621.5,66.0,0.95,18.5,252.0,599.15,474.98
2016,5,31,18,0,569.0,60.0,0.9,18.0,201.0,530.09,424.17
2016,5,31,18,15,490.5,52.0,0.8,17.0,153.5,442.85,356.57
2016,5,31,18,30,412.0,44.0,0.7,16.0,106.0,360.87,289.04
2016,5,31,18,45,287.5,32.5,0.65,15.5,68.0,253.02,195.76
2016,5,31,19,0,163.0,21.0,0.6,15.0,30.0,142.37,54.32
2016,5,31,19,15,81.5,10.5,0.65,14.5,15.0,52.09,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,152.0,18.5,0.9,11.0,35.5,14.7,3.42
2016,6,1,5,30,304.0,37.0,0.9,11.0,71.0,30.19,20.51
2016,6,1,5,45,399.5,47.0,0.95,11.5,115.5,37.31,27.6
2016,6,1,6,0,495.0,57.0,1.0,12.0,160.0,44.2,34.11
2016,6,1,6,15,558.0,64.0,0.95,12.5,210.0,48.19,37.82
2016,6,1,6,30,621.0,71.0,0.9,13.0,260.0,52.06,41.24
2016,6,1,6,45,667.5,75.5,0.85,13.5,313.0,53.78,42.63
2016,6,1,7,0,714.0,80.0,0.8,14.0,366.0,55.46,43.91
2016,6,1,7,15,745.5,84.5,0.8,14.5,418.5,62.73,50.06
2016,6,1,7,30,777.0,89.0,0.8,15.0,471.0,64.37,51.19
2016,6,1,7,45,801.0,92.5,0.85,15.5,522.5,65.11,51.53
2016,6,1,8,0,825.0,96.0,0.9,16.0,574.0,73.33,58.34
2016,6,1,8,15,842.5,98.5,0.9,16.5,622.0,121.3,65.87
2016,6,1,8,30,860.0,101.0,0.9,17.0,670.0,180.73,104.56
2016,6,1,8,45,874.0,103.5,0.9,17.5,714.5,232.21,143.91
2016,6,1,9,0,888.0,106.0,0.9,18.0,759.0,285.18,187.86
2016,6,1,9,15,898.5,108.0,0.9,18.5,798.5,338.12,233.03
2016,6,1,9,30,909.0,110.0,0.9,19.0,838.0,391.81,278.52
2016,6,1,9,45,915.5,112.5,0.9,19.5,871.5,444.86,322.62
2016,6,1,10,0,922.0,115.0,0.9,20.0,905.0,497.85,365.33
2016,6,1,10,15,928.0,116.5,0.9,20.0,932.5,549.59,406.47
2016,6,1,10,30,934.0,118.0,0.9,20.0,960.0,600.8,445.95
2016,6,1,10,45,936.0,120.0,0.95,20.5,980.0,649.33,481.94
2016,6,1,11,0,938.0,122.0,1.0,21.0,1000.0,696.6,515.99
2016,6,1,11,15,940.5,123.0,1.0,21.0,1013.0,741.99,548.29
2016,6,1,11,30,943.0,124.0,1.0,21.0,1026.0,785.83,578.77
2016,6,1,11,45,941.5,126.0,1.05,21.0,1030.5,825.78,605.15
2016,6,1,12,0,940.0,128.0,1.1,21.0,1035.0,863.64,629.98
2016,6,1,12,15,939.0,128.0,1.1,21.0,1033.0,897.96,651.69
2016,6,1,12,30,938.0,128.0,1.1,21.0,1031.0,929.87,671.76
2016,6,1,12,45,926.5,134.0,1.15,21.0,1018.0,955.26,688.51
2016,6,1,13,0,915.0,140.0,1.2,21.0,1005.0,977.57,703.43
2016,6,1,13,15,696.0,260.0,1.2,21.0,911.5,929.68,672.62
2016,6,1,13,30,477.0,380.0,1.2,21.0,818.0,854.82,619.36
2016,6,1,13,45,684.5,259.0,1.2,21.0,869.5,955.47,692.01
2016,6,1,14,0,892.0,138.0,1.2,21.0,921.0,1032.38,740.3
2016,6,1,14,15,884.5,136.0,1.15,21.0,890.0,1034.72,740.71
2016,6,1,14,30,877.0,134.0,1.1,21.0,859.0,1033.76,740.21
2016,6,1,14,45,657.0,215.0,1.1,21.0,744.5,924.92,672.68
2016,6,1,15,0,437.0,296.0,1.1,21.0,630.0,788.25,580.77
2016,6,1,15,15,632.5,210.5,1.05,20.5,665.0,899.6,662.72
2016,6,1,15,30,828.0,125.0,1.0,20.0,700.0,989.49,721.1
2016,6,1,15,45,811.5,121.5,0.95,20.0,653.5,962.45,703.44
2016,6,1,16,0,795.0,118.0,0.9,20.0,607.0,932.8,685.78
2016,6,1,16,15,618.0,150.0,0.85,19.5,511.5,796.74,598.7
2016,6,1,16,30,441.0,182.0,0.8,19.0,416.0,651.29,500.12
2016,6,1,16,45,569.5,140.0,0.8,19.0,410.5,715.95,551.08
2016,6,1,17,0,698.0,98.0,0.8,19.0,405.0,764.91,586.13
2016,6,1,17,15,658.5,92.5,0.75,18.0,353.0,704.97,546.87
2016,6,1,17,30,619.0,87.0,0.7,17.0,301.0,645.34,507.71
2016,6,1,17,45,569.5,78.5,0.65,16.5,250.5,574.97,457.92
2016,6,1,18,0,520.0,70.0,0.6,16.0,200.0,506.47,407.28
2016,6,1,18,15,439.0,60.0,0.6,15.0,152.5,416.5,337.31
2016,6,1,18,30,358.0,50.0,0.6,14.0,105.0,331.89,268.0
2016,6,1,18,45,243.0,36.5,0.65,13.5,67.5,229.5,179.43
2016,6,1,19,0,128.0,23.0,0.7,13.0,30.0,126.7,54.57
2016,6,1,19,15,64.0,11.5,0.7,12.5,15.0,43.94,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,4.5,0.75,9.5,5.0,0.0,0.0
2016,6,2,5,0,40.0,9.0,0.7,10.0,10.0,8.19,0.0
2016,6,2,5,15,177.5,23.0,0.65,10.0,41.0,18.09,5.81
2016,6,2,5,30,315.0,37.0,0.6,10.0,72.0,30.18,20.63
2016,6,2,5,45,412.0,46.5,0.55,10.5,117.0,36.87,27.36
2016,6,2,6,0,509.0,56.0,0.5,11.0,162.0,43.35,33.53
2016,6,2,6,15,571.0,63.0,0.45,11.5,212.5,47.39,37.3
2016,6,2,6,30,633.0,70.0,0.4,12.0,263.0,51.31,40.77
2016,6,2,6,45,677.5,75.0,0.4,12.5,315.5,53.44,42.52
2016,6,2,7,0,722.0,80.0,0.4,13.0,368.0,55.5,44.14
2016,6,2,7,15,753.0,84.0,0.35,13.5,421.0,62.38,49.96
2016,6,2,7,30,784.0,88.0,0.3,14.0,474.0,63.67,50.78
2016,6,2,7,45,807.5,91.5,0.3,15.0,525.5,64.43,51.05
2016,6,2,8,0,831.0,95.0,0.3,16.0,577.0,73.22,48.94
2016,6,2,8,15,848.5,98.0,0.3,16.5,625.5,121.81,65.81
2016,6,2,8,30,866.0,101.0,0.3,17.0,674.0,181.87,104.71
2016,6,2,8,45,879.5,103.0,0.35,17.5,718.5,233.19,143.65
2016,6,2,9,0,893.0,105.0,0.4,18.0,763.0,285.95,187.13
2016,6,2,9,15,903.5,107.0,0.45,18.5,802.5,339.11,232.16
2016,6,2,9,30,914.0,109.0,0.5,19.0,842.0,393.01,277.55
2016,6,2,9,45,915.5,114.0,0.55,19.5,874.0,446.16,321.6
2016,6,2,10,0,917.0,119.0,0.6,20.0,906.0,498.78,363.96
2016,6,2,10,15,923.0,120.5,0.65,20.5,933.0,550.27,404.14
2016,6,2,10,30,929.0,122.0,0.7,21.0,960.0,601.25,442.67
2016,6,2,10,45,932.5,123.0,0.75,21.5,980.5,649.67,478.23
2016,6,2,11,0,936.0,124.0,0.8,22.0,1001.0,696.96,511.96
2016,6,2,11,15,938.5,124.5,0.8,22.0,1014.0,741.86,543.57
2016,6,2,11,30,941.0,125.0,0.8,22.0,1027.0,785.22,573.37
2016,6,2,11,45,941.5,125.5,0.85,22.5,1032.0,825.36,598.51
2016,6,2,12,0,942.0,126.0,0.9,23.0,1037.0,863.52,622.06
2016,6,2,12,15,941.5,126.0,0.9,23.0,1034.5,898.28,643.68
2016,6,2,12,30,941.0,126.0,0.9,23.0,1032.0,930.66,663.7
2016,6,2,12,45,947.5,120.0,0.9,23.0,1024.5,961.22,682.52
2016,6,2,13,0,954.0,114.0,0.9,23.0,1017.0,989.09,699.64
2016,6,2,13,15,950.5,113.5,0.9,23.0,999.5,1010.01,712.52
2016,6,2,13,30,947.0,113.0,0.9,23.0,982.0,1027.73,723.6
2016,6,2,13,45,942.0,111.5,0.95,23.5,957.5,1039.71,730.96
2016,6,2,14,0,937.0,110.0,1.0,24.0,933.0,1048.29,736.44
2016,6,2,14,15,930.0,108.5,1.0,23.5,902.0,1051.49,740.64
2016,6,2,14,30,923.0,107.0,1.0,23.0,871.0,1051.27,743.0
2016,6,2,14,45,914.0,105.5,1.0,23.0,834.0,1045.68,740.84
2016,6,2,15,0,905.0,104.0,1.0,23.0,797.0,1036.81,736.88
2016,6,2,15,15,893.0,101.5,1.0,22.5,754.5,1020.6,729.95
