Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,30,881.0,99.0,1.0,22.0,712.0,1001.33,721.26
2016,6,2,15,45,865.5,96.5,1.0,22.0,665.0,975.73,707.24
2016,6,2,16,0,850.0,94.0,1.0,22.0,618.0,957.59,698.04
2016,6,2,16,15,830.0,91.0,1.0,21.5,568.5,921.85,678.7
2016,6,2,16,30,810.0,88.0,1.0,21.0,519.0,884.01,657.86
2016,6,2,16,45,782.5,84.5,1.0,20.5,466.5,836.91,630.37
2016,6,2,17,0,755.0,81.0,1.0,20.0,414.0,788.59,601.4
2016,6,2,17,15,719.0,76.5,0.95,19.5,361.5,730.93,564.28
2016,6,2,17,30,683.0,72.0,0.9,19.0,309.0,678.62,529.77
2016,6,2,17,45,632.5,66.0,0.85,18.5,257.5,608.65,480.86
2016,6,2,18,0,582.0,60.0,0.8,18.0,206.0,540.65,431.23
2016,6,2,18,15,505.0,52.0,0.75,17.0,158.0,453.87,364.95
2016,6,2,18,30,428.0,44.0,0.7,16.0,110.0,372.24,298.3
2016,6,2,18,45,308.5,33.0,0.65,15.0,71.5,267.05,208.19
2016,6,2,19,0,189.0,22.0,0.6,14.0,33.0,161.84,77.4
2016,6,2,19,15,94.5,11.0,0.55,13.5,16.5,59.53,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.1,12.0,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.1,12.0,11.0,9.1,0.0
2016,6,3,5,15,195.5,22.5,0.1,12.5,42.0,18.37,6.12
2016,6,3,5,30,336.0,35.0,0.1,13.0,73.0,28.32,18.85
2016,6,3,5,45,428.0,44.5,0.1,13.5,117.5,35.1,25.52
2016,6,3,6,0,520.0,54.0,0.1,14.0,162.0,41.65,31.66
2016,6,3,6,15,580.5,60.5,0.1,14.0,212.0,45.37,35.15
2016,6,3,6,30,641.0,67.0,0.1,14.0,262.0,48.97,38.4
2016,6,3,6,45,682.5,72.0,0.1,14.5,314.5,51.2,40.23
2016,6,3,7,0,724.0,77.0,0.1,15.0,367.0,58.6,46.54
2016,6,3,7,15,754.0,81.0,0.1,15.5,419.0,60.04,47.51
2016,6,3,7,30,784.0,85.0,0.1,16.0,471.0,61.41,48.42
2016,6,3,7,45,685.0,120.5,0.1,17.0,483.5,76.21,60.76
2016,6,3,8,0,586.0,156.0,0.1,18.0,496.0,102.9,74.24
2016,6,3,8,15,724.5,126.0,0.15,19.0,582.0,125.42,71.9
2016,6,3,8,30,863.0,96.0,0.2,20.0,668.0,178.44,100.76
2016,6,3,8,45,875.5,98.5,0.25,21.0,711.5,229.66,139.01
2016,6,3,9,0,888.0,101.0,0.3,22.0,755.0,282.23,181.42
2016,6,3,9,15,897.5,103.0,0.3,22.5,793.5,334.76,225.05
2016,6,3,9,30,907.0,105.0,0.3,23.0,832.0,387.93,268.82
2016,6,3,9,45,921.5,102.0,0.35,24.0,867.0,439.79,310.35
2016,6,3,10,0,936.0,99.0,0.4,25.0,902.0,492.27,351.06
2016,6,3,10,15,783.5,197.5,0.45,25.0,884.0,537.66,386.64
2016,6,3,10,30,631.0,296.0,0.5,25.0,866.0,570.12,410.92
2016,6,3,10,45,791.5,200.0,0.55,25.5,930.5,626.61,452.2
2016,6,3,11,0,952.0,104.0,0.6,26.0,995.0,691.18,498.55
2016,6,3,11,15,954.0,104.5,0.65,26.0,1008.0,736.16,530.05
2016,6,3,11,30,956.0,105.0,0.7,26.0,1021.0,779.5,559.58
2016,6,3,11,45,955.5,106.0,0.75,26.5,1026.0,819.57,584.14
2016,6,3,12,0,955.0,107.0,0.8,27.0,1031.0,857.53,607.15
2016,6,3,12,15,954.5,107.0,0.85,26.5,1028.5,892.36,630.5
2016,6,3,12,30,954.0,107.0,0.9,26.0,1026.0,924.75,652.41
2016,6,3,12,45,942.5,113.0,0.95,26.0,1013.5,950.3,668.86
2016,6,3,13,0,931.0,119.0,1.0,26.0,1001.0,972.72,683.53
2016,6,3,13,15,927.0,118.0,1.0,26.0,983.5,992.3,695.64
2016,6,3,13,30,923.0,117.0,1.0,26.0,966.0,1008.71,705.92
2016,6,3,13,45,918.0,116.0,1.05,26.0,942.0,1020.92,714.74
2016,6,3,14,0,913.0,115.0,1.1,26.0,918.0,1029.84,721.75
2016,6,3,14,15,905.5,113.5,1.1,26.0,887.0,1032.45,724.15
2016,6,3,14,30,898.0,112.0,1.1,26.0,856.0,1031.72,724.74
2016,6,3,14,45,888.0,110.0,1.1,26.0,819.0,1024.64,721.65
2016,6,3,15,0,878.0,108.0,1.1,26.0,782.0,1014.35,716.8
2016,6,3,15,15,866.0,106.0,1.1,25.5,740.0,998.94,710.34
2016,6,3,15,30,854.0,104.0,1.1,25.0,698.0,980.59,702.14
2016,6,3,15,45,837.0,101.5,1.1,25.0,652.0,964.36,693.99
2016,6,3,16,0,820.0,99.0,1.1,25.0,606.0,935.05,677.54
2016,6,3,16,15,799.0,96.0,1.05,24.5,556.5,898.95,657.23
2016,6,3,16,30,778.0,93.0,1.0,24.0,507.0,860.86,635.43
2016,6,3,16,45,750.0,89.0,1.0,24.0,456.0,813.46,606.61
2016,6,3,17,0,722.0,85.0,1.0,24.0,405.0,764.95,576.47
2016,6,3,17,15,685.0,80.0,0.95,23.0,353.0,712.07,543.98
2016,6,3,17,30,648.0,75.0,0.9,22.0,301.0,654.55,506.93
2016,6,3,17,45,595.5,69.0,0.85,21.5,250.5,584.22,458.0
2016,6,3,18,0,543.0,63.0,0.8,21.0,200.0,516.01,408.46
2016,6,3,18,15,467.0,54.5,0.75,20.0,153.5,430.72,343.36
2016,6,3,18,30,391.0,46.0,0.7,19.0,107.0,350.49,278.42
2016,6,3,18,45,276.5,34.0,0.65,18.0,69.5,248.69,192.29
2016,6,3,19,0,162.0,22.0,0.6,17.0,32.0,145.32,73.28
2016,6,3,19,15,81.0,11.0,0.6,16.5,16.0,52.54,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,15.0,5.0,4.55,0.0
2016,6,4,5,15,9.0,21.0,0.55,15.0,22.0,18.29,6.09
2016,6,4,5,30,18.0,37.0,0.5,15.0,39.0,31.4,21.25
2016,6,4,5,45,36.0,57.0,0.5,15.5,63.5,47.16,35.76
2016,6,4,6,0,54.0,77.0,0.5,16.0,88.0,62.65,49.75
2016,6,4,6,15,66.0,98.0,0.5,16.0,115.5,78.53,63.91
2016,6,4,6,30,78.0,119.0,0.5,16.0,143.0,94.14,77.55
2016,6,4,6,45,88.0,140.5,0.55,16.5,172.0,109.77,90.76
2016,6,4,7,0,98.0,162.0,0.6,17.0,201.0,119.68,98.79
2016,6,4,7,15,67.5,176.0,0.6,17.0,204.5,135.33,111.73
2016,6,4,7,30,37.0,190.0,0.6,17.0,208.0,145.25,119.65
2016,6,4,7,45,164.0,216.0,0.6,17.5,309.5,154.05,126.32
2016,6,4,8,0,291.0,242.0,0.6,18.0,411.0,162.77,124.47
2016,6,4,8,15,218.5,273.0,0.6,18.0,406.0,207.33,154.15
2016,6,4,8,30,146.0,304.0,0.6,18.0,401.0,233.71,175.0
2016,6,4,8,45,146.0,325.5,0.6,18.0,427.5,260.42,194.88
2016,6,4,9,0,146.0,347.0,0.6,18.0,454.0,287.53,215.52
2016,6,4,9,15,87.5,330.5,0.6,18.0,396.0,283.82,214.89
2016,6,4,9,30,29.0,314.0,0.6,18.0,338.0,261.3,199.47
2016,6,4,9,45,23.0,299.5,0.65,18.5,318.5,262.43,200.21
2016,6,4,10,0,17.0,285.0,0.7,19.0,299.0,251.11,191.31
2016,6,4,10,15,270.5,319.0,0.7,19.0,562.5,383.62,289.86
2016,6,4,10,30,524.0,353.0,0.7,19.0,826.0,558.63,415.26
2016,6,4,10,45,327.5,412.0,0.75,19.5,710.5,525.34,389.91
2016,6,4,11,0,131.0,471.0,0.8,20.0,595.0,474.55,352.23
2016,6,4,11,15,115.0,473.0,0.85,20.5,583.0,478.38,354.96
2016,6,4,11,30,99.0,475.0,0.9,21.0,571.0,482.34,357.15
2016,6,4,11,45,132.5,485.0,0.95,21.5,613.5,525.94,388.02
2016,6,4,12,0,166.0,495.0,1.0,22.0,656.0,573.89,421.19
2016,6,4,12,15,170.5,493.5,1.0,22.0,659.0,590.09,432.21
2016,6,4,12,30,175.0,492.0,1.0,22.0,662.0,606.01,443.31
2016,6,4,12,45,293.0,450.0,1.0,22.5,730.5,691.77,503.7
2016,6,4,13,0,411.0,408.0,1.0,23.0,799.0,783.23,565.52
2016,6,4,13,15,649.0,268.5,1.0,23.0,872.0,893.43,642.96
2016,6,4,13,30,887.0,129.0,1.0,23.0,945.0,985.96,701.5
2016,6,4,13,45,886.0,125.5,1.05,23.5,923.0,999.28,708.69
2016,6,4,14,0,885.0,122.0,1.1,24.0,901.0,1009.42,715.11
2016,6,4,14,15,878.5,120.5,1.1,24.0,871.5,1012.94,718.07
2016,6,4,14,30,872.0,119.0,1.1,24.0,842.0,1013.23,719.26
2016,6,4,14,45,865.5,115.5,1.1,24.0,807.0,1008.15,717.32
2016,6,4,15,0,859.0,112.0,1.1,24.0,772.0,999.87,713.6
2016,6,4,15,15,847.0,109.5,1.1,23.5,731.0,984.1,706.73
2016,6,4,15,30,835.0,107.0,1.1,23.0,690.0,976.05,704.89
2016,6,4,15,45,821.0,104.0,1.1,23.0,645.0,951.94,691.48
2016,6,4,16,0,807.0,101.0,1.1,23.0,600.0,925.2,676.57
2016,6,4,16,15,787.0,97.5,1.05,22.5,551.5,889.72,656.37
2016,6,4,16,30,767.0,94.0,1.0,22.0,503.0,852.23,634.67
2016,6,4,16,45,741.0,89.5,1.0,21.5,453.0,806.33,607.68
2016,6,4,17,0,715.0,85.0,1.0,21.0,403.0,764.09,582.57
2016,6,4,17,15,679.5,80.0,0.95,20.0,352.0,707.82,547.2
2016,6,4,17,30,644.0,75.0,0.9,19.0,301.0,651.72,510.7
2016,6,4,17,45,594.0,68.5,0.85,18.5,251.0,582.82,462.22
2016,6,4,18,0,544.0,62.0,0.8,18.0,201.0,515.91,413.09
2016,6,4,18,15,470.5,53.5,0.7,17.0,154.5,432.35,348.38
2016,6,4,18,30,397.0,45.0,0.6,16.0,108.0,353.71,283.87
2016,6,4,18,45,286.5,33.5,0.55,15.5,70.5,254.6,198.93
2016,6,4,19,0,176.0,22.0,0.5,15.0,33.0,153.86,83.12
2016,6,4,19,15,88.0,11.0,0.45,14.5,16.5,56.3,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,4,45,34.0,4.5,0.65,10.5,5.5,0.0,0.0
2016,6,5,5,0,68.0,9.0,0.6,11.0,11.0,8.19,0.0
2016,6,5,5,15,200.5,22.0,0.55,11.5,42.0,17.87,6.12
2016,6,5,5,30,333.0,35.0,0.5,12.0,73.0,28.27,18.86
2016,6,5,5,45,423.5,44.0,0.45,12.5,117.0,34.61,25.15
2016,6,5,6,0,514.0,53.0,0.4,13.0,161.0,40.74,30.94
2016,6,5,6,15,573.0,60.0,0.4,13.0,210.5,44.89,34.83
2016,6,5,6,30,632.0,67.0,0.4,13.0,260.0,48.89,38.45
2016,6,5,6,45,674.0,72.0,0.4,13.5,312.0,51.12,40.29
2016,6,5,7,0,716.0,77.0,0.4,14.0,364.0,58.52,46.63
2016,6,5,7,15,746.0,81.0,0.4,14.5,416.0,59.95,47.61
2016,6,5,7,30,776.0,85.0,0.4,15.0,468.0,61.32,48.52
2016,6,5,7,45,798.5,88.5,0.45,15.5,518.5,62.16,48.97
2016,6,5,8,0,821.0,92.0,0.5,16.0,569.0,71.95,47.28
2016,6,5,8,15,838.0,95.0,0.5,16.5,616.5,119.86,64.38
2016,6,5,8,30,855.0,98.0,0.5,17.0,664.0,179.25,103.25
2016,6,5,8,45,868.5,100.0,0.55,17.5,708.0,229.83,141.9
2016,6,5,9,0,882.0,102.0,0.6,18.0,752.0,281.85,185.03
2016,6,5,9,15,892.0,104.0,0.6,18.5,790.5,334.14,229.45
2016,6,5,9,30,902.0,106.0,0.6,19.0,829.0,387.14,274.1
2016,6,5,9,45,914.5,104.5,0.65,19.5,863.5,439.03,317.24
2016,6,5,10,0,927.0,103.0,0.7,20.0,898.0,491.39,359.59
2016,6,5,10,15,932.5,104.0,0.75,20.0,925.0,542.5,400.55
2016,6,5,10,30,938.0,105.0,0.8,20.0,952.0,593.03,439.94
2016,6,5,10,45,941.0,106.5,0.85,20.5,972.0,641.71,476.05
2016,6,5,11,0,944.0,108.0,0.9,21.0,992.0,689.21,510.26
2016,6,5,11,15,946.5,108.5,0.95,21.0,1005.0,734.2,542.88
2016,6,5,11,30,949.0,109.0,1.0,21.0,1018.0,777.62,573.44
2016,6,5,11,45,949.5,109.5,1.05,21.0,1023.5,817.79,599.96
2016,6,5,12,0,950.0,110.0,1.1,21.0,1029.0,855.95,625.03
2016,6,5,12,15,949.5,110.0,1.1,21.0,1027.5,890.67,647.04
2016,6,5,12,30,949.0,110.0,1.1,21.0,1026.0,922.98,667.4
2016,6,5,12,45,942.5,112.5,1.15,21.0,1015.0,949.67,684.98
2016,6,5,13,0,936.0,115.0,1.2,21.0,1004.0,973.4,700.79
2016,6,5,13,15,933.0,114.5,1.2,21.0,987.0,994.46,714.16
2016,6,5,13,30,930.0,114.0,1.2,21.0,970.0,1012.41,725.67
2016,6,5,13,45,925.5,113.0,1.2,21.0,946.5,1025.2,734.09
2016,6,5,14,0,921.0,112.0,1.2,21.0,923.0,1034.7,740.64
2016,6,5,14,15,914.5,110.5,1.2,21.0,893.0,1038.37,743.75
2016,6,5,14,30,908.0,109.0,1.2,21.0,863.0,1038.7,745.0
2016,6,5,14,45,899.5,107.0,1.2,21.0,826.5,1033.17,742.79
2016,6,5,15,0,891.0,105.0,1.2,21.0,790.0,1024.38,738.76
2016,6,5,15,15,879.5,103.0,1.2,20.5,748.5,1009.43,732.41
2016,6,5,15,30,868.0,101.0,1.2,20.0,707.0,991.49,724.28
2016,6,5,15,45,853.5,98.0,1.2,20.0,661.5,966.56,710.36
2016,6,5,16,0,839.0,95.0,1.2,20.0,616.0,949.14,701.38
2016,6,5,16,15,820.0,92.0,1.15,19.5,567.0,914.66,681.62
2016,6,5,16,30,801.0,89.0,1.1,19.0,518.0,878.07,660.42
2016,6,5,16,45,775.5,85.0,1.1,19.0,466.5,832.46,632.32
2016,6,5,17,0,750.0,81.0,1.1,19.0,415.0,785.56,602.82
2016,6,5,17,15,715.0,76.5,1.05,18.5,363.0,728.97,566.16
2016,6,5,17,30,680.0,72.0,1.0,18.0,311.0,677.53,532.05
2016,6,5,17,45,632.0,66.0,0.95,17.5,260.0,609.62,484.38
2016,6,5,18,0,584.0,60.0,0.9,17.0,209.0,543.49,435.95
2016,6,5,18,15,510.5,52.0,0.8,16.0,161.5,459.0,370.98
2016,6,5,18,30,437.0,44.0,0.7,15.0,114.0,379.38,305.62
2016,6,5,18,45,323.5,33.0,0.65,14.5,75.0,277.16,217.96
2016,6,5,19,0,210.0,22.0,0.6,14.0,36.0,176.82,101.11
2016,6,5,19,15,105.0,11.0,0.6,13.5,18.0,65.35,0.0
2016,6,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,0.8,10.5,5.5,0.0,0.0
2016,6,6,5,0,68.0,10.0,0.8,11.0,11.0,9.1,0.0
2016,6,6,5,15,199.5,22.0,0.8,11.5,41.5,17.85,6.21
2016,6,6,5,30,331.0,34.0,0.8,12.0,72.0,27.33,18.04
2016,6,6,5,45,420.5,43.0,0.85,12.5,115.5,33.7,24.32
2016,6,6,6,0,510.0,52.0,0.9,13.0,159.0,39.87,30.13
2016,6,6,6,15,567.5,58.5,0.85,13.0,207.5,43.64,33.68
2016,6,6,6,30,625.0,65.0,0.8,13.0,256.0,47.29,36.99
2016,6,6,6,45,665.0,69.5,0.8,13.5,307.0,49.2,38.55
2016,6,6,7,0,705.0,74.0,0.8,14.0,358.0,56.03,44.41
2016,6,6,7,15,734.0,78.0,0.75,14.5,408.5,57.55,45.49
2016,6,6,7,30,763.0,82.0,0.7,15.0,459.0,58.98,46.48
2016,6,6,7,45,785.0,85.5,0.7,15.5,508.5,59.9,47.01
2016,6,6,8,0,807.0,89.0,0.7,16.0,558.0,69.8,45.5
2016,6,6,8,15,823.5,91.5,0.7,16.5,604.5,116.55,62.19
2016,6,6,8,30,840.0,94.0,0.7,17.0,651.0,174.78,100.49
2016,6,6,8,45,853.5,96.0,0.75,17.5,694.0,224.47,138.65
2016,6,6,9,0,867.0,98.0,0.8,18.0,737.0,275.62,181.28
2016,6,6,9,15,876.5,100.0,0.8,18.0,775.0,326.89,225.57
2016,6,6,9,30,886.0,102.0,0.8,18.0,813.0,378.83,270.29
2016,6,6,9,45,893.5,103.5,0.85,18.5,845.5,430.09,313.4
2016,6,6,10,0,901.0,105.0,0.9,19.0,878.0,481.4,355.38
2016,6,6,10,15,906.5,106.0,0.95,19.0,904.5,531.21,395.76
2016,6,6,10,30,912.0,107.0,1.0,19.0,931.0,580.48,434.63
2016,6,6,10,45,916.0,107.5,1.05,19.5,951.0,627.73,470.17
2016,6,6,11,0,920.0,108.0,1.1,20.0,971.0,673.92,503.91
2016,6,6,11,15,922.5,108.5,1.1,20.0,984.0,717.85,535.68
2016,6,6,11,30,925.0,109.0,1.1,20.0,997.0,760.25,565.41
2016,6,6,11,45,925.5,109.5,1.1,20.0,1002.0,799.48,590.97
2016,6,6,12,0,926.0,110.0,1.1,20.0,1007.0,836.74,615.04
2016,6,6,12,15,926.0,110.0,1.1,20.0,1005.5,871.06,637.01
2016,6,6,12,30,926.0,110.0,1.1,20.0,1004.0,903.06,657.39
2016,6,6,12,45,915.5,115.5,1.15,20.0,992.0,928.3,674.18
2016,6,6,13,0,905.0,121.0,1.2,20.0,980.0,950.56,689.2
2016,6,6,13,15,901.5,120.0,1.2,20.0,963.5,970.12,701.78
2016,6,6,13,30,898.0,119.0,1.2,20.0,947.0,986.62,712.51
2016,6,6,13,45,893.0,118.0,1.2,20.0,923.5,998.55,720.48
2016,6,6,14,0,888.0,117.0,1.2,20.0,900.0,1007.27,726.61
2016,6,6,14,15,881.0,115.5,1.2,20.0,870.0,1010.27,729.31
2016,6,6,14,30,874.0,114.0,1.2,20.0,840.0,1010.02,730.19
2016,6,6,14,45,864.5,112.5,1.2,20.0,804.5,1004.08,727.66
2016,6,6,15,0,855.0,111.0,1.2,20.0,769.0,995.02,723.35
2016,6,6,15,15,843.0,108.5,1.15,19.5,728.5,979.3,715.44
2016,6,6,15,30,831.0,106.0,1.1,19.0,688.0,971.3,712.64
2016,6,6,15,45,815.5,103.5,1.1,19.0,643.0,946.42,698.48
2016,6,6,16,0,800.0,101.0,1.1,19.0,598.0,918.99,682.85
2016,6,6,16,15,779.5,97.5,1.1,18.5,550.0,883.22,662.86
2016,6,6,16,30,759.0,94.0,1.1,18.0,502.0,845.5,641.3
2016,6,6,16,45,733.5,90.0,1.1,17.5,452.0,800.91,614.58
2016,6,6,17,0,708.0,86.0,1.1,17.0,402.0,760.04,589.84
2016,6,6,17,15,672.5,81.0,1.1,16.5,351.5,704.02,553.43
2016,6,6,17,30,637.0,76.0,1.1,16.0,301.0,648.16,515.94
2016,6,6,17,45,589.0,69.0,1.1,15.5,251.5,580.4,467.87
2016,6,6,18,0,541.0,62.0,1.1,15.0,202.0,514.5,418.97
2016,6,6,18,15,468.0,54.0,1.1,14.5,156.0,431.99,353.84
2016,6,6,18,30,395.0,46.0,1.1,14.0,110.0,354.28,288.84
2016,6,6,18,45,287.5,34.5,1.1,13.5,72.5,256.85,204.28
2016,6,6,19,0,180.0,23.0,1.1,13.0,35.0,159.12,94.93
2016,6,6,19,15,90.0,11.5,1.1,12.5,17.5,57.99,0.0
2016,6,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,0.7,11.5,5.5,0.0,0.0
2016,6,7,5,0,53.0,10.0,0.7,12.0,11.0,9.1,0.0
2016,6,7,5,15,176.5,23.0,0.7,12.0,40.5,18.07,6.42
2016,6,7,5,30,300.0,36.0,0.7,12.0,70.0,29.09,19.57
2016,6,7,5,45,392.0,45.0,0.7,12.5,113.0,35.37,25.81
2016,6,7,6,0,484.0,54.0,0.7,13.0,156.0,41.45,31.55
2016,6,7,6,15,354.5,84.5,0.65,13.0,170.0,62.12,50.19
2016,6,7,6,30,225.0,115.0,0.6,13.0,184.0,85.34,70.78
2016,6,7,6,45,243.5,134.0,0.6,13.5,221.5,97.67,81.3
2016,6,7,7,0,262.0,153.0,0.6,14.0,259.0,109.51,91.17
2016,6,7,7,15,505.5,119.5,0.6,14.5,357.5,81.2,66.09
2016,6,7,7,30,749.0,86.0,0.6,15.0,456.0,61.81,48.9
2016,6,7,7,45,771.5,89.5,0.6,15.5,505.5,62.6,49.35
2016,6,7,8,0,794.0,93.0,0.6,16.0,555.0,72.42,47.68
2016,6,7,8,15,811.5,96.0,0.6,16.5,602.0,118.89,64.45
2016,6,7,8,30,829.0,99.0,0.6,17.0,649.0,167.69,95.2
2016,6,7,8,45,842.0,102.0,0.65,17.5,692.0,226.6,140.7
2016,6,7,9,0,855.0,105.0,0.7,18.0,735.0,277.76,183.13
2016,6,7,9,15,865.5,107.0,0.7,18.0,773.5,328.74,226.95
2016,6,7,9,30,876.0,109.0,0.7,18.0,812.0,380.48,271.27
2016,6,7,9,45,887.5,108.5,0.75,18.5,846.0,431.36,313.86
2016,6,7,10,0,899.0,108.0,0.8,19.0,880.0,482.67,355.65
2016,6,7,10,15,905.0,109.0,0.85,19.0,907.0,532.64,396.0
2016,6,7,10,30,911.0,110.0,0.9,19.0,934.0,582.11,434.9
2016,6,7,10,45,914.5,112.0,0.95,19.5,954.0,630.22,470.88
2016,6,7,11,0,918.0,114.0,1.0,20.0,974.0,677.26,505.05
2016,6,7,11,15,920.5,114.5,1.0,20.0,987.5,721.18,536.64
2016,6,7,11,30,923.0,115.0,1.0,20.0,1001.0,763.58,566.38
2016,6,7,11,45,924.5,115.0,1.05,20.0,1007.0,803.16,592.71
2016,6,7,12,0,926.0,115.0,1.1,20.0,1013.0,840.85,617.68
2016,6,7,12,15,926.0,115.0,1.1,20.0,1011.5,875.27,639.69
2016,6,7,12,30,926.0,115.0,1.1,20.0,1010.0,907.39,660.11
2016,6,7,12,45,919.5,118.0,1.15,20.0,999.5,934.0,677.76
2016,6,7,13,0,913.0,121.0,1.2,20.0,989.0,957.75,693.69
2016,6,7,13,15,910.0,120.5,1.2,19.5,972.5,978.46,708.3
2016,6,7,13,30,907.0,120.0,1.2,19.0,956.0,996.15,721.12
2016,6,7,13,45,899.0,121.0,1.2,19.0,932.0,1007.35,728.63
2016,6,7,14,0,891.0,122.0,1.2,19.0,908.0,1015.34,734.32
2016,6,7,14,15,884.0,120.5,1.2,18.5,878.0,1018.51,738.54
2016,6,7,14,30,877.0,119.0,1.2,18.0,848.0,1018.43,740.92
2016,6,7,14,45,865.0,118.5,1.2,18.0,812.0,1011.2,737.56
2016,6,7,15,0,853.0,118.0,1.2,18.0,776.0,1000.89,732.46
2016,6,7,15,15,841.0,115.5,1.2,17.5,735.0,996.34,732.6
2016,6,7,15,30,829.0,113.0,1.2,17.0,694.0,977.85,723.77
2016,6,7,15,45,811.0,110.5,1.2,17.0,648.5,950.63,708.1
2016,6,7,16,0,793.0,108.0,1.2,17.0,603.0,920.91,690.81
2016,6,7,16,15,772.5,104.5,1.2,16.5,554.5,885.32,670.74
2016,6,7,16,30,752.0,101.0,1.2,16.0,506.0,847.76,649.04
2016,6,7,16,45,722.5,97.5,1.2,16.0,455.0,805.7,622.62
2016,6,7,17,0,693.0,94.0,1.2,16.0,404.0,757.74,591.53
2016,6,7,17,15,655.5,88.5,1.2,15.5,353.0,699.79,553.51
2016,6,7,17,30,618.0,83.0,1.2,15.0,302.0,642.1,514.36
2016,6,7,17,45,564.5,76.5,1.2,14.5,252.0,571.21,463.52
2016,6,7,18,0,511.0,70.0,1.2,14.0,202.0,502.43,411.96
2016,6,7,18,15,435.5,60.5,1.15,13.5,156.0,417.14,343.42
2016,6,7,18,30,360.0,51.0,1.1,13.0,110.0,336.76,275.86
2016,6,7,18,45,251.0,38.0,1.05,13.0,72.5,236.48,188.59
2016,6,7,19,0,142.0,25.0,1.0,13.0,35.0,141.56,86.55
2016,6,7,19,15,71.0,12.5,1.0,12.5,17.5,48.94,0.0
2016,6,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,5.5,1.1,11.0,6.5,0.0,0.0
2016,6,8,5,0,84.0,11.0,1.1,11.0,13.0,10.01,0.0
2016,6,8,5,15,221.0,22.5,1.1,11.0,44.5,18.32,6.69
2016,6,8,5,30,358.0,34.0,1.1,11.0,76.0,27.37,18.15
2016,6,8,5,45,446.5,42.5,1.15,11.5,120.0,33.33,24.09
2016,6,8,6,0,535.0,51.0,1.2,12.0,164.0,39.1,29.56
2016,6,8,6,15,381.5,83.5,1.2,12.0,175.0,61.51,49.84
2016,6,8,6,30,228.0,116.0,1.2,12.0,186.0,86.01,71.7
2016,6,8,6,45,244.5,134.5,1.2,12.5,222.0,98.0,81.99
2016,6,8,7,0,261.0,153.0,1.2,13.0,258.0,109.5,91.65
2016,6,8,7,15,522.5,116.5,1.2,13.0,362.5,78.28,63.98
2016,6,8,7,30,784.0,80.0,1.2,13.0,467.0,57.7,45.69
2016,6,8,7,45,804.5,83.0,1.25,13.5,516.5,58.33,46.01
2016,6,8,8,0,825.0,86.0,1.3,14.0,566.0,68.34,44.36
2016,6,8,8,15,841.5,88.5,1.3,14.0,613.0,125.57,69.69
2016,6,8,8,30,858.0,91.0,1.3,14.0,660.0,175.05,101.36
2016,6,8,8,45,869.5,93.5,1.3,14.5,703.0,225.59,140.97
2016,6,8,9,0,881.0,96.0,1.3,15.0,746.0,277.37,184.96
2016,6,8,9,15,891.0,98.0,1.3,15.0,784.5,329.45,230.8
2016,6,8,9,30,901.0,100.0,1.3,15.0,823.0,382.24,277.17
2016,6,8,9,45,897.5,108.0,1.3,15.5,853.0,434.74,322.13
2016,6,8,10,0,894.0,116.0,1.3,16.0,883.0,486.26,364.9
2016,6,8,10,15,900.0,117.0,1.35,16.0,910.0,536.05,405.97
2016,6,8,10,30,906.0,118.0,1.4,16.0,937.0,585.36,445.58
2016,6,8,10,45,906.5,121.0,1.45,16.0,956.0,632.33,482.44
2016,6,8,11,0,907.0,124.0,1.5,16.0,975.0,677.97,517.43
2016,6,8,11,15,909.5,124.5,1.55,16.0,988.0,721.54,550.2
2016,6,8,11,30,912.0,125.0,1.6,16.0,1001.0,763.62,581.28
2016,6,8,11,45,911.0,127.0,1.65,16.0,1006.0,802.68,608.31
2016,6,8,12,0,910.0,129.0,1.7,16.0,1011.0,839.8,633.65
2016,6,8,12,15,910.0,128.5,1.7,16.0,1009.5,873.52,656.06
2016,6,8,12,30,910.0,128.0,1.7,16.0,1008.0,904.99,676.87
2016,6,8,12,45,720.5,254.5,1.75,16.5,947.0,897.36,670.28
2016,6,8,13,0,531.0,381.0,1.8,17.0,886.0,867.74,644.65
2016,6,8,13,15,694.0,267.0,1.8,16.5,914.5,933.7,696.12
2016,6,8,13,30,857.0,153.0,1.8,16.0,943.0,979.8,728.44
2016,6,8,13,45,671.5,251.5,1.85,16.0,861.5,935.05,699.26
2016,6,8,14,0,486.0,350.0,1.9,16.0,780.0,862.23,646.63
2016,6,8,14,15,661.5,246.0,1.85,16.0,809.5,946.25,709.88
2016,6,8,14,30,837.0,142.0,1.8,16.0,839.0,1014.33,754.46
2016,6,8,14,45,830.0,138.0,1.8,16.0,804.0,1008.75,751.21
2016,6,8,15,0,823.0,134.0,1.8,16.0,769.0,999.99,746.92
2016,6,8,15,15,711.5,169.5,1.8,15.5,697.5,934.73,706.48
2016,6,8,15,30,600.0,205.0,1.8,15.0,626.0,860.48,659.51
2016,6,8,15,45,563.0,199.5,1.8,15.0,574.0,807.23,624.67
2016,6,8,16,0,526.0,194.0,1.8,15.0,522.0,760.09,593.08
2016,6,8,16,15,628.0,152.0,1.75,14.5,513.0,810.28,632.46
2016,6,8,16,30,730.0,110.0,1.7,14.0,504.0,844.11,658.47
2016,6,8,16,45,530.5,138.0,1.7,14.0,409.5,672.36,536.55
2016,6,8,17,0,331.0,166.0,1.7,14.0,315.0,501.06,407.19
2016,6,8,17,15,304.5,151.0,1.65,13.5,275.0,453.7,373.0
2016,6,8,17,30,278.0,136.0,1.6,13.0,235.0,407.08,337.45
2016,6,8,17,45,261.5,116.0,1.6,13.0,197.5,362.36,302.19
2016,6,8,18,0,245.0,96.0,1.6,13.0,160.0,317.72,265.78
2016,6,8,18,15,210.0,77.5,1.55,12.5,124.0,262.45,219.25
2016,6,8,18,30,175.0,59.0,1.5,12.0,88.0,209.06,172.8
2016,6,8,18,45,121.0,41.5,1.45,12.0,58.5,147.46,117.46
2016,6,8,19,0,67.0,24.0,1.4,12.0,29.0,84.21,51.2
2016,6,8,19,15,33.5,12.0,1.3,12.0,14.5,28.67,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.5,1.45,11.0,6.0,0.0,0.0
2016,6,9,5,0,44.0,11.0,1.5,11.0,12.0,10.01,0.0
2016,6,9,5,15,163.0,25.0,1.5,11.0,42.0,19.64,7.62
2016,6,9,5,30,282.0,39.0,1.5,11.0,72.0,30.34,20.72
2016,6,9,5,45,375.0,49.0,1.55,11.5,115.0,38.89,29.01
2016,6,9,6,0,468.0,59.0,1.6,12.0,158.0,45.69,35.44
2016,6,9,6,15,234.0,72.5,1.55,12.0,122.0,52.75,41.97
2016,6,9,6,30,0.0,86.0,1.5,12.0,86.0,73.65,60.71
2016,6,9,6,45,0.0,103.0,1.5,12.5,103.0,87.57,72.82
2016,6,9,7,0,0.0,120.0,1.5,13.0,120.0,101.37,84.59
2016,6,9,7,15,15.0,153.0,1.45,13.0,160.5,126.65,106.31
2016,6,9,7,30,30.0,186.0,1.4,13.0,201.0,142.8,119.8
2016,6,9,7,45,18.0,182.5,1.4,13.5,192.0,150.38,125.59
2016,6,9,8,0,6.0,179.0,1.4,14.0,183.0,149.24,118.41
2016,6,9,8,15,18.5,217.5,1.3,14.0,230.0,180.39,142.59
2016,6,9,8,30,31.0,256.0,1.2,14.0,277.0,201.0,157.72
2016,6,9,8,45,443.5,182.5,1.2,14.5,508.5,200.07,138.59
2016,6,9,9,0,856.0,109.0,1.2,15.0,740.0,280.6,188.35
2016,6,9,9,15,867.0,111.0,1.2,15.0,779.0,331.77,233.01
2016,6,9,9,30,878.0,113.0,1.2,15.0,818.0,383.75,278.44
2016,6,9,9,45,889.0,113.0,1.2,15.5,852.0,434.92,321.94
2016,6,9,10,0,900.0,113.0,1.2,16.0,886.0,486.46,364.52
2016,6,9,10,15,906.0,114.0,1.2,16.0,913.0,536.51,405.43
2016,6,9,10,30,912.0,115.0,1.2,16.0,940.0,586.06,444.77
2016,6,9,10,45,919.0,114.0,1.2,16.5,961.0,633.97,480.92
2016,6,9,11,0,926.0,113.0,1.2,17.0,982.0,681.05,515.33
2016,6,9,11,15,928.5,113.5,1.2,17.0,995.0,725.29,547.72
2016,6,9,11,30,931.0,114.0,1.2,17.0,1008.0,768.01,578.18
2016,6,9,11,45,934.0,113.0,1.3,17.5,1014.0,808.18,604.8
2016,6,9,12,0,937.0,112.0,1.4,18.0,1020.0,846.54,630.0
2016,6,9,12,15,936.5,112.0,1.45,18.0,1018.0,880.89,652.99
2016,6,9,12,30,936.0,112.0,1.5,18.0,1016.0,912.88,674.41
2016,6,9,12,45,936.0,110.0,1.55,18.0,1007.5,940.93,693.26
2016,6,9,13,0,936.0,108.0,1.6,18.0,999.0,966.21,710.38
2016,6,9,13,15,932.5,107.5,1.65,17.5,982.0,986.74,725.87
2016,6,9,13,30,929.0,107.0,1.7,17.0,965.0,1004.14,739.54
2016,6,9,13,45,924.0,106.5,1.75,17.0,941.5,1016.9,748.99
2016,6,9,14,0,919.0,106.0,1.8,17.0,918.0,1026.39,756.51
2016,6,9,14,15,912.5,104.5,1.8,16.5,888.0,1030.05,761.14
2016,6,9,14,30,906.0,103.0,1.8,16.0,858.0,1030.37,763.85
2016,6,9,14,45,896.5,101.5,1.85,16.0,822.0,1024.4,761.93
2016,6,9,15,0,887.0,100.0,1.9,16.0,786.0,1015.21,758.08
2016,6,9,15,15,876.0,98.0,1.9,15.5,745.0,1000.82,751.67
2016,6,9,15,30,865.0,96.0,1.9,15.0,704.0,983.45,743.4
2016,6,9,15,45,849.5,94.0,1.95,15.0,658.5,958.82,729.54
2016,6,9,16,0,834.0,92.0,2.0,15.0,613.0,941.65,720.78
2016,6,9,16,15,815.0,89.5,2.0,14.5,565.0,908.02,701.33
2016,6,9,16,30,796.0,87.0,2.0,14.0,517.0,872.3,680.3
2016,6,9,16,45,769.5,83.5,2.0,14.0,466.0,826.66,650.62
2016,6,9,17,0,743.0,80.0,2.0,14.0,415.0,779.8,619.56
2016,6,9,17,15,709.0,76.0,1.95,13.5,364.0,725.0,582.57
2016,6,9,17,30,675.0,72.0,1.9,13.0,313.0,675.12,548.14
2016,6,9,17,45,625.0,66.5,1.9,13.0,262.5,606.49,497.33
2016,6,9,18,0,575.0,61.0,1.9,13.0,212.0,539.79,446.02
2016,6,9,18,15,504.5,53.5,1.8,12.5,165.0,458.28,380.59
2016,6,9,18,30,434.0,46.0,1.7,12.0,118.0,381.3,314.92
2016,6,9,18,45,323.0,35.5,1.65,12.0,79.0,280.83,226.48
2016,6,9,19,0,212.0,25.0,1.6,12.0,40.0,184.66,120.71
2016,6,9,19,15,106.0,12.5,1.55,11.5,20.0,67.66,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,48.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,6,10,5,0,96.0,11.0,1.1,11.0,13.0,10.01,0.0
2016,6,10,5,15,233.0,22.0,1.15,11.0,44.5,17.86,6.45
2016,6,10,5,30,370.0,33.0,1.2,11.0,76.0,26.48,17.38
2016,6,10,5,45,456.5,41.0,1.3,11.5,119.5,32.05,22.95
2016,6,10,6,0,543.0,49.0,1.4,12.0,163.0,37.46,28.09
2016,6,10,6,15,598.5,54.5,1.4,12.5,212.0,40.58,30.99
2016,6,10,6,30,654.0,60.0,1.4,13.0,261.0,47.69,37.33
2016,6,10,6,45,692.0,64.5,1.45,13.5,312.0,50.01,39.26
2016,6,10,7,0,730.0,69.0,1.5,14.0,363.0,52.26,41.05
2016,6,10,7,15,757.5,72.5,1.5,14.0,413.5,53.57,42.06
2016,6,10,7,30,785.0,76.0,1.5,14.0,464.0,54.82,43.0
2016,6,10,7,45,805.0,79.5,1.5,14.5,513.0,55.91,43.7
2016,6,10,8,0,825.0,83.0,1.5,15.0,562.0,76.15,50.74
2016,6,10,8,15,841.0,85.5,1.5,15.0,609.0,123.39,67.69
2016,6,10,8,30,857.0,88.0,1.5,15.0,656.0,172.68,99.18
2016,6,10,8,45,868.0,90.5,1.5,15.5,698.5,222.97,138.56
2016,6,10,9,0,879.0,93.0,1.5,16.0,741.0,274.48,182.29
2016,6,10,9,15,888.5,95.0,1.5,16.0,779.5,326.22,227.86
2016,6,10,9,30,898.0,97.0,1.5,16.0,818.0,378.63,273.96
2016,6,10,9,45,908.0,96.5,1.5,16.5,851.5,429.84,317.84
2016,6,10,10,0,918.0,96.0,1.5,17.0,885.0,481.32,360.71
2016,6,10,10,15,924.0,97.0,1.55,17.0,912.0,532.06,402.69
2016,6,10,10,30,930.0,98.0,1.6,17.0,939.0,582.29,443.14
2016,6,10,10,45,933.5,99.0,1.65,17.5,959.5,630.35,480.07
2016,6,10,11,0,937.0,100.0,1.7,18.0,980.0,677.28,515.1
2016,6,10,11,15,940.0,100.5,1.7,18.0,993.5,722.17,548.4
2016,6,10,11,30,943.0,101.0,1.7,18.0,1007.0,765.54,579.38
2016,6,10,11,45,944.0,101.5,1.75,18.0,1013.0,805.73,606.77
2016,6,10,12,0,945.0,102.0,1.8,18.0,1019.0,843.97,632.7
2016,6,10,12,15,945.5,102.0,1.85,18.0,1018.5,879.23,656.54
2016,6,10,12,30,946.0,102.0,1.9,18.0,1018.0,912.18,678.77
2016,6,10,12,45,930.5,112.0,1.95,18.0,1005.0,937.66,696.07
2016,6,10,13,0,915.0,122.0,2.0,18.0,992.0,959.97,711.39
2016,6,10,13,15,912.5,121.0,2.0,18.0,976.5,980.83,725.27
2016,6,10,13,30,910.0,120.0,2.0,18.0,961.0,998.66,737.24
2016,6,10,13,45,906.0,119.0,2.0,18.0,938.5,1011.9,746.34
2016,6,10,14,0,902.0,118.0,2.0,18.0,916.0,1021.95,753.53
2016,6,10,14,15,895.5,116.5,2.0,17.5,886.5,1025.75,758.27
2016,6,10,14,30,889.0,115.0,2.0,17.0,857.0,1026.27,761.1
2016,6,10,14,45,880.5,113.5,2.05,17.0,821.5,1021.55,759.91
2016,6,10,15,0,872.0,112.0,2.1,17.0,786.0,1013.66,756.81
2016,6,10,15,15,860.5,109.5,2.1,16.5,745.0,998.56,749.89
2016,6,10,15,30,849.0,107.0,2.1,16.0,704.0,980.5,741.12
2016,6,10,15,45,833.5,104.5,2.1,16.0,659.0,966.24,733.59
2016,6,10,16,0,818.0,102.0,2.1,16.0,614.0,938.72,717.1
2016,6,10,16,15,798.0,99.0,2.05,15.5,565.5,903.87,696.38
2016,6,10,16,30,778.0,96.0,2.0,15.0,517.0,866.98,674.05
2016,6,10,16,45,750.5,92.0,2.0,15.0,466.0,820.24,643.66
2016,6,10,17,0,723.0,88.0,2.0,15.0,415.0,777.4,615.55
2016,6,10,17,15,687.0,83.5,1.95,14.5,363.5,721.23,577.64
2016,6,10,17,30,651.0,79.0,1.9,14.0,312.0,665.18,538.69
2016,6,10,17,45,598.5,73.0,1.9,13.5,261.5,594.66,487.44
2016,6,10,18,0,546.0,67.0,1.9,13.0,211.0,526.17,435.5
2016,6,10,18,15,473.0,58.5,1.8,12.5,164.0,442.52,367.83
2016,6,10,18,30,400.0,50.0,1.7,12.0,117.0,363.5,300.56
2016,6,10,18,45,289.5,38.5,1.65,12.0,78.5,263.34,212.59
2016,6,10,19,0,179.0,27.0,1.6,12.0,40.0,168.1,111.58
2016,6,10,19,15,89.5,13.5,1.55,11.5,20.0,59.89,0.0
2016,6,10,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,15.0,5.0,0.9,9.5,5.5,0.0,0.0
2016,6,11,5,0,30.0,10.0,0.9,10.0,11.0,9.1,0.0
2016,6,11,5,15,145.0,25.5,0.8,10.5,41.0,20.01,7.95
2016,6,11,5,30,260.0,41.0,0.7,11.0,71.0,31.86,22.07
2016,6,11,5,45,358.0,51.0,0.65,11.5,114.5,40.67,30.63
2016,6,11,6,0,456.0,61.0,0.6,12.0,158.0,47.41,37.01
2016,6,11,6,15,518.5,69.0,0.55,12.5,207.0,52.06,41.3
2016,6,11,6,30,581.0,77.0,0.5,13.0,256.0,56.54,45.26
2016,6,11,6,45,630.5,82.0,0.45,13.5,308.0,58.42,46.76
2016,6,11,7,0,680.0,87.0,0.4,14.0,360.0,60.25,48.14
2016,6,11,7,15,712.0,91.5,0.35,14.5,411.5,61.52,48.98
2016,6,11,7,30,744.0,96.0,0.3,15.0,463.0,62.69,49.72
2016,6,11,7,45,770.0,99.0,0.25,16.0,514.0,69.48,55.2
2016,6,11,8,0,796.0,102.0,0.2,17.0,565.0,78.66,52.63
2016,6,11,8,15,814.0,105.0,0.2,17.5,612.5,125.15,69.08
2016,6,11,8,30,832.0,108.0,0.2,18.0,660.0,174.06,99.38
2016,6,11,8,45,847.0,110.0,0.2,18.5,703.5,223.97,137.07
2016,6,11,9,0,862.0,112.0,0.2,19.0,747.0,283.66,185.24
2016,6,11,9,15,872.5,114.0,0.3,19.5,786.0,334.98,228.45
2016,6,11,9,30,883.0,116.0,0.4,20.0,825.0,387.08,272.25
2016,6,11,9,45,890.0,118.0,0.5,20.5,858.0,438.4,314.82
2016,6,11,10,0,897.0,120.0,0.6,21.0,891.0,489.75,356.35
2016,6,11,10,15,902.5,121.5,0.65,21.0,918.0,539.83,396.15
2016,6,11,10,30,908.0,123.0,0.7,21.0,945.0,589.39,434.5
2016,6,11,10,45,911.5,124.5,0.75,21.5,964.5,637.08,469.63
2016,6,11,11,0,915.0,126.0,0.8,22.0,984.0,683.7,502.99
2016,6,11,11,15,917.5,126.5,0.85,22.0,997.0,727.63,534.67
2016,6,11,11,30,920.0,127.0,0.9,22.0,1010.0,770.08,564.72
2016,6,11,11,45,919.5,128.0,1.0,22.5,1015.5,809.06,590.18
2016,6,11,12,0,919.0,129.0,1.1,23.0,1021.0,846.09,613.93
2016,6,11,12,15,918.5,129.0,1.1,23.0,1018.5,880.18,635.43
2016,6,11,12,30,918.0,129.0,1.1,23.0,1016.0,911.99,655.39
2016,6,11,12,45,920.5,125.0,1.1,23.0,1008.0,940.4,673.14
2016,6,11,13,0,923.0,121.0,1.1,23.0,1000.0,966.13,689.21
2016,6,11,13,15,919.0,120.5,1.15,22.5,983.0,986.26,704.06
2016,6,11,13,30,915.0,120.0,1.2,22.0,966.0,1003.29,717.2
2016,6,11,13,45,905.5,121.5,1.25,22.0,941.0,1013.8,725.07
2016,6,11,14,0,896.0,123.0,1.3,22.0,916.0,1021.04,731.11
2016,6,11,14,15,710.5,214.5,1.35,21.5,830.5,962.66,697.27
2016,6,11,14,30,525.0,306.0,1.4,21.0,745.0,876.16,641.19
2016,6,11,14,45,471.5,307.0,1.45,21.0,688.5,830.06,612.43
2016,6,11,15,0,418.0,308.0,1.5,21.0,632.0,781.81,581.16
2016,6,11,15,15,398.0,298.0,1.45,20.5,593.5,736.73,552.95
2016,6,11,15,30,378.0,288.0,1.4,20.0,555.0,707.23,534.64
2016,6,11,15,45,584.0,199.5,1.4,19.5,581.0,835.2,630.77
2016,6,11,16,0,790.0,111.0,1.4,19.0,607.0,922.53,691.02
2016,6,11,16,15,769.5,107.5,1.35,18.5,558.5,887.15,668.91
2016,6,11,16,30,749.0,104.0,1.3,18.0,510.0,849.77,646.72
2016,6,11,16,45,720.5,100.0,1.3,18.0,459.5,808.41,620.9
2016,6,11,17,0,692.0,96.0,1.3,18.0,409.0,760.82,590.23
2016,6,11,17,15,655.5,90.5,1.25,17.5,358.0,703.81,552.61
2016,6,11,17,30,619.0,85.0,1.2,17.0,307.0,646.97,513.96
2016,6,11,17,45,569.5,77.5,1.15,16.5,257.5,577.91,464.66
2016,6,11,18,0,520.0,70.0,1.1,16.0,208.0,510.72,414.69
2016,6,11,18,15,449.5,61.0,1.05,15.5,162.0,429.11,350.15
2016,6,11,18,30,379.0,52.0,1.0,15.0,116.0,351.92,286.06
2016,6,11,18,45,277.5,39.0,0.95,14.5,78.0,254.62,202.87
2016,6,11,19,0,176.0,26.0,0.9,14.0,40.0,164.98,110.03
2016,6,11,19,15,88.0,13.0,0.9,13.5,20.0,58.71,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,0.9,11.0,11.0,9.1,0.0
2016,6,12,5,15,130.5,26.0,0.95,11.5,40.5,20.39,8.14
2016,6,12,5,30,237.0,42.0,1.0,12.0,70.0,32.6,22.59
2016,6,12,5,45,333.0,53.0,1.05,12.5,112.5,40.58,30.39
2016,6,12,6,0,429.0,64.0,1.1,13.0,155.0,49.98,39.12
2016,6,12,6,15,492.0,72.5,1.1,13.0,203.5,54.92,43.74
2016,6,12,6,30,555.0,81.0,1.1,13.0,252.0,59.67,48.03
2016,6,12,6,45,609.0,85.5,1.1,13.5,304.0,61.01,49.04
2016,6,12,7,0,663.0,90.0,1.1,14.0,356.0,62.36,49.99
2016,6,12,7,15,529.0,132.0,1.1,14.0,362.5,89.71,73.82
2016,6,12,7,30,395.0,174.0,1.1,14.0,369.0,113.86,94.45
2016,6,12,7,45,590.5,138.5,1.1,14.5,464.5,87.87,71.45
2016,6,12,8,0,786.0,103.0,1.1,15.0,560.0,79.0,53.58
2016,6,12,8,15,804.0,106.0,1.05,15.5,607.0,124.93,70.1
2016,6,12,8,30,822.0,109.0,1.0,16.0,654.0,173.29,100.6
2016,6,12,8,45,839.0,110.5,1.0,16.5,698.5,222.64,138.56
2016,6,12,9,0,856.0,112.0,1.0,17.0,743.0,281.99,187.51
2016,6,12,9,15,866.5,114.0,1.0,17.0,781.5,332.98,231.62
2016,6,12,9,30,877.0,116.0,1.0,17.0,820.0,384.75,276.35
2016,6,12,9,45,893.5,112.5,1.05,17.5,855.5,435.42,319.11
2016,6,12,10,0,910.0,109.0,1.1,18.0,891.0,486.95,361.48
2016,6,12,10,15,915.5,110.5,1.1,18.0,918.0,537.55,402.43
2016,6,12,10,30,921.0,112.0,1.1,18.0,945.0,587.62,441.76
2016,6,12,10,45,926.0,112.0,1.15,18.5,965.5,635.5,477.93
2016,6,12,11,0,931.0,112.0,1.2,19.0,986.0,682.4,512.35
2016,6,12,11,15,933.5,112.5,1.2,19.0,999.0,726.85,544.65
2016,6,12,11,30,936.0,113.0,1.2,19.0,1012.0,769.78,575.02
2016,6,12,11,45,937.0,113.0,1.3,19.5,1017.5,809.49,601.09
2016,6,12,12,0,938.0,113.0,1.4,20.0,1023.0,847.26,625.69
2016,6,12,12,15,937.5,113.0,1.4,20.0,1021.5,881.71,647.93
2016,6,12,12,30,937.0,113.0,1.4,20.0,1020.0,913.81,668.55
2016,6,12,12,45,930.0,116.0,1.45,20.0,1009.0,940.37,686.25
2016,6,12,13,0,923.0,119.0,1.5,20.0,998.0,964.02,702.17
2016,6,12,13,15,919.5,118.0,1.5,20.0,981.5,984.12,715.17
2016,6,12,13,30,916.0,117.0,1.5,20.0,965.0,1001.13,726.3
2016,6,12,13,45,911.0,116.0,1.5,20.0,941.5,1013.5,734.62
2016,6,12,14,0,906.0,115.0,1.5,20.0,918.0,1022.63,741.05
