Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,15,899.0,113.5,1.5,19.5,888.0,1025.98,745.4
2016,6,12,14,30,892.0,112.0,1.5,19.0,858.0,1026.04,747.89
2016,6,12,14,45,883.0,110.0,1.5,19.0,822.0,1020.29,745.45
2016,6,12,15,0,874.0,108.0,1.5,19.0,786.0,1011.35,741.18
2016,6,12,15,15,862.0,106.0,1.45,18.5,745.0,996.31,733.72
2016,6,12,15,30,850.0,104.0,1.4,18.0,704.0,978.33,724.5
2016,6,12,15,45,834.5,101.5,1.35,18.0,658.5,963.96,716.38
2016,6,12,16,0,819.0,99.0,1.3,18.0,613.0,936.48,699.68
2016,6,12,16,15,799.5,96.0,1.25,17.5,565.0,902.16,679.81
2016,6,12,16,30,780.0,93.0,1.2,17.0,517.0,865.78,658.4
2016,6,12,16,45,753.5,89.5,1.2,17.0,466.0,820.59,630.11
2016,6,12,17,0,727.0,86.0,1.2,17.0,415.0,774.18,600.47
2016,6,12,17,15,692.0,81.0,1.15,16.5,364.0,722.88,567.08
2016,6,12,17,30,657.0,76.0,1.1,16.0,313.0,666.89,529.23
2016,6,12,17,45,607.0,70.0,1.05,16.0,262.5,598.18,479.61
2016,6,12,18,0,557.0,64.0,1.0,16.0,212.0,531.37,429.54
2016,6,12,18,15,487.5,56.0,0.9,15.5,165.5,450.48,366.26
2016,6,12,18,30,418.0,48.0,0.8,15.0,119.0,374.01,302.91
2016,6,12,18,45,310.0,37.0,0.75,14.5,80.0,275.18,218.87
2016,6,12,19,0,202.0,26.0,0.7,14.0,41.0,180.51,122.2
2016,6,12,19,15,101.0,13.0,0.7,13.5,20.5,65.72,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.0,0.95,10.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,10.0,1.0,11.0,12.0,9.1,0.0
2016,6,13,5,15,170.5,24.0,1.0,11.0,41.5,18.85,7.09
2016,6,13,5,30,289.0,38.0,1.0,11.0,71.0,30.93,21.24
2016,6,13,5,45,383.0,47.0,1.0,11.5,114.0,37.12,27.46
2016,6,13,6,0,477.0,56.0,1.0,12.0,157.0,43.14,33.18
2016,6,13,6,15,238.5,69.5,0.9,12.0,120.0,50.59,40.06
2016,6,13,6,30,0.0,83.0,0.8,12.0,83.0,71.36,58.67
2016,6,13,6,45,0.0,100.0,0.7,12.5,100.0,85.31,70.77
2016,6,13,7,0,0.0,117.0,0.6,13.0,117.0,99.13,82.52
2016,6,13,7,15,6.5,143.0,0.6,13.5,146.5,119.44,99.64
2016,6,13,7,30,13.0,169.0,0.6,14.0,176.0,139.39,116.11
2016,6,13,7,45,147.0,206.0,0.6,14.5,291.0,148.17,122.84
2016,6,13,8,0,281.0,243.0,0.6,15.0,406.0,163.18,126.35
2016,6,13,8,15,562.5,169.0,0.65,15.0,530.0,143.34,93.18
2016,6,13,8,30,844.0,95.0,0.7,15.0,654.0,175.13,101.35
2016,6,13,8,45,859.5,96.0,0.8,15.5,698.0,224.51,139.49
2016,6,13,9,0,875.0,97.0,0.9,16.0,742.0,275.53,182.34
2016,6,13,9,15,885.5,99.0,0.95,16.0,781.0,327.33,227.55
2016,6,13,9,30,896.0,101.0,1.0,16.0,820.0,379.91,273.41
2016,6,13,9,45,908.0,100.0,1.1,16.5,854.5,431.42,317.43
2016,6,13,10,0,920.0,99.0,1.2,17.0,889.0,483.4,360.75
2016,6,13,10,15,926.0,100.0,1.2,17.0,916.5,534.25,402.25
2016,6,13,10,30,932.0,101.0,1.2,17.0,944.0,584.6,442.14
2016,6,13,10,45,937.0,101.5,1.3,17.0,965.0,633.26,480.45
2016,6,13,11,0,942.0,102.0,1.4,17.0,986.0,680.93,517.18
2016,6,13,11,15,945.0,103.0,1.45,16.5,1000.5,726.48,552.22
2016,6,13,11,30,948.0,104.0,1.5,16.0,1015.0,770.54,585.27
2016,6,13,11,45,949.0,104.5,1.55,16.0,1021.0,811.01,612.88
2016,6,13,12,0,950.0,105.0,1.6,16.0,1027.0,849.52,639.03
2016,6,13,12,15,950.0,105.5,1.65,16.0,1026.0,885.1,663.11
2016,6,13,12,30,950.0,106.0,1.7,16.0,1025.0,918.35,685.59
2016,6,13,12,45,943.0,109.0,1.8,16.0,1014.5,945.19,704.43
2016,6,13,13,0,936.0,112.0,1.9,16.0,1004.0,969.07,721.46
2016,6,13,13,15,932.5,111.5,1.9,15.5,987.5,989.82,736.64
2016,6,13,13,30,929.0,111.0,1.9,15.0,971.0,1007.46,749.92
2016,6,13,13,45,925.5,109.0,1.9,15.0,948.0,1020.4,758.87
2016,6,13,14,0,922.0,107.0,1.9,15.0,925.0,1030.04,765.85
2016,6,13,14,15,915.5,105.5,1.9,15.0,894.5,1033.91,769.22
2016,6,13,14,30,909.0,104.0,1.9,15.0,864.0,1034.44,770.63
2016,6,13,14,45,899.5,103.0,1.9,15.0,828.0,1029.22,768.46
2016,6,13,15,0,890.0,102.0,1.9,15.0,792.0,1020.79,764.4
2016,6,13,15,15,878.0,100.0,1.9,14.5,751.0,1005.6,757.43
2016,6,13,15,30,866.0,98.0,1.9,14.0,710.0,987.43,748.61
2016,6,13,15,45,848.0,97.0,1.95,14.0,663.5,961.7,733.99
2016,6,13,16,0,830.0,96.0,2.0,14.0,617.0,943.7,724.63
2016,6,13,16,15,811.0,92.5,2.0,13.5,569.0,909.06,704.42
2016,6,13,16,30,792.0,89.0,2.0,13.0,521.0,872.32,682.61
2016,6,13,16,45,770.0,84.5,2.0,13.0,471.0,829.74,655.02
2016,6,13,17,0,748.0,80.0,2.0,13.0,421.0,785.7,625.91
2016,6,13,17,15,715.0,76.0,1.95,12.5,369.5,731.7,589.45
2016,6,13,17,30,682.0,72.0,1.9,12.0,318.0,682.41,555.45
2016,6,13,17,45,639.0,66.0,1.9,12.0,268.5,618.37,508.18
2016,6,13,18,0,596.0,60.0,1.9,12.0,219.0,555.74,460.11
2016,6,13,18,15,527.5,53.0,1.85,11.5,171.5,475.41,396.19
2016,6,13,18,30,459.0,46.0,1.8,11.0,124.0,399.4,331.51
2016,6,13,18,45,345.0,36.0,1.75,11.0,84.0,296.23,240.93
2016,6,13,19,0,231.0,26.0,1.7,11.0,44.0,199.95,139.74
2016,6,13,19,15,115.5,13.0,1.65,11.0,22.0,73.56,0.0
2016,6,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,1.3,10.0,6.0,0.0,0.0
2016,6,14,5,0,42.0,11.0,1.3,10.0,12.0,10.01,0.0
2016,6,14,5,15,164.5,24.5,1.35,10.0,41.5,19.25,7.34
2016,6,14,5,30,287.0,38.0,1.4,10.0,71.0,30.94,21.32
2016,6,14,5,45,386.0,47.0,1.45,10.5,114.5,37.14,27.58
2016,6,14,6,0,485.0,56.0,1.5,11.0,158.0,43.19,33.34
2016,6,14,6,15,544.5,62.5,1.5,11.5,206.5,46.8,36.71
2016,6,14,6,30,604.0,69.0,1.5,12.0,255.0,50.31,39.83
2016,6,14,6,45,455.0,107.5,1.5,12.5,262.0,76.17,62.75
2016,6,14,7,0,306.0,146.0,1.5,13.0,269.0,105.39,88.15
2016,6,14,7,15,534.0,115.0,1.5,13.0,364.5,77.31,63.16
2016,6,14,7,30,762.0,84.0,1.5,13.0,460.0,60.48,48.16
2016,6,14,7,45,787.5,86.0,1.5,13.5,510.0,60.32,47.75
2016,6,14,8,0,813.0,88.0,1.5,14.0,560.0,68.56,45.29
2016,6,14,8,15,829.5,91.0,1.5,14.0,607.0,115.7,62.28
2016,6,14,8,30,846.0,94.0,1.5,14.0,654.0,174.34,101.48
2016,6,14,8,45,861.0,95.0,1.5,14.5,697.5,223.7,139.89
2016,6,14,9,0,876.0,96.0,1.5,15.0,741.0,274.65,183.08
2016,6,14,9,15,885.5,98.0,1.5,15.0,779.5,326.19,228.6
2016,6,14,9,30,895.0,100.0,1.5,15.0,818.0,378.41,274.67
2016,6,14,9,45,906.0,99.5,1.55,15.5,852.0,429.84,318.99
2016,6,14,10,0,917.0,99.0,1.6,16.0,886.0,481.64,362.48
2016,6,14,10,15,922.5,100.0,1.6,16.0,913.0,532.09,404.26
2016,6,14,10,30,928.0,101.0,1.6,16.0,940.0,582.0,444.41
2016,6,14,10,45,932.5,101.5,1.65,16.0,960.5,630.18,482.48
2016,6,14,11,0,937.0,102.0,1.7,16.0,981.0,677.34,518.87
2016,6,14,11,15,939.5,102.5,1.7,16.0,994.5,721.93,552.22
2016,6,14,11,30,942.0,103.0,1.7,16.0,1008.0,764.99,583.35
2016,6,14,11,45,942.5,103.5,1.75,16.0,1014.0,804.84,610.72
2016,6,14,12,0,943.0,104.0,1.8,16.0,1020.0,842.72,636.61
2016,6,14,12,15,943.0,104.0,1.85,16.0,1018.5,877.62,660.38
2016,6,14,12,30,943.0,104.0,1.9,16.0,1017.0,910.19,682.54
2016,6,14,12,45,941.5,103.5,1.95,16.0,1008.0,938.44,701.82
2016,6,14,13,0,940.0,103.0,2.0,16.0,999.0,963.91,719.31
2016,6,14,13,15,937.0,102.5,2.05,16.0,982.5,985.04,734.02
2016,6,14,13,30,934.0,102.0,2.1,16.0,966.0,1003.07,746.82
2016,6,14,13,45,929.0,101.0,2.15,16.0,943.0,1015.47,756.06
2016,6,14,14,0,924.0,100.0,2.2,16.0,920.0,1024.58,763.33
2016,6,14,14,15,918.0,99.0,2.2,15.5,890.5,1029.38,768.78
2016,6,14,14,30,912.0,98.0,2.2,15.0,861.0,1030.87,772.26
2016,6,14,14,45,904.5,96.0,2.25,15.0,825.5,1026.47,771.2
2016,6,14,15,0,897.0,94.0,2.3,15.0,790.0,1018.82,768.16
2016,6,14,15,15,886.0,92.0,2.3,14.5,749.5,1004.47,761.64
2016,6,14,15,30,875.0,90.0,2.3,14.0,709.0,987.11,753.22
2016,6,14,15,45,862.0,87.5,2.35,14.0,664.5,964.31,740.29
2016,6,14,16,0,849.0,85.0,2.4,14.0,620.0,938.83,725.52
2016,6,14,16,15,831.0,82.5,2.4,13.5,571.5,906.1,706.44
2016,6,14,16,30,813.0,80.0,2.4,13.0,523.0,880.75,692.4
2016,6,14,16,45,657.0,107.0,2.4,13.0,442.5,760.32,607.9
2016,6,14,17,0,501.0,134.0,2.4,13.0,362.0,630.94,514.09
2016,6,14,17,15,599.0,100.5,2.4,12.5,341.0,668.94,546.7
2016,6,14,17,30,697.0,67.0,2.4,12.0,320.0,684.0,560.35
2016,6,14,17,45,644.5,63.0,2.4,12.0,269.0,618.91,511.24
2016,6,14,18,0,592.0,59.0,2.4,12.0,218.0,551.73,459.16
2016,6,14,18,15,524.0,52.5,2.3,11.5,171.0,472.6,395.55
2016,6,14,18,30,456.0,46.0,2.2,11.0,124.0,397.72,331.27
2016,6,14,18,45,336.5,36.5,2.15,10.5,84.0,291.74,238.48
2016,6,14,19,0,217.0,27.0,2.1,10.0,44.0,193.47,137.19
2016,6,14,19,15,108.5,13.5,2.05,10.0,22.0,70.37,0.0
2016,6,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,45,24.0,5.5,1.3,9.5,6.0,0.0,0.0
2016,6,15,5,0,48.0,11.0,1.3,10.0,12.0,10.01,0.0
2016,6,15,5,15,176.5,24.0,1.35,10.0,42.5,18.87,7.0
2016,6,15,5,30,305.0,37.0,1.4,10.0,73.0,30.05,20.54
2016,6,15,5,45,405.0,45.0,1.45,10.5,116.5,35.43,26.05
2016,6,15,6,0,505.0,53.0,1.5,11.0,160.0,40.71,31.12
2016,6,15,6,15,330.0,86.5,1.5,11.5,163.5,63.51,51.72
2016,6,15,6,30,155.0,120.0,1.5,12.0,167.0,91.83,76.87
2016,6,15,6,45,169.5,140.0,1.55,12.5,200.5,105.66,88.77
2016,6,15,7,0,184.0,160.0,1.6,13.0,234.0,119.1,100.1
2016,6,15,7,15,256.0,173.5,1.6,13.0,291.5,121.58,101.9
2016,6,15,7,30,328.0,187.0,1.6,13.0,349.0,129.51,108.4
2016,6,15,7,45,573.5,136.5,1.6,13.5,455.0,86.36,70.44
2016,6,15,8,0,819.0,86.0,1.6,14.0,561.0,66.96,44.13
2016,6,15,8,15,587.5,178.0,1.6,14.0,533.5,151.1,99.73
2016,6,15,8,30,356.0,270.0,1.6,14.0,506.0,227.74,165.4
2016,6,15,8,45,619.5,181.0,1.65,14.0,624.0,225.66,151.88
2016,6,15,9,0,883.0,92.0,1.7,14.0,742.0,272.96,182.33
2016,6,15,9,15,892.5,94.0,1.75,14.0,780.5,324.81,228.51
2016,6,15,9,30,902.0,96.0,1.8,14.0,819.0,377.34,275.32
2016,6,15,9,45,911.5,96.0,1.85,14.5,852.5,428.86,320.16
2016,6,15,10,0,921.0,96.0,1.9,15.0,886.0,480.62,364.05
2016,6,15,10,15,926.5,97.0,1.9,15.0,913.5,531.24,406.39
2016,6,15,10,30,932.0,98.0,1.9,15.0,941.0,581.3,447.1
2016,6,15,10,45,937.0,98.0,1.95,15.0,961.5,629.54,485.61
2016,6,15,11,0,942.0,98.0,2.0,15.0,982.0,676.78,522.45
2016,6,15,11,15,945.0,98.5,2.0,15.0,996.0,721.89,556.57
2016,6,15,11,30,948.0,99.0,2.0,15.0,1010.0,765.49,588.36
2016,6,15,11,45,949.5,99.0,2.0,15.0,1016.0,805.86,615.95
2016,6,15,12,0,951.0,99.0,2.0,15.0,1022.0,844.3,641.99
2016,6,15,12,15,682.0,259.0,2.0,15.0,920.5,808.79,614.93
2016,6,15,12,30,413.0,419.0,2.0,15.0,819.0,750.88,568.21
2016,6,15,12,45,675.0,263.0,2.0,15.0,909.5,862.78,654.09
2016,6,15,13,0,937.0,107.0,2.0,15.0,1000.0,964.68,723.36
2016,6,15,13,15,934.5,106.0,2.0,15.0,984.0,985.85,736.68
2016,6,15,13,30,932.0,105.0,2.0,15.0,968.0,1003.94,748.92
2016,6,15,13,45,666.5,239.5,2.0,15.0,849.5,917.21,691.55
2016,6,15,14,0,401.0,374.0,2.0,15.0,731.0,801.03,605.9
2016,6,15,14,15,429.5,349.0,1.95,15.0,719.5,815.2,618.35
2016,6,15,14,30,458.0,324.0,1.9,15.0,708.0,827.12,628.04
2016,6,15,14,45,681.5,208.0,1.9,15.0,752.0,942.41,713.17
2016,6,15,15,0,905.0,92.0,1.9,15.0,796.0,1024.63,767.93
2016,6,15,15,15,894.5,90.5,1.85,15.0,755.0,1011.34,759.03
2016,6,15,15,30,884.0,89.0,1.8,15.0,714.0,995.03,749.4
2016,6,15,15,45,872.5,86.0,1.8,15.0,669.5,973.02,736.79
2016,6,15,16,0,861.0,83.0,1.8,15.0,625.0,948.25,722.37
2016,6,15,16,15,843.0,80.0,1.75,14.5,576.5,914.68,702.62
2016,6,15,16,30,825.0,77.0,1.7,14.0,528.0,878.98,681.26
2016,6,15,16,45,804.0,73.5,1.7,14.0,478.0,847.16,661.67
2016,6,15,17,0,783.0,70.0,1.7,14.0,428.0,804.44,633.96
2016,6,15,17,15,751.5,66.5,1.65,13.5,376.5,751.47,598.9
2016,6,15,17,30,720.0,63.0,1.6,13.0,325.0,698.18,562.57
2016,6,15,17,45,679.0,58.0,1.55,13.0,274.5,635.42,516.74
2016,6,15,18,0,638.0,53.0,1.5,13.0,224.0,573.7,469.93
2016,6,15,18,15,573.0,47.0,1.4,12.5,176.5,500.17,412.14
2016,6,15,18,30,508.0,41.0,1.3,12.0,129.0,426.29,350.5
2016,6,15,18,45,408.0,32.5,1.2,11.5,88.5,331.76,268.32
2016,6,15,19,0,308.0,24.0,1.1,11.0,48.0,243.98,173.66
2016,6,15,19,15,154.0,12.0,1.05,10.5,24.0,93.48,0.0
2016,6,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,45,36.5,5.0,0.4,10.5,6.0,0.0,0.0
2016,6,16,5,0,73.0,10.0,0.4,11.0,12.0,9.1,0.0
2016,6,16,5,15,204.0,22.0,0.35,11.5,42.0,17.86,6.21
2016,6,16,5,30,335.0,34.0,0.3,12.0,72.0,27.36,18.09
2016,6,16,5,45,426.0,42.0,0.25,12.5,115.0,32.87,23.64
2016,6,16,6,0,517.0,50.0,0.2,13.0,158.0,38.25,28.75
2016,6,16,6,15,573.5,56.0,0.15,13.5,206.0,41.7,31.95
2016,6,16,6,30,630.0,62.0,0.1,14.0,254.0,45.05,34.92
2016,6,16,6,45,671.0,66.0,0.1,14.5,304.5,51.16,40.21
2016,6,16,7,0,712.0,70.0,0.1,15.0,355.0,52.97,41.58
2016,6,16,7,15,740.5,73.5,0.15,15.0,405.5,54.25,42.54
2016,6,16,7,30,769.0,77.0,0.2,15.0,456.0,55.46,43.43
2016,6,16,7,45,791.0,80.0,0.25,15.5,505.5,56.18,43.8
2016,6,16,8,0,813.0,83.0,0.3,16.0,555.0,64.4,50.65
2016,6,16,8,15,829.5,85.5,0.35,16.0,601.5,120.77,66.04
2016,6,16,8,30,846.0,88.0,0.4,16.0,648.0,169.36,96.21
2016,6,16,8,45,859.0,90.0,0.5,16.5,691.0,218.94,134.2
2016,6,16,9,0,872.0,92.0,0.6,17.0,734.0,269.94,176.78
2016,6,16,9,15,881.5,93.5,0.65,17.0,772.0,320.84,220.95
2016,6,16,9,30,891.0,95.0,0.7,17.0,810.0,372.41,265.7
2016,6,16,9,45,602.0,245.5,0.75,17.5,737.5,409.02,301.91
2016,6,16,10,0,313.0,396.0,0.8,18.0,665.0,437.01,326.76
2016,6,16,10,15,272.5,420.5,0.85,18.0,660.0,457.15,342.78
2016,6,16,10,30,232.0,445.0,0.9,18.0,655.0,481.54,361.12
2016,6,16,10,45,214.0,458.5,1.0,18.0,655.5,498.88,374.37
2016,6,16,11,0,196.0,472.0,1.1,18.0,656.0,514.71,386.32
2016,6,16,11,15,199.0,479.0,1.15,18.0,668.0,538.13,403.49
2016,6,16,11,30,202.0,486.0,1.2,18.0,680.0,561.78,420.63
2016,6,16,11,45,216.0,475.5,1.3,18.5,684.5,579.29,433.28
2016,6,16,12,0,230.0,465.0,1.4,19.0,689.0,596.96,446.07
2016,6,16,12,15,345.0,442.5,1.4,19.0,777.5,690.12,513.37
2016,6,16,12,30,460.0,420.0,1.4,19.0,866.0,791.76,584.08
2016,6,16,12,45,261.0,432.0,1.45,19.0,685.0,644.52,479.75
2016,6,16,13,0,62.0,444.0,1.5,19.0,504.0,471.4,353.94
2016,6,16,13,15,138.5,453.0,1.5,19.0,583.0,569.13,427.43
2016,6,16,13,30,215.0,462.0,1.5,19.0,662.0,660.63,493.02
2016,6,16,13,45,574.0,274.0,1.5,19.0,788.5,860.59,639.58
2016,6,16,14,0,933.0,86.0,1.5,19.0,915.0,1018.35,743.06
2016,6,16,14,15,927.5,85.0,1.5,19.0,886.0,1023.5,745.21
2016,6,16,14,30,922.0,84.0,1.5,19.0,857.0,1025.33,747.38
2016,6,16,14,45,915.0,82.5,1.5,19.0,822.5,1021.79,746.31
2016,6,16,15,0,908.0,81.0,1.5,19.0,788.0,1014.99,743.37
2016,6,16,15,15,898.5,79.5,1.45,18.5,747.5,1002.5,737.54
2016,6,16,15,30,889.0,78.0,1.4,18.0,707.0,986.95,729.89
2016,6,16,15,45,877.0,75.5,1.4,18.0,663.0,964.79,717.45
2016,6,16,16,0,865.0,73.0,1.4,18.0,619.0,939.88,703.29
2016,6,16,16,15,848.5,71.0,1.4,17.5,571.5,908.75,686.23
2016,6,16,16,30,832.0,69.0,1.4,17.0,524.0,875.47,667.54
2016,6,16,16,45,810.5,66.0,1.4,17.0,474.0,834.39,641.95
2016,6,16,17,0,789.0,63.0,1.4,17.0,424.0,791.89,614.95
2016,6,16,17,15,759.5,60.0,1.3,16.5,373.5,749.86,587.66
2016,6,16,17,30,730.0,57.0,1.2,16.0,323.0,698.72,552.98
2016,6,16,17,45,689.0,52.5,1.2,16.0,273.0,636.34,508.86
2016,6,16,18,0,648.0,48.0,1.2,16.0,223.0,575.08,463.73
2016,6,16,18,15,586.0,43.0,1.05,15.5,176.0,499.66,405.2
2016,6,16,18,30,524.0,38.0,0.9,15.0,129.0,427.77,346.4
2016,6,16,18,45,424.0,30.5,0.8,14.5,88.5,339.14,270.14
2016,6,16,19,0,324.0,23.0,0.7,14.0,48.0,252.61,178.41
2016,6,16,19,15,162.0,11.5,0.65,13.5,24.0,97.43,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,17,4,45,57.5,5.0,0.5,12.0,6.5,0.0,0.0
2016,6,17,5,0,115.0,10.0,0.5,12.0,13.0,9.1,0.0
2016,6,17,5,15,249.0,20.0,0.45,12.5,43.5,16.1,4.89
2016,6,17,5,30,383.0,30.0,0.4,13.0,74.0,23.88,14.99
2016,6,17,5,45,465.5,37.0,0.4,13.5,116.5,28.72,19.84
2016,6,17,6,0,548.0,44.0,0.4,14.0,159.0,33.44,24.31
2016,6,17,6,15,601.0,49.0,0.4,14.0,206.5,39.63,30.0
2016,6,17,6,30,654.0,54.0,0.4,14.0,254.0,42.73,32.8
2016,6,17,6,45,500.0,96.5,0.45,14.5,266.0,69.2,56.13
2016,6,17,7,0,346.0,139.0,0.5,15.0,278.0,101.2,83.71
2016,6,17,7,15,564.0,103.5,0.5,15.5,365.0,69.08,55.3
2016,6,17,7,30,782.0,68.0,0.5,16.0,452.0,49.17,37.71
2016,6,17,7,45,802.5,70.5,0.55,16.5,500.5,59.03,46.09
2016,6,17,8,0,823.0,73.0,0.6,17.0,549.0,67.36,52.98
2016,6,17,8,15,838.5,75.0,0.65,17.0,595.0,113.77,60.0
2016,6,17,8,30,854.0,77.0,0.7,17.0,641.0,162.19,90.04
2016,6,17,8,45,506.5,211.5,0.75,17.5,552.5,228.7,156.38
2016,6,17,9,0,159.0,346.0,0.8,18.0,464.0,288.99,216.83
2016,6,17,9,15,180.0,365.5,0.85,18.0,505.0,321.7,241.25
2016,6,17,9,30,201.0,385.0,0.9,18.0,546.0,356.95,267.93
2016,6,17,9,45,170.5,403.0,0.95,18.5,543.5,373.9,281.35
2016,6,17,10,0,140.0,421.0,1.0,19.0,541.0,388.03,292.19
2016,6,17,10,15,81.5,377.5,1.05,19.0,448.5,348.8,264.12
2016,6,17,10,30,23.0,334.0,1.1,19.0,356.0,298.78,227.21
2016,6,17,10,45,26.5,354.0,1.2,19.5,379.0,313.96,238.49
2016,6,17,11,0,30.0,374.0,1.3,20.0,402.0,337.04,255.22
2016,6,17,11,15,26.0,360.5,1.3,20.0,385.0,328.22,248.47
2016,6,17,11,30,22.0,347.0,1.3,20.0,368.0,319.99,242.33
2016,6,17,11,45,79.5,419.5,1.35,20.0,497.0,428.51,323.26
2016,6,17,12,0,137.0,492.0,1.4,20.0,626.0,546.41,407.86
2016,6,17,12,15,127.0,489.5,1.45,20.0,613.0,548.7,408.76
2016,6,17,12,30,117.0,487.0,1.5,20.0,600.0,549.82,409.75
2016,6,17,12,45,135.5,485.0,1.55,20.0,615.0,575.51,428.84
2016,6,17,13,0,154.0,483.0,1.6,20.0,630.0,601.61,448.01
2016,6,17,13,15,135.5,471.5,1.6,20.0,599.5,584.09,435.48
2016,6,17,13,30,117.0,460.0,1.6,20.0,569.0,564.74,421.96
2016,6,17,13,45,284.5,409.0,1.6,20.0,664.0,698.32,520.92
2016,6,17,14,0,452.0,358.0,1.6,20.0,759.0,835.35,617.5
2016,6,17,14,15,482.5,334.5,1.55,19.5,750.0,853.21,630.47
2016,6,17,14,30,513.0,311.0,1.5,19.0,741.0,868.76,643.27
2016,6,17,14,45,426.5,326.0,1.5,19.0,673.0,804.08,598.81
2016,6,17,15,0,340.0,341.0,1.5,19.0,605.0,722.49,542.98
2016,6,17,15,15,299.5,330.5,1.45,18.5,554.5,674.25,511.14
2016,6,17,15,30,259.0,320.0,1.4,18.0,504.0,625.11,477.74
2016,6,17,15,45,160.5,294.0,1.4,18.0,406.0,481.34,373.15
2016,6,17,16,0,62.0,268.0,1.4,18.0,308.0,339.2,265.45
2016,6,17,16,15,44.5,236.0,1.4,17.5,263.5,288.29,227.73
2016,6,17,16,30,27.0,204.0,1.4,17.0,219.0,237.32,188.5
2016,6,17,16,45,68.0,197.5,1.4,17.0,230.0,270.96,217.65
2016,6,17,17,0,109.0,191.0,1.4,17.0,241.0,319.71,257.95
2016,6,17,17,15,81.0,165.5,1.35,16.5,200.0,249.34,202.34
2016,6,17,17,30,53.0,140.0,1.3,16.0,159.0,196.38,159.76
2016,6,17,17,45,46.5,119.5,1.3,15.5,134.5,168.42,137.38
2016,6,17,18,0,40.0,99.0,1.3,15.0,110.0,140.39,114.25
2016,6,17,18,15,30.0,79.0,1.3,14.5,86.5,110.41,88.77
2016,6,17,18,30,20.0,59.0,1.3,14.0,63.0,80.32,62.7
2016,6,17,18,45,10.0,41.0,1.3,13.5,43.0,47.46,34.05
2016,6,17,19,0,0.0,23.0,1.3,13.0,23.0,20.9,9.94
2016,6,17,19,15,0.0,11.5,1.3,12.5,11.5,10.46,0.0
2016,6,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,52.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,105.0,10.0,0.9,11.0,12.0,9.1,0.0
2016,6,18,5,15,242.5,20.5,0.95,11.0,43.0,16.56,5.1
2016,6,18,5,30,380.0,31.0,1.0,11.0,74.0,24.78,15.86
2016,6,18,5,45,466.5,38.0,1.05,11.5,117.5,29.59,20.75
2016,6,18,6,0,553.0,45.0,1.1,12.0,161.0,34.29,25.24
2016,6,18,6,15,608.5,50.5,1.05,12.5,209.5,40.98,31.36
2016,6,18,6,30,664.0,56.0,1.0,13.0,258.0,44.47,34.46
2016,6,18,6,45,703.0,60.0,1.0,13.5,309.0,46.54,36.18
2016,6,18,7,0,742.0,64.0,1.0,14.0,360.0,48.56,37.79
2016,6,18,7,15,770.5,67.0,0.95,14.5,411.5,49.68,38.56
2016,6,18,7,30,799.0,70.0,0.9,15.0,463.0,50.75,39.28
2016,6,18,7,45,820.5,73.0,0.9,15.5,513.0,60.91,47.91
2016,6,18,8,0,842.0,76.0,0.9,16.0,563.0,69.17,54.77
2016,6,18,8,15,858.5,78.0,0.9,16.0,610.5,116.66,62.15
2016,6,18,8,30,875.0,80.0,0.9,16.0,658.0,166.27,92.9
2016,6,18,8,45,888.0,82.0,0.9,16.5,702.5,217.24,132.07
2016,6,18,9,0,901.0,84.0,0.9,17.0,747.0,269.64,175.92
2016,6,18,9,15,911.0,86.0,0.9,17.5,786.5,322.46,221.42
2016,6,18,9,30,921.0,88.0,0.9,18.0,826.0,376.02,267.3
2016,6,18,9,45,926.0,91.0,0.95,18.5,859.0,428.95,312.06
2016,6,18,10,0,931.0,94.0,1.0,19.0,892.0,481.72,355.45
2016,6,18,10,15,937.0,95.0,1.0,19.0,920.0,533.06,396.9
2016,6,18,10,30,943.0,96.0,1.0,19.0,948.0,583.91,436.71
2016,6,18,10,45,948.5,96.0,1.0,19.5,969.5,632.96,473.18
2016,6,18,11,0,954.0,96.0,1.0,20.0,991.0,681.05,507.76
2016,6,18,11,15,956.5,96.5,1.0,20.0,1005.0,726.37,540.39
2016,6,18,11,30,959.0,97.0,1.0,20.0,1019.0,770.12,570.67
2016,6,18,11,45,961.5,97.0,1.05,20.5,1025.5,811.72,597.13
2016,6,18,12,0,964.0,97.0,1.1,21.0,1032.0,851.43,622.09
2016,6,18,12,15,963.5,96.5,1.15,21.0,1031.0,886.17,644.84
2016,6,18,12,30,963.0,96.0,1.2,21.0,1030.0,918.47,666.03
2016,6,18,12,45,963.5,95.0,1.25,21.0,1022.0,948.57,685.8
2016,6,18,13,0,964.0,94.0,1.3,21.0,1014.0,975.9,703.86
2016,6,18,13,15,961.5,93.5,1.35,21.0,998.0,998.0,718.69
2016,6,18,13,30,959.0,93.0,1.4,21.0,982.0,1016.95,731.69
2016,6,18,13,45,953.5,93.0,1.45,21.0,958.5,1030.28,741.3
2016,6,18,14,0,948.0,93.0,1.5,21.0,935.0,1040.27,749.01
2016,6,18,14,15,942.5,92.0,1.5,21.0,906.0,1045.83,753.3
2016,6,18,14,30,937.0,91.0,1.5,21.0,877.0,1048.02,755.68
2016,6,18,14,45,928.5,90.0,1.5,21.0,841.5,1043.84,754.25
2016,6,18,15,0,920.0,89.0,1.5,21.0,806.0,1036.36,750.96
2016,6,18,15,15,910.0,87.5,1.5,20.5,765.5,1023.59,745.91
2016,6,18,15,30,900.0,86.0,1.5,20.0,725.0,1007.73,739.02
2016,6,18,15,45,885.0,84.5,1.5,20.0,679.5,983.99,725.72
2016,6,18,16,0,870.0,83.0,1.5,20.0,634.0,957.57,710.76
2016,6,18,16,15,853.0,80.5,1.45,19.5,585.5,925.54,692.66
2016,6,18,16,30,836.0,78.0,1.4,19.0,537.0,891.34,672.96
2016,6,18,16,45,812.0,75.0,1.4,19.0,486.0,857.32,652.55
2016,6,18,17,0,788.0,72.0,1.4,19.0,435.0,812.48,624.31
2016,6,18,17,15,756.5,68.5,1.4,18.5,383.0,759.42,590.83
2016,6,18,17,30,725.0,65.0,1.4,18.0,331.0,705.99,555.95
2016,6,18,17,45,682.5,60.0,1.4,18.0,280.0,641.87,510.75
2016,6,18,18,0,640.0,55.0,1.4,18.0,229.0,578.83,464.48
2016,6,18,18,15,575.0,49.0,1.3,17.0,180.5,505.46,408.93
2016,6,18,18,30,510.0,43.0,1.2,16.0,132.0,431.32,349.04
2016,6,18,18,45,409.5,34.0,1.2,15.5,91.0,335.48,267.75
2016,6,18,19,0,309.0,25.0,1.2,15.0,50.0,247.63,177.17
2016,6,18,19,15,154.5,12.5,1.15,14.5,25.0,94.53,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,0.65,11.5,6.0,0.0,0.0
2016,6,19,5,0,105.0,10.0,0.6,12.0,12.0,9.1,0.0
2016,6,19,5,15,248.0,21.0,0.6,12.5,44.0,17.05,5.21
2016,6,19,5,30,391.0,32.0,0.6,13.0,76.0,25.72,16.53
2016,6,19,5,45,477.5,39.5,0.65,13.5,120.5,30.92,21.75
2016,6,19,6,0,564.0,47.0,0.7,14.0,165.0,35.99,26.55
2016,6,19,6,15,619.5,52.5,0.7,14.5,214.0,42.81,32.73
2016,6,19,6,30,675.0,58.0,0.7,15.0,263.0,46.23,35.74
2016,6,19,6,45,712.5,62.5,0.7,15.5,314.5,48.64,37.74
2016,6,19,7,0,750.0,67.0,0.7,16.0,366.0,50.96,39.59
2016,6,19,7,15,777.5,70.5,0.7,16.5,417.5,52.35,40.59
2016,6,19,7,30,805.0,74.0,0.7,17.0,469.0,53.67,41.5
2016,6,19,7,45,824.5,77.0,0.7,18.0,518.5,54.49,41.87
2016,6,19,8,0,844.0,80.0,0.7,19.0,568.0,71.25,55.89
2016,6,19,8,15,860.0,82.5,0.7,19.0,615.5,119.2,63.55
2016,6,19,8,30,876.0,85.0,0.7,19.0,663.0,169.22,94.05
2016,6,19,8,45,888.0,87.0,0.7,19.5,706.5,220.12,132.52
2016,6,19,9,0,900.0,89.0,0.7,20.0,750.0,272.35,175.55
2016,6,19,9,15,909.5,90.5,0.7,20.5,789.0,324.66,219.92
2016,6,19,9,30,919.0,92.0,0.7,21.0,828.0,377.65,264.62
2016,6,19,9,45,932.5,89.5,0.7,21.5,863.0,429.63,307.62
2016,6,19,10,0,946.0,87.0,0.7,22.0,898.0,482.2,349.81
2016,6,19,10,15,951.5,88.0,0.75,22.0,925.5,533.99,391.2
2016,6,19,10,30,957.0,89.0,0.8,22.0,953.0,585.2,431.01
2016,6,19,10,45,958.5,91.0,0.85,22.5,973.5,634.13,467.22
2016,6,19,11,0,960.0,93.0,0.9,23.0,994.0,681.75,501.42
2016,6,19,11,15,962.5,93.5,0.95,23.0,1007.5,727.33,534.33
2016,6,19,11,30,965.0,94.0,1.0,23.0,1021.0,771.31,564.94
2016,6,19,11,45,962.0,97.0,1.05,23.5,1026.0,811.55,590.18
2016,6,19,12,0,959.0,100.0,1.1,24.0,1031.0,849.58,613.76
2016,6,19,12,15,959.0,100.0,1.15,24.0,1030.0,885.09,636.78
2016,6,19,12,30,959.0,100.0,1.2,24.0,1029.0,918.24,658.25
2016,6,19,12,45,952.5,103.0,1.3,24.0,1019.0,945.88,677.0
2016,6,19,13,0,946.0,106.0,1.4,24.0,1009.0,970.57,694.0
2016,6,19,13,15,943.5,105.0,1.45,24.0,993.0,992.1,708.37
2016,6,19,13,30,941.0,104.0,1.5,24.0,977.0,1010.51,720.9
2016,6,19,13,45,939.0,102.0,1.55,24.0,955.0,1025.19,731.25
2016,6,19,14,0,937.0,100.0,1.6,24.0,933.0,1036.59,739.72
2016,6,19,14,15,931.0,98.5,1.6,23.5,903.5,1041.21,744.83
2016,6,19,14,30,925.0,97.0,1.6,23.0,874.0,1042.46,748.06
2016,6,19,14,45,918.5,95.0,1.65,23.0,839.0,1039.32,748.06
2016,6,19,15,0,912.0,93.0,1.7,23.0,804.0,1032.87,746.14
2016,6,19,15,15,901.5,91.0,1.7,22.5,763.0,1019.18,740.48
2016,6,19,15,30,891.0,89.0,1.7,22.0,722.0,1002.41,732.99
2016,6,19,15,45,877.0,87.0,1.75,22.0,677.0,979.24,720.72
2016,6,19,16,0,863.0,85.0,1.8,22.0,632.0,953.38,706.69
2016,6,19,16,15,845.5,82.5,1.8,21.5,583.5,921.07,689.0
2016,6,19,16,30,828.0,80.0,1.8,21.0,535.0,896.08,676.06
2016,6,19,16,45,802.5,77.5,1.8,21.0,484.0,852.17,648.68
2016,6,19,17,0,777.0,75.0,1.8,21.0,433.0,806.93,620.04
2016,6,19,17,15,745.5,71.0,1.75,20.0,381.5,753.55,586.76
2016,6,19,17,30,714.0,67.0,1.7,19.0,330.0,699.8,552.04
2016,6,19,17,45,669.5,62.5,1.7,18.5,279.0,635.06,507.03
2016,6,19,18,0,625.0,58.0,1.7,18.0,228.0,576.89,464.94
2016,6,19,18,15,559.5,51.5,1.65,17.5,180.0,498.18,404.4
2016,6,19,18,30,494.0,45.0,1.6,17.0,132.0,423.5,343.2
2016,6,19,18,45,392.5,35.5,1.55,16.5,91.0,326.95,261.02
2016,6,19,19,0,291.0,26.0,1.5,16.0,50.0,238.79,171.31
2016,6,19,19,15,145.5,13.0,1.45,15.5,25.0,90.23,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,6,20,5,0,103.0,11.0,1.2,11.0,13.0,10.01,0.0
2016,6,20,5,15,251.0,21.5,1.15,11.5,45.5,17.53,5.35
2016,6,20,5,30,399.0,32.0,1.1,12.0,78.0,25.76,16.6
2016,6,20,5,45,492.5,39.0,1.1,12.5,123.0,30.56,21.5
2016,6,20,6,0,586.0,46.0,1.1,13.0,168.0,38.5,28.88
2016,6,20,6,15,641.5,51.5,1.05,13.5,218.5,42.05,32.18
2016,6,20,6,30,697.0,57.0,1.0,14.0,269.0,45.53,35.26
2016,6,20,6,45,738.0,60.5,1.0,14.5,321.5,47.21,36.62
2016,6,20,7,0,779.0,64.0,1.0,15.0,374.0,48.86,37.9
2016,6,20,7,15,805.5,67.0,1.0,15.5,426.0,50.0,38.68
2016,6,20,7,30,832.0,70.0,1.0,16.0,478.0,59.38,46.65
2016,6,20,7,45,853.0,72.5,1.05,16.5,529.0,60.9,47.69
2016,6,20,8,0,874.0,75.0,1.1,17.0,580.0,67.77,53.35
2016,6,20,8,15,888.5,77.0,1.1,17.5,627.5,116.72,61.28
2016,6,20,8,30,903.0,79.0,1.1,18.0,675.0,167.61,92.25
2016,6,20,8,45,915.0,80.5,1.15,18.5,718.5,219.49,131.8
2016,6,20,9,0,927.0,82.0,1.2,19.0,762.0,272.69,176.21
2016,6,20,9,15,935.0,83.0,1.2,19.0,801.0,325.55,222.22
2016,6,20,9,30,943.0,84.0,1.2,19.0,840.0,378.92,268.67
2016,6,20,9,45,935.5,93.5,1.25,19.5,869.0,433.08,314.71
2016,6,20,10,0,928.0,103.0,1.3,20.0,898.0,485.86,358.29
2016,6,20,10,15,933.0,104.5,1.35,20.5,925.5,537.07,399.27
2016,6,20,10,30,938.0,106.0,1.4,21.0,953.0,587.7,438.51
2016,6,20,10,45,942.0,106.5,1.45,21.5,973.5,636.2,475.05
2016,6,20,11,0,946.0,107.0,1.5,22.0,994.0,683.62,509.74
2016,6,20,11,15,948.0,107.5,1.5,22.0,1007.5,728.45,542.3
2016,6,20,11,30,950.0,108.0,1.5,22.0,1021.0,771.69,572.9
2016,6,20,11,45,952.5,107.0,1.55,22.0,1027.5,812.33,599.99
2016,6,20,12,0,955.0,106.0,1.6,22.0,1034.0,851.07,625.68
2016,6,20,12,15,955.0,106.0,1.65,22.0,1033.0,886.6,649.16
2016,6,20,12,30,955.0,106.0,1.7,22.0,1032.0,919.79,671.06
2016,6,20,12,45,957.5,103.0,1.75,22.5,1024.5,949.88,689.62
2016,6,20,13,0,960.0,100.0,1.8,23.0,1017.0,977.25,706.4
2016,6,20,13,15,957.5,99.5,1.8,22.5,1001.0,999.49,722.05
2016,6,20,13,30,955.0,99.0,1.8,22.0,985.0,1018.59,735.87
2016,6,20,13,45,950.0,99.0,1.85,22.0,962.5,1032.57,745.85
2016,6,20,14,0,945.0,99.0,1.9,22.0,940.0,1043.23,753.92
2016,6,20,14,15,939.5,97.5,1.9,21.5,910.5,1048.46,759.5
2016,6,20,14,30,934.0,96.0,1.9,21.0,881.0,1050.3,763.15
2016,6,20,14,45,925.5,95.5,1.9,21.0,845.5,1046.87,762.18
2016,6,20,15,0,917.0,95.0,1.9,21.0,810.0,1040.18,759.33
2016,6,20,15,15,906.5,93.0,1.9,20.5,769.0,1026.56,753.64
2016,6,20,15,30,896.0,91.0,1.9,20.0,728.0,1009.84,746.1
2016,6,20,15,45,883.0,89.0,1.9,20.0,683.0,987.69,733.66
2016,6,20,16,0,870.0,87.0,1.9,20.0,638.0,962.81,719.48
2016,6,20,16,15,528.5,162.5,1.85,19.5,489.5,720.24,556.04
2016,6,20,16,30,187.0,238.0,1.8,19.0,341.0,446.24,351.27
2016,6,20,16,45,232.5,209.0,1.8,19.0,324.5,470.52,373.92
2016,6,20,17,0,278.0,180.0,1.8,19.0,308.0,472.76,378.29
2016,6,20,17,15,139.0,127.0,1.75,18.5,191.0,264.84,215.33
2016,6,20,17,30,0.0,74.0,1.7,18.0,74.0,65.77,49.59
2016,6,20,17,45,0.0,62.5,1.65,17.5,62.5,55.22,41.15
2016,6,20,18,0,0.0,51.0,1.6,17.0,51.0,45.02,32.63
2016,6,20,18,15,252.0,47.5,1.5,16.0,92.5,263.57,220.39
2016,6,20,18,30,504.0,44.0,1.4,15.0,134.0,429.2,351.4
2016,6,20,18,45,399.0,35.0,1.3,14.5,92.5,330.64,265.45
2016,6,20,19,0,294.0,26.0,1.2,14.0,51.0,241.06,174.65
2016,6,20,19,15,147.0,13.0,1.2,13.5,25.5,91.13,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,46.0,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,92.0,10.0,0.6,12.0,12.0,9.1,0.0
2016,6,21,5,15,235.5,21.0,0.6,12.5,43.5,17.08,4.83
2016,6,21,5,30,379.0,32.0,0.6,13.0,75.0,25.75,16.51
2016,6,21,5,45,473.0,39.0,0.6,13.5,119.5,30.53,21.39
2016,6,21,6,0,567.0,46.0,0.6,14.0,164.0,35.23,25.87
2016,6,21,6,15,623.0,51.5,0.6,14.5,213.5,41.99,32.01
2016,6,21,6,30,679.0,57.0,0.6,15.0,263.0,45.46,35.06
2016,6,21,6,45,721.5,60.5,0.65,15.5,315.5,47.12,36.41
2016,6,21,7,0,764.0,64.0,0.7,16.0,368.0,48.78,37.68
2016,6,21,7,15,791.0,67.0,0.75,16.5,419.5,49.9,38.45
2016,6,21,7,30,818.0,70.0,0.8,17.0,471.0,59.26,46.36
2016,6,21,7,45,839.5,72.5,0.85,17.5,521.5,60.77,47.39
2016,6,21,8,0,861.0,75.0,0.9,18.0,572.0,66.83,52.32
2016,6,21,8,15,876.0,77.0,0.9,18.5,619.0,115.13,60.37
2016,6,21,8,30,891.0,79.0,0.9,19.0,666.0,165.41,90.63
2016,6,21,8,45,902.5,80.5,0.95,19.5,709.5,216.56,129.35
2016,6,21,9,0,914.0,82.0,1.0,20.0,753.0,268.98,172.83
2016,6,21,9,15,922.5,83.5,1.0,20.5,791.5,321.66,217.9
2016,6,21,9,30,931.0,85.0,1.0,21.0,830.0,374.92,263.27
2016,6,21,9,45,931.0,90.0,1.05,21.5,861.5,427.96,307.87
2016,6,21,10,0,931.0,95.0,1.1,22.0,893.0,480.36,350.7
2016,6,21,10,15,936.0,96.0,1.15,22.0,919.5,531.27,391.83
2016,6,21,10,30,941.0,97.0,1.2,22.0,946.0,581.58,431.4
2016,6,21,10,45,943.0,98.0,1.25,22.5,966.0,629.37,467.22
2016,6,21,11,0,945.0,99.0,1.3,23.0,986.0,675.91,501.1
2016,6,21,11,15,947.5,99.5,1.3,23.0,999.5,720.95,533.57
2016,6,21,11,30,950.0,100.0,1.3,23.0,1013.0,764.44,563.91
2016,6,21,11,45,949.5,101.0,1.35,23.5,1018.5,804.41,589.24
2016,6,21,12,0,949.0,102.0,1.4,24.0,1024.0,842.34,612.99
2016,6,21,12,15,949.0,102.0,1.4,24.0,1023.0,877.61,635.44
2016,6,21,12,30,949.0,102.0,1.4,24.0,1022.0,910.55,656.28
2016,6,21,12,45,946.0,102.5,1.45,24.0,1013.0,938.79,674.76
2016,6,21,13,0,943.0,103.0,1.5,24.0,1004.0,964.2,691.52
2016,6,21,13,15,940.5,102.5,1.55,24.0,988.0,986.16,706.18
2016,6,21,13,30,938.0,102.0,1.6,24.0,972.0,1005.04,719.02
2016,6,21,13,45,933.5,101.0,1.65,24.0,949.5,1018.3,728.48
2016,6,21,14,0,929.0,100.0,1.7,24.0,927.0,1028.27,736.08
2016,6,21,14,15,923.0,99.0,1.7,23.5,898.0,1033.44,741.55
2016,6,21,14,30,917.0,98.0,1.7,23.0,869.0,1035.29,745.14
2016,6,21,14,45,909.0,97.0,1.75,23.0,834.0,1031.84,744.87
2016,6,21,15,0,901.0,96.0,1.8,23.0,799.0,1025.16,742.73
2016,6,21,15,15,890.5,94.0,1.8,22.5,759.0,1011.66,737.13
2016,6,21,15,30,880.0,92.0,1.8,22.0,719.0,995.11,729.71
2016,6,21,15,45,867.0,90.0,1.8,22.0,674.0,973.18,717.47
2016,6,21,16,0,854.0,88.0,1.8,22.0,629.0,948.58,703.54
2016,6,21,16,15,837.0,85.0,1.8,21.0,581.5,916.41,687.2
2016,6,21,16,30,820.0,82.0,1.8,20.0,534.0,891.6,675.6
2016,6,21,16,45,797.5,79.0,1.8,19.5,483.5,850.04,650.92
2016,6,21,17,0,775.0,76.0,1.8,19.0,433.0,806.99,624.78
2016,6,21,17,15,744.0,72.0,1.75,18.5,382.0,754.14,590.47
2016,6,21,17,30,713.0,68.0,1.7,18.0,331.0,700.86,554.85
2016,6,21,17,45,670.0,63.0,1.65,17.5,280.5,636.72,509.8
2016,6,21,18,0,627.0,58.0,1.6,17.0,230.0,579.0,467.7
2016,6,21,18,15,562.5,51.5,1.5,16.0,182.0,500.9,408.12
2016,6,21,18,30,498.0,45.0,1.4,15.0,134.0,426.75,347.74
2016,6,21,18,45,395.5,36.0,1.3,14.5,92.5,329.92,264.97
2016,6,21,19,0,293.0,27.0,1.2,14.0,51.0,242.02,175.92
2016,6,21,19,15,146.5,13.5,1.1,13.5,25.5,91.41,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,48.5,5.5,1.15,10.5,6.0,0.0,0.0
2016,6,22,5,0,97.0,11.0,1.2,11.0,12.0,10.01,0.0
2016,6,22,5,15,247.5,21.5,1.2,11.0,44.5,17.58,4.92
2016,6,22,5,30,398.0,32.0,1.2,11.0,77.0,25.82,16.67
2016,6,22,5,45,485.0,39.5,1.3,11.5,121.5,31.02,21.98
2016,6,22,6,0,572.0,47.0,1.4,12.0,166.0,36.1,26.83
2016,6,22,6,15,629.0,52.5,1.4,12.5,216.0,42.93,33.09
2016,6,22,6,30,686.0,58.0,1.4,13.0,266.0,46.37,36.14
2016,6,22,6,45,725.0,62.5,1.4,13.5,318.0,48.79,38.18
2016,6,22,7,0,764.0,67.0,1.4,14.0,370.0,51.13,40.07
2016,6,22,7,15,791.5,70.0,1.35,14.0,422.0,52.16,40.83
2016,6,22,7,30,819.0,73.0,1.3,14.0,474.0,53.15,41.55
2016,6,22,7,45,841.5,75.5,1.3,14.5,525.0,62.83,49.78
2016,6,22,8,0,864.0,78.0,1.3,15.0,576.0,68.09,54.06
2016,6,22,8,15,879.0,80.0,1.3,15.0,623.5,116.58,62.63
2016,6,22,8,30,894.0,82.0,1.3,15.0,671.0,167.05,93.48
2016,6,22,8,45,908.0,83.0,1.35,15.5,715.5,218.46,132.9
2016,6,22,9,0,922.0,84.0,1.4,16.0,760.0,271.41,177.5
2016,6,22,9,15,931.0,85.5,1.4,16.0,799.5,324.67,224.37
2016,6,22,9,30,940.0,87.0,1.4,16.0,839.0,378.57,271.84
2016,6,22,9,45,948.0,87.5,1.4,16.5,873.0,431.75,317.48
2016,6,22,10,0,956.0,88.0,1.4,17.0,907.0,485.03,361.9
2016,6,22,10,15,961.0,89.0,1.4,17.0,934.5,537.13,404.78
