Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,30,966.0,90.0,1.4,17.0,962.0,588.61,445.91
2016,6,22,10,45,970.5,90.0,1.4,17.5,983.0,638.17,483.54
2016,6,22,11,0,975.0,90.0,1.4,18.0,1004.0,686.64,519.16
2016,6,22,11,15,977.0,90.5,1.4,18.0,1018.0,732.58,552.94
2016,6,22,11,30,979.0,91.0,1.4,18.0,1032.0,776.86,584.16
2016,6,22,11,45,980.5,91.0,1.45,18.0,1038.5,818.52,612.24
2016,6,22,12,0,982.0,91.0,1.5,18.0,1045.0,858.18,638.81
2016,6,22,12,15,982.5,91.0,1.5,18.0,1044.0,894.83,662.66
2016,6,22,12,30,983.0,91.0,1.5,18.0,1043.0,929.09,684.8
2016,6,22,12,45,972.5,96.5,1.55,18.0,1032.0,956.19,702.91
2016,6,22,13,0,962.0,102.0,1.6,18.0,1021.0,980.15,719.11
2016,6,22,13,15,959.5,101.5,1.6,17.5,1005.5,1002.58,735.07
2016,6,22,13,30,957.0,101.0,1.6,17.0,990.0,1021.87,749.12
2016,6,22,13,45,952.5,100.5,1.6,17.0,966.5,1035.99,758.6
2016,6,22,14,0,948.0,100.0,1.6,17.0,943.0,1046.79,766.13
2016,6,22,14,15,942.0,98.5,1.6,17.0,913.5,1051.67,770.05
2016,6,22,14,30,936.0,97.0,1.6,17.0,884.0,1053.14,772.02
2016,6,22,14,45,927.5,96.0,1.6,17.0,848.5,1049.28,770.77
2016,6,22,15,0,919.0,95.0,1.6,17.0,813.0,1042.12,767.62
2016,6,22,15,15,909.0,93.0,1.55,16.5,772.0,1029.09,761.48
2016,6,22,15,30,899.0,91.0,1.5,16.0,731.0,1012.94,753.47
2016,6,22,15,45,885.0,89.0,1.5,16.0,685.5,989.86,740.43
2016,6,22,16,0,871.0,87.0,1.5,16.0,640.0,964.05,725.67
2016,6,22,16,15,853.5,84.5,1.5,15.5,591.5,931.76,707.85
2016,6,22,16,30,836.0,82.0,1.5,15.0,543.0,906.8,694.85
2016,6,22,16,45,812.0,79.0,1.55,14.5,491.5,863.53,669.55
2016,6,22,17,0,788.0,76.0,1.6,14.0,440.0,818.8,642.68
2016,6,22,17,15,756.0,72.0,1.6,13.5,388.0,764.73,607.67
2016,6,22,17,30,724.0,68.0,1.6,13.0,336.0,710.26,571.22
2016,6,22,17,45,678.0,63.5,1.6,13.0,284.0,643.98,523.4
2016,6,22,18,0,632.0,59.0,1.6,13.0,232.0,584.46,478.81
2016,6,22,18,15,566.5,52.5,1.55,12.5,183.5,505.41,417.18
2016,6,22,18,30,501.0,46.0,1.5,12.0,135.0,430.33,354.83
2016,6,22,18,45,392.5,37.0,1.45,11.5,93.5,329.47,267.96
2016,6,22,19,0,284.0,28.0,1.4,11.0,52.0,238.17,175.79
2016,6,22,19,15,142.0,14.0,1.35,11.0,26.0,89.51,0.0
2016,6,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,53.5,5.0,1.2,9.5,6.0,0.0,0.0
2016,6,23,5,0,107.0,10.0,1.2,10.0,12.0,9.1,0.0
2016,6,23,5,15,257.0,20.5,1.2,10.5,44.0,16.69,4.12
2016,6,23,5,30,407.0,31.0,1.2,11.0,76.0,24.96,15.91
2016,6,23,5,45,499.0,37.5,1.3,11.5,121.0,29.37,20.51
2016,6,23,6,0,591.0,44.0,1.4,12.0,166.0,36.78,27.44
2016,6,23,6,15,646.5,49.0,1.4,12.0,216.0,39.97,30.5
2016,6,23,6,30,702.0,54.0,1.4,12.0,266.0,43.12,33.38
2016,6,23,6,45,743.0,57.5,1.4,12.5,318.5,44.91,34.86
2016,6,23,7,0,784.0,61.0,1.4,13.0,371.0,46.66,36.26
2016,6,23,7,15,811.0,64.0,1.35,13.5,423.5,55.28,43.69
2016,6,23,7,30,838.0,67.0,1.3,14.0,476.0,57.36,45.26
2016,6,23,7,45,860.0,68.5,1.3,14.5,527.0,58.26,45.79
2016,6,23,8,0,882.0,70.0,1.3,15.0,578.0,62.16,48.92
2016,6,23,8,15,897.0,72.0,1.3,15.5,626.0,111.44,58.0
2016,6,23,8,30,912.0,74.0,1.3,16.0,674.0,162.72,88.95
2016,6,23,8,45,924.5,75.5,1.3,16.5,718.5,215.06,128.94
2016,6,23,9,0,937.0,77.0,1.3,17.0,763.0,268.8,174.05
2016,6,23,9,15,945.5,78.5,1.3,17.0,802.5,322.64,221.27
2016,6,23,9,30,954.0,80.0,1.3,17.0,842.0,377.06,269.03
2016,6,23,9,45,956.0,84.0,1.3,17.5,874.5,431.29,315.4
2016,6,23,10,0,958.0,88.0,1.3,18.0,907.0,485.05,360.01
2016,6,23,10,15,962.0,88.5,1.3,18.5,934.0,536.4,401.37
2016,6,23,10,30,966.0,89.0,1.3,19.0,961.0,587.02,440.75
2016,6,23,10,45,969.0,90.0,1.35,19.5,981.5,636.53,478.35
2016,6,23,11,0,972.0,91.0,1.4,20.0,1002.0,684.84,513.95
2016,6,23,11,15,973.0,91.5,1.45,20.0,1014.5,730.02,547.43
2016,6,23,11,30,974.0,92.0,1.5,20.0,1027.0,773.47,578.5
2016,6,23,11,45,974.0,92.0,1.55,20.0,1032.0,813.87,605.62
2016,6,23,12,0,974.0,92.0,1.6,20.0,1037.0,852.15,631.19
2016,6,23,12,15,972.5,92.0,1.65,20.0,1035.0,886.94,654.36
2016,6,23,12,30,971.0,92.0,1.7,20.0,1033.0,919.22,675.84
2016,6,23,12,45,967.5,92.0,1.75,20.0,1023.0,947.06,694.44
2016,6,23,13,0,964.0,92.0,1.8,20.0,1013.0,971.96,711.19
2016,6,23,13,15,960.5,91.5,1.8,20.0,996.5,993.3,725.08
2016,6,23,13,30,957.0,91.0,1.8,20.0,980.0,1011.46,737.02
2016,6,23,13,45,953.0,90.0,1.85,20.0,957.0,1025.36,747.05
2016,6,23,14,0,949.0,89.0,1.9,20.0,934.0,1035.93,755.12
2016,6,23,14,15,943.5,88.0,1.9,19.5,905.0,1041.65,761.03
2016,6,23,14,30,938.0,87.0,1.9,19.0,876.0,1043.99,765.0
2016,6,23,14,45,932.0,84.5,1.95,19.0,841.0,1040.78,764.82
2016,6,23,15,0,926.0,82.0,2.0,19.0,806.0,1034.2,762.66
2016,6,23,15,15,916.5,80.5,2.0,18.5,765.5,1021.99,757.78
2016,6,23,15,30,907.0,79.0,2.0,18.0,725.0,1006.65,750.99
2016,6,23,15,45,897.5,76.0,2.0,18.0,681.0,986.48,739.68
2016,6,23,16,0,888.0,73.0,2.0,18.0,637.0,963.39,726.51
2016,6,23,16,15,871.5,71.0,1.95,17.5,588.5,932.13,708.59
2016,6,23,16,30,855.0,69.0,1.9,17.0,540.0,898.61,689.02
2016,6,23,16,45,834.5,66.0,1.9,16.5,489.5,858.12,664.88
2016,6,23,17,0,814.0,63.0,1.9,16.0,439.0,816.05,639.13
2016,6,23,17,15,784.5,60.0,1.85,15.5,387.5,773.46,611.84
2016,6,23,17,30,755.0,57.0,1.8,15.0,336.0,721.64,576.95
2016,6,23,17,45,711.5,53.0,1.75,15.0,284.5,657.16,530.37
2016,6,23,18,0,668.0,49.0,1.7,15.0,233.0,593.87,482.94
2016,6,23,18,15,606.5,44.0,1.6,14.5,185.0,517.91,423.99
2016,6,23,18,30,545.0,39.0,1.5,14.0,137.0,445.34,364.66
2016,6,23,18,45,439.0,32.0,1.45,13.5,95.0,352.39,284.44
2016,6,23,19,0,333.0,25.0,1.4,13.0,53.0,263.8,193.84
2016,6,23,19,15,166.5,12.5,1.3,12.5,26.5,101.48,0.0
2016,6,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,210.0,14.5,1.15,11.0,37.5,11.33,0.75
2016,6,24,5,30,420.0,29.0,1.2,11.0,75.0,23.23,14.39
2016,6,24,5,45,505.5,36.5,1.3,11.5,120.0,31.14,22.07
2016,6,24,6,0,591.0,44.0,1.4,12.0,165.0,36.81,27.46
2016,6,24,6,15,647.5,49.0,1.4,12.5,215.5,40.01,30.46
2016,6,24,6,30,704.0,54.0,1.4,13.0,266.0,43.16,33.27
2016,6,24,6,45,740.0,58.5,1.4,13.5,318.0,45.71,35.43
2016,6,24,7,0,776.0,63.0,1.4,14.0,370.0,48.17,37.44
2016,6,24,7,15,804.5,66.5,1.35,14.0,423.0,49.71,38.68
2016,6,24,7,30,833.0,70.0,1.3,14.0,476.0,59.41,47.07
2016,6,24,7,45,852.5,73.5,1.3,14.5,527.0,61.6,48.71
2016,6,24,8,0,872.0,77.0,1.3,15.0,578.0,65.79,52.08
2016,6,24,8,15,888.0,79.0,1.3,15.5,626.5,114.72,61.3
2016,6,24,8,30,904.0,81.0,1.3,16.0,675.0,165.75,91.81
2016,6,24,8,45,915.5,83.5,1.35,16.5,720.0,218.3,131.87
2016,6,24,9,0,927.0,86.0,1.4,17.0,765.0,272.17,177.03
2016,6,24,9,15,936.5,88.0,1.4,17.0,805.0,326.23,224.29
2016,6,24,9,30,946.0,90.0,1.4,17.0,845.0,381.0,272.23
2016,6,24,9,45,952.5,91.5,1.4,17.5,879.0,434.74,318.14
2016,6,24,10,0,959.0,93.0,1.4,18.0,913.0,488.44,362.71
2016,6,24,10,15,964.5,94.0,1.4,18.0,941.0,541.02,405.78
2016,6,24,10,30,970.0,95.0,1.4,18.0,969.0,593.03,447.11
2016,6,24,10,45,972.5,96.0,1.45,18.5,990.0,642.54,484.88
2016,6,24,11,0,975.0,97.0,1.5,19.0,1011.0,690.81,520.62
2016,6,24,11,15,977.5,97.5,1.5,19.0,1025.0,737.24,554.69
2016,6,24,11,30,980.0,98.0,1.5,19.0,1039.0,782.06,586.47
2016,6,24,11,45,979.5,99.0,1.55,19.5,1045.0,823.3,613.03
2016,6,24,12,0,979.0,100.0,1.6,20.0,1051.0,862.43,637.92
2016,6,24,12,15,979.0,100.0,1.6,20.0,1049.5,898.83,661.48
2016,6,24,12,30,979.0,100.0,1.6,20.0,1048.0,932.82,683.33
2016,6,24,12,45,972.5,102.5,1.65,20.5,1038.0,960.8,700.56
2016,6,24,13,0,966.0,105.0,1.7,21.0,1028.0,985.76,715.88
2016,6,24,13,15,963.0,104.5,1.7,21.0,1011.5,1007.98,730.17
2016,6,24,13,30,960.0,104.0,1.7,21.0,995.0,1027.03,742.53
2016,6,24,13,45,955.5,103.0,1.75,21.0,972.0,1040.87,752.44
2016,6,24,14,0,951.0,102.0,1.8,21.0,949.0,1051.34,760.42
2016,6,24,14,15,945.0,100.5,1.8,20.5,919.0,1056.4,765.89
2016,6,24,14,30,939.0,99.0,1.8,20.0,889.0,1058.04,769.42
2016,6,24,14,45,930.5,97.5,1.8,20.0,853.0,1053.77,767.92
2016,6,24,15,0,922.0,96.0,1.8,20.0,817.0,1046.17,764.51
2016,6,24,15,15,912.0,94.5,1.8,20.0,776.5,1033.82,758.22
2016,6,24,15,30,902.0,93.0,1.8,20.0,736.0,1018.36,750.1
2016,6,24,15,45,887.5,91.0,1.8,20.0,690.0,994.87,736.86
2016,6,24,16,0,873.0,89.0,1.8,20.0,644.0,968.66,721.92
2016,6,24,16,15,855.5,86.5,1.75,19.5,595.0,936.45,703.66
2016,6,24,16,30,838.0,84.0,1.7,19.0,546.0,911.61,690.25
2016,6,24,16,45,813.0,81.0,1.7,18.5,494.5,867.44,663.98
2016,6,24,17,0,788.0,78.0,1.7,18.0,443.0,821.83,636.29
2016,6,24,17,15,756.5,74.0,1.65,17.5,391.0,768.21,601.61
2016,6,24,17,30,725.0,70.0,1.6,17.0,339.0,714.13,565.57
2016,6,24,17,45,678.5,65.5,1.55,16.5,287.0,652.41,522.49
2016,6,24,18,0,632.0,61.0,1.5,16.0,235.0,587.73,475.3
2016,6,24,18,15,565.0,54.0,1.4,15.0,186.0,506.86,413.71
2016,6,24,18,30,498.0,47.0,1.3,14.0,137.0,430.05,351.25
2016,6,24,18,45,391.5,37.5,1.2,13.5,95.0,329.83,265.78
2016,6,24,19,0,285.0,28.0,1.1,13.0,53.0,239.09,175.5
2016,6,24,19,15,142.5,14.0,1.05,12.5,26.5,89.92,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,5,15,177.0,16.5,0.55,11.5,36.0,13.04,1.42
2016,6,25,5,30,354.0,33.0,0.5,12.0,72.0,26.76,17.35
2016,6,25,5,45,452.5,41.0,0.5,12.5,117.0,32.33,23.05
2016,6,25,6,0,551.0,49.0,0.5,13.0,162.0,37.78,28.25
2016,6,25,6,15,610.0,55.0,0.5,13.5,212.0,41.3,31.53
2016,6,25,6,30,669.0,61.0,0.5,14.0,262.0,48.94,38.33
2016,6,25,6,45,712.5,65.0,0.55,14.5,314.5,50.85,39.88
2016,6,25,7,0,756.0,69.0,0.6,15.0,367.0,52.73,41.34
2016,6,25,7,15,785.0,72.5,0.65,15.5,419.5,54.07,42.29
2016,6,25,7,30,814.0,76.0,0.7,16.0,472.0,55.35,43.16
2016,6,25,7,45,837.0,78.5,0.8,17.0,523.0,55.8,43.2
2016,6,25,8,0,860.0,81.0,0.9,18.0,574.0,67.33,52.78
2016,6,25,8,15,876.0,83.0,0.9,18.5,622.5,115.7,62.01
2016,6,25,8,30,892.0,85.0,0.9,19.0,671.0,166.15,91.5
2016,6,25,8,45,905.5,87.0,0.95,19.5,715.5,218.11,130.28
2016,6,25,9,0,919.0,89.0,1.0,20.0,760.0,271.58,174.24
2016,6,25,9,15,928.5,90.5,1.05,20.5,800.0,324.9,219.75
2016,6,25,9,30,938.0,92.0,1.1,21.0,840.0,378.91,265.82
2016,6,25,9,45,940.5,96.0,1.15,21.5,873.0,432.63,310.98
2016,6,25,10,0,943.0,100.0,1.2,22.0,906.0,485.96,354.57
2016,6,25,10,15,948.5,101.0,1.2,22.0,934.0,537.84,396.24
2016,6,25,10,30,954.0,102.0,1.2,22.0,962.0,589.18,436.25
2016,6,25,10,45,958.0,103.0,1.25,22.5,983.5,638.9,473.4
2016,6,25,11,0,962.0,104.0,1.3,23.0,1005.0,687.55,508.68
2016,6,25,11,15,964.5,104.5,1.3,23.0,1019.0,733.53,541.71
2016,6,25,11,30,967.0,105.0,1.3,23.0,1033.0,777.94,572.81
2016,6,25,11,45,968.0,105.0,1.35,23.5,1039.5,819.09,598.78
2016,6,25,12,0,969.0,105.0,1.4,24.0,1046.0,858.24,623.2
2016,6,25,12,15,968.5,105.0,1.4,24.0,1045.0,894.02,645.85
2016,6,25,12,30,968.0,105.0,1.4,24.0,1044.0,927.4,666.85
2016,6,25,12,45,967.5,104.0,1.45,24.0,1035.5,957.26,686.27
2016,6,25,13,0,967.0,103.0,1.5,24.0,1027.0,984.31,703.97
2016,6,25,13,15,964.0,102.5,1.55,24.0,1011.0,1006.55,718.73
2016,6,25,13,30,961.0,102.0,1.6,24.0,995.0,1025.62,731.65
2016,6,25,13,45,956.5,101.0,1.65,24.0,971.5,1039.48,741.45
2016,6,25,14,0,952.0,100.0,1.7,24.0,948.0,1049.97,749.35
2016,6,25,14,15,946.0,99.0,1.7,23.5,918.5,1055.58,755.1
2016,6,25,14,30,940.0,98.0,1.7,23.0,889.0,1057.78,758.95
2016,6,25,14,45,931.5,96.5,1.7,23.0,853.0,1053.55,757.48
2016,6,25,15,0,923.0,95.0,1.7,23.0,817.0,1045.97,754.14
2016,6,25,15,15,912.5,93.5,1.7,22.5,776.0,1033.14,749.09
2016,6,25,15,30,902.0,92.0,1.7,22.0,735.0,1017.19,742.2
2016,6,25,15,45,889.0,89.5,1.7,22.0,689.5,994.61,729.69
2016,6,25,16,0,876.0,87.0,1.7,22.0,644.0,969.24,715.46
2016,6,25,16,15,858.5,84.5,1.65,21.5,595.0,936.96,697.35
2016,6,25,16,30,841.0,82.0,1.6,21.0,546.0,912.01,684.01
2016,6,25,16,45,818.0,78.5,1.6,20.5,495.0,868.97,658.82
2016,6,25,17,0,795.0,75.0,1.6,20.0,444.0,824.4,632.17
2016,6,25,17,15,763.5,71.0,1.5,19.0,391.5,770.61,598.38
2016,6,25,17,30,732.0,67.0,1.4,18.0,339.0,716.39,563.2
2016,6,25,17,45,688.0,62.5,1.35,17.5,287.0,651.47,518.21
2016,6,25,18,0,644.0,58.0,1.3,17.0,235.0,592.92,476.03
2016,6,25,18,15,579.0,51.5,1.2,16.5,186.5,513.74,415.49
2016,6,25,18,30,514.0,45.0,1.1,16.0,138.0,438.51,354.44
2016,6,25,18,45,409.5,36.0,1.0,15.5,95.5,339.57,270.93
2016,6,25,19,0,305.0,27.0,0.9,15.0,53.0,249.98,182.06
2016,6,25,19,15,152.5,13.5,0.85,14.5,26.5,94.94,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,5,15,181.5,16.0,0.5,11.5,35.5,12.63,0.87
2016,6,26,5,30,363.0,32.0,0.5,12.0,71.0,25.9,16.58
2016,6,26,5,45,455.0,40.0,0.5,12.5,115.0,31.5,22.31
2016,6,26,6,0,547.0,48.0,0.5,13.0,159.0,36.97,27.52
2016,6,26,6,15,605.0,53.5,0.5,13.5,208.0,40.11,30.47
2016,6,26,6,30,663.0,59.0,0.5,14.0,257.0,47.22,36.8
2016,6,26,6,45,704.0,63.0,0.55,14.5,309.0,49.19,38.41
2016,6,26,7,0,745.0,67.0,0.6,15.0,361.0,51.11,39.92
2016,6,26,7,15,773.5,70.5,0.6,15.5,412.5,52.51,40.92
2016,6,26,7,30,802.0,74.0,0.6,16.0,464.0,53.83,41.83
2016,6,26,7,45,824.5,76.5,0.65,16.5,514.5,54.33,42.01
2016,6,26,8,0,847.0,79.0,0.7,17.0,565.0,64.89,50.89
2016,6,26,8,15,862.5,81.5,0.7,17.5,612.5,112.85,60.69
2016,6,26,8,30,878.0,84.0,0.7,18.0,660.0,162.85,89.84
2016,6,26,8,45,891.0,85.5,0.75,18.5,704.0,213.62,127.69
2016,6,26,9,0,904.0,87.0,0.8,19.0,748.0,265.84,170.69
2016,6,26,9,15,913.5,89.0,0.8,19.5,787.0,318.72,215.73
2016,6,26,9,30,923.0,91.0,0.8,20.0,826.0,372.31,261.25
2016,6,26,9,45,930.5,91.5,0.85,20.5,860.0,424.53,305.15
2016,6,26,10,0,938.0,92.0,0.9,21.0,894.0,476.81,347.94
2016,6,26,10,15,943.0,93.0,0.95,21.5,921.0,528.14,388.74
2016,6,26,10,30,948.0,94.0,1.0,22.0,948.0,578.88,427.8
2016,6,26,10,45,951.5,95.0,1.05,22.5,969.0,627.97,464.45
2016,6,26,11,0,955.0,96.0,1.1,23.0,990.0,675.95,499.22
2016,6,26,11,15,956.5,96.5,1.15,23.0,1003.0,720.89,531.96
2016,6,26,11,30,958.0,97.0,1.2,23.0,1016.0,764.18,562.69
2016,6,26,11,45,958.0,97.5,1.25,23.0,1022.0,804.56,589.35
2016,6,26,12,0,958.0,98.0,1.3,23.0,1028.0,842.89,614.54
2016,6,26,12,15,957.5,98.0,1.35,23.0,1026.5,878.19,637.65
2016,6,26,12,30,957.0,98.0,1.4,23.0,1025.0,911.1,659.18
2016,6,26,12,45,945.0,104.0,1.45,23.5,1013.0,936.87,674.84
2016,6,26,13,0,933.0,110.0,1.5,24.0,1001.0,959.53,688.58
2016,6,26,13,15,929.5,109.5,1.55,24.0,985.0,980.71,702.79
2016,6,26,13,30,926.0,109.0,1.6,24.0,969.0,998.81,715.16
2016,6,26,13,45,920.5,108.0,1.65,24.0,945.5,1011.31,724.15
2016,6,26,14,0,915.0,107.0,1.7,24.0,922.0,1020.52,731.26
2016,6,26,14,15,908.0,106.0,1.7,24.0,892.5,1024.94,734.83
2016,6,26,14,30,901.0,105.0,1.7,24.0,863.0,1026.07,736.52
2016,6,26,14,45,891.5,103.5,1.75,24.0,827.5,1020.88,735.13
2016,6,26,15,0,882.0,102.0,1.8,24.0,792.0,1012.48,731.88
2016,6,26,15,15,871.0,100.0,1.8,23.5,752.0,998.88,726.2
2016,6,26,15,30,860.0,98.0,1.8,23.0,712.0,982.3,718.71
2016,6,26,15,45,845.0,96.0,1.8,23.0,667.0,958.92,705.5
2016,6,26,16,0,830.0,94.0,1.8,23.0,622.0,943.06,697.29
2016,6,26,16,15,811.5,91.0,1.75,22.5,574.5,909.97,678.36
2016,6,26,16,30,793.0,88.0,1.7,22.0,527.0,874.74,657.95
2016,6,26,16,45,769.0,84.5,1.7,21.5,477.0,831.94,632.62
2016,6,26,17,0,745.0,81.0,1.7,21.0,427.0,787.76,605.79
2016,6,26,17,15,713.0,77.0,1.65,20.0,376.0,734.95,572.72
2016,6,26,17,30,681.0,73.0,1.6,19.0,325.0,686.69,541.81
2016,6,26,17,45,636.5,67.5,1.55,18.5,275.0,622.24,496.58
2016,6,26,18,0,592.0,62.0,1.5,18.0,225.0,559.23,450.59
2016,6,26,18,15,527.0,55.0,1.4,17.0,178.0,481.32,391.28
2016,6,26,18,30,462.0,48.0,1.3,16.0,131.0,407.33,330.98
2016,6,26,18,45,364.0,38.0,1.2,15.5,90.5,313.33,250.97
2016,6,26,19,0,266.0,28.0,1.1,15.0,50.0,228.17,166.57
2016,6,26,19,15,133.0,14.0,1.05,14.5,25.0,84.88,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,5,15,190.5,15.0,0.45,11.5,35.5,11.79,0.08
2016,6,27,5,30,381.0,30.0,0.4,12.0,71.0,24.16,15.06
2016,6,27,5,45,469.5,37.5,0.4,12.5,114.5,29.42,20.47
2016,6,27,6,0,558.0,45.0,0.4,13.0,158.0,34.55,25.36
2016,6,27,6,15,614.5,50.5,0.4,13.5,207.0,41.27,31.51
2016,6,27,6,30,671.0,56.0,0.4,14.0,256.0,44.75,34.6
2016,6,27,6,45,709.5,60.5,0.4,14.5,307.0,47.22,36.68
2016,6,27,7,0,748.0,65.0,0.4,15.0,358.0,49.61,38.61
2016,6,27,7,15,776.0,68.0,0.45,15.5,409.5,50.69,39.33
2016,6,27,7,30,804.0,71.0,0.5,16.0,461.0,51.72,40.0
2016,6,27,7,45,824.5,74.0,0.6,17.0,511.0,61.7,48.33
2016,6,27,8,0,845.0,77.0,0.7,18.0,561.0,63.4,49.39
2016,6,27,8,15,861.0,79.5,0.75,18.5,608.5,110.37,58.86
2016,6,27,8,30,877.0,82.0,0.8,19.0,656.0,160.32,87.68
2016,6,27,8,45,888.5,84.5,0.9,20.0,700.0,211.47,125.49
2016,6,27,9,0,900.0,87.0,1.0,21.0,744.0,263.93,168.27
2016,6,27,9,15,909.5,88.5,1.0,21.5,783.0,316.25,212.69
2016,6,27,9,30,919.0,90.0,1.0,22.0,822.0,369.27,257.65
2016,6,27,9,45,913.0,99.0,1.0,22.5,852.0,422.57,302.17
2016,6,27,10,0,907.0,108.0,1.0,23.0,882.0,474.67,344.37
2016,6,27,10,15,913.0,109.0,1.05,23.5,909.5,525.12,384.19
2016,6,27,10,30,919.0,110.0,1.1,24.0,937.0,575.13,422.42
2016,6,27,10,45,922.5,111.5,1.15,24.5,958.0,623.45,458.28
2016,6,27,11,0,926.0,113.0,1.2,25.0,979.0,670.71,492.34
2016,6,27,11,15,928.5,113.5,1.2,25.0,993.0,715.3,524.18
2016,6,27,11,30,931.0,114.0,1.2,25.0,1007.0,758.4,554.25
2016,6,27,11,45,931.5,114.5,1.25,25.5,1013.0,798.37,579.69
2016,6,27,12,0,932.0,115.0,1.3,26.0,1019.0,836.43,603.32
2016,6,27,12,15,932.0,115.0,1.35,26.0,1018.5,871.6,626.12
2016,6,27,12,30,932.0,115.0,1.4,26.0,1018.0,904.51,647.43
2016,6,27,12,45,933.0,113.0,1.45,26.0,1010.5,934.04,666.6
2016,6,27,13,0,934.0,111.0,1.5,26.0,1003.0,960.9,684.13
2016,6,27,13,15,931.0,110.5,1.55,26.0,987.5,982.65,698.52
2016,6,27,13,30,928.0,110.0,1.6,26.0,972.0,1001.33,711.14
2016,6,27,13,45,924.5,108.5,1.65,26.0,950.0,1015.37,721.01
2016,6,27,14,0,921.0,107.0,1.7,26.0,928.0,1026.15,729.02
2016,6,27,14,15,915.0,106.0,1.75,25.5,899.0,1031.68,735.39
2016,6,27,14,30,909.0,105.0,1.8,25.0,870.0,1033.91,739.9
2016,6,27,14,45,902.5,103.0,1.85,25.0,835.5,1031.27,740.09
2016,6,27,15,0,896.0,101.0,1.9,25.0,801.0,1025.37,738.4
2016,6,27,15,15,885.0,99.0,1.9,24.5,761.0,1011.75,732.75
2016,6,27,15,30,874.0,97.0,1.9,24.0,721.0,995.09,725.29
2016,6,27,15,45,862.0,94.0,1.9,24.0,676.5,973.36,713.23
2016,6,27,16,0,850.0,91.0,1.9,24.0,632.0,948.89,699.44
2016,6,27,16,15,832.5,88.0,1.85,23.5,584.0,926.4,687.71
2016,6,27,16,30,815.0,85.0,1.8,23.0,536.0,891.71,667.74
2016,6,27,16,45,793.5,81.0,1.8,22.5,485.5,850.07,643.42
2016,6,27,17,0,772.0,77.0,1.8,22.0,435.0,806.87,617.5
2016,6,27,17,15,740.5,73.0,1.7,21.0,383.5,753.77,584.11
2016,6,27,17,30,709.0,69.0,1.6,20.0,332.0,700.27,549.38
2016,6,27,17,45,667.0,63.5,1.55,19.5,281.5,636.45,505.06
2016,6,27,18,0,625.0,58.0,1.5,19.0,231.0,578.95,463.57
2016,6,27,18,15,560.5,51.5,1.35,18.0,183.0,500.86,404.37
2016,6,27,18,30,496.0,45.0,1.2,17.0,135.0,426.71,344.55
2016,6,27,18,45,397.0,36.0,1.1,16.5,93.5,331.98,264.43
2016,6,27,19,0,298.0,27.0,1.0,16.0,52.0,246.12,178.98
2016,6,27,19,15,149.0,13.5,0.95,15.5,26.0,93.16,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,153.0,16.5,0.5,12.0,32.5,13.1,0.24
2016,6,28,5,30,306.0,33.0,0.5,12.0,65.0,26.81,17.27
2016,6,28,5,45,399.0,42.0,0.5,12.5,107.5,33.2,23.78
2016,6,28,6,0,492.0,51.0,0.5,13.0,150.0,39.4,29.66
2016,6,28,6,15,551.5,58.0,0.5,13.5,198.0,43.59,33.57
2016,6,28,6,30,611.0,65.0,0.5,14.0,246.0,47.64,37.17
2016,6,28,6,45,655.0,69.5,0.55,14.5,297.0,49.55,38.74
2016,6,28,7,0,699.0,74.0,0.6,15.0,348.0,56.44,44.63
2016,6,28,7,15,729.0,78.5,0.6,15.5,399.0,58.34,46.04
2016,6,28,7,30,759.0,83.0,0.6,16.0,450.0,60.14,47.34
2016,6,28,7,45,783.0,86.0,0.6,17.0,500.0,60.69,47.44
2016,6,28,8,0,807.0,89.0,0.6,18.0,550.0,61.18,47.49
2016,6,28,8,15,824.0,91.5,0.6,18.5,597.5,105.5,56.36
2016,6,28,8,30,841.0,94.0,0.6,19.0,645.0,163.41,91.66
2016,6,28,8,45,855.0,96.5,0.65,19.5,688.5,213.24,128.24
2016,6,28,9,0,869.0,99.0,0.7,20.0,732.0,264.63,170.03
2016,6,28,9,15,879.5,100.5,0.75,20.5,771.0,315.74,213.3
2016,6,28,9,30,890.0,102.0,0.8,21.0,810.0,367.67,257.3
2016,6,28,9,45,899.5,102.5,0.85,21.5,844.5,419.1,300.28
2016,6,28,10,0,909.0,103.0,0.9,22.0,879.0,470.82,342.37
2016,6,28,10,15,915.0,104.5,0.95,22.0,906.5,521.73,383.38
2016,6,28,10,30,921.0,106.0,1.0,22.0,934.0,572.2,422.94
2016,6,28,10,45,925.5,106.5,1.1,22.5,955.5,620.39,459.39
2016,6,28,11,0,930.0,107.0,1.2,23.0,977.0,667.6,494.16
2016,6,28,11,15,932.5,107.5,1.2,23.0,991.0,712.32,526.39
2016,6,28,11,30,935.0,108.0,1.2,23.0,1005.0,755.54,556.83
2016,6,28,11,45,936.0,108.5,1.25,23.0,1011.5,796.0,583.82
2016,6,28,12,0,937.0,109.0,1.3,23.0,1018.0,834.57,609.21
2016,6,28,12,15,937.0,109.0,1.35,23.0,1017.5,869.84,632.35
2016,6,28,12,30,937.0,109.0,1.4,23.0,1017.0,902.83,653.98
2016,6,28,12,45,928.5,113.0,1.45,23.0,1006.5,929.54,671.57
2016,6,28,13,0,920.0,117.0,1.5,23.0,996.0,953.31,687.39
2016,6,28,13,15,917.5,116.5,1.5,23.0,981.0,975.38,701.51
2016,6,28,13,30,915.0,116.0,1.5,23.0,966.0,994.45,713.78
2016,6,28,13,45,911.0,114.5,1.55,23.0,944.0,1007.97,723.44
2016,6,28,14,0,907.0,113.0,1.6,23.0,922.0,1018.26,731.25
2016,6,28,14,15,901.0,112.0,1.6,22.5,893.0,1023.83,736.95
2016,6,28,14,30,895.0,111.0,1.6,22.0,864.0,1026.13,740.79
2016,6,28,14,45,887.5,108.5,1.6,22.0,829.5,1022.06,739.38
2016,6,28,15,0,880.0,106.0,1.6,22.0,795.0,1014.75,736.12
2016,6,28,15,15,869.0,104.0,1.6,21.5,754.5,1001.33,730.53
2016,6,28,15,30,858.0,102.0,1.6,21.0,714.0,984.92,723.16
2016,6,28,15,45,846.0,98.5,1.6,21.0,670.0,962.9,710.84
2016,6,28,16,0,834.0,95.0,1.6,21.0,626.0,948.31,703.47
2016,6,28,16,15,815.5,92.0,1.55,20.5,578.0,915.22,684.48
2016,6,28,16,30,797.0,89.0,1.5,20.0,530.0,879.98,664.04
2016,6,28,16,45,775.0,85.0,1.45,19.5,480.5,838.34,638.94
2016,6,28,17,0,753.0,81.0,1.4,19.0,431.0,795.19,612.35
2016,6,28,17,15,721.0,76.5,1.3,18.5,379.5,741.57,577.15
2016,6,28,17,30,689.0,72.0,1.2,18.0,328.0,692.31,544.2
2016,6,28,17,45,646.0,66.5,1.2,17.5,278.0,628.8,500.48
2016,6,28,18,0,603.0,61.0,1.2,17.0,228.0,566.6,455.79
2016,6,28,18,15,538.0,54.0,1.15,16.0,180.5,488.26,396.7
2016,6,28,18,30,473.0,47.0,1.1,15.0,133.0,413.88,336.58
2016,6,28,18,45,373.5,37.5,1.05,14.5,92.0,319.06,256.07
2016,6,28,19,0,274.0,28.0,1.0,14.0,51.0,233.12,170.75
2016,6,28,19,15,137.0,14.0,0.95,13.5,25.5,87.14,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.0,0.8,10.5,35.0,11.84,0.0
2016,6,29,5,30,381.0,30.0,0.8,11.0,70.0,24.24,15.09
2016,6,29,5,45,474.5,37.5,0.8,11.5,114.0,29.51,20.58
2016,6,29,6,0,568.0,45.0,0.8,12.0,158.0,34.66,25.53
2016,6,29,6,15,626.0,50.5,0.8,12.0,208.0,41.4,31.79
2016,6,29,6,30,684.0,56.0,0.8,12.0,258.0,44.9,35.0
2016,6,29,6,45,724.5,60.0,0.85,12.5,310.0,46.98,36.75
2016,6,29,7,0,765.0,64.0,0.9,13.0,362.0,49.01,38.38
2016,6,29,7,15,793.0,67.0,0.9,13.5,414.0,50.14,39.16
2016,6,29,7,30,821.0,70.0,0.9,14.0,466.0,51.22,39.89
2016,6,29,7,45,842.5,72.5,0.95,14.5,517.0,60.87,48.11
2016,6,29,8,0,864.0,75.0,1.0,15.0,568.0,62.3,49.06
2016,6,29,8,15,880.0,77.5,1.0,15.0,616.5,107.93,57.99
2016,6,29,8,30,896.0,80.0,1.0,15.0,665.0,158.84,87.42
2016,6,29,8,45,908.5,81.5,1.05,15.5,709.5,210.44,126.08
2016,6,29,9,0,921.0,83.0,1.1,16.0,754.0,263.44,170.27
2016,6,29,9,15,930.5,84.5,1.1,16.0,794.0,316.85,216.95
2016,6,29,9,30,940.0,86.0,1.1,16.0,834.0,370.96,264.4
2016,6,29,9,45,941.5,91.0,1.15,16.5,867.0,425.22,311.0
2016,6,29,10,0,943.0,96.0,1.2,17.0,900.0,479.0,355.95
2016,6,29,10,15,949.0,97.0,1.2,17.0,928.0,531.19,398.77
2016,6,29,10,30,955.0,98.0,1.2,17.0,956.0,582.89,439.94
2016,6,29,10,45,959.5,98.5,1.25,17.5,978.0,632.65,477.99
2016,6,29,11,0,964.0,99.0,1.3,18.0,1000.0,681.37,514.15
2016,6,29,11,15,966.5,99.5,1.3,18.0,1014.5,727.53,548.05
2016,6,29,11,30,969.0,100.0,1.3,18.0,1029.0,772.12,579.97
2016,6,29,11,45,971.0,99.5,1.35,18.0,1036.0,813.76,608.0
2016,6,29,12,0,973.0,99.0,1.4,18.0,1043.0,853.46,634.56
2016,6,29,12,15,973.5,99.0,1.45,18.0,1042.5,890.26,659.09
2016,6,29,12,30,974.0,99.0,1.5,18.0,1042.0,924.71,682.01
2016,6,29,12,45,965.0,104.0,1.55,18.0,1032.0,952.88,700.83
2016,6,29,13,0,956.0,109.0,1.6,18.0,1022.0,978.01,717.78
2016,6,29,13,15,953.5,108.5,1.6,17.5,1006.5,1000.8,733.96
2016,6,29,13,30,951.0,108.0,1.6,17.0,991.0,1020.47,748.25
2016,6,29,13,45,947.5,106.5,1.6,17.0,968.5,1034.96,757.95
2016,6,29,14,0,944.0,105.0,1.6,17.0,946.0,1046.12,765.69
2016,6,29,14,15,938.0,104.0,1.6,16.5,917.0,1051.96,771.66
2016,6,29,14,30,932.0,103.0,1.6,16.0,888.0,1054.41,775.68
2016,6,29,14,45,924.5,101.0,1.6,16.0,852.5,1050.9,774.63
2016,6,29,15,0,917.0,99.0,1.6,16.0,817.0,1044.04,771.66
2016,6,29,15,15,907.0,97.0,1.55,15.5,776.5,1031.41,765.74
2016,6,29,15,30,897.0,95.0,1.5,15.0,736.0,1015.65,757.95
2016,6,29,15,45,884.0,92.5,1.5,15.0,690.5,993.33,745.37
2016,6,29,16,0,871.0,90.0,1.5,15.0,645.0,968.24,731.03
2016,6,29,16,15,853.5,87.5,1.45,14.5,596.5,936.24,712.62
2016,6,29,16,30,836.0,85.0,1.4,14.0,548.0,911.63,699.15
2016,6,29,16,45,813.5,81.5,1.4,14.0,496.5,869.29,672.67
2016,6,29,17,0,791.0,78.0,1.4,14.0,445.0,825.36,644.79
2016,6,29,17,15,759.5,74.0,1.3,13.5,392.5,771.74,609.28
2016,6,29,17,30,728.0,70.0,1.2,13.0,340.0,717.64,572.51
2016,6,29,17,45,684.5,65.0,1.2,12.5,288.5,652.57,527.3
2016,6,29,18,0,641.0,60.0,1.2,12.0,237.0,594.23,485.09
2016,6,29,18,15,575.0,53.5,1.15,11.5,188.0,514.38,423.38
2016,6,29,18,30,509.0,47.0,1.1,11.0,139.0,438.44,360.91
2016,6,29,18,45,405.0,37.5,1.05,11.0,96.5,339.18,275.32
2016,6,29,19,0,301.0,28.0,1.0,11.0,54.0,249.15,184.47
2016,6,29,19,15,150.5,14.0,0.95,10.5,27.0,94.52,0.0
2016,6,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,163.5,16.5,0.9,11.0,33.5,13.17,0.0
2016,6,30,5,30,327.0,33.0,0.9,11.0,67.0,26.97,17.34
2016,6,30,5,45,424.5,41.5,0.95,11.5,110.5,32.93,23.58
2016,6,30,6,0,522.0,50.0,1.0,12.0,154.0,38.75,29.16
2016,6,30,6,15,583.5,56.5,1.0,12.0,203.5,42.61,32.85
2016,6,30,6,30,645.0,63.0,1.0,12.0,253.0,46.35,36.29
2016,6,30,6,45,686.0,68.0,1.0,12.5,304.5,48.71,38.29
2016,6,30,7,0,727.0,73.0,1.0,13.0,356.0,55.92,44.53
2016,6,30,7,15,757.5,77.0,0.95,13.5,408.0,57.49,45.68
2016,6,30,7,30,788.0,81.0,0.9,14.0,460.0,58.99,46.73
2016,6,30,7,45,809.5,84.5,0.9,14.5,511.0,59.96,47.3
2016,6,30,8,0,831.0,88.0,0.9,15.0,562.0,60.83,47.79
2016,6,30,8,15,848.5,91.0,0.9,15.5,610.0,104.35,56.28
2016,6,30,8,30,866.0,94.0,0.9,16.0,658.0,163.95,92.56
2016,6,30,8,45,878.0,97.0,0.9,16.5,702.5,215.13,130.44
2016,6,30,9,0,890.0,100.0,0.9,17.0,747.0,267.68,173.66
2016,6,30,9,15,900.5,101.5,0.9,17.5,787.0,319.95,218.36
2016,6,30,9,30,911.0,103.0,0.9,18.0,827.0,373.02,263.77
2016,6,30,9,45,917.0,106.0,0.9,18.5,861.0,426.14,308.47
2016,6,30,10,0,923.0,109.0,0.9,19.0,895.0,479.23,351.86
2016,6,30,10,15,929.0,110.0,0.9,19.0,923.5,530.59,393.32
2016,6,30,10,30,935.0,111.0,0.9,19.0,952.0,581.49,433.18
2016,6,30,10,45,939.0,112.0,0.95,19.5,973.5,630.59,470.13
2016,6,30,11,0,943.0,113.0,1.0,20.0,995.0,678.65,505.24
2016,6,30,11,15,946.0,113.5,1.0,20.0,1009.5,724.44,538.27
2016,6,30,11,30,949.0,114.0,1.0,20.0,1024.0,768.76,569.47
2016,6,30,11,45,950.0,114.5,1.05,20.5,1030.5,809.97,596.07
2016,6,30,12,0,951.0,115.0,1.1,21.0,1037.0,849.26,620.75
2016,6,30,12,15,951.0,115.0,1.1,21.0,1036.5,885.23,643.57
2016,6,30,12,30,951.0,115.0,1.1,21.0,1036.0,918.9,664.78
2016,6,30,12,45,938.5,122.0,1.15,21.0,1024.0,945.43,682.21
2016,6,30,13,0,926.0,129.0,1.2,21.0,1012.0,968.86,697.82
2016,6,30,13,15,922.5,128.0,1.2,21.0,996.0,990.05,711.25
2016,6,30,13,30,919.0,127.0,1.2,21.0,980.0,1008.15,722.82
2016,6,30,13,45,913.5,126.0,1.25,21.0,957.0,1021.14,732.22
2016,6,30,14,0,908.0,125.0,1.3,21.0,934.0,1030.86,739.77
2016,6,30,14,15,901.0,124.0,1.3,21.0,904.5,1035.8,743.63
2016,6,30,14,30,894.0,123.0,1.3,21.0,875.0,1037.45,745.64
2016,6,30,14,45,884.0,121.0,1.35,21.0,839.0,1031.76,744.13
2016,6,30,15,0,874.0,119.0,1.4,21.0,803.0,1022.84,740.77
2016,6,30,15,15,862.0,117.0,1.4,20.5,762.0,1008.78,734.86
2016,6,30,15,30,850.0,115.0,1.4,20.0,721.0,1002.74,734.23
2016,6,30,15,45,833.5,112.0,1.4,20.0,675.5,977.11,719.6
2016,6,30,16,0,817.0,109.0,1.4,20.0,630.0,948.82,703.44
2016,6,30,16,15,797.0,106.0,1.35,19.5,581.5,914.7,683.93
2016,6,30,16,30,777.0,103.0,1.3,19.0,533.0,878.46,662.83
2016,6,30,16,45,749.0,99.0,1.3,18.5,481.5,831.79,634.98
2016,6,30,17,0,721.0,95.0,1.3,18.0,430.0,789.63,609.67
2016,6,30,17,15,685.5,90.0,1.25,17.5,378.5,733.59,573.17
2016,6,30,17,30,650.0,85.0,1.2,17.0,327.0,677.51,535.61
2016,6,30,17,45,599.0,79.0,1.2,16.5,275.5,608.13,487.2
2016,6,30,18,0,548.0,73.0,1.2,16.0,224.0,540.47,437.92
2016,6,30,18,15,477.5,64.0,1.1,15.0,176.5,457.37,373.64
2016,6,30,18,30,407.0,55.0,1.0,14.0,129.0,378.49,309.15
2016,6,30,18,45,301.5,43.0,0.95,13.5,88.5,277.92,223.89
2016,6,30,19,0,196.0,31.0,0.9,13.0,48.0,190.62,139.35
2016,6,30,19,15,98.0,15.5,0.85,12.5,24.0,67.37,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,5,15,133.0,17.5,0.8,10.5,31.0,13.76,0.0
2016,7,1,5,30,266.0,35.0,0.8,11.0,62.0,27.37,17.61
2016,7,1,5,45,364.5,45.0,0.8,11.5,104.0,36.0,26.28
2016,7,1,6,0,463.0,55.0,0.8,12.0,146.0,42.94,32.9
2016,7,1,6,15,256.5,83.0,0.8,12.0,136.0,63.81,51.83
2016,7,1,6,30,50.0,111.0,0.8,12.0,126.0,88.27,73.68
2016,7,1,6,45,59.0,131.5,0.8,12.5,152.5,103.36,86.71
2016,7,1,7,0,68.0,152.0,0.8,13.0,179.0,118.17,99.22
2016,7,1,7,15,62.0,172.0,0.8,13.5,199.0,132.28,110.85
2016,7,1,7,30,56.0,192.0,0.8,14.0,219.0,146.06,122.0
2016,7,1,7,45,125.0,220.0,0.85,14.5,289.0,155.74,129.53
2016,7,1,8,0,194.0,248.0,0.9,15.0,359.0,172.31,142.78
2016,7,1,8,15,514.5,175.0,0.9,15.5,502.5,136.9,92.56
2016,7,1,8,30,835.0,102.0,0.9,16.0,646.0,155.63,87.17
2016,7,1,8,45,850.0,104.5,0.9,16.5,690.5,214.57,131.2
2016,7,1,9,0,865.0,107.0,0.9,17.0,735.0,266.03,173.23
2016,7,1,9,15,876.0,109.0,0.9,17.0,775.0,317.57,217.59
2016,7,1,9,30,887.0,111.0,0.9,17.0,815.0,369.99,262.91
2016,7,1,9,45,895.5,112.5,0.9,17.5,849.5,421.8,306.67
2016,7,1,10,0,904.0,114.0,0.9,18.0,884.0,473.83,349.38
2016,7,1,10,15,910.5,115.5,0.9,18.0,912.0,524.93,390.78
2016,7,1,10,30,917.0,117.0,0.9,18.0,940.0,575.66,430.65
2016,7,1,10,45,921.5,117.5,0.95,18.5,961.5,623.91,467.17
2016,7,1,11,0,926.0,118.0,1.0,19.0,983.0,671.19,501.93
2016,7,1,11,15,928.5,119.0,1.05,19.0,997.5,716.41,535.28
2016,7,1,11,30,931.0,120.0,1.1,19.0,1012.0,760.16,566.93
2016,7,1,11,45,933.0,120.0,1.15,19.5,1019.0,801.11,593.86
2016,7,1,12,0,935.0,120.0,1.2,20.0,1026.0,840.26,618.7
2016,7,1,12,15,934.5,120.0,1.2,20.0,1025.0,875.4,641.22
2016,7,1,12,30,934.0,120.0,1.2,20.0,1024.0,908.26,662.16
2016,7,1,12,45,931.0,120.5,1.25,20.0,1015.5,936.9,681.11
2016,7,1,13,0,928.0,121.0,1.3,20.0,1007.0,962.78,698.35
2016,7,1,13,15,924.5,120.5,1.3,20.0,991.0,984.35,712.13
2016,7,1,13,30,921.0,120.0,1.3,20.0,975.0,1002.85,724.06
2016,7,1,13,45,917.0,118.5,1.35,20.0,952.5,1016.72,734.05
2016,7,1,14,0,913.0,117.0,1.4,20.0,930.0,1027.33,742.17
2016,7,1,14,15,906.0,115.5,1.4,19.5,900.5,1031.68,747.09
2016,7,1,14,30,899.0,114.0,1.4,19.0,871.0,1032.7,750.15
2016,7,1,14,45,890.5,112.0,1.45,19.0,835.5,1028.38,749.44
2016,7,1,15,0,882.0,110.0,1.5,19.0,800.0,1020.83,746.84
2016,7,1,15,15,870.5,108.0,1.45,18.5,759.5,1007.11,740.23
2016,7,1,15,30,859.0,106.0,1.4,18.0,719.0,990.38,731.83
2016,7,1,15,45,844.0,103.0,1.4,18.0,674.0,976.65,724.92
2016,7,1,16,0,829.0,100.0,1.4,18.0,629.0,949.65,709.33
2016,7,1,16,15,810.0,97.0,1.35,17.5,580.5,916.29,690.15
2016,7,1,16,30,791.0,94.0,1.3,17.0,532.0,880.77,669.38
2016,7,1,16,45,765.5,90.5,1.3,16.5,481.0,836.76,643.15
2016,7,1,17,0,740.0,87.0,1.3,16.0,430.0,791.37,615.41
2016,7,1,17,15,706.0,82.0,1.25,15.5,378.5,740.8,582.6
2016,7,1,17,30,672.0,77.0,1.2,15.0,327.0,685.42,545.3
2016,7,1,17,45,624.5,71.5,1.15,14.5,276.0,618.89,498.34
2016,7,1,18,0,577.0,66.0,1.1,14.0,225.0,553.92,450.6
2016,7,1,18,15,508.5,58.0,1.0,13.5,177.5,472.63,387.35
2016,7,1,18,30,440.0,50.0,0.9,13.0,130.0,395.53,323.52
2016,7,1,18,45,334.5,39.5,0.85,13.0,89.5,296.88,239.18
2016,7,1,19,0,229.0,29.0,0.8,13.0,49.0,206.5,150.9
2016,7,1,19,15,114.5,14.5,0.75,12.5,24.5,75.45,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,16.5,0.7,11.0,29.5,12.98,0.0
2016,7,2,5,30,263.0,33.0,0.7,11.0,59.0,26.98,17.22
2016,7,2,5,45,354.0,43.5,0.75,11.5,100.5,34.67,25.09
2016,7,2,6,0,445.0,54.0,0.8,12.0,142.0,42.06,32.11
2016,7,2,6,15,508.0,62.0,0.8,12.5,189.5,46.94,36.67
2016,7,2,6,30,571.0,70.0,0.8,13.0,237.0,51.64,40.87
2016,7,2,6,45,367.0,112.0,0.85,13.5,227.5,79.39,65.38
