Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,7,0,163.0,154.0,0.9,14.0,218.0,114.96,96.15
2016,7,2,7,15,227.0,170.5,0.9,14.5,272.5,119.75,99.69
2016,7,2,7,30,291.0,187.0,0.9,15.0,327.0,129.51,107.51
2016,7,2,7,45,527.5,145.5,0.9,15.5,432.5,94.9,77.25
2016,7,2,8,0,764.0,104.0,0.9,16.0,538.0,71.5,56.78
2016,7,2,8,15,783.5,107.5,0.9,16.0,585.0,109.93,63.5
2016,7,2,8,30,803.0,111.0,0.9,16.0,632.0,157.39,90.14
2016,7,2,8,45,816.0,114.5,0.95,16.5,675.5,206.29,126.11
2016,7,2,9,0,829.0,118.0,1.0,17.0,719.0,256.8,167.53
2016,7,2,9,15,841.0,120.0,1.0,17.5,758.5,307.39,210.67
2016,7,2,9,30,853.0,122.0,1.0,18.0,798.0,365.83,259.84
2016,7,2,9,45,860.0,125.0,1.05,18.5,831.5,416.54,302.7
2016,7,2,10,0,867.0,128.0,1.1,19.0,865.0,467.37,344.63
2016,7,2,10,15,874.0,129.5,1.1,19.0,893.5,517.03,384.96
2016,7,2,10,30,881.0,131.0,1.1,19.0,922.0,566.41,423.91
2016,7,2,10,45,885.0,132.5,1.15,19.5,943.0,613.62,459.71
2016,7,2,11,0,889.0,134.0,1.2,20.0,964.0,659.9,493.81
2016,7,2,11,15,892.0,135.0,1.2,20.0,978.5,704.05,526.02
2016,7,2,11,30,895.0,136.0,1.2,20.0,993.0,746.87,556.54
2016,7,2,11,45,896.5,136.5,1.25,20.0,1000.0,786.71,584.48
2016,7,2,12,0,898.0,137.0,1.3,20.0,1007.0,824.82,609.93
2016,7,2,12,15,898.0,137.0,1.35,20.0,1006.5,859.43,632.97
2016,7,2,12,30,898.0,137.0,1.4,20.0,1006.0,891.91,654.57
2016,7,2,12,45,903.5,132.0,1.45,20.0,1000.5,922.47,674.92
2016,7,2,13,0,909.0,127.0,1.5,20.0,995.0,950.57,693.69
2016,7,2,13,15,906.0,126.5,1.5,20.0,979.5,972.34,707.73
2016,7,2,13,30,903.0,126.0,1.5,20.0,964.0,991.11,719.97
2016,7,2,13,45,899.0,124.5,1.5,20.0,942.0,1004.85,729.12
2016,7,2,14,0,895.0,123.0,1.5,20.0,920.0,1015.4,736.41
2016,7,2,14,15,888.5,121.5,1.5,19.5,891.0,1020.23,741.65
2016,7,2,14,30,882.0,120.0,1.5,19.0,862.0,1021.8,745.04
2016,7,2,14,45,874.0,117.5,1.5,19.0,827.5,1017.55,743.5
2016,7,2,15,0,866.0,115.0,1.5,19.0,793.0,1010.09,740.11
2016,7,2,15,15,854.5,112.5,1.45,18.5,752.5,996.0,733.21
2016,7,2,15,30,843.0,110.0,1.4,18.0,712.0,989.69,731.53
2016,7,2,15,45,829.5,107.0,1.4,18.0,668.0,967.11,718.7
2016,7,2,16,0,816.0,104.0,1.4,18.0,624.0,941.82,704.29
2016,7,2,16,15,797.0,100.5,1.3,17.5,576.0,908.12,684.05
2016,7,2,16,30,778.0,97.0,1.2,17.0,528.0,872.27,662.27
2016,7,2,16,45,754.0,92.5,1.2,16.5,477.5,828.71,636.37
2016,7,2,17,0,730.0,88.0,1.2,16.0,427.0,783.74,608.92
2016,7,2,17,15,696.5,83.5,1.15,15.5,376.0,734.72,577.19
2016,7,2,17,30,663.0,79.0,1.1,15.0,325.0,680.72,540.9
2016,7,2,17,45,618.0,72.5,1.1,15.0,274.5,615.14,494.23
2016,7,2,18,0,573.0,66.0,1.1,15.0,224.0,550.99,446.75
2016,7,2,18,15,506.5,58.0,1.0,14.5,176.5,471.28,384.89
2016,7,2,18,30,440.0,50.0,0.9,14.0,129.0,395.61,322.38
2016,7,2,18,45,341.5,39.0,0.8,13.5,89.0,300.86,241.72
2016,7,2,19,0,243.0,28.0,0.7,13.0,49.0,215.15,156.81
2016,7,2,19,15,121.5,14.0,0.65,12.5,24.5,78.82,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,16.0,0.6,11.0,29.5,12.81,0.0
2016,7,3,5,30,271.0,32.0,0.6,11.0,59.0,26.12,16.42
2016,7,3,5,45,364.5,42.5,0.65,11.5,100.5,33.86,24.36
2016,7,3,6,0,458.0,53.0,0.7,12.0,142.0,41.3,31.42
2016,7,3,6,15,520.5,61.0,0.7,12.5,190.0,46.22,36.02
2016,7,3,6,30,583.0,69.0,0.7,13.0,238.0,50.95,40.27
2016,7,3,6,45,627.0,74.5,0.75,13.5,288.5,53.44,42.36
2016,7,3,7,0,671.0,80.0,0.8,14.0,339.0,55.83,44.28
2016,7,3,7,15,703.0,85.0,0.8,14.5,390.0,57.65,45.64
2016,7,3,7,30,735.0,90.0,0.8,15.0,441.0,65.5,52.25
2016,7,3,7,45,758.5,94.0,0.8,15.5,491.0,66.53,52.83
2016,7,3,8,0,782.0,98.0,0.8,16.0,541.0,67.46,53.34
2016,7,3,8,15,800.5,101.5,0.8,16.5,588.5,105.39,59.68
2016,7,3,8,30,819.0,105.0,0.8,17.0,636.0,153.62,86.24
2016,7,3,8,45,833.0,107.5,0.85,17.5,680.0,202.79,122.05
2016,7,3,9,0,847.0,110.0,0.9,18.0,724.0,261.92,169.93
2016,7,3,9,15,858.0,112.5,0.9,18.0,763.5,312.93,213.55
2016,7,3,9,30,869.0,115.0,0.9,18.0,803.0,364.84,258.23
2016,7,3,9,45,895.0,107.0,0.95,18.5,842.0,415.37,300.81
2016,7,3,10,0,921.0,99.0,1.0,19.0,881.0,467.62,343.85
2016,7,3,10,15,927.0,100.0,1.05,19.0,909.0,518.88,385.88
2016,7,3,10,30,933.0,101.0,1.1,19.0,937.0,569.68,426.4
2016,7,3,10,45,936.5,102.0,1.15,19.5,958.5,618.41,463.48
2016,7,3,11,0,940.0,103.0,1.2,20.0,980.0,666.07,498.67
2016,7,3,11,15,942.5,103.5,1.2,20.0,994.0,711.41,531.79
2016,7,3,11,30,945.0,104.0,1.2,20.0,1008.0,755.23,563.05
2016,7,3,11,45,945.5,104.5,1.25,20.5,1015.0,795.9,589.43
2016,7,3,12,0,946.0,105.0,1.3,21.0,1022.0,834.6,613.98
2016,7,3,12,15,946.0,105.0,1.3,21.0,1021.5,870.35,636.95
2016,7,3,12,30,946.0,105.0,1.3,21.0,1021.0,903.79,658.31
2016,7,3,12,45,932.0,113.0,1.35,21.0,1009.0,929.79,675.53
2016,7,3,13,0,918.0,121.0,1.4,21.0,997.0,952.66,690.87
2016,7,3,13,15,915.0,120.5,1.4,21.0,981.5,974.55,704.93
2016,7,3,13,30,912.0,120.0,1.4,21.0,966.0,993.42,717.13
2016,7,3,13,45,907.5,118.5,1.45,21.0,943.5,1006.74,726.74
2016,7,3,14,0,903.0,117.0,1.5,21.0,921.0,1016.82,734.49
2016,7,3,14,15,896.5,115.5,1.5,20.5,892.0,1021.65,739.72
2016,7,3,14,30,890.0,114.0,1.5,20.0,863.0,1023.19,743.09
2016,7,3,14,45,882.0,111.5,1.5,20.0,828.0,1018.88,741.52
2016,7,3,15,0,874.0,109.0,1.5,20.0,793.0,1011.34,738.09
2016,7,3,15,15,862.5,107.0,1.45,19.5,753.0,997.7,731.53
2016,7,3,15,30,851.0,105.0,1.4,19.0,713.0,981.07,723.19
2016,7,3,15,45,837.5,102.0,1.4,19.0,668.5,968.9,717.28
2016,7,3,16,0,824.0,99.0,1.4,19.0,624.0,943.5,702.72
2016,7,3,16,15,805.0,96.0,1.35,18.5,576.0,910.27,683.65
2016,7,3,16,30,786.0,93.0,1.3,18.0,528.0,874.89,663.0
2016,7,3,16,45,763.0,88.5,1.3,18.0,478.0,832.09,636.44
2016,7,3,17,0,740.0,84.0,1.3,18.0,428.0,787.81,608.42
2016,7,3,17,15,707.0,79.5,1.25,17.5,376.5,733.73,573.3
2016,7,3,17,30,674.0,75.0,1.2,17.0,325.0,684.56,540.73
2016,7,3,17,45,630.0,69.0,1.2,16.5,275.0,620.1,496.01
2016,7,3,18,0,586.0,63.0,1.2,16.0,225.0,557.01,450.33
2016,7,3,18,15,520.0,55.5,1.1,15.0,177.5,477.89,389.92
2016,7,3,18,30,454.0,48.0,1.0,14.0,130.0,402.79,328.55
2016,7,3,18,45,355.5,37.5,0.95,13.5,89.5,308.11,247.9
2016,7,3,19,0,257.0,27.0,0.9,13.0,49.0,222.29,161.97
2016,7,3,19,15,128.5,13.5,0.85,12.5,24.5,82.18,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,156.0,14.5,0.7,11.0,30.0,11.52,0.0
2016,7,4,5,30,312.0,29.0,0.7,11.0,60.0,23.47,14.09
2016,7,4,5,45,409.5,38.0,0.75,11.5,102.5,30.02,20.95
2016,7,4,6,0,507.0,47.0,0.8,12.0,145.0,36.36,27.0
2016,7,4,6,15,285.5,78.5,0.75,12.5,136.5,57.93,46.49
2016,7,4,6,30,64.0,110.0,0.7,13.0,128.0,87.52,72.73
2016,7,4,6,45,72.5,131.0,0.7,13.5,155.5,102.94,86.0
2016,7,4,7,0,81.0,152.0,0.7,14.0,183.0,118.08,98.75
2016,7,4,7,15,430.0,114.0,0.7,14.5,315.0,77.66,63.09
2016,7,4,7,30,779.0,76.0,0.7,15.0,447.0,55.41,43.38
2016,7,4,7,45,565.0,147.5,0.75,15.5,432.5,95.82,78.23
2016,7,4,8,0,351.0,219.0,0.8,16.0,418.0,146.65,120.91
2016,7,4,8,15,606.5,152.5,0.8,16.5,531.0,121.53,78.32
2016,7,4,8,30,862.0,86.0,0.8,17.0,644.0,153.1,84.23
2016,7,4,8,45,876.5,87.5,0.85,17.5,689.0,203.37,120.65
2016,7,4,9,0,891.0,89.0,0.9,18.0,734.0,255.25,162.97
2016,7,4,9,15,901.0,91.0,0.95,18.0,773.5,307.75,208.27
2016,7,4,9,30,911.0,93.0,1.0,18.0,813.0,361.04,254.62
2016,7,4,9,45,905.0,102.0,1.05,18.5,844.0,414.22,300.09
2016,7,4,10,0,899.0,111.0,1.1,19.0,875.0,466.23,343.35
2016,7,4,10,15,905.5,112.5,1.15,19.0,903.0,517.16,385.12
2016,7,4,10,30,912.0,114.0,1.2,19.0,931.0,567.73,425.49
2016,7,4,10,45,915.5,115.5,1.25,19.5,952.5,616.04,462.3
2016,7,4,11,0,919.0,117.0,1.3,20.0,974.0,663.32,497.27
2016,7,4,11,15,921.5,118.0,1.3,20.0,988.5,708.36,530.26
2016,7,4,11,30,924.0,119.0,1.3,20.0,1003.0,751.95,561.45
2016,7,4,11,45,924.5,120.0,1.35,20.0,1009.5,792.47,589.44
2016,7,4,12,0,925.0,121.0,1.4,20.0,1016.0,831.11,615.26
2016,7,4,12,15,925.0,121.0,1.4,20.0,1015.5,866.47,638.18
2016,7,4,12,30,925.0,121.0,1.4,20.0,1015.0,899.6,659.53
2016,7,4,12,45,932.0,115.0,1.45,20.0,1009.5,931.02,680.39
2016,7,4,13,0,939.0,109.0,1.5,20.0,1004.0,959.91,699.62
2016,7,4,13,15,936.0,108.5,1.45,19.5,989.0,982.08,714.48
2016,7,4,13,30,933.0,108.0,1.4,19.0,974.0,1001.16,727.46
2016,7,4,13,45,928.5,107.0,1.4,19.0,951.5,1015.12,736.71
2016,7,4,14,0,924.0,106.0,1.4,19.0,929.0,1025.79,744.06
2016,7,4,14,15,918.0,104.5,1.35,19.0,900.0,1031.14,747.35
2016,7,4,14,30,912.0,103.0,1.3,19.0,871.0,1033.14,748.71
2016,7,4,14,45,904.0,101.5,1.3,19.0,836.0,1029.82,747.77
2016,7,4,15,0,896.0,100.0,1.3,19.0,801.0,1023.23,744.99
2016,7,4,15,15,885.0,98.0,1.25,18.5,760.5,1009.87,738.58
2016,7,4,15,30,874.0,96.0,1.2,18.0,720.0,993.45,730.38
2016,7,4,15,45,860.0,93.5,1.2,18.0,675.0,970.56,717.61
2016,7,4,16,0,846.0,91.0,1.2,18.0,630.0,944.98,703.16
2016,7,4,16,15,828.0,88.5,1.15,17.5,582.0,922.92,691.5
2016,7,4,16,30,810.0,86.0,1.1,17.0,534.0,888.66,671.58
2016,7,4,16,45,785.5,82.5,1.1,17.0,483.0,845.18,644.83
2016,7,4,17,0,761.0,79.0,1.1,17.0,432.0,800.28,616.66
2016,7,4,17,15,728.5,75.0,1.05,16.5,380.5,746.71,582.15
2016,7,4,17,30,696.0,71.0,1.0,16.0,329.0,692.78,546.37
2016,7,4,17,45,649.0,66.0,1.0,15.5,278.0,631.18,504.1
2016,7,4,18,0,602.0,61.0,1.0,15.0,227.0,566.53,457.52
2016,7,4,18,15,536.5,54.0,0.9,14.5,179.0,487.86,396.92
2016,7,4,18,30,471.0,47.0,0.8,14.0,131.0,413.14,335.62
2016,7,4,18,45,366.0,37.0,0.75,13.5,90.0,314.24,251.97
2016,7,4,19,0,261.0,27.0,0.7,13.0,49.0,224.41,162.62
2016,7,4,19,15,130.5,13.5,0.7,12.5,24.5,83.27,0.0
2016,7,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.5,15.0,0.8,11.0,29.0,12.0,0.0
2016,7,5,5,30,293.0,30.0,0.8,11.0,58.0,24.43,14.79
2016,7,5,5,45,394.5,39.0,0.85,11.5,100.5,30.93,21.72
2016,7,5,6,0,496.0,48.0,0.9,12.0,143.0,37.23,27.76
2016,7,5,6,15,267.5,77.0,0.85,12.5,130.0,56.78,45.45
2016,7,5,6,30,39.0,106.0,0.8,13.0,117.0,84.77,70.31
2016,7,5,6,45,46.0,126.5,0.8,13.5,142.5,99.91,83.38
2016,7,5,7,0,53.0,147.0,0.8,14.0,168.0,114.77,95.92
2016,7,5,7,15,72.0,172.0,0.8,14.0,204.0,132.12,110.56
2016,7,5,7,30,91.0,197.0,0.8,14.0,240.0,149.04,124.6
2016,7,5,7,45,99.0,221.0,0.8,14.5,272.5,164.87,137.26
2016,7,5,8,0,107.0,245.0,0.8,15.0,305.0,180.26,149.36
2016,7,5,8,15,193.5,262.0,0.8,15.5,383.0,192.46,146.66
2016,7,5,8,30,280.0,279.0,0.8,16.0,461.0,215.81,157.9
2016,7,5,8,45,295.0,297.5,0.85,16.5,500.5,249.71,182.03
2016,7,5,9,0,310.0,316.0,0.9,17.0,540.0,285.62,209.15
2016,7,5,9,15,609.5,204.5,0.9,17.0,675.5,297.85,210.33
2016,7,5,9,30,909.0,93.0,0.9,17.0,811.0,359.17,253.83
2016,7,5,9,45,917.5,94.0,0.95,17.5,845.5,411.68,298.64
2016,7,5,10,0,926.0,95.0,1.0,18.0,880.0,464.39,342.55
2016,7,5,10,15,932.0,96.0,1.05,18.0,908.5,515.94,385.04
2016,7,5,10,30,938.0,97.0,1.1,18.0,937.0,567.03,426.02
2016,7,5,10,45,942.0,98.5,1.15,18.5,959.0,616.73,464.0
2016,7,5,11,0,946.0,100.0,1.2,19.0,981.0,665.41,500.08
2016,7,5,11,15,948.5,100.5,1.2,19.0,995.5,711.07,533.59
2016,7,5,11,30,951.0,101.0,1.2,19.0,1010.0,755.21,565.21
2016,7,5,11,45,951.5,102.0,1.25,19.0,1017.0,796.6,593.3
2016,7,5,12,0,952.0,103.0,1.3,19.0,1024.0,836.03,619.63
2016,7,5,12,15,952.5,103.0,1.3,18.5,1024.0,872.47,644.43
2016,7,5,12,30,953.0,103.0,1.3,18.0,1024.0,906.6,667.67
2016,7,5,12,45,945.0,107.0,1.35,18.0,1014.0,934.49,686.3
2016,7,5,13,0,937.0,111.0,1.4,18.0,1004.0,959.42,703.12
2016,7,5,13,15,934.0,110.5,1.4,18.0,988.5,981.64,717.5
2016,7,5,13,30,931.0,110.0,1.4,18.0,973.0,1000.77,729.98
2016,7,5,13,45,927.0,108.5,1.45,18.0,951.0,1014.77,740.12
2016,7,5,14,0,923.0,107.0,1.5,18.0,929.0,1025.48,748.35
2016,7,5,14,15,917.0,105.5,1.5,17.5,900.0,1030.89,753.99
2016,7,5,14,30,911.0,104.0,1.5,17.0,871.0,1032.95,757.72
2016,7,5,14,45,903.5,102.0,1.55,17.0,836.0,1029.63,757.59
2016,7,5,15,0,896.0,100.0,1.6,17.0,801.0,1023.03,755.53
2016,7,5,15,15,885.5,98.0,1.6,16.5,761.0,1010.21,750.22
2016,7,5,15,30,875.0,96.0,1.6,16.0,721.0,994.32,743.06
2016,7,5,15,45,863.0,93.0,1.6,16.0,676.5,972.83,730.9
2016,7,5,16,0,851.0,90.0,1.6,16.0,632.0,948.57,716.97
2016,7,5,16,15,833.5,87.0,1.55,15.5,584.0,926.24,704.97
2016,7,5,16,30,816.0,84.0,1.5,15.0,536.0,891.72,684.56
2016,7,5,16,45,795.5,80.0,1.5,15.0,486.0,851.14,659.22
2016,7,5,17,0,775.0,76.0,1.5,15.0,436.0,808.92,632.31
2016,7,5,17,15,743.5,72.5,1.5,14.5,384.5,756.48,598.57
2016,7,5,17,30,712.0,69.0,1.5,14.0,333.0,703.6,563.41
2016,7,5,17,45,669.0,63.5,1.5,13.5,282.0,638.92,517.93
2016,7,5,18,0,626.0,58.0,1.5,13.0,231.0,580.66,475.31
2016,7,5,18,15,561.0,51.5,1.45,12.5,182.5,502.15,414.14
2016,7,5,18,30,496.0,45.0,1.4,12.0,134.0,427.59,352.34
2016,7,5,18,45,388.0,36.0,1.4,12.0,92.5,327.04,265.34
2016,7,5,19,0,280.0,27.0,1.4,12.0,51.0,235.33,171.53
2016,7,5,19,15,140.0,13.5,1.35,11.5,25.5,88.44,0.0
2016,7,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,16.0,1.2,11.0,28.0,12.62,0.0
2016,7,6,5,30,261.0,32.0,1.2,11.0,56.0,26.34,16.24
2016,7,6,5,45,358.5,42.0,1.25,11.5,97.0,33.61,24.03
2016,7,6,6,0,456.0,52.0,1.3,12.0,138.0,40.63,30.76
2016,7,6,6,15,520.5,59.0,1.25,12.0,186.0,44.75,34.73
2016,7,6,6,30,585.0,66.0,1.2,12.0,234.0,48.75,38.43
2016,7,6,6,45,361.0,109.0,1.2,12.5,219.5,77.45,63.94
2016,7,6,7,0,137.0,152.0,1.2,13.0,205.0,113.43,95.28
2016,7,6,7,15,439.0,118.5,1.15,13.0,321.0,80.86,66.35
2016,7,6,7,30,741.0,85.0,1.1,13.0,437.0,61.91,49.49
2016,7,6,7,45,768.5,87.5,1.1,13.5,487.5,62.04,49.35
2016,7,6,8,0,796.0,90.0,1.1,14.0,538.0,62.16,49.17
2016,7,6,8,15,813.5,92.5,1.1,14.5,585.0,95.92,53.72
2016,7,6,8,30,831.0,95.0,1.1,15.0,632.0,144.0,79.3
2016,7,6,8,45,849.5,95.5,1.1,15.5,677.0,202.1,121.93
2016,7,6,9,0,868.0,96.0,1.1,16.0,722.0,252.82,163.25
2016,7,6,9,15,878.0,97.5,1.1,16.0,761.0,303.88,207.62
2016,7,6,9,30,888.0,99.0,1.1,16.0,800.0,355.73,253.07
2016,7,6,9,45,894.5,101.5,1.15,16.5,833.5,407.62,297.74
2016,7,6,10,0,901.0,104.0,1.2,17.0,867.0,459.56,341.35
2016,7,6,10,15,907.0,105.0,1.2,17.0,895.0,509.99,383.04
2016,7,6,10,30,913.0,106.0,1.2,17.0,923.0,560.0,423.18
2016,7,6,10,45,920.5,105.0,1.25,17.0,945.0,608.66,461.57
2016,7,6,11,0,928.0,104.0,1.3,17.0,967.0,656.61,498.47
2016,7,6,11,15,930.5,104.5,1.35,17.0,981.5,701.58,532.37
2016,7,6,11,30,933.0,105.0,1.4,17.0,996.0,745.06,564.52
2016,7,6,11,45,936.5,103.5,1.45,17.5,1003.5,785.95,591.79
2016,7,6,12,0,940.0,102.0,1.5,18.0,1011.0,825.06,617.11
2016,7,6,12,15,940.0,102.0,1.5,17.5,1010.5,860.69,641.72
2016,7,6,12,30,940.0,102.0,1.5,17.0,1010.0,894.02,664.76
2016,7,6,12,45,935.5,103.5,1.55,17.0,1001.0,922.31,683.88
2016,7,6,13,0,931.0,105.0,1.6,17.0,992.0,947.78,701.2
2016,7,6,13,15,928.0,104.5,1.6,17.0,976.5,969.75,715.64
2016,7,6,13,30,925.0,104.0,1.6,17.0,961.0,988.66,728.17
2016,7,6,13,45,920.0,103.0,1.65,17.0,938.5,1002.0,737.94
2016,7,6,14,0,915.0,102.0,1.7,17.0,916.0,1012.05,745.78
2016,7,6,14,15,908.5,101.0,1.7,16.5,887.0,1017.33,751.39
2016,7,6,14,30,902.0,100.0,1.7,16.0,858.0,1019.31,755.07
2016,7,6,14,45,893.0,98.5,1.75,16.0,823.0,1014.95,754.14
2016,7,6,15,0,884.0,97.0,1.8,16.0,788.0,1007.35,751.29
2016,7,6,15,15,873.5,95.0,1.8,15.5,748.5,994.54,745.84
2016,7,6,15,30,863.0,93.0,1.8,15.0,709.0,978.69,738.52
2016,7,6,15,45,849.0,91.0,1.8,15.0,664.5,956.5,725.66
2016,7,6,16,0,835.0,89.0,1.8,15.0,620.0,931.66,711.08
2016,7,6,16,15,817.0,86.0,1.75,14.5,572.5,909.08,698.72
2016,7,6,16,30,799.0,83.0,1.7,14.0,525.0,874.42,677.9
2016,7,6,16,45,776.0,79.5,1.7,14.0,475.0,832.59,651.21
2016,7,6,17,0,753.0,76.0,1.7,14.0,425.0,789.3,623.06
2016,7,6,17,15,721.5,72.0,1.65,13.5,374.5,736.87,588.23
2016,7,6,17,30,690.0,68.0,1.6,13.0,324.0,684.07,552.12
2016,7,6,17,45,647.0,63.0,1.55,13.0,274.0,625.45,509.31
2016,7,6,18,0,604.0,58.0,1.5,13.0,224.0,563.99,462.64
2016,7,6,18,15,539.0,51.0,1.45,12.5,176.5,485.65,401.34
2016,7,6,18,30,474.0,44.0,1.4,12.0,129.0,411.36,339.47
2016,7,6,18,45,373.0,35.0,1.35,11.5,88.5,316.27,257.08
2016,7,6,19,0,272.0,26.0,1.3,11.0,48.0,229.21,166.79
2016,7,6,19,15,136.0,13.0,1.25,11.0,24.0,85.8,0.0
2016,7,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,159.5,13.5,0.9,12.0,28.0,10.74,0.0
2016,7,7,5,30,319.0,27.0,0.9,12.0,56.0,21.83,12.34
2016,7,7,5,45,417.0,35.0,0.95,12.0,98.0,27.58,18.68
2016,7,7,6,0,515.0,43.0,1.0,12.0,140.0,33.18,24.11
2016,7,7,6,15,575.0,48.5,0.95,12.0,187.5,36.45,27.3
2016,7,7,6,30,635.0,54.0,0.9,12.0,235.0,43.3,33.56
2016,7,7,6,45,674.0,59.0,0.9,12.5,285.0,46.2,36.06
2016,7,7,7,0,713.0,64.0,0.9,13.0,335.0,48.98,38.38
2016,7,7,7,15,742.5,67.5,0.9,13.5,385.5,50.44,39.46
2016,7,7,7,30,772.0,71.0,0.9,14.0,436.0,51.83,40.46
2016,7,7,7,45,796.0,73.0,0.95,14.5,486.0,52.05,40.41
2016,7,7,8,0,820.0,75.0,1.0,15.0,536.0,61.96,48.82
2016,7,7,8,15,837.0,77.5,1.0,15.0,583.0,95.29,53.16
2016,7,7,8,30,854.0,80.0,1.0,15.0,630.0,144.11,78.68
2016,7,7,8,45,868.5,81.0,1.05,15.5,674.5,193.56,114.26
2016,7,7,9,0,883.0,82.0,1.1,16.0,719.0,244.63,156.17
2016,7,7,9,15,893.0,83.5,1.15,16.0,758.5,296.34,201.32
2016,7,7,9,30,903.0,85.0,1.2,16.0,798.0,348.85,247.65
2016,7,7,9,45,906.5,89.0,1.25,16.5,830.5,401.46,293.22
2016,7,7,10,0,910.0,93.0,1.3,17.0,863.0,453.84,337.45
2016,7,7,10,15,916.0,94.0,1.3,17.0,891.0,504.64,379.66
2016,7,7,10,30,922.0,95.0,1.3,17.0,919.0,555.01,420.31
2016,7,7,10,45,925.5,96.5,1.35,17.0,940.5,603.73,458.9
2016,7,7,11,0,929.0,98.0,1.4,17.0,962.0,651.42,495.73
2016,7,7,11,15,931.5,98.5,1.4,17.0,976.5,696.4,529.36
2016,7,7,11,30,934.0,99.0,1.4,17.0,991.0,739.89,561.14
2016,7,7,11,45,935.0,100.0,1.45,17.0,998.0,781.05,589.62
2016,7,7,12,0,936.0,101.0,1.5,17.0,1005.0,820.3,616.29
2016,7,7,12,15,936.0,101.0,1.55,17.0,1005.0,855.83,640.33
2016,7,7,12,30,936.0,101.0,1.6,17.0,1005.0,889.05,662.78
2016,7,7,12,45,927.5,105.0,1.65,17.0,995.0,916.07,681.11
2016,7,7,13,0,919.0,109.0,1.7,17.0,985.0,940.14,697.59
2016,7,7,13,15,916.5,108.5,1.7,17.0,970.0,962.43,712.33
2016,7,7,13,30,914.0,108.0,1.7,17.0,955.0,981.72,725.17
2016,7,7,13,45,911.0,106.5,1.7,17.0,933.5,996.42,735.14
2016,7,7,14,0,908.0,105.0,1.7,17.0,912.0,1007.92,743.19
2016,7,7,14,15,902.0,103.5,1.7,16.5,883.5,1013.2,748.77
2016,7,7,14,30,896.0,102.0,1.7,16.0,855.0,1015.18,752.45
2016,7,7,14,45,889.5,99.5,1.7,16.0,821.0,1012.28,751.74
2016,7,7,15,0,883.0,97.0,1.7,16.0,787.0,1006.13,749.1
2016,7,7,15,15,872.5,95.0,1.7,16.0,747.5,993.34,742.3
2016,7,7,15,30,862.0,93.0,1.7,16.0,708.0,977.53,733.67
2016,7,7,15,45,850.5,90.0,1.7,16.0,664.5,956.65,721.77
2016,7,7,16,0,839.0,87.0,1.7,16.0,621.0,933.01,708.1
2016,7,7,16,15,821.5,84.0,1.7,15.5,573.0,901.06,690.04
2016,7,7,16,30,804.0,81.0,1.7,15.0,525.0,876.47,676.93
2016,7,7,16,45,783.0,77.5,1.7,14.5,476.0,836.36,652.66
2016,7,7,17,0,762.0,74.0,1.7,14.0,427.0,794.68,626.89
2016,7,7,17,15,731.0,70.0,1.7,13.5,376.0,742.44,592.71
2016,7,7,17,30,700.0,66.0,1.7,13.0,325.0,689.79,557.15
2016,7,7,17,45,660.0,60.5,1.7,13.0,275.0,627.97,512.22
2016,7,7,18,0,620.0,55.0,1.7,13.0,225.0,571.87,469.86
2016,7,7,18,15,556.0,49.0,1.65,12.5,177.5,495.08,409.58
2016,7,7,18,30,492.0,43.0,1.6,12.0,130.0,422.23,348.81
2016,7,7,18,45,394.0,34.0,1.55,11.5,89.5,328.32,267.04
2016,7,7,19,0,296.0,25.0,1.5,11.0,49.0,241.83,175.27
2016,7,7,19,15,148.0,12.5,1.45,11.0,24.5,91.85,0.0
2016,7,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,1.0,11.0,27.5,10.34,0.0
2016,7,8,5,30,325.0,26.0,1.0,11.0,55.0,20.99,11.59
2016,7,8,5,45,422.5,33.5,1.05,11.5,96.5,26.34,17.61
2016,7,8,6,0,520.0,41.0,1.1,12.0,138.0,31.58,22.67
2016,7,8,6,15,579.0,46.5,1.1,12.0,185.0,38.09,28.76
2016,7,8,6,30,638.0,52.0,1.1,12.0,232.0,41.67,32.07
2016,7,8,6,45,322.5,89.5,1.1,12.5,181.0,63.49,51.53
2016,7,8,7,0,7.0,127.0,1.1,13.0,130.0,105.75,88.58
2016,7,8,7,15,129.0,158.0,1.05,13.5,218.5,117.98,98.67
2016,7,8,7,30,251.0,189.0,1.0,14.0,307.0,130.55,108.92
2016,7,8,7,45,276.5,208.0,1.0,14.5,351.5,141.01,117.24
2016,7,8,8,0,302.0,227.0,1.0,15.0,396.0,150.96,125.0
2016,7,8,8,15,574.0,153.0,1.0,15.0,509.5,116.27,77.12
2016,7,8,8,30,846.0,79.0,1.0,15.0,623.0,141.23,76.85
2016,7,8,8,45,861.5,79.5,1.0,15.5,666.5,190.06,111.75
2016,7,8,9,0,877.0,80.0,1.0,16.0,710.0,240.6,153.05
2016,7,8,9,15,886.5,81.5,1.0,16.5,749.0,291.88,197.31
2016,7,8,9,30,896.0,83.0,1.0,17.0,788.0,343.89,242.51
2016,7,8,9,45,905.0,83.0,1.05,17.5,822.0,395.13,286.69
2016,7,8,10,0,914.0,83.0,1.1,18.0,856.0,446.63,330.03
2016,7,8,10,15,919.5,84.0,1.15,18.0,883.5,497.34,372.23
2016,7,8,10,30,925.0,85.0,1.2,18.0,911.0,547.56,412.9
2016,7,8,10,45,930.0,85.0,1.25,18.5,932.5,596.0,450.36
2016,7,8,11,0,935.0,85.0,1.3,19.0,954.0,643.5,486.0
2016,7,8,11,15,937.5,85.5,1.35,19.0,968.5,688.64,519.95
2016,7,8,11,30,940.0,86.0,1.4,19.0,983.0,732.25,552.09
2016,7,8,11,45,941.5,86.0,1.45,19.0,990.0,773.01,579.84
2016,7,8,12,0,943.0,86.0,1.5,19.0,997.0,811.84,606.08
2016,7,8,12,15,943.0,86.0,1.55,19.0,997.0,847.38,630.0
2016,7,8,12,30,943.0,86.0,1.6,19.0,997.0,880.57,652.3
2016,7,8,12,45,935.5,90.5,1.65,19.5,987.5,908.93,670.14
2016,7,8,13,0,928.0,95.0,1.7,20.0,978.0,934.39,686.07
2016,7,8,13,15,925.5,94.5,1.7,19.5,963.5,956.61,701.94
2016,7,8,13,30,923.0,94.0,1.7,19.0,949.0,975.8,715.97
2016,7,8,13,45,919.0,93.0,1.75,19.0,927.0,989.91,726.18
2016,7,8,14,0,915.0,92.0,1.8,19.0,905.0,1000.78,734.48
2016,7,8,14,15,909.5,91.0,1.8,19.0,877.0,1006.91,739.21
2016,7,8,14,30,904.0,90.0,1.8,19.0,849.0,1009.74,742.0
2016,7,8,14,45,896.5,88.5,1.85,19.0,815.0,1006.75,741.9
2016,7,8,15,0,889.0,87.0,1.9,19.0,781.0,1000.51,739.87
2016,7,8,15,15,879.0,85.0,1.9,18.5,741.5,988.02,734.65
2016,7,8,15,30,869.0,83.0,1.9,18.0,702.0,972.47,727.56
2016,7,8,15,45,856.5,81.0,1.9,18.0,658.5,951.53,715.61
2016,7,8,16,0,844.0,79.0,1.9,18.0,615.0,927.9,701.91
2016,7,8,16,15,827.0,76.5,1.85,17.5,568.0,896.8,683.85
2016,7,8,16,30,810.0,74.0,1.8,17.0,521.0,863.55,664.2
2016,7,8,16,45,789.0,70.5,1.8,17.0,472.0,832.51,645.15
2016,7,8,17,0,768.0,67.0,1.8,17.0,423.0,790.65,618.12
2016,7,8,17,15,738.0,63.5,1.7,16.5,372.5,739.76,584.29
2016,7,8,17,30,708.0,60.0,1.6,16.0,322.0,688.46,549.26
2016,7,8,17,45,668.0,55.5,1.55,15.5,272.5,627.75,506.33
2016,7,8,18,0,628.0,51.0,1.5,15.0,223.0,568.01,462.26
2016,7,8,18,15,566.0,45.5,1.4,14.5,176.0,492.45,403.32
2016,7,8,18,30,504.0,40.0,1.3,14.0,129.0,426.12,348.32
2016,7,8,18,45,407.0,31.5,1.2,14.0,89.0,333.08,267.45
2016,7,8,19,0,310.0,23.0,1.1,14.0,49.0,247.06,175.39
2016,7,8,19,15,155.0,11.5,1.05,13.5,24.5,94.72,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,179.0,11.5,0.45,12.5,27.5,9.07,0.0
2016,7,9,5,30,358.0,23.0,0.4,13.0,55.0,20.05,10.6
2016,7,9,5,45,450.5,30.0,0.4,13.5,96.0,25.54,16.75
2016,7,9,6,0,543.0,37.0,0.4,14.0,137.0,30.92,21.91
2016,7,9,6,15,600.0,42.0,0.45,14.5,184.5,34.3,25.11
2016,7,9,6,30,657.0,47.0,0.5,15.0,232.0,37.62,28.1
2016,7,9,6,45,695.5,50.5,0.55,15.5,281.5,39.56,29.75
2016,7,9,7,0,734.0,54.0,0.6,16.0,331.0,41.47,31.29
2016,7,9,7,15,762.0,57.0,0.65,16.5,381.0,49.94,38.56
2016,7,9,7,30,790.0,60.0,0.7,17.0,431.0,52.13,40.23
2016,7,9,7,45,810.5,62.5,0.75,17.5,480.0,53.8,41.43
2016,7,9,8,0,831.0,65.0,0.8,18.0,529.0,55.36,42.53
2016,7,9,8,15,847.0,67.0,0.85,18.0,576.0,85.72,45.82
2016,7,9,8,30,863.0,69.0,0.9,18.0,623.0,134.48,70.13
2016,7,9,8,45,875.0,70.5,1.0,18.5,666.5,184.27,105.31
2016,7,9,9,0,887.0,72.0,1.1,19.0,710.0,235.44,146.9
2016,7,9,9,15,897.0,73.5,1.15,19.0,749.0,287.31,191.73
2016,7,9,9,30,907.0,75.0,1.2,19.0,788.0,339.98,237.81
2016,7,9,9,45,908.5,80.0,1.3,19.5,821.0,392.85,283.43
2016,7,9,10,0,910.0,85.0,1.4,20.0,854.0,445.3,327.62
2016,7,9,10,15,916.0,86.0,1.45,20.0,882.0,496.1,369.83
2016,7,9,10,30,922.0,87.0,1.5,20.0,910.0,546.48,410.57
2016,7,9,10,45,927.5,87.0,1.55,20.5,931.5,595.14,448.15
2016,7,9,11,0,933.0,87.0,1.6,21.0,953.0,642.9,483.95
2016,7,9,11,15,936.0,87.5,1.6,21.0,968.0,688.36,517.73
2016,7,9,11,30,939.0,88.0,1.6,21.0,983.0,732.34,549.66
2016,7,9,11,45,942.0,87.0,1.65,21.0,990.5,773.39,577.62
2016,7,9,12,0,945.0,86.0,1.7,21.0,998.0,812.59,604.03
2016,7,9,12,15,945.0,86.0,1.7,20.5,998.0,848.25,628.63
2016,7,9,12,30,945.0,86.0,1.7,20.0,998.0,881.56,651.64
2016,7,9,12,45,943.0,86.5,1.75,20.0,990.5,911.07,671.47
2016,7,9,13,0,941.0,87.0,1.8,20.0,983.0,937.82,689.52
2016,7,9,13,15,938.5,86.5,1.8,20.0,968.0,960.21,704.19
2016,7,9,13,30,936.0,86.0,1.8,20.0,953.0,979.53,716.96
2016,7,9,13,45,934.0,84.0,1.85,20.0,932.0,994.61,727.75
2016,7,9,14,0,932.0,82.0,1.9,20.0,911.0,1006.42,736.61
2016,7,9,14,15,926.5,81.0,1.9,19.5,882.5,1012.53,742.73
2016,7,9,14,30,921.0,80.0,1.9,19.0,854.0,1015.31,746.91
2016,7,9,14,45,915.5,78.0,1.9,19.0,820.0,1013.62,746.98
2016,7,9,15,0,910.0,76.0,1.9,19.0,786.0,1008.61,745.09
2016,7,9,15,15,901.0,74.5,1.9,18.5,747.0,997.43,740.76
2016,7,9,15,30,892.0,73.0,1.9,18.0,708.0,983.13,734.54
2016,7,9,15,45,880.5,71.0,1.95,18.0,664.0,962.76,723.61
2016,7,9,16,0,869.0,69.0,2.0,18.0,620.0,939.58,710.84
2016,7,9,16,15,853.5,67.0,1.95,17.5,573.5,909.93,693.83
2016,7,9,16,30,838.0,65.0,1.9,17.0,527.0,878.01,675.16
2016,7,9,16,45,816.5,62.5,1.9,16.5,477.5,837.88,651.02
2016,7,9,17,0,795.0,60.0,1.9,16.0,428.0,796.27,625.34
2016,7,9,17,15,768.0,57.0,1.85,15.5,378.0,748.04,593.75
2016,7,9,17,30,741.0,54.0,1.8,15.0,328.0,707.47,566.86
2016,7,9,17,45,699.0,51.0,1.8,15.0,277.5,646.17,522.66
2016,7,9,18,0,657.0,48.0,1.8,15.0,227.0,585.94,477.53
2016,7,9,18,15,599.0,43.0,1.8,14.5,180.0,512.9,420.92
2016,7,9,18,30,541.0,38.0,1.8,14.0,133.0,442.97,363.58
2016,7,9,18,45,436.5,30.5,1.8,13.5,91.5,350.33,282.81
2016,7,9,19,0,332.0,23.0,1.8,13.0,50.0,259.58,184.33
2016,7,9,19,15,166.0,11.5,1.75,12.5,25.0,100.66,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,1.25,11.5,27.5,11.82,0.0
2016,7,10,5,30,333.0,26.0,1.3,12.0,55.0,21.13,11.32
2016,7,10,5,45,433.5,34.0,1.4,12.5,97.5,26.92,17.96
2016,7,10,6,0,534.0,42.0,1.5,13.0,140.0,32.56,23.4
2016,7,10,6,15,596.0,47.5,1.5,13.0,188.5,39.15,29.56
2016,7,10,6,30,658.0,53.0,1.5,13.0,237.0,42.72,32.86
2016,7,10,6,45,699.5,57.5,1.55,13.5,288.5,45.27,35.06
2016,7,10,7,0,741.0,62.0,1.6,14.0,340.0,47.74,37.11
2016,7,10,7,15,771.0,65.5,1.6,14.5,392.0,49.28,38.27
2016,7,10,7,30,801.0,69.0,1.6,15.0,444.0,50.76,39.35
2016,7,10,7,45,823.5,71.5,1.6,15.5,495.0,60.14,47.32
2016,7,10,8,0,846.0,74.0,1.6,16.0,546.0,61.6,48.31
2016,7,10,8,15,863.0,76.5,1.6,16.0,594.5,91.37,51.27
2016,7,10,8,30,880.0,79.0,1.6,16.0,643.0,141.58,76.17
2016,7,10,8,45,894.0,80.5,1.65,16.5,688.0,192.75,112.35
2016,7,10,9,0,908.0,82.0,1.7,17.0,733.0,245.5,155.4
2016,7,10,9,15,918.5,83.5,1.7,17.0,773.5,298.78,201.8
2016,7,10,9,30,929.0,85.0,1.7,17.0,814.0,352.9,249.55
2016,7,10,9,45,936.5,86.5,1.7,17.5,849.0,406.57,296.07
2016,7,10,10,0,944.0,88.0,1.7,18.0,884.0,460.37,341.52
2016,7,10,10,15,950.0,89.0,1.7,18.0,913.0,512.98,385.44
2016,7,10,10,30,956.0,90.0,1.7,18.0,942.0,565.13,427.72
2016,7,10,10,45,960.0,91.0,1.7,18.5,964.5,615.48,466.57
2016,7,10,11,0,964.0,92.0,1.7,19.0,987.0,664.77,503.37
2016,7,10,11,15,967.0,92.5,1.7,19.0,1002.0,711.74,538.42
2016,7,10,11,30,970.0,93.0,1.7,19.0,1017.0,757.18,571.54
2016,7,10,11,45,971.5,93.0,1.75,19.5,1025.0,799.39,599.33
2016,7,10,12,0,973.0,93.0,1.8,20.0,1033.0,839.61,625.25
2016,7,10,12,15,973.5,93.5,1.85,20.0,1033.0,877.32,650.5
2016,7,10,12,30,974.0,94.0,1.9,20.0,1033.0,912.67,674.11
2016,7,10,12,45,969.0,96.0,1.95,20.0,1024.0,942.07,693.78
2016,7,10,13,0,964.0,98.0,2.0,20.0,1015.0,968.53,711.6
2016,7,10,13,15,961.5,97.5,2.0,20.0,1000.0,991.8,726.82
2016,7,10,13,30,959.0,97.0,2.0,20.0,985.0,1011.92,740.08
2016,7,10,13,45,957.0,95.0,2.0,20.0,963.5,1027.75,750.69
2016,7,10,14,0,955.0,93.0,2.0,20.0,942.0,1040.23,759.3
2016,7,10,14,15,949.5,92.0,2.0,20.0,913.0,1046.91,764.36
2016,7,10,14,30,944.0,91.0,2.0,20.0,884.0,1050.16,767.44
2016,7,10,14,45,938.0,89.0,2.0,20.0,849.0,1048.38,767.49
2016,7,10,15,0,932.0,87.0,2.0,20.0,814.0,1043.2,765.56
2016,7,10,15,15,922.0,85.5,1.95,19.5,773.5,1031.24,760.23
2016,7,10,15,30,912.0,84.0,1.9,19.0,733.0,1016.1,753.0
2016,7,10,15,45,900.5,81.5,1.9,19.0,688.0,995.21,741.35
2016,7,10,16,0,889.0,79.0,1.9,19.0,643.0,971.42,727.88
2016,7,10,16,15,872.5,76.5,1.85,18.5,594.5,940.11,710.11
2016,7,10,16,30,856.0,74.0,1.8,18.0,546.0,906.47,690.67
2016,7,10,16,45,834.5,71.0,1.8,18.0,495.0,865.52,665.23
2016,7,10,17,0,813.0,68.0,1.8,18.0,444.0,831.85,644.49
2016,7,10,17,15,783.0,64.5,1.75,17.5,391.5,779.69,610.77
2016,7,10,17,30,753.0,61.0,1.7,17.0,339.0,726.96,575.74
2016,7,10,17,45,710.0,57.0,1.65,16.5,286.5,662.97,531.0
2016,7,10,18,0,667.0,53.0,1.6,16.0,234.0,599.98,485.02
2016,7,10,18,15,602.5,47.0,1.5,15.5,185.0,520.35,423.48
2016,7,10,18,30,538.0,41.0,1.4,15.0,136.0,450.53,366.13
2016,7,10,18,45,429.5,33.0,1.35,14.5,93.0,349.47,279.61
2016,7,10,19,0,321.0,25.0,1.3,14.0,50.0,254.99,177.99
2016,7,10,19,15,160.5,12.5,1.25,13.5,25.0,98.53,0.0
2016,7,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,12.5,0.65,11.5,26.5,11.37,0.0
2016,7,11,5,30,323.0,25.0,0.6,12.0,53.0,20.26,10.48
2016,7,11,5,45,424.5,33.5,0.6,12.5,95.0,26.52,17.62
2016,7,11,6,0,526.0,42.0,0.6,13.0,137.0,32.59,23.46
2016,7,11,6,15,588.0,48.0,0.55,13.5,186.0,36.31,26.99
2016,7,11,6,30,650.0,54.0,0.5,14.0,235.0,43.59,33.55
2016,7,11,6,45,693.0,58.0,0.5,14.5,286.0,45.69,35.33
2016,7,11,7,0,736.0,62.0,0.5,15.0,337.0,47.75,37.01
2016,7,11,7,15,765.5,65.5,0.5,15.5,389.0,49.29,38.16
2016,7,11,7,30,795.0,69.0,0.5,16.0,441.0,50.75,39.22
2016,7,11,7,45,817.5,72.0,0.55,17.0,491.5,60.44,47.31
2016,7,11,8,0,840.0,75.0,0.6,18.0,542.0,62.23,48.46
2016,7,11,8,15,856.5,77.0,0.65,18.5,590.0,89.89,50.42
2016,7,11,8,30,873.0,79.0,0.7,19.0,638.0,139.4,73.88
2016,7,11,8,45,886.0,81.0,0.75,19.5,682.5,190.43,109.12
2016,7,11,9,0,899.0,83.0,0.8,20.0,727.0,242.95,151.03
2016,7,11,9,15,908.5,84.5,0.85,20.0,766.5,295.55,195.91
2016,7,11,9,30,918.0,86.0,0.9,20.0,806.0,348.88,242.04
2016,7,11,9,45,915.5,93.5,0.95,20.5,838.0,402.95,287.99
2016,7,11,10,0,913.0,101.0,1.0,21.0,870.0,456.2,332.08
2016,7,11,10,15,919.0,102.0,1.05,21.0,898.5,507.44,374.01
2016,7,11,10,30,925.0,103.0,1.1,21.0,927.0,558.25,414.48
2016,7,11,10,45,928.5,104.0,1.15,21.5,948.5,607.04,451.55
2016,7,11,11,0,932.0,105.0,1.2,22.0,970.0,654.77,486.73
2016,7,11,11,15,935.0,105.5,1.2,22.0,984.5,700.53,520.09
2016,7,11,11,30,938.0,106.0,1.2,22.0,999.0,744.85,551.61
2016,7,11,11,45,939.0,106.5,1.25,22.5,1006.5,786.07,578.67
2016,7,11,12,0,940.0,107.0,1.3,23.0,1014.0,825.39,603.49
2016,7,11,12,15,940.5,107.0,1.35,23.0,1014.0,861.79,627.4
2016,7,11,12,30,941.0,107.0,1.4,23.0,1014.0,895.91,649.78
2016,7,11,12,45,944.5,103.5,1.45,23.0,1007.5,926.97,670.17
2016,7,11,13,0,948.0,100.0,1.5,23.0,1001.0,955.4,688.91
2016,7,11,13,15,945.5,99.5,1.55,22.5,986.5,978.37,705.6
2016,7,11,13,30,943.0,99.0,1.6,22.0,972.0,998.25,720.53
2016,7,11,13,45,940.0,98.0,1.65,22.0,950.5,1013.94,731.59
2016,7,11,14,0,937.0,97.0,1.7,22.0,929.0,1026.35,740.74
2016,7,11,14,15,932.0,96.0,1.7,21.5,900.5,1033.46,747.43
2016,7,11,14,30,927.0,95.0,1.7,21.0,872.0,1037.21,752.2
2016,7,11,14,45,920.0,93.0,1.75,21.0,838.0,1034.48,752.37
2016,7,11,15,0,913.0,91.0,1.8,21.0,804.0,1028.39,750.59
2016,7,11,15,15,904.0,89.5,1.8,20.5,764.0,1017.61,746.69
2016,7,11,15,30,895.0,88.0,1.8,20.0,724.0,1003.68,740.9
2016,7,11,15,45,883.5,85.5,1.8,20.0,680.0,983.07,729.45
2016,7,11,16,0,872.0,83.0,1.8,20.0,636.0,959.6,716.21
2016,7,11,16,15,856.0,80.5,1.75,19.5,588.0,929.16,699.04
2016,7,11,16,30,840.0,78.0,1.7,19.0,540.0,896.42,680.22
2016,7,11,16,45,820.0,74.5,1.7,19.0,489.5,865.85,661.98
2016,7,11,17,0,800.0,71.0,1.7,19.0,439.0,824.13,635.69
2016,7,11,17,15,770.0,67.5,1.65,18.0,387.0,772.35,603.57
2016,7,11,17,30,740.0,64.0,1.6,17.0,335.0,719.99,569.91
2016,7,11,17,45,699.5,59.0,1.55,16.5,283.5,657.08,525.95
2016,7,11,18,0,659.0,54.0,1.5,16.0,232.0,595.01,480.66
2016,7,11,18,15,594.0,48.0,1.4,15.5,183.0,520.76,423.24
2016,7,11,18,30,529.0,42.0,1.3,15.0,134.0,445.75,361.75
2016,7,11,18,45,425.0,33.0,1.25,14.5,91.5,346.57,276.82
2016,7,11,19,0,321.0,24.0,1.2,14.0,49.0,253.21,174.64
2016,7,11,19,15,160.5,12.0,1.2,13.5,24.5,98.02,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,175.5,12.0,1.0,11.0,26.5,10.91,0.0
2016,7,12,5,30,351.0,24.0,1.0,11.0,53.0,19.46,9.67
2016,7,12,5,45,450.0,31.5,1.05,11.5,95.0,24.9,16.23
2016,7,12,6,0,549.0,39.0,1.1,12.0,137.0,32.92,23.81
2016,7,12,6,15,609.0,44.5,1.05,12.5,185.5,36.66,27.39
