Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,30,669.0,50.0,1.0,13.0,234.0,40.33,30.73
2016,7,12,6,45,710.0,53.5,1.0,13.5,285.5,42.17,32.31
2016,7,12,7,0,751.0,57.0,1.0,14.0,337.0,44.0,33.8
2016,7,12,7,15,780.0,60.5,1.0,14.0,388.5,45.69,35.19
2016,7,12,7,30,809.0,64.0,1.0,14.0,440.0,55.15,43.42
2016,7,12,7,45,830.5,66.5,1.05,14.5,490.5,56.79,44.59
2016,7,12,8,0,852.0,69.0,1.1,15.0,541.0,58.33,45.67
2016,7,12,8,15,868.5,71.0,1.15,15.5,589.5,84.74,47.4
2016,7,12,8,30,885.0,73.0,1.2,16.0,638.0,134.8,71.01
2016,7,12,8,45,897.5,75.0,1.25,16.5,682.5,186.34,106.98
2016,7,12,9,0,910.0,77.0,1.3,17.0,727.0,239.34,149.96
2016,7,12,9,15,920.0,78.5,1.3,17.0,767.5,292.61,196.15
2016,7,12,9,30,930.0,80.0,1.3,17.0,808.0,346.67,243.69
2016,7,12,9,45,936.5,81.5,1.35,17.0,842.5,400.08,290.56
2016,7,12,10,0,943.0,83.0,1.4,17.0,877.0,453.51,336.51
2016,7,12,10,15,949.0,84.0,1.4,17.0,906.5,506.12,380.45
2016,7,12,10,30,955.0,85.0,1.4,17.0,936.0,558.27,422.73
2016,7,12,10,45,959.5,86.0,1.45,17.5,958.0,608.91,462.11
2016,7,12,11,0,964.0,87.0,1.5,18.0,980.0,658.53,499.53
2016,7,12,11,15,967.5,87.5,1.5,18.0,995.5,705.88,534.87
2016,7,12,11,30,971.0,88.0,1.5,18.0,1011.0,751.73,568.28
2016,7,12,11,45,973.0,88.0,1.55,18.0,1019.0,794.39,597.49
2016,7,12,12,0,975.0,88.0,1.6,18.0,1027.0,835.07,624.98
2016,7,12,12,15,975.5,88.0,1.6,18.0,1027.5,872.42,649.51
2016,7,12,12,30,976.0,88.0,1.6,18.0,1028.0,907.36,672.32
2016,7,12,12,45,968.5,93.0,1.65,18.0,1019.0,937.46,692.5
2016,7,12,13,0,961.0,98.0,1.7,18.0,1010.0,964.56,710.79
2016,7,12,13,15,959.0,97.5,1.7,18.0,995.5,988.32,726.29
2016,7,12,13,30,957.0,97.0,1.7,18.0,981.0,1008.95,739.85
2016,7,12,13,45,954.5,95.5,1.7,18.0,960.0,1024.86,750.47
2016,7,12,14,0,952.0,94.0,1.7,18.0,939.0,1037.43,759.12
2016,7,12,14,15,947.0,92.5,1.7,18.0,910.0,1044.15,764.19
2016,7,12,14,30,942.0,91.0,1.7,18.0,881.0,1047.41,767.27
2016,7,12,14,45,935.5,89.5,1.75,18.0,846.5,1045.75,768.16
2016,7,12,15,0,929.0,88.0,1.8,18.0,812.0,1040.71,767.06
2016,7,12,15,15,919.5,86.5,1.8,17.5,771.5,1029.34,762.76
2016,7,12,15,30,910.0,85.0,1.8,17.0,731.0,1014.79,756.54
2016,7,12,15,45,898.5,82.5,1.8,17.0,686.5,993.98,744.89
2016,7,12,16,0,887.0,80.0,1.8,17.0,642.0,970.27,731.42
2016,7,12,16,15,870.0,77.5,1.75,16.5,593.0,938.58,713.27
2016,7,12,16,30,853.0,75.0,1.7,16.0,544.0,904.57,693.44
2016,7,12,16,45,832.0,72.0,1.7,16.0,493.0,864.19,668.28
2016,7,12,17,0,811.0,69.0,1.7,16.0,442.0,831.07,647.83
2016,7,12,17,15,781.0,65.5,1.65,15.5,389.5,778.98,613.94
2016,7,12,17,30,751.0,62.0,1.6,15.0,337.0,726.31,578.74
2016,7,12,17,45,709.0,57.5,1.55,15.0,285.0,662.51,532.87
2016,7,12,18,0,667.0,53.0,1.5,15.0,233.0,599.64,485.88
2016,7,12,18,15,602.0,47.0,1.35,14.5,183.5,519.65,423.56
2016,7,12,18,30,537.0,41.0,1.2,14.0,134.0,449.66,365.62
2016,7,12,18,45,429.0,32.5,1.1,13.5,91.5,348.37,278.5
2016,7,12,19,0,321.0,24.0,1.0,13.0,49.0,252.52,172.17
2016,7,12,19,15,160.5,12.0,0.95,12.5,24.5,97.96,0.0
2016,7,12,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,5,15,168.5,12.0,0.75,10.5,26.0,10.91,0.0
2016,7,13,5,30,337.0,24.0,0.7,11.0,52.0,19.5,9.49
2016,7,13,5,45,441.5,32.5,0.7,12.0,95.0,25.8,16.97
2016,7,13,6,0,546.0,41.0,0.7,13.0,138.0,31.93,22.83
2016,7,13,6,15,609.0,46.5,0.7,13.5,187.5,38.49,28.91
2016,7,13,6,30,672.0,52.0,0.7,14.0,237.0,42.09,32.19
2016,7,13,6,45,714.5,56.5,0.7,14.5,289.0,44.68,34.43
2016,7,13,7,0,757.0,61.0,0.7,15.0,341.0,47.2,36.52
2016,7,13,7,15,787.0,64.0,0.7,15.5,393.5,48.41,37.38
2016,7,13,7,30,817.0,67.0,0.7,16.0,446.0,49.58,38.19
2016,7,13,7,45,838.5,70.0,0.7,16.5,497.5,59.29,46.42
2016,7,13,8,0,860.0,73.0,0.7,17.0,549.0,61.12,47.71
2016,7,13,8,15,876.5,75.0,0.7,17.5,598.0,86.13,48.84
2016,7,13,8,30,893.0,77.0,0.7,18.0,647.0,136.71,71.88
2016,7,13,8,45,905.5,79.0,0.7,18.5,692.0,188.76,107.42
2016,7,13,9,0,918.0,81.0,0.7,19.0,737.0,242.28,149.96
2016,7,13,9,15,928.0,83.0,0.7,19.5,777.5,296.43,195.61
2016,7,13,9,30,938.0,85.0,0.7,20.0,818.0,351.4,242.36
2016,7,13,9,45,932.5,93.5,0.75,20.5,849.5,406.32,288.92
2016,7,13,10,0,927.0,102.0,0.8,21.0,881.0,460.11,333.32
2016,7,13,10,15,933.0,103.0,0.85,21.5,910.0,512.18,375.01
2016,7,13,10,30,939.0,104.0,0.9,22.0,939.0,563.81,415.03
2016,7,13,10,45,943.5,105.0,0.95,22.5,961.0,613.95,452.72
2016,7,13,11,0,948.0,106.0,1.0,23.0,983.0,663.12,488.56
2016,7,13,11,15,950.5,106.5,1.0,23.0,998.0,709.41,521.87
2016,7,13,11,30,953.0,107.0,1.0,23.0,1013.0,754.18,553.3
2016,7,13,11,45,954.5,107.5,1.05,23.5,1020.5,796.52,580.84
2016,7,13,12,0,956.0,108.0,1.1,24.0,1028.0,836.94,606.05
2016,7,13,12,15,956.0,108.0,1.15,24.0,1028.0,873.65,629.86
2016,7,13,12,30,956.0,108.0,1.2,24.0,1028.0,907.99,652.12
2016,7,13,12,45,955.5,107.0,1.25,24.0,1020.0,938.45,671.9
2016,7,13,13,0,955.0,106.0,1.3,24.0,1012.0,966.13,689.98
2016,7,13,13,15,952.0,105.5,1.35,24.0,997.0,989.05,705.15
2016,7,13,13,30,949.0,105.0,1.4,24.0,982.0,1008.83,718.49
2016,7,13,13,45,944.5,104.0,1.45,24.0,959.5,1023.42,728.75
2016,7,13,14,0,940.0,103.0,1.5,24.0,937.0,1034.65,737.11
2016,7,13,14,15,934.0,102.0,1.5,24.0,907.5,1041.02,741.83
2016,7,13,14,30,928.0,101.0,1.5,24.0,878.0,1043.99,744.64
2016,7,13,14,45,919.5,99.5,1.55,24.0,842.5,1040.52,744.45
2016,7,13,15,0,911.0,98.0,1.6,24.0,807.0,1033.71,742.36
2016,7,13,15,15,900.0,96.0,1.6,23.5,766.0,1020.55,737.09
2016,7,13,15,30,889.0,94.0,1.6,23.0,725.0,1004.26,729.98
2016,7,13,15,45,874.5,92.0,1.6,23.0,679.5,981.51,717.42
2016,7,13,16,0,860.0,90.0,1.6,23.0,634.0,956.03,703.15
2016,7,13,16,15,842.0,87.5,1.6,22.5,585.0,933.86,692.38
2016,7,13,16,30,824.0,85.0,1.6,22.0,536.0,899.47,673.34
2016,7,13,16,45,799.0,81.5,1.6,21.5,485.0,855.33,647.48
2016,7,13,17,0,774.0,78.0,1.6,21.0,434.0,809.72,620.06
2016,7,13,17,15,741.5,74.0,1.55,20.5,381.5,755.84,585.52
2016,7,13,17,30,709.0,70.0,1.5,20.0,329.0,701.53,549.61
2016,7,13,17,45,662.5,65.0,1.45,19.5,277.0,640.01,506.98
2016,7,13,18,0,616.0,60.0,1.4,19.0,225.0,575.3,460.03
2016,7,13,18,15,546.5,53.0,1.3,18.0,176.5,493.27,397.87
2016,7,13,18,30,477.0,46.0,1.2,17.0,128.0,415.49,334.79
2016,7,13,18,45,366.5,36.0,1.1,16.5,86.5,313.05,247.65
2016,7,13,19,0,256.0,26.0,1.0,16.0,45.0,215.43,142.64
2016,7,13,19,15,128.0,13.0,0.9,15.5,22.5,81.18,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,0.65,12.5,24.5,11.82,0.0
2016,7,14,5,30,283.0,26.0,0.6,13.0,49.0,21.35,10.51
2016,7,14,5,45,396.5,35.0,0.6,13.5,91.0,27.98,18.71
2016,7,14,6,0,510.0,44.0,0.6,14.0,133.0,34.44,24.93
2016,7,14,6,15,576.5,50.0,0.6,14.5,182.5,38.06,28.4
2016,7,14,6,30,643.0,56.0,0.6,15.0,232.0,45.48,35.07
2016,7,14,6,45,691.0,60.0,0.6,15.5,284.5,47.5,36.78
2016,7,14,7,0,739.0,64.0,0.6,16.0,337.0,49.52,38.41
2016,7,14,7,15,770.0,68.0,0.6,16.5,389.5,51.37,39.83
2016,7,14,7,30,801.0,72.0,0.6,17.0,442.0,53.15,41.14
2016,7,14,7,45,825.5,74.5,0.6,17.5,494.0,53.7,41.38
2016,7,14,8,0,850.0,77.0,0.6,18.0,546.0,63.72,49.77
2016,7,14,8,15,867.5,79.5,0.6,18.5,595.0,87.19,50.56
2016,7,14,8,30,885.0,82.0,0.6,19.0,644.0,137.82,73.09
2016,7,14,8,45,899.0,83.5,0.65,20.0,689.5,189.42,107.56
2016,7,14,9,0,913.0,85.0,0.7,21.0,735.0,242.62,149.13
2016,7,14,9,15,923.0,86.5,0.75,21.0,776.0,296.24,194.43
2016,7,14,9,30,933.0,88.0,0.8,21.0,817.0,350.65,241.14
2016,7,14,9,45,939.0,90.5,0.85,21.5,851.5,404.99,286.99
2016,7,14,10,0,945.0,93.0,0.9,22.0,886.0,459.31,331.71
2016,7,14,10,15,951.0,94.0,0.95,22.5,915.5,512.25,374.09
2016,7,14,10,30,957.0,95.0,1.0,23.0,945.0,564.73,414.77
2016,7,14,10,45,961.0,96.0,1.05,23.5,967.0,615.42,452.87
2016,7,14,11,0,965.0,97.0,1.1,24.0,989.0,665.06,489.04
2016,7,14,11,15,967.5,97.5,1.1,24.0,1004.5,712.06,522.86
2016,7,14,11,30,970.0,98.0,1.1,24.0,1020.0,757.49,554.75
2016,7,14,11,45,971.0,98.5,1.15,24.0,1027.5,800.08,583.29
2016,7,14,12,0,972.0,99.0,1.2,24.0,1035.0,840.66,609.76
2016,7,14,12,15,972.0,99.0,1.2,24.0,1034.5,877.82,633.22
2016,7,14,12,30,972.0,99.0,1.2,24.0,1034.0,912.56,654.99
2016,7,14,12,45,964.5,103.0,1.3,24.0,1024.5,941.9,674.8
2016,7,14,13,0,957.0,107.0,1.4,24.0,1015.0,968.23,692.8
2016,7,14,13,15,954.0,106.5,1.4,24.0,999.5,991.27,707.32
2016,7,14,13,30,951.0,106.0,1.4,24.0,984.0,1011.15,719.94
2016,7,14,13,45,946.0,105.5,1.4,24.0,961.0,1025.87,729.46
2016,7,14,14,0,941.0,105.0,1.4,24.0,938.0,1037.23,737.07
2016,7,14,14,15,934.5,103.5,1.35,23.5,908.5,1042.67,741.77
2016,7,14,14,30,928.0,102.0,1.3,23.0,879.0,1044.67,744.54
2016,7,14,14,45,919.0,101.0,1.3,23.0,843.0,1041.31,743.63
2016,7,14,15,0,910.0,100.0,1.3,23.0,807.0,1034.62,740.86
2016,7,14,15,15,899.0,98.0,1.3,22.5,766.0,1021.53,735.7
2016,7,14,15,30,888.0,96.0,1.3,22.0,725.0,1005.31,728.7
2016,7,14,15,45,873.0,94.0,1.3,22.0,679.5,982.14,715.99
2016,7,14,16,0,858.0,92.0,1.3,22.0,634.0,956.25,701.59
2016,7,14,16,15,839.5,89.0,1.25,21.5,584.5,933.12,689.52
2016,7,14,16,30,821.0,86.0,1.2,21.0,535.0,897.68,669.23
2016,7,14,16,45,796.0,82.5,1.2,20.5,483.5,853.62,643.71
2016,7,14,17,0,771.0,79.0,1.2,20.0,432.0,808.08,616.63
2016,7,14,17,15,737.5,75.0,1.15,19.0,379.5,753.42,582.85
2016,7,14,17,30,704.0,71.0,1.1,18.0,327.0,698.38,547.59
2016,7,14,17,45,658.0,65.5,1.1,17.5,275.5,636.93,505.57
2016,7,14,18,0,612.0,60.0,1.1,17.0,224.0,572.08,458.9
2016,7,14,18,15,542.0,52.5,1.0,16.5,175.0,489.21,395.17
2016,7,14,18,30,472.0,45.0,0.9,16.0,126.0,410.7,330.84
2016,7,14,18,45,363.0,35.0,0.85,15.5,85.0,309.55,244.86
2016,7,14,19,0,254.0,25.0,0.8,15.0,44.0,212.51,138.29
2016,7,14,19,15,127.0,12.5,0.75,14.5,22.0,80.12,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.0,0.9,11.5,24.0,10.91,0.0
2016,7,15,5,30,304.0,24.0,0.9,12.0,48.0,19.59,8.91
2016,7,15,5,45,410.5,32.5,0.95,12.5,89.5,25.86,16.89
2016,7,15,6,0,517.0,41.0,1.0,13.0,131.0,31.96,22.8
2016,7,15,6,15,582.5,47.0,0.95,13.0,180.0,35.7,26.45
2016,7,15,6,30,648.0,53.0,0.9,13.0,229.0,42.95,33.09
2016,7,15,6,45,692.5,57.5,0.9,13.5,281.0,45.49,35.29
2016,7,15,7,0,737.0,62.0,0.9,14.0,333.0,47.96,37.35
2016,7,15,7,15,768.0,65.5,0.85,14.5,385.0,49.5,38.51
2016,7,15,7,30,799.0,69.0,0.8,15.0,437.0,50.98,39.58
2016,7,15,7,45,823.0,71.5,0.8,15.5,488.5,60.21,47.42
2016,7,15,8,0,847.0,74.0,0.8,16.0,540.0,61.7,48.42
2016,7,15,8,15,864.0,76.5,0.8,16.5,589.0,83.41,48.89
2016,7,15,8,30,881.0,79.0,0.8,17.0,638.0,133.79,71.01
2016,7,15,8,45,894.5,81.0,0.85,17.5,683.0,185.45,105.88
2016,7,15,9,0,908.0,83.0,0.9,18.0,728.0,238.67,148.19
2016,7,15,9,15,918.5,84.5,0.9,18.5,769.0,292.16,193.53
2016,7,15,9,30,929.0,86.0,0.9,19.0,810.0,346.51,240.15
2016,7,15,9,45,933.5,89.5,0.95,19.5,844.5,400.89,286.55
2016,7,15,10,0,938.0,93.0,1.0,20.0,879.0,455.13,331.7
2016,7,15,10,15,944.0,94.0,1.05,20.0,908.5,507.77,375.05
2016,7,15,10,30,950.0,95.0,1.1,20.0,938.0,559.95,416.86
2016,7,15,10,45,955.0,95.5,1.15,20.5,960.5,610.52,455.49
2016,7,15,11,0,960.0,96.0,1.2,21.0,983.0,660.13,492.22
2016,7,15,11,15,963.0,96.5,1.2,21.0,998.5,707.27,526.71
2016,7,15,11,30,966.0,97.0,1.2,21.0,1014.0,752.9,559.27
2016,7,15,11,45,968.5,97.0,1.25,21.0,1022.0,796.04,588.65
2016,7,15,12,0,971.0,97.0,1.3,21.0,1030.0,837.27,615.96
2016,7,15,12,15,971.0,97.0,1.3,21.0,1030.0,874.42,639.79
2016,7,15,12,30,971.0,97.0,1.3,21.0,1030.0,909.14,661.93
2016,7,15,12,45,964.0,100.5,1.3,21.0,1021.0,938.44,680.49
2016,7,15,13,0,957.0,104.0,1.3,21.0,1012.0,964.73,697.15
2016,7,15,13,15,954.5,103.5,1.3,21.0,996.5,988.21,712.07
2016,7,15,13,30,952.0,103.0,1.3,21.0,981.0,1008.54,725.07
2016,7,15,13,45,949.0,101.5,1.3,21.0,959.0,1024.15,735.22
2016,7,15,14,0,946.0,100.0,1.3,21.0,937.0,1036.42,743.45
2016,7,15,14,15,940.0,99.0,1.25,20.5,907.5,1042.86,748.73
2016,7,15,14,30,934.0,98.0,1.2,20.0,878.0,1045.87,752.07
2016,7,15,14,45,925.0,96.5,1.2,20.0,842.5,1041.92,750.77
2016,7,15,15,0,916.0,95.0,1.2,20.0,807.0,1034.6,747.6
2016,7,15,15,15,905.5,93.5,1.15,20.0,766.0,1022.49,740.66
2016,7,15,15,30,895.0,92.0,1.1,20.0,725.0,1007.24,731.91
2016,7,15,15,45,879.0,90.5,1.1,20.0,679.5,983.56,718.88
2016,7,15,16,0,863.0,89.0,1.1,20.0,634.0,957.17,704.21
2016,7,15,16,15,845.0,86.0,1.1,19.5,584.5,924.52,686.72
2016,7,15,16,30,827.0,83.0,1.1,19.0,535.0,899.19,673.91
2016,7,15,16,45,799.5,81.0,1.1,18.5,483.0,854.63,647.84
2016,7,15,17,0,772.0,79.0,1.1,18.0,431.0,808.71,620.41
2016,7,15,17,15,738.5,74.5,1.05,17.5,378.5,753.39,584.9
2016,7,15,17,30,705.0,70.0,1.0,17.0,326.0,697.71,548.05
2016,7,15,17,45,652.5,65.5,0.95,16.5,273.5,632.35,502.61
2016,7,15,18,0,600.0,61.0,0.9,16.0,221.0,564.13,452.99
2016,7,15,18,15,528.5,54.0,0.85,15.5,172.5,481.29,389.55
2016,7,15,18,30,457.0,47.0,0.8,15.0,124.0,402.78,325.15
2016,7,15,18,45,341.0,36.5,0.75,14.5,83.5,297.15,235.36
2016,7,15,19,0,225.0,26.0,0.7,14.0,43.0,195.35,124.32
2016,7,15,19,15,112.5,13.0,0.7,13.5,21.5,72.66,0.0
2016,7,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,12.5,0.9,12.0,22.5,11.37,0.0
2016,7,16,5,30,262.0,25.0,0.9,12.0,45.0,20.54,9.23
2016,7,16,5,45,378.5,34.0,0.9,12.5,86.5,27.2,18.01
2016,7,16,6,0,495.0,43.0,0.9,13.0,128.0,33.67,24.31
2016,7,16,6,15,298.0,73.0,0.9,13.5,129.0,54.44,43.07
2016,7,16,6,30,101.0,103.0,0.9,14.0,130.0,79.64,65.48
2016,7,16,6,45,112.0,124.0,0.9,14.5,160.0,94.36,78.26
2016,7,16,7,0,123.0,145.0,0.9,15.0,190.0,108.67,90.39
2016,7,16,7,15,456.0,108.0,0.9,15.5,311.5,74.51,60.22
2016,7,16,7,30,789.0,71.0,0.9,16.0,433.0,52.41,40.65
2016,7,16,7,45,483.5,154.5,0.9,16.5,384.5,101.34,82.79
2016,7,16,8,0,178.0,238.0,0.9,17.0,336.0,166.48,137.26
2016,7,16,8,15,526.5,159.0,0.9,17.0,485.0,112.78,78.89
2016,7,16,8,30,875.0,80.0,0.9,17.0,634.0,132.33,70.38
2016,7,16,8,45,890.0,81.0,0.95,17.5,679.5,183.22,104.41
2016,7,16,9,0,905.0,82.0,1.0,18.0,725.0,235.81,146.09
2016,7,16,9,15,915.5,83.5,1.0,18.0,765.5,289.18,191.73
2016,7,16,9,30,926.0,85.0,1.0,18.0,806.0,343.4,238.91
2016,7,16,9,45,928.0,90.0,1.05,18.5,840.0,397.92,285.76
2016,7,16,10,0,930.0,95.0,1.1,19.0,874.0,452.06,331.15
2016,7,16,10,15,936.0,96.0,1.15,19.0,903.0,504.37,374.53
2016,7,16,10,30,942.0,97.0,1.2,19.0,932.0,556.24,416.39
2016,7,16,10,45,946.5,98.0,1.25,19.5,954.5,606.63,455.15
2016,7,16,11,0,951.0,99.0,1.3,20.0,977.0,656.03,492.0
2016,7,16,11,15,954.0,100.0,1.3,20.0,992.5,703.28,526.83
2016,7,16,11,30,957.0,101.0,1.3,20.0,1008.0,749.04,559.74
2016,7,16,11,45,958.5,101.0,1.35,20.5,1016.0,791.21,587.75
2016,7,16,12,0,960.0,101.0,1.4,21.0,1024.0,831.42,613.38
2016,7,16,12,15,960.5,101.0,1.4,21.0,1024.0,868.7,637.44
2016,7,16,12,30,961.0,101.0,1.4,21.0,1024.0,903.62,659.83
2016,7,16,12,45,957.0,103.0,1.45,21.0,1016.0,933.95,679.87
2016,7,16,13,0,953.0,105.0,1.5,21.0,1008.0,961.42,698.13
2016,7,16,13,15,950.5,104.5,1.5,20.5,993.0,984.87,714.51
2016,7,16,13,30,948.0,104.0,1.5,20.0,978.0,1005.18,729.04
2016,7,16,13,45,945.0,103.0,1.5,20.0,956.5,1021.29,739.64
2016,7,16,14,0,942.0,102.0,1.5,20.0,935.0,1034.09,748.31
2016,7,16,14,15,936.0,100.5,1.45,20.0,906.0,1040.03,751.98
2016,7,16,14,30,930.0,99.0,1.4,20.0,877.0,1042.53,753.69
2016,7,16,14,45,922.5,97.5,1.4,20.0,841.5,1040.12,753.35
2016,7,16,15,0,915.0,96.0,1.4,20.0,806.0,1034.34,751.11
2016,7,16,15,15,904.5,94.5,1.35,19.5,765.5,1022.28,745.62
2016,7,16,15,30,894.0,93.0,1.3,19.0,725.0,1007.07,738.29
2016,7,16,15,45,880.0,90.5,1.3,19.0,679.5,984.21,725.62
2016,7,16,16,0,866.0,88.0,1.3,19.0,634.0,958.54,711.22
2016,7,16,16,15,848.5,85.5,1.25,18.5,585.0,926.93,693.4
2016,7,16,16,30,831.0,83.0,1.2,18.0,536.0,902.63,680.37
2016,7,16,16,45,806.5,80.0,1.2,18.0,484.5,859.45,653.82
2016,7,16,17,0,782.0,77.0,1.2,18.0,433.0,814.74,625.93
2016,7,16,17,15,749.5,73.0,1.15,17.5,380.5,760.65,591.24
2016,7,16,17,30,717.0,69.0,1.1,17.0,328.0,706.1,555.17
2016,7,16,17,45,671.0,63.5,1.1,16.5,276.0,643.99,512.57
2016,7,16,18,0,625.0,58.0,1.1,16.0,224.0,578.71,465.46
2016,7,16,18,15,554.0,51.0,1.0,15.5,175.0,495.38,401.12
2016,7,16,18,30,483.0,44.0,0.9,15.0,126.0,416.47,336.21
2016,7,16,18,45,370.0,34.0,0.85,14.5,84.5,312.5,247.32
2016,7,16,19,0,257.0,24.0,0.8,14.0,43.0,211.45,131.13
2016,7,16,19,15,128.5,12.0,0.8,13.5,21.5,80.32,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.0,0.85,12.0,23.0,10.01,0.0
2016,7,17,5,30,320.0,22.0,0.9,12.0,46.0,17.91,6.92
2016,7,17,5,45,432.0,30.0,0.95,12.5,88.0,23.84,15.06
2016,7,17,6,0,544.0,38.0,1.0,13.0,130.0,32.29,23.06
2016,7,17,6,15,286.5,67.0,0.95,13.0,116.5,49.95,39.14
2016,7,17,6,30,29.0,96.0,0.9,13.0,103.0,77.36,63.73
2016,7,17,6,45,34.0,116.0,0.9,13.5,126.5,92.33,76.78
2016,7,17,7,0,39.0,136.0,0.9,14.0,150.0,107.01,89.31
2016,7,17,7,15,81.5,163.5,0.9,14.0,199.0,126.24,105.69
2016,7,17,7,30,124.0,191.0,0.9,14.0,248.0,138.08,115.45
2016,7,17,7,45,252.0,197.5,0.9,14.5,330.0,134.92,112.09
2016,7,17,8,0,380.0,204.0,0.9,15.0,412.0,138.75,114.75
2016,7,17,8,15,635.0,139.5,0.95,15.5,524.5,98.74,66.94
2016,7,17,8,30,890.0,75.0,1.0,16.0,637.0,128.48,67.43
2016,7,17,8,45,904.0,76.0,1.05,16.5,682.0,179.99,101.76
2016,7,17,9,0,918.0,77.0,1.1,17.0,727.0,233.1,144.0
2016,7,17,9,15,927.5,78.5,1.1,17.0,767.5,286.91,190.3
2016,7,17,9,30,937.0,80.0,1.1,17.0,808.0,341.46,238.13
2016,7,17,9,45,927.5,91.5,1.15,17.5,839.0,397.45,286.65
2016,7,17,10,0,918.0,103.0,1.2,18.0,870.0,451.9,332.65
2016,7,17,10,15,924.0,104.0,1.2,18.0,899.0,503.75,375.64
2016,7,17,10,30,930.0,105.0,1.2,18.0,928.0,555.17,417.03
2016,7,17,10,45,933.5,106.5,1.3,18.5,950.0,604.98,455.86
2016,7,17,11,0,937.0,108.0,1.4,19.0,972.0,653.73,492.81
2016,7,17,11,15,939.5,108.5,1.4,19.0,986.5,699.8,527.07
2016,7,17,11,30,942.0,109.0,1.4,19.0,1001.0,744.36,559.42
2016,7,17,11,45,943.5,109.5,1.45,19.0,1008.5,786.52,589.08
2016,7,17,12,0,945.0,110.0,1.5,19.0,1016.0,826.78,616.17
2016,7,17,12,15,944.5,110.0,1.5,18.5,1015.5,862.94,641.02
2016,7,17,12,30,944.0,110.0,1.5,18.0,1015.0,896.73,664.27
2016,7,17,12,45,940.0,111.0,1.55,18.0,1006.5,925.85,683.83
2016,7,17,13,0,936.0,112.0,1.6,18.0,998.0,952.12,701.6
2016,7,17,13,15,933.0,111.0,1.6,18.0,982.5,974.4,716.16
2016,7,17,13,30,930.0,110.0,1.6,18.0,967.0,993.57,728.79
2016,7,17,13,45,927.5,108.0,1.65,18.0,945.0,1009.0,739.87
2016,7,17,14,0,925.0,106.0,1.7,18.0,923.0,1021.13,749.0
2016,7,17,14,15,918.5,104.5,1.7,17.5,893.5,1026.51,754.66
2016,7,17,14,30,912.0,103.0,1.7,17.0,864.0,1028.49,758.36
2016,7,17,14,45,905.5,100.0,1.7,17.0,829.5,1025.45,757.6
2016,7,17,15,0,899.0,97.0,1.7,17.0,795.0,1019.03,754.85
2016,7,17,15,15,888.0,95.0,1.7,16.5,754.0,1005.98,749.36
2016,7,17,15,30,877.0,93.0,1.7,16.0,713.0,989.8,741.98
2016,7,17,15,45,865.0,90.0,1.7,16.0,668.5,968.48,729.88
2016,7,17,16,0,853.0,87.0,1.7,16.0,624.0,944.33,715.97
2016,7,17,16,15,834.5,84.0,1.7,15.5,575.0,911.34,697.34
2016,7,17,16,30,816.0,81.0,1.7,15.0,526.0,885.67,683.6
2016,7,17,16,45,794.5,77.0,1.7,15.0,475.5,844.26,657.33
2016,7,17,17,0,773.0,73.0,1.7,15.0,425.0,801.24,629.58
2016,7,17,17,15,740.5,69.5,1.7,14.5,373.0,748.09,594.94
2016,7,17,17,30,708.0,66.0,1.7,14.0,321.0,694.55,558.85
2016,7,17,17,45,663.5,60.5,1.7,13.5,270.0,628.89,512.03
2016,7,17,18,0,619.0,55.0,1.7,13.0,219.0,569.7,467.97
2016,7,17,18,15,550.0,48.5,1.65,12.5,170.5,488.83,404.02
2016,7,17,18,30,481.0,42.0,1.6,12.0,122.0,412.31,339.5
2016,7,17,18,45,368.0,32.5,1.55,12.0,81.5,309.25,248.42
2016,7,17,19,0,255.0,23.0,1.5,12.0,41.0,208.31,126.36
2016,7,17,19,15,127.5,11.5,1.45,11.5,20.5,79.25,0.0
2016,7,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,135.5,11.5,1.1,11.0,21.0,10.46,0.0
2016,7,18,5,30,271.0,23.0,1.1,11.0,42.0,18.84,7.13
2016,7,18,5,45,388.5,31.5,1.15,11.5,83.5,25.13,16.2
2016,7,18,6,0,506.0,40.0,1.2,12.0,125.0,31.27,22.23
2016,7,18,6,15,253.0,54.5,1.15,12.0,97.0,40.54,30.87
2016,7,18,6,30,0.0,69.0,1.1,12.0,69.0,59.7,48.23
2016,7,18,6,45,0.0,85.0,1.1,12.5,85.0,72.99,59.99
2016,7,18,7,0,0.0,101.0,1.1,13.0,101.0,86.19,71.42
2016,7,18,7,15,394.5,83.5,1.05,13.5,263.5,55.33,43.8
2016,7,18,7,30,789.0,66.0,1.0,14.0,426.0,48.85,37.87
2016,7,18,7,45,416.0,141.0,1.0,14.5,333.0,92.17,75.53
2016,7,18,8,0,43.0,216.0,1.0,15.0,240.0,162.51,135.09
2016,7,18,8,15,456.5,145.5,1.0,15.0,431.5,100.26,71.55
2016,7,18,8,30,870.0,75.0,1.0,15.0,623.0,125.17,66.15
2016,7,18,8,45,884.0,76.0,1.0,15.5,667.5,175.65,99.6
2016,7,18,9,0,898.0,77.0,1.0,16.0,712.0,227.73,140.97
2016,7,18,9,15,907.5,79.0,1.0,16.0,752.0,280.88,186.76
2016,7,18,9,30,917.0,81.0,1.0,16.0,792.0,334.8,234.11
2016,7,18,9,45,919.5,85.0,1.05,16.5,825.5,388.35,280.67
2016,7,18,10,0,922.0,89.0,1.1,17.0,859.0,441.58,325.86
2016,7,18,10,15,928.0,90.0,1.15,17.0,887.5,493.53,369.45
2016,7,18,10,30,934.0,91.0,1.2,17.0,916.0,545.04,411.5
2016,7,18,10,45,938.0,91.5,1.25,17.5,938.0,594.41,450.0
2016,7,18,11,0,942.0,92.0,1.3,18.0,960.0,642.74,486.57
2016,7,18,11,15,945.0,92.5,1.35,18.0,974.5,689.21,521.72
2016,7,18,11,30,948.0,93.0,1.4,18.0,989.0,734.17,555.04
2016,7,18,11,45,949.5,93.0,1.45,18.0,996.5,775.96,584.24
2016,7,18,12,0,951.0,93.0,1.5,18.0,1004.0,815.78,611.23
2016,7,18,12,15,951.0,93.0,1.5,18.0,1004.5,852.28,635.27
2016,7,18,12,30,951.0,93.0,1.5,18.0,1005.0,886.4,657.59
2016,7,18,12,45,954.0,90.0,1.55,18.0,998.5,917.74,678.66
2016,7,18,13,0,957.0,87.0,1.6,18.0,992.0,946.38,697.98
2016,7,18,13,15,954.5,86.5,1.6,18.0,977.0,969.57,713.13
2016,7,18,13,30,952.0,86.0,1.6,18.0,962.0,989.62,726.33
2016,7,18,13,45,950.0,84.0,1.65,18.0,940.5,1005.35,737.6
2016,7,18,14,0,948.0,82.0,1.7,18.0,919.0,1017.73,746.89
2016,7,18,14,15,943.0,81.0,1.7,18.0,890.5,1024.85,752.25
2016,7,18,14,30,938.0,80.0,1.7,18.0,862.0,1028.54,755.61
2016,7,18,14,45,932.5,78.0,1.7,18.0,828.0,1027.2,755.92
2016,7,18,15,0,927.0,76.0,1.7,18.0,794.0,1022.44,754.24
2016,7,18,15,15,918.0,74.5,1.65,17.5,754.0,1011.43,749.37
2016,7,18,15,30,909.0,73.0,1.6,17.0,714.0,997.21,742.59
2016,7,18,15,45,898.0,70.5,1.6,17.0,669.5,976.7,731.15
2016,7,18,16,0,887.0,68.0,1.6,17.0,625.0,953.25,717.85
2016,7,18,16,15,871.5,66.0,1.55,16.5,577.0,923.4,700.89
2016,7,18,16,30,856.0,64.0,1.5,16.0,529.0,891.18,682.23
2016,7,18,16,45,836.0,61.0,1.5,16.0,478.5,851.4,657.5
2016,7,18,17,0,816.0,58.0,1.5,16.0,428.0,809.93,631.21
2016,7,18,17,15,787.0,55.0,1.45,15.5,376.5,759.39,598.38
2016,7,18,17,30,758.0,52.0,1.4,15.0,325.0,716.55,570.16
2016,7,18,17,45,717.0,48.5,1.4,15.0,273.5,654.83,526.1
2016,7,18,18,0,676.0,45.0,1.4,15.0,222.0,594.1,480.88
2016,7,18,18,15,612.5,40.0,1.35,14.5,173.5,516.58,420.7
2016,7,18,18,30,549.0,35.0,1.3,14.0,125.0,442.66,359.98
2016,7,18,18,45,439.5,27.5,1.3,13.5,83.5,340.96,271.18
2016,7,18,19,0,330.0,20.0,1.3,13.0,42.0,241.24,139.94
2016,7,18,19,15,165.0,10.0,1.25,12.5,21.0,97.99,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,171.0,10.0,1.0,10.5,22.0,9.1,0.0
2016,7,19,5,30,342.0,20.0,1.0,11.0,44.0,17.69,5.8
2016,7,19,5,45,451.5,27.0,1.0,11.5,86.0,23.27,14.55
2016,7,19,6,0,561.0,34.0,1.0,12.0,128.0,28.77,20.0
2016,7,19,6,15,624.0,39.5,0.95,12.0,176.5,32.69,23.83
2016,7,19,6,30,687.0,45.0,0.9,12.0,225.0,36.53,27.44
2016,7,19,6,45,728.0,48.5,0.9,12.5,277.0,38.55,29.22
2016,7,19,7,0,769.0,52.0,0.9,13.0,329.0,46.39,36.13
2016,7,19,7,15,797.5,55.0,0.9,13.5,381.0,48.79,38.06
2016,7,19,7,30,826.0,58.0,0.9,14.0,433.0,51.07,39.85
2016,7,19,7,45,847.0,60.0,0.9,14.5,484.0,52.48,40.85
2016,7,19,8,0,868.0,62.0,0.9,15.0,535.0,53.79,41.76
2016,7,19,8,15,883.5,64.0,0.9,15.0,583.0,68.65,41.1
2016,7,19,8,30,899.0,66.0,0.9,15.0,631.0,119.52,60.96
2016,7,19,8,45,910.0,68.0,0.95,15.5,675.5,171.77,95.42
2016,7,19,9,0,921.0,70.0,1.0,16.0,720.0,225.35,138.04
2016,7,19,9,15,930.0,71.5,1.05,16.5,760.5,279.2,184.22
2016,7,19,9,30,939.0,73.0,1.1,17.0,801.0,333.76,231.89
2016,7,19,9,45,938.5,79.5,1.15,17.5,834.0,389.34,280.12
2016,7,19,10,0,938.0,86.0,1.2,18.0,867.0,444.3,326.67
2016,7,19,10,15,943.5,87.0,1.2,18.0,896.0,496.87,370.47
2016,7,19,10,30,949.0,88.0,1.2,18.0,925.0,548.94,412.58
2016,7,19,10,45,952.0,89.0,1.3,18.5,946.5,598.92,451.74
2016,7,19,11,0,955.0,90.0,1.4,19.0,968.0,647.75,488.94
2016,7,19,11,15,957.5,90.5,1.4,19.0,983.0,694.52,523.84
2016,7,19,11,30,960.0,91.0,1.4,19.0,998.0,739.71,556.75
2016,7,19,11,45,961.5,91.0,1.45,19.0,1005.5,782.02,586.13
2016,7,19,12,0,963.0,91.0,1.5,19.0,1013.0,822.33,613.29
2016,7,19,12,15,963.0,91.0,1.55,19.0,1013.0,859.28,638.07
2016,7,19,12,30,963.0,91.0,1.6,19.0,1013.0,893.81,661.18
2016,7,19,12,45,958.0,93.5,1.65,19.0,1004.5,923.76,681.27
2016,7,19,13,0,953.0,96.0,1.7,19.0,996.0,950.79,699.49
2016,7,19,13,15,950.5,95.5,1.7,19.0,981.0,974.14,714.74
2016,7,19,13,30,948.0,95.0,1.7,19.0,966.0,994.36,728.04
2016,7,19,13,45,945.5,92.5,1.7,19.0,944.0,1009.28,738.04
2016,7,19,14,0,943.0,90.0,1.7,19.0,922.0,1020.83,746.05
2016,7,19,14,15,937.5,89.0,1.7,19.0,893.0,1027.62,751.18
2016,7,19,14,30,932.0,88.0,1.7,19.0,864.0,1030.99,754.33
2016,7,19,14,45,926.0,85.5,1.7,19.0,829.5,1028.76,754.09
2016,7,19,15,0,920.0,83.0,1.7,19.0,795.0,1023.12,751.87
2016,7,19,15,15,910.0,81.5,1.65,18.5,754.5,1011.31,746.52
2016,7,19,15,30,900.0,80.0,1.6,18.0,714.0,996.32,739.28
2016,7,19,15,45,889.5,77.0,1.6,18.0,669.5,975.96,727.98
2016,7,19,16,0,879.0,74.0,1.6,18.0,625.0,952.65,714.83
2016,7,19,16,15,862.5,72.0,1.6,17.5,576.5,922.12,698.16
2016,7,19,16,30,846.0,70.0,1.6,17.0,528.0,889.29,679.78
2016,7,19,16,45,826.0,66.5,1.6,17.0,477.5,849.24,654.85
2016,7,19,17,0,806.0,63.0,1.6,17.0,427.0,807.51,628.36
2016,7,19,17,15,776.0,59.5,1.55,16.5,375.0,764.34,600.81
2016,7,19,17,30,746.0,56.0,1.5,16.0,323.0,711.87,565.59
2016,7,19,17,45,705.5,52.0,1.5,15.5,272.0,650.23,522.59
2016,7,19,18,0,665.0,48.0,1.5,15.0,221.0,589.49,478.09
2016,7,19,18,15,599.0,42.0,1.4,14.5,172.0,509.18,415.22
2016,7,19,18,30,533.0,36.0,1.3,14.0,123.0,432.7,351.93
2016,7,19,18,45,424.5,28.0,1.25,13.5,82.0,331.69,263.23
2016,7,19,19,0,316.0,20.0,1.2,13.0,41.0,238.46,130.71
2016,7,19,19,15,158.0,10.0,1.15,12.5,20.5,94.09,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,9.5,0.95,11.5,21.0,8.64,0.0
2016,7,20,5,30,342.0,19.0,1.0,12.0,42.0,16.76,4.53
2016,7,20,5,45,449.5,26.5,1.05,12.5,83.5,22.85,14.06
2016,7,20,6,0,557.0,34.0,1.1,13.0,125.0,28.81,19.92
2016,7,20,6,15,620.5,39.0,1.05,13.0,174.0,32.29,23.35
2016,7,20,6,30,684.0,44.0,1.0,13.0,223.0,35.72,26.59
2016,7,20,6,45,725.5,47.5,1.0,13.5,274.5,37.77,28.39
2016,7,20,7,0,767.0,51.0,1.0,14.0,326.0,45.63,35.3
2016,7,20,7,15,796.5,54.0,1.0,14.5,378.0,48.05,37.24
2016,7,20,7,30,826.0,57.0,1.0,15.0,430.0,50.36,39.06
2016,7,20,7,45,847.0,59.0,1.0,15.5,481.0,51.78,40.07
2016,7,20,8,0,868.0,61.0,1.0,16.0,532.0,53.12,41.0
2016,7,20,8,15,884.0,63.0,1.0,16.5,581.0,66.2,40.08
2016,7,20,8,30,900.0,65.0,1.0,17.0,630.0,117.15,58.99
2016,7,20,8,45,912.5,66.5,1.0,17.5,675.0,169.33,92.73
2016,7,20,9,0,925.0,68.0,1.0,18.0,720.0,222.97,134.87
2016,7,20,9,15,934.5,69.5,1.0,18.0,760.5,277.19,181.21
2016,7,20,9,30,944.0,71.0,1.0,18.0,801.0,332.17,229.24
2016,7,20,9,45,943.5,77.5,1.05,18.5,835.0,388.08,277.52
2016,7,20,10,0,943.0,84.0,1.1,19.0,869.0,443.35,324.11
2016,7,20,10,15,949.0,85.0,1.15,19.0,898.0,496.44,368.35
2016,7,20,10,30,955.0,86.0,1.2,19.0,927.0,549.07,411.01
2016,7,20,10,45,960.0,86.0,1.25,19.5,950.0,599.68,450.18
2016,7,20,11,0,965.0,86.0,1.3,20.0,973.0,649.29,487.41
2016,7,20,11,15,968.0,86.5,1.35,20.0,988.0,696.84,523.08
2016,7,20,11,30,971.0,87.0,1.4,20.0,1003.0,742.84,556.85
2016,7,20,11,45,973.5,86.0,1.45,20.5,1011.0,785.45,585.11
2016,7,20,12,0,976.0,85.0,1.5,21.0,1019.0,826.07,611.13
2016,7,20,12,15,976.5,85.0,1.5,21.0,1019.5,863.83,635.64
2016,7,20,12,30,977.0,85.0,1.5,21.0,1020.0,899.16,658.41
2016,7,20,12,45,975.0,86.0,1.55,21.0,1012.5,930.65,679.26
2016,7,20,13,0,973.0,87.0,1.6,21.0,1005.0,959.27,698.3
2016,7,20,13,15,970.5,86.5,1.6,21.0,990.0,982.95,713.52
2016,7,20,13,30,968.0,86.0,1.6,21.0,975.0,1003.41,726.8
2016,7,20,13,45,965.0,85.0,1.65,21.0,953.0,1019.59,738.2
2016,7,20,14,0,962.0,84.0,1.7,21.0,931.0,1032.38,747.64
2016,7,20,14,15,956.5,83.0,1.7,21.0,902.0,1039.27,752.78
2016,7,20,14,30,951.0,82.0,1.7,21.0,873.0,1042.68,755.93
2016,7,20,14,45,944.0,80.5,1.7,21.0,838.0,1040.56,755.77
2016,7,20,15,0,937.0,79.0,1.7,21.0,803.0,1034.99,753.64
2016,7,20,15,15,927.5,77.5,1.7,20.5,762.0,1023.56,749.39
2016,7,20,15,30,918.0,76.0,1.7,20.0,721.0,1008.88,743.2
2016,7,20,15,45,905.0,74.5,1.7,19.5,676.0,987.65,732.85
2016,7,20,16,0,892.0,73.0,1.7,19.0,631.0,963.55,720.65
2016,7,20,16,15,875.5,70.5,1.7,18.5,582.0,932.15,703.51
2016,7,20,16,30,859.0,68.0,1.7,18.0,533.0,898.38,684.6
2016,7,20,16,45,836.5,65.5,1.7,18.0,481.5,857.03,658.9
2016,7,20,17,0,814.0,63.0,1.7,18.0,430.0,814.15,631.7
2016,7,20,17,15,784.0,59.5,1.65,17.5,377.5,770.75,604.11
2016,7,20,17,30,754.0,56.0,1.6,17.0,325.0,718.03,568.82
2016,7,20,17,45,710.5,52.0,1.6,16.5,273.0,653.74,523.97
2016,7,20,18,0,667.0,48.0,1.6,16.0,221.0,590.55,477.69
2016,7,20,18,15,600.5,42.5,1.55,15.0,172.0,510.46,416.08
2016,7,20,18,30,534.0,37.0,1.5,14.0,123.0,434.06,353.47
2016,7,20,18,45,422.0,28.5,1.45,13.5,81.5,330.18,261.82
2016,7,20,19,0,310.0,20.0,1.4,13.0,40.0,233.89,119.58
2016,7,20,19,15,155.0,10.0,1.35,12.5,20.0,92.35,0.0
2016,7,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,1.2,11.0,20.5,9.1,0.0
2016,7,21,5,30,323.0,20.0,1.2,11.0,41.0,17.83,4.43
2016,7,21,5,45,435.5,27.5,1.3,11.5,82.5,23.85,14.93
2016,7,21,6,0,548.0,35.0,1.4,12.0,124.0,29.77,20.83
2016,7,21,6,15,612.5,40.5,1.35,12.5,172.5,33.63,24.58
2016,7,21,6,30,677.0,46.0,1.3,13.0,221.0,37.42,28.1
2016,7,21,6,45,362.5,90.5,1.3,13.5,186.5,65.14,52.82
2016,7,21,7,0,48.0,135.0,1.3,14.0,152.0,106.13,88.7
2016,7,21,7,15,434.0,97.5,1.25,14.5,290.5,67.55,54.4
2016,7,21,7,30,820.0,60.0,1.2,15.0,429.0,52.47,40.9
2016,7,21,7,45,841.5,62.0,1.2,15.5,480.0,53.85,41.89
2016,7,21,8,0,863.0,64.0,1.2,16.0,531.0,55.15,42.77
2016,7,21,8,15,878.5,66.0,1.2,16.0,579.5,66.33,41.6
2016,7,21,8,30,894.0,68.0,1.2,16.0,628.0,117.04,59.87
2016,7,21,8,45,906.5,69.5,1.25,16.5,672.5,168.99,93.27
2016,7,21,9,0,919.0,71.0,1.3,17.0,717.0,222.4,135.32
2016,7,21,9,15,928.5,72.5,1.3,17.0,757.5,276.39,181.73
2016,7,21,9,30,938.0,74.0,1.3,17.0,798.0,331.14,229.93
2016,7,21,9,45,944.5,75.5,1.3,17.5,833.0,385.41,277.13
2016,7,21,10,0,951.0,77.0,1.3,18.0,868.0,439.7,323.23
2016,7,21,10,15,956.5,78.0,1.3,18.0,897.0,492.96,367.85
2016,7,21,10,30,962.0,79.0,1.3,18.0,926.0,545.69,410.72
2016,7,21,10,45,694.0,230.5,1.35,18.5,850.0,561.78,423.59
2016,7,21,11,0,426.0,382.0,1.4,19.0,774.0,561.76,422.09
2016,7,21,11,15,702.0,231.0,1.45,19.0,888.0,642.81,485.14
2016,7,21,11,30,978.0,80.0,1.5,19.0,1002.0,740.61,559.11
2016,7,21,11,45,980.0,80.0,1.55,19.5,1010.0,783.95,587.39
2016,7,21,12,0,982.0,80.0,1.6,20.0,1018.0,825.28,614.05
2016,7,21,12,15,982.0,80.0,1.65,20.0,1018.5,862.81,639.15
2016,7,21,12,30,982.0,80.0,1.7,20.0,1019.0,897.84,662.54
2016,7,21,12,45,973.5,85.5,1.75,20.0,1010.0,928.1,682.76
2016,7,21,13,0,965.0,91.0,1.8,20.0,1001.0,955.27,701.03
2016,7,21,13,15,963.0,90.5,1.8,19.5,986.0,979.33,718.08
2016,7,21,13,30,961.0,90.0,1.8,19.0,971.0,1000.24,733.22
2016,7,21,13,45,959.5,87.5,1.85,19.0,949.5,1016.3,744.66
2016,7,21,14,0,958.0,85.0,1.9,19.0,928.0,1028.95,754.09
2016,7,21,14,15,953.0,84.0,1.9,18.5,899.5,1036.34,761.07
2016,7,21,14,30,948.0,83.0,1.9,18.0,871.0,1040.26,766.05
2016,7,21,14,45,943.5,80.5,1.9,18.0,836.5,1039.52,766.77
2016,7,21,15,0,939.0,78.0,1.9,18.0,802.0,1035.3,765.46
2016,7,21,15,15,929.5,76.5,1.85,18.0,761.5,1023.85,758.95
2016,7,21,15,30,920.0,75.0,1.8,18.0,721.0,1009.15,750.52
2016,7,21,15,45,911.0,71.5,1.8,18.0,676.0,989.33,739.57
2016,7,21,16,0,902.0,68.0,1.8,18.0,631.0,966.42,726.67
2016,7,21,16,15,885.5,66.0,1.75,17.5,582.0,935.38,709.02
2016,7,21,16,30,869.0,64.0,1.7,17.0,533.0,901.96,689.66
2016,7,21,16,45,850.0,61.0,1.7,17.0,482.0,862.79,665.4
2016,7,21,17,0,831.0,58.0,1.7,17.0,431.0,821.85,639.49
2016,7,21,17,15,802.0,55.0,1.65,16.5,378.5,770.89,606.45
2016,7,21,17,30,773.0,52.0,1.6,16.0,326.0,719.45,572.03
2016,7,21,17,45,731.5,48.0,1.55,15.5,274.0,664.24,533.32
2016,7,21,18,0,690.0,44.0,1.5,15.0,222.0,601.93,487.25
2016,7,21,18,15,625.0,39.0,1.4,14.5,172.5,522.88,425.36
2016,7,21,18,30,560.0,34.0,1.3,14.0,123.0,447.57,362.96
2016,7,21,18,45,448.0,26.5,1.25,13.5,81.5,344.12,271.33
2016,7,21,19,0,336.0,19.0,1.2,13.0,40.0,240.51,112.03
2016,7,21,19,15,168.0,9.5,1.15,12.5,20.0,98.73,0.0
2016,7,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
