Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,164.0,9.5,0.8,11.5,19.5,8.64,0.0
2016,7,22,5,30,328.0,19.0,0.8,12.0,39.0,16.89,2.97
2016,7,22,5,45,439.5,27.0,0.85,12.5,80.5,23.45,14.46
2016,7,22,6,0,551.0,35.0,0.9,13.0,122.0,29.84,20.8
2016,7,22,6,15,617.0,40.0,0.9,13.5,171.5,33.26,24.14
2016,7,22,6,30,683.0,45.0,0.9,14.0,221.0,36.65,27.3
2016,7,22,6,45,726.0,49.0,0.95,14.5,273.0,39.07,29.43
2016,7,22,7,0,769.0,53.0,1.0,15.0,325.0,41.43,31.42
2016,7,22,7,15,799.0,56.0,1.0,15.5,378.0,49.54,38.42
2016,7,22,7,30,829.0,59.0,1.0,16.0,431.0,51.83,40.2
2016,7,22,7,45,850.5,61.5,1.05,16.5,482.5,53.59,41.49
2016,7,22,8,0,872.0,64.0,1.1,17.0,534.0,55.25,42.68
2016,7,22,8,15,888.5,66.0,1.1,17.5,583.5,64.72,41.21
2016,7,22,8,30,905.0,68.0,1.1,18.0,633.0,116.07,58.73
2016,7,22,8,45,917.5,70.0,1.15,18.5,678.5,169.01,92.16
2016,7,22,9,0,930.0,72.0,1.2,19.0,724.0,223.44,134.46
2016,7,22,9,15,939.5,73.0,1.2,19.0,765.0,277.73,180.65
2016,7,22,9,30,949.0,74.0,1.2,19.0,806.0,332.75,228.67
2016,7,22,9,45,943.5,83.0,1.25,19.5,838.5,389.27,277.52
2016,7,22,10,0,938.0,92.0,1.3,20.0,871.0,444.66,324.27
2016,7,22,10,15,944.0,93.0,1.35,20.5,900.5,497.71,367.78
2016,7,22,10,30,950.0,94.0,1.4,21.0,930.0,550.31,409.58
2016,7,22,10,45,955.5,94.5,1.45,21.5,952.5,601.58,449.08
2016,7,22,11,0,961.0,95.0,1.5,22.0,975.0,651.92,486.67
2016,7,22,11,15,964.0,95.5,1.5,22.0,990.5,699.54,521.87
2016,7,22,11,30,967.0,96.0,1.5,22.0,1006.0,745.62,555.1
2016,7,22,11,45,969.5,95.5,1.55,22.0,1014.0,788.78,585.03
2016,7,22,12,0,972.0,95.0,1.6,22.0,1022.0,829.97,612.48
2016,7,22,12,15,971.5,95.0,1.65,22.0,1022.0,867.09,637.09
2016,7,22,12,30,971.0,95.0,1.7,22.0,1022.0,901.72,660.01
2016,7,22,12,45,970.5,94.0,1.75,22.5,1014.0,932.75,679.26
2016,7,22,13,0,970.0,93.0,1.8,23.0,1006.0,960.92,696.62
2016,7,22,13,15,967.0,92.5,1.8,22.5,990.5,984.28,713.02
2016,7,22,13,30,964.0,92.0,1.8,22.0,975.0,1004.42,727.51
2016,7,22,13,45,959.5,91.0,1.8,22.0,952.5,1019.29,737.39
2016,7,22,14,0,955.0,90.0,1.8,22.0,930.0,1030.74,745.26
2016,7,22,14,15,949.0,89.0,1.8,21.5,900.5,1037.26,751.63
2016,7,22,14,30,943.0,88.0,1.8,21.0,871.0,1040.29,756.0
2016,7,22,14,45,934.5,87.0,1.85,21.0,835.0,1037.38,756.06
2016,7,22,15,0,926.0,86.0,1.9,21.0,799.0,1031.06,754.14
2016,7,22,15,15,915.5,84.5,1.85,20.5,758.0,1018.84,748.66
2016,7,22,15,30,905.0,83.0,1.8,20.0,717.0,1003.42,741.26
2016,7,22,15,45,882.5,84.5,1.8,20.0,669.5,976.82,725.93
2016,7,22,16,0,860.0,86.0,1.8,20.0,622.0,947.73,709.03
2016,7,22,16,15,842.0,83.0,1.75,19.5,572.5,915.11,690.39
2016,7,22,16,30,824.0,80.0,1.7,19.0,523.0,889.71,676.49
2016,7,22,16,45,791.5,79.0,1.7,19.0,470.5,841.99,646.3
2016,7,22,17,0,759.0,78.0,1.7,19.0,418.0,793.14,614.9
2016,7,22,17,15,724.5,74.0,1.65,18.5,365.5,737.97,578.81
2016,7,22,17,30,690.0,70.0,1.6,18.0,313.0,687.57,545.0
2016,7,22,17,45,639.0,64.5,1.55,17.5,261.0,617.91,495.37
2016,7,22,18,0,588.0,59.0,1.5,17.0,209.0,550.09,444.92
2016,7,22,18,15,514.0,51.5,1.4,16.5,161.0,465.55,378.51
2016,7,22,18,30,440.0,44.0,1.3,16.0,113.0,385.67,311.33
2016,7,22,18,45,318.0,33.0,1.25,15.5,73.5,277.3,216.58
2016,7,22,19,0,196.0,22.0,1.2,15.0,34.0,167.12,66.63
2016,7,22,19,15,98.0,11.0,1.15,14.5,17.0,62.46,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,5,15,81.5,11.0,0.65,11.5,16.0,10.01,0.0
2016,7,23,5,30,163.0,22.0,0.6,12.0,32.0,17.35,2.11
2016,7,23,5,45,282.5,34.5,0.6,12.5,71.0,28.1,18.37
2016,7,23,6,0,402.0,47.0,0.6,13.0,110.0,37.58,27.61
2016,7,23,6,15,477.5,55.5,0.6,13.5,157.5,43.04,32.85
2016,7,23,6,30,553.0,64.0,0.6,14.0,205.0,48.33,37.71
2016,7,23,6,45,608.0,70.0,0.6,15.0,257.0,51.32,40.26
2016,7,23,7,0,663.0,76.0,0.6,16.0,309.0,54.23,42.6
2016,7,23,7,15,699.0,80.5,0.6,16.5,361.5,55.79,43.75
2016,7,23,7,30,735.0,85.0,0.6,17.0,414.0,63.11,49.88
2016,7,23,7,45,764.0,88.5,0.6,17.5,466.0,63.93,50.29
2016,7,23,8,0,793.0,92.0,0.6,18.0,518.0,64.72,50.67
2016,7,23,8,15,812.5,95.0,0.65,18.5,567.0,71.18,55.92
2016,7,23,8,30,832.0,98.0,0.7,19.0,616.0,120.03,64.57
2016,7,23,8,45,845.0,101.5,0.75,20.0,661.0,170.95,96.12
2016,7,23,9,0,858.0,105.0,0.8,21.0,706.0,232.13,142.61
2016,7,23,9,15,869.5,107.0,0.85,21.5,746.5,284.22,185.51
2016,7,23,9,30,881.0,109.0,0.9,22.0,787.0,337.28,230.29
2016,7,23,9,45,891.5,110.0,0.95,22.5,823.0,390.07,274.7
2016,7,23,10,0,902.0,111.0,1.0,23.0,859.0,443.31,318.56
2016,7,23,10,15,908.5,112.0,1.05,23.5,888.0,495.02,360.17
2016,7,23,10,30,915.0,113.0,1.1,24.0,917.0,546.38,400.2
2016,7,23,10,45,894.0,130.0,1.2,24.5,931.5,594.47,436.82
2016,7,23,11,0,873.0,147.0,1.3,25.0,946.0,639.32,469.96
2016,7,23,11,15,876.5,148.0,1.3,25.0,961.5,684.41,502.73
2016,7,23,11,30,880.0,149.0,1.3,25.0,977.0,728.25,533.82
2016,7,23,11,45,867.5,158.5,1.35,25.5,980.0,765.84,559.19
2016,7,23,12,0,855.0,168.0,1.4,26.0,983.0,806.8,586.03
2016,7,23,12,15,855.0,168.0,1.45,26.0,983.5,842.68,609.49
2016,7,23,12,30,855.0,168.0,1.5,26.0,984.0,876.41,631.53
2016,7,23,12,45,863.0,161.5,1.55,26.0,979.0,908.67,652.59
2016,7,23,13,0,871.0,155.0,1.6,26.0,974.0,929.34,666.29
2016,7,23,13,15,868.0,154.0,1.65,25.5,959.5,951.23,682.3
2016,7,23,13,30,865.0,153.0,1.7,25.0,945.0,970.18,696.56
2016,7,23,13,45,855.0,154.5,1.75,25.0,921.5,993.01,712.07
2016,7,23,14,0,845.0,156.0,1.8,25.0,898.0,1001.99,718.9
2016,7,23,14,15,838.0,154.0,1.8,25.0,869.0,1006.96,722.83
2016,7,23,14,30,831.0,152.0,1.8,25.0,840.0,1008.62,724.86
2016,7,23,14,45,836.5,141.5,1.8,25.0,809.0,1010.25,727.07
2016,7,23,15,0,842.0,131.0,1.8,25.0,778.0,1008.35,727.2
2016,7,23,15,15,829.5,128.5,1.8,24.5,737.5,994.1,721.07
2016,7,23,15,30,817.0,126.0,1.8,24.0,697.0,976.78,713.17
2016,7,23,15,45,818.5,115.5,1.8,23.5,655.5,960.98,706.32
2016,7,23,16,0,820.0,105.0,1.8,23.0,614.0,941.79,697.27
2016,7,23,16,15,800.0,101.5,1.75,22.5,565.0,907.34,677.5
2016,7,23,16,30,780.0,98.0,1.7,22.0,516.0,870.68,656.15
2016,7,23,16,45,763.5,91.0,1.7,21.5,466.5,831.02,632.95
2016,7,23,17,0,747.0,84.0,1.7,21.0,417.0,789.46,607.87
2016,7,23,17,15,711.5,79.0,1.6,20.5,364.5,737.69,573.89
2016,7,23,17,30,676.0,74.0,1.5,20.0,312.0,681.03,535.39
2016,7,23,17,45,630.0,67.5,1.45,19.5,260.5,614.41,488.43
2016,7,23,18,0,584.0,61.0,1.4,19.0,209.0,549.27,440.35
2016,7,23,18,15,507.5,53.0,1.3,18.0,160.5,462.4,373.22
2016,7,23,18,30,431.0,45.0,1.2,17.0,112.0,380.35,305.32
2016,7,23,18,45,305.5,33.5,1.1,16.5,72.0,269.65,208.7
2016,7,23,19,0,180.0,22.0,1.0,16.0,32.0,156.37,50.94
2016,7,23,19,15,90.0,11.0,0.95,15.5,16.0,58.09,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,15,59.5,11.5,0.65,11.5,14.5,10.46,0.0
2016,7,24,5,30,119.0,23.0,0.6,12.0,29.0,18.13,1.06
2016,7,24,5,45,232.5,37.0,0.6,12.5,67.0,28.84,18.9
2016,7,24,6,0,346.0,51.0,0.6,13.0,105.0,39.26,29.06
2016,7,24,6,15,424.0,61.5,0.6,13.5,152.0,48.27,37.47
2016,7,24,6,30,502.0,72.0,0.6,14.0,199.0,55.01,43.64
2016,7,24,6,45,566.0,77.5,0.65,14.5,251.5,57.25,45.6
2016,7,24,7,0,630.0,83.0,0.7,15.0,304.0,59.51,47.44
2016,7,24,7,15,668.0,88.5,0.7,15.5,356.0,61.55,49.0
2016,7,24,7,30,706.0,94.0,0.7,16.0,408.0,63.49,50.41
2016,7,24,7,45,739.5,96.5,0.75,17.0,460.5,63.2,49.76
2016,7,24,8,0,773.0,99.0,0.8,18.0,513.0,69.72,54.98
2016,7,24,8,15,794.0,102.5,0.8,18.5,562.5,74.45,58.71
2016,7,24,8,30,815.0,106.0,0.8,19.0,612.0,122.81,67.9
2016,7,24,8,45,828.0,110.0,0.85,19.5,657.0,173.25,99.01
2016,7,24,9,0,841.0,114.0,0.9,20.0,702.0,225.38,138.65
2016,7,24,9,15,853.5,116.5,0.9,20.5,743.0,277.8,181.87
2016,7,24,9,30,866.0,119.0,0.9,21.0,784.0,338.57,232.38
2016,7,24,9,45,856.0,132.0,0.9,21.5,814.5,386.38,273.37
2016,7,24,10,0,846.0,145.0,0.9,22.0,845.0,439.99,317.41
2016,7,24,10,15,854.0,146.5,0.9,22.0,874.5,491.24,358.8
2016,7,24,10,30,862.0,148.0,0.9,22.0,904.0,542.47,398.98
2016,7,24,10,45,840.5,166.0,0.95,22.5,918.5,590.54,435.1
2016,7,24,11,0,819.0,184.0,1.0,23.0,933.0,635.73,467.92
2016,7,24,11,15,823.0,185.0,1.05,23.0,948.5,680.49,500.74
2016,7,24,11,30,827.0,186.0,1.1,23.0,964.0,724.24,532.14
2016,7,24,11,45,809.0,200.0,1.15,23.5,965.5,761.76,557.29
2016,7,24,12,0,791.0,214.0,1.2,24.0,967.0,796.48,580.02
2016,7,24,12,15,791.0,213.5,1.2,24.0,967.0,830.43,602.83
2016,7,24,12,30,791.0,213.0,1.2,24.0,967.0,862.42,623.77
2016,7,24,12,45,805.5,202.0,1.25,24.5,964.0,895.4,644.17
2016,7,24,13,0,820.0,191.0,1.3,25.0,961.0,926.36,663.15
2016,7,24,13,15,815.5,190.0,1.3,24.5,945.5,947.05,677.52
2016,7,24,13,30,811.0,189.0,1.3,24.0,930.0,964.76,690.23
2016,7,24,13,45,788.0,197.0,1.35,24.0,903.0,970.4,694.95
2016,7,24,14,0,765.0,205.0,1.4,24.0,876.0,980.91,703.01
2016,7,24,14,15,755.5,202.5,1.4,23.5,846.5,983.09,706.5
2016,7,24,14,30,746.0,200.0,1.4,23.0,817.0,982.09,708.23
2016,7,24,14,45,743.0,191.0,1.45,23.0,783.5,977.4,707.19
2016,7,24,15,0,740.0,182.0,1.5,23.0,750.0,969.49,704.26
2016,7,24,15,15,724.5,178.0,1.45,22.5,709.5,951.59,694.94
2016,7,24,15,30,709.0,174.0,1.4,22.0,669.0,930.86,683.94
2016,7,24,15,45,714.5,158.5,1.4,22.0,629.0,914.99,675.59
2016,7,24,16,0,720.0,143.0,1.4,22.0,589.0,895.78,665.04
2016,7,24,16,15,695.5,137.5,1.35,21.5,540.0,856.68,641.82
2016,7,24,16,30,671.0,132.0,1.3,21.0,491.0,815.75,617.26
2016,7,24,16,45,666.0,118.0,1.3,20.5,444.5,780.93,597.06
2016,7,24,17,0,661.0,104.0,1.3,20.0,398.0,743.72,574.62
2016,7,24,17,15,621.0,97.5,1.25,19.0,346.0,683.73,535.75
2016,7,24,17,30,581.0,91.0,1.2,18.0,294.0,623.98,495.72
2016,7,24,17,45,546.5,79.5,1.15,17.5,245.5,563.3,452.28
2016,7,24,18,0,512.0,68.0,1.1,17.0,197.0,503.43,407.34
2016,7,24,18,15,435.0,58.0,1.0,16.5,150.0,416.31,337.69
2016,7,24,18,30,358.0,48.0,0.9,16.0,103.0,334.15,268.82
2016,7,24,18,45,251.0,34.0,0.85,15.5,65.5,234.57,181.05
2016,7,24,19,0,144.0,20.0,0.8,15.0,28.0,131.18,30.94
2016,7,24,19,15,72.0,10.0,0.8,14.5,14.0,47.49,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,67.5,10.0,0.6,11.5,13.5,9.1,0.0
2016,7,25,5,30,135.0,20.0,0.6,12.0,27.0,15.76,0.0
2016,7,25,5,45,243.0,34.5,0.6,12.5,64.5,26.92,17.17
2016,7,25,6,0,351.0,49.0,0.6,13.0,102.0,39.53,29.26
2016,7,25,6,15,426.5,59.5,0.55,13.0,149.0,46.6,36.06
2016,7,25,6,30,502.0,70.0,0.5,13.0,196.0,53.4,42.39
2016,7,25,6,45,556.0,78.0,0.5,13.5,247.0,57.72,46.21
2016,7,25,7,0,610.0,86.0,0.5,14.0,298.0,61.85,49.71
2016,7,25,7,15,648.0,92.0,0.5,14.5,350.5,64.14,51.49
2016,7,25,7,30,686.0,98.0,0.5,15.0,403.0,66.31,53.1
2016,7,25,7,45,712.0,104.0,0.55,16.0,453.5,68.22,54.34
2016,7,25,8,0,738.0,110.0,0.6,17.0,504.0,69.95,55.41
2016,7,25,8,15,759.5,114.5,0.6,17.5,553.5,72.98,57.69
2016,7,25,8,30,781.0,119.0,0.6,18.0,603.0,128.24,74.15
2016,7,25,8,45,793.0,124.5,0.65,18.5,647.5,177.89,104.54
2016,7,25,9,0,805.0,130.0,0.7,19.0,692.0,229.14,143.29
2016,7,25,9,15,818.0,133.5,0.75,19.5,733.0,280.59,185.51
2016,7,25,9,30,831.0,137.0,0.8,20.0,774.0,333.38,229.9
2016,7,25,9,45,861.0,128.5,0.85,20.5,815.0,390.12,276.71
2016,7,25,10,0,891.0,120.0,0.9,21.0,856.0,442.84,319.99
2016,7,25,10,15,898.0,121.5,0.95,21.0,886.0,494.82,362.67
2016,7,25,10,30,905.0,123.0,1.0,21.0,916.0,546.51,403.98
2016,7,25,10,45,895.5,133.5,1.05,21.5,934.0,595.6,441.37
2016,7,25,11,0,886.0,144.0,1.1,22.0,952.0,642.59,476.01
2016,7,25,11,15,889.5,144.5,1.1,22.0,967.5,687.98,509.18
2016,7,25,11,30,893.0,145.0,1.1,22.0,983.0,732.06,540.6
2016,7,25,11,45,882.0,153.5,1.15,22.5,987.0,770.6,566.84
2016,7,25,12,0,871.0,162.0,1.2,23.0,991.0,806.6,590.48
2016,7,25,12,15,871.0,162.0,1.2,23.0,991.0,841.85,613.11
2016,7,25,12,30,871.0,162.0,1.2,23.0,991.0,874.99,634.21
2016,7,25,12,45,879.0,155.5,1.25,23.0,986.0,907.11,655.32
2016,7,25,13,0,887.0,149.0,1.3,23.0,981.0,936.9,674.92
2016,7,25,13,15,883.5,148.0,1.3,23.0,966.0,958.65,688.72
2016,7,25,13,30,880.0,147.0,1.3,23.0,951.0,977.39,700.76
2016,7,25,13,45,865.5,151.0,1.35,23.0,925.5,998.27,715.07
2016,7,25,14,0,851.0,155.0,1.4,23.0,900.0,1005.64,721.0
2016,7,25,14,15,843.0,153.0,1.35,22.5,870.5,1009.71,724.95
2016,7,25,14,30,835.0,151.0,1.3,22.0,841.0,1010.44,726.95
2016,7,25,14,45,830.0,145.5,1.3,22.0,806.5,1007.06,726.02
2016,7,25,15,0,825.0,140.0,1.3,22.0,772.0,1000.34,723.18
2016,7,25,15,15,811.5,137.0,1.25,21.5,731.0,984.68,715.37
2016,7,25,15,30,798.0,134.0,1.2,21.0,690.0,965.96,705.79
2016,7,25,15,45,797.0,124.0,1.2,21.0,648.0,948.68,696.71
2016,7,25,16,0,796.0,114.0,1.2,21.0,606.0,928.16,685.57
2016,7,25,16,15,774.0,110.0,1.15,20.5,556.5,891.61,664.39
2016,7,25,16,30,752.0,106.0,1.1,20.0,507.0,858.72,645.58
2016,7,25,16,45,742.5,96.0,1.1,20.0,458.5,822.25,623.54
2016,7,25,17,0,733.0,86.0,1.1,20.0,410.0,783.54,599.55
2016,7,25,17,15,696.5,80.5,1.05,19.5,357.0,725.85,562.12
2016,7,25,17,30,660.0,75.0,1.0,19.0,304.0,668.18,523.57
2016,7,25,17,45,621.0,67.0,0.95,18.5,254.0,605.64,479.77
2016,7,25,18,0,582.0,59.0,0.9,18.0,204.0,544.14,434.55
2016,7,25,18,15,505.5,50.5,0.8,17.0,155.5,456.9,367.32
2016,7,25,18,30,429.0,42.0,0.7,16.0,107.0,374.71,299.44
2016,7,25,18,45,312.0,30.5,0.65,15.5,68.5,269.99,206.7
2016,7,25,19,0,195.0,19.0,0.6,15.0,30.0,159.97,21.77
2016,7,25,19,15,97.5,9.5,0.6,14.5,15.0,60.52,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,15,69.5,9.5,0.55,12.5,13.0,8.64,0.0
2016,7,26,5,30,139.0,19.0,0.5,13.0,26.0,14.99,0.0
2016,7,26,5,45,246.0,33.0,0.45,13.5,63.0,25.77,16.02
2016,7,26,6,0,353.0,47.0,0.4,14.0,100.0,37.8,27.6
2016,7,26,6,15,428.5,57.5,0.35,14.5,147.0,44.95,34.37
2016,7,26,6,30,504.0,68.0,0.3,15.0,194.0,51.81,40.64
2016,7,26,6,45,370.5,98.5,0.3,16.0,203.0,71.29,57.67
2016,7,26,7,0,237.0,129.0,0.3,17.0,212.0,94.45,77.42
2016,7,26,7,15,460.5,113.0,0.3,17.5,305.5,78.62,63.32
2016,7,26,7,30,684.0,97.0,0.3,18.0,399.0,65.67,51.85
2016,7,26,7,45,709.5,103.0,0.3,19.0,449.5,67.61,53.14
2016,7,26,8,0,735.0,109.0,0.3,20.0,500.0,69.36,54.21
2016,7,26,8,15,756.5,113.0,0.3,20.5,548.5,70.32,54.71
2016,7,26,8,30,778.0,117.0,0.3,21.0,597.0,124.97,71.18
2016,7,26,8,45,791.0,122.0,0.35,22.0,641.5,174.25,100.23
2016,7,26,9,0,804.0,127.0,0.4,23.0,686.0,225.24,137.62
2016,7,26,9,15,817.0,130.0,0.45,23.5,727.0,276.29,178.64
2016,7,26,9,30,830.0,133.0,0.5,24.0,768.0,328.68,221.84
2016,7,26,9,45,848.5,130.5,0.55,24.5,806.0,379.93,264.0
2016,7,26,10,0,867.0,128.0,0.6,25.0,844.0,437.93,310.23
2016,7,26,10,15,874.0,129.5,0.65,25.5,873.0,488.82,350.39
2016,7,26,10,30,881.0,131.0,0.7,26.0,902.0,539.44,389.16
2016,7,26,10,45,878.0,137.5,0.8,26.5,922.0,587.98,425.64
2016,7,26,11,0,875.0,144.0,0.9,27.0,942.0,635.03,460.0
2016,7,26,11,15,878.5,144.5,0.9,27.0,957.0,679.97,492.07
2016,7,26,11,30,882.0,145.0,0.9,27.0,972.0,723.63,522.45
2016,7,26,11,45,877.0,150.0,0.95,27.5,977.5,763.33,548.94
2016,7,26,12,0,872.0,155.0,1.0,28.0,983.0,800.89,573.01
2016,7,26,12,15,872.0,155.0,1.05,28.0,983.0,836.1,595.7
2016,7,26,12,30,872.0,155.0,1.1,28.0,983.0,869.17,616.98
2016,7,26,12,45,876.5,150.0,1.15,28.0,977.0,899.45,636.5
2016,7,26,13,0,881.0,145.0,1.2,28.0,971.0,927.27,654.51
2016,7,26,13,15,877.5,144.5,1.2,28.0,955.5,949.27,668.2
2016,7,26,13,30,874.0,144.0,1.2,28.0,940.0,968.29,680.16
2016,7,26,13,45,866.0,144.0,1.2,28.0,916.5,980.44,688.01
2016,7,26,14,0,858.0,144.0,1.2,28.0,893.0,989.37,694.07
2016,7,26,14,15,850.0,142.0,1.2,27.5,863.5,1004.33,705.39
2016,7,26,14,30,842.0,140.0,1.2,27.0,834.0,1004.96,708.0
2016,7,26,14,45,834.0,136.0,1.2,27.0,799.0,1000.07,706.16
2016,7,26,15,0,826.0,132.0,1.2,27.0,764.0,991.88,702.49
2016,7,26,15,15,812.5,129.0,1.2,26.5,723.0,976.14,695.66
2016,7,26,15,30,799.0,126.0,1.2,26.0,682.0,957.37,687.05
2016,7,26,15,45,785.5,121.0,1.2,26.0,637.0,933.41,673.88
2016,7,26,16,0,772.0,116.0,1.2,26.0,592.0,906.72,658.98
2016,7,26,16,15,750.0,112.0,1.2,25.5,543.0,876.21,642.8
2016,7,26,16,30,728.0,108.0,1.2,25.0,494.0,838.39,621.58
2016,7,26,16,45,701.5,102.0,1.2,25.0,443.5,792.26,593.22
2016,7,26,17,0,675.0,96.0,1.2,25.0,393.0,744.96,563.5
2016,7,26,17,15,636.0,89.5,1.15,24.0,341.5,685.51,526.01
2016,7,26,17,30,597.0,83.0,1.1,23.0,290.0,626.31,487.27
2016,7,26,17,45,543.5,75.0,1.05,22.5,239.5,554.49,436.54
2016,7,26,18,0,490.0,67.0,1.0,22.0,189.0,484.77,385.04
2016,7,26,18,15,415.0,56.5,0.9,21.0,142.5,399.51,318.37
2016,7,26,18,30,340.0,46.0,0.8,20.0,96.0,319.23,252.38
2016,7,26,18,45,230.0,31.5,0.75,19.0,59.5,217.56,163.56
2016,7,26,19,0,120.0,17.0,0.7,18.0,23.0,110.36,0.0
2016,7,26,19,15,60.0,8.5,0.65,17.5,11.5,39.59,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,34.0,7.5,0.4,14.0,9.0,6.82,0.0
2016,7,27,5,30,68.0,15.0,0.4,14.0,18.0,11.75,0.0
2016,7,27,5,45,151.0,33.0,0.45,14.5,51.5,25.63,15.69
2016,7,27,6,0,234.0,51.0,0.5,15.0,85.0,39.09,28.55
2016,7,27,6,15,300.5,65.5,0.5,15.5,128.0,49.37,38.07
2016,7,27,6,30,367.0,80.0,0.5,16.0,171.0,59.27,47.01
2016,7,27,6,45,425.5,90.5,0.5,17.0,219.5,65.85,52.66
2016,7,27,7,0,484.0,101.0,0.5,18.0,268.0,72.18,57.89
2016,7,27,7,15,523.5,110.0,0.5,18.5,317.0,77.09,61.84
2016,7,27,7,30,563.0,119.0,0.5,19.0,366.0,81.35,65.15
2016,7,27,7,45,599.5,124.0,0.5,20.0,416.0,81.85,65.06
2016,7,27,8,0,636.0,129.0,0.5,21.0,466.0,82.3,64.94
2016,7,27,8,15,659.5,134.5,0.55,21.5,513.5,82.88,65.07
2016,7,27,8,30,683.0,140.0,0.6,22.0,561.0,125.25,74.59
2016,7,27,8,45,701.0,144.5,0.65,22.5,604.5,170.29,101.02
2016,7,27,9,0,719.0,149.0,0.7,23.0,648.0,217.61,135.68
2016,7,27,9,15,734.0,152.5,0.75,23.5,688.0,265.69,174.23
2016,7,27,9,30,749.0,156.0,0.8,24.0,728.0,321.78,219.88
2016,7,27,9,45,754.5,162.0,0.9,24.5,761.0,370.91,260.62
2016,7,27,10,0,760.0,168.0,1.0,25.0,794.0,420.31,300.91
2016,7,27,10,15,768.5,170.5,1.05,25.0,823.0,468.44,339.73
2016,7,27,10,30,777.0,173.0,1.1,25.0,852.0,516.76,377.74
2016,7,27,10,45,781.0,176.5,1.15,25.5,873.5,563.44,412.82
2016,7,27,11,0,785.0,180.0,1.2,26.0,895.0,609.54,446.46
2016,7,27,11,15,789.5,181.0,1.2,26.0,910.0,653.18,478.05
2016,7,27,11,30,794.0,182.0,1.2,26.0,925.0,695.89,508.26
2016,7,27,11,45,794.5,183.5,1.25,26.0,932.5,735.06,535.9
2016,7,27,12,0,795.0,185.0,1.3,26.0,940.0,772.67,562.07
2016,7,27,12,15,795.0,185.0,1.3,26.0,940.0,806.83,584.97
2016,7,27,12,30,795.0,185.0,1.3,26.0,940.0,839.0,605.54
2016,7,27,12,45,797.5,182.0,1.3,26.0,933.5,868.4,624.24
2016,7,27,13,0,800.0,179.0,1.3,26.0,927.0,895.46,641.44
2016,7,27,13,15,795.5,178.0,1.3,26.0,912.0,915.51,654.2
2016,7,27,13,30,791.0,177.0,1.3,26.0,897.0,932.64,665.26
2016,7,27,13,45,788.5,173.0,1.3,26.0,876.0,945.73,673.88
2016,7,27,14,0,786.0,169.0,1.3,26.0,855.0,955.73,680.72
2016,7,27,14,15,777.5,166.5,1.3,25.5,826.0,958.28,684.4
2016,7,27,14,30,769.0,164.0,1.3,25.0,797.0,957.64,686.3
2016,7,27,14,45,767.5,156.0,1.3,25.0,765.0,955.02,685.8
2016,7,27,15,0,766.0,148.0,1.3,25.0,733.0,949.19,683.43
2016,7,27,15,15,751.5,144.5,1.25,24.5,692.5,932.2,674.67
2016,7,27,15,30,737.0,141.0,1.2,24.0,652.0,918.9,668.48
2016,7,27,15,45,733.5,131.0,1.2,24.0,611.0,899.55,657.87
2016,7,27,16,0,730.0,121.0,1.2,24.0,570.0,877.24,645.43
2016,7,27,16,15,707.0,116.5,1.15,23.5,522.0,840.53,623.97
2016,7,27,16,30,684.0,112.0,1.1,23.0,474.0,802.01,601.17
2016,7,27,16,45,670.0,102.5,1.1,22.5,427.0,763.8,578.8
2016,7,27,17,0,656.0,93.0,1.1,22.0,380.0,723.81,554.61
2016,7,27,17,15,618.0,87.0,1.05,21.5,329.5,666.44,516.8
2016,7,27,17,30,580.0,81.0,1.0,21.0,279.0,609.32,478.01
2016,7,27,17,45,540.5,71.0,0.95,20.5,231.5,546.61,433.43
2016,7,27,18,0,501.0,61.0,0.9,20.0,184.0,485.16,387.63
2016,7,27,18,15,426.5,51.5,0.8,19.0,139.0,401.33,321.76
2016,7,27,18,30,352.0,42.0,0.7,18.0,94.0,322.6,256.39
2016,7,27,18,45,248.5,29.5,0.65,17.5,59.0,228.91,171.66
2016,7,27,19,0,145.0,17.0,0.6,17.0,24.0,126.56,0.0
2016,7,27,19,15,72.5,8.5,0.55,16.5,12.0,46.14,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,0.4,12.0,12.0,10.91,0.0
2016,7,28,5,30,0.0,24.0,0.4,12.0,24.0,19.95,0.0
2016,7,28,5,45,188.5,32.5,0.4,12.5,60.0,25.33,15.45
2016,7,28,6,0,377.0,41.0,0.4,13.0,96.0,32.61,23.1
2016,7,28,6,15,451.0,50.0,0.4,13.5,141.5,38.67,28.92
2016,7,28,6,30,525.0,59.0,0.4,14.0,187.0,44.52,34.31
2016,7,28,6,45,575.0,65.5,0.4,15.0,236.5,48.01,37.34
2016,7,28,7,0,625.0,72.0,0.4,16.0,286.0,51.37,40.11
2016,7,28,7,15,660.5,77.5,0.4,16.5,336.5,53.74,42.0
2016,7,28,7,30,696.0,83.0,0.4,17.0,387.0,55.98,43.71
2016,7,28,7,45,722.5,87.0,0.45,17.5,437.0,62.86,49.41
2016,7,28,8,0,749.0,91.0,0.5,18.0,487.0,63.98,50.08
2016,7,28,8,15,768.5,94.5,0.5,18.5,534.5,64.6,50.31
2016,7,28,8,30,788.0,98.0,0.5,19.0,582.0,108.77,59.63
2016,7,28,8,45,801.5,101.5,0.55,20.0,625.5,157.58,88.0
2016,7,28,9,0,815.0,105.0,0.6,21.0,669.0,208.11,125.32
2016,7,28,9,15,827.0,107.5,0.65,21.5,709.0,267.21,173.13
2016,7,28,9,30,839.0,110.0,0.7,22.0,749.0,318.75,216.37
2016,7,28,9,45,847.5,111.5,0.75,22.5,783.0,369.27,258.96
2016,7,28,10,0,856.0,113.0,0.8,23.0,817.0,420.08,301.0
2016,7,28,10,15,862.5,114.5,0.85,23.0,845.5,470.12,342.03
2016,7,28,10,30,869.0,116.0,0.9,23.0,874.0,519.86,381.74
2016,7,28,10,45,862.5,124.5,0.95,23.5,892.5,567.5,418.01
2016,7,28,11,0,856.0,133.0,1.0,24.0,911.0,613.34,451.81
2016,7,28,11,15,859.5,133.5,1.05,24.0,925.5,657.37,484.44
2016,7,28,11,30,863.0,134.0,1.1,24.0,940.0,700.14,515.48
2016,7,28,11,45,854.0,141.0,1.15,24.0,944.5,737.8,542.27
2016,7,28,12,0,845.0,148.0,1.2,24.0,949.0,773.08,566.59
2016,7,28,12,15,844.5,148.0,1.2,24.0,948.5,806.85,588.41
2016,7,28,12,30,844.0,148.0,1.2,24.0,948.0,838.5,608.73
2016,7,28,12,45,841.5,148.0,1.25,24.0,940.0,866.16,627.07
2016,7,28,13,0,839.0,148.0,1.3,24.0,932.0,891.27,643.84
2016,7,28,13,15,835.0,147.5,1.3,24.0,917.0,911.88,657.1
2016,7,28,13,30,831.0,147.0,1.3,24.0,902.0,929.61,668.63
2016,7,28,13,45,821.5,147.5,1.3,24.0,879.0,950.77,682.44
2016,7,28,14,0,812.0,148.0,1.3,24.0,856.0,958.71,687.92
2016,7,28,14,15,804.0,146.0,1.25,23.5,827.0,962.25,691.48
2016,7,28,14,30,796.0,144.0,1.2,23.0,798.0,962.58,693.18
2016,7,28,14,45,790.0,139.5,1.2,23.0,764.5,959.0,692.07
2016,7,28,15,0,784.0,135.0,1.2,23.0,731.0,952.25,689.13
2016,7,28,15,15,770.0,132.0,1.15,22.5,691.5,936.15,680.89
2016,7,28,15,30,756.0,129.0,1.1,22.0,652.0,917.16,670.95
2016,7,28,15,45,749.5,120.5,1.1,22.0,610.0,896.46,659.5
2016,7,28,16,0,743.0,112.0,1.1,22.0,568.0,872.88,646.18
2016,7,28,16,15,721.5,108.0,1.05,21.5,520.5,842.93,629.09
2016,7,28,16,30,700.0,104.0,1.0,21.0,473.0,806.12,607.24
2016,7,28,16,45,683.0,95.5,1.0,21.0,425.5,765.94,582.36
2016,7,28,17,0,666.0,87.0,1.0,21.0,378.0,724.14,555.84
2016,7,28,17,15,628.5,81.5,0.95,20.5,328.0,667.59,518.59
2016,7,28,17,30,591.0,76.0,0.9,20.0,278.0,611.29,480.34
2016,7,28,17,45,547.0,67.5,0.85,19.5,230.0,546.63,434.23
2016,7,28,18,0,503.0,59.0,0.8,19.0,182.0,483.56,387.1
2016,7,28,18,15,428.5,50.0,0.75,18.5,137.0,400.41,321.26
2016,7,28,18,30,354.0,41.0,0.7,18.0,92.0,322.35,255.88
2016,7,28,18,45,246.0,28.5,0.7,17.5,57.0,226.05,168.04
2016,7,28,19,0,138.0,16.0,0.7,17.0,22.0,120.22,0.0
2016,7,28,19,15,69.0,8.0,0.65,16.5,11.0,43.75,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,42.0,7.0,0.4,13.0,9.0,6.37,0.0
2016,7,29,5,30,84.0,14.0,0.4,13.0,18.0,11.0,0.0
2016,7,29,5,45,177.5,30.0,0.4,13.5,51.5,23.37,13.6
2016,7,29,6,0,271.0,46.0,0.4,14.0,85.0,35.39,25.39
2016,7,29,6,15,342.5,58.5,0.4,14.5,128.5,44.3,33.74
2016,7,29,6,30,414.0,71.0,0.4,15.0,172.0,52.92,41.59
2016,7,29,6,45,472.5,79.5,0.45,15.5,220.5,59.01,46.97
2016,7,29,7,0,531.0,88.0,0.5,16.0,269.0,63.43,50.71
2016,7,29,7,15,570.0,95.5,0.5,16.5,318.5,66.73,53.35
2016,7,29,7,30,609.0,103.0,0.5,17.0,368.0,69.83,55.74
2016,7,29,7,45,645.0,106.5,0.55,18.0,418.5,69.83,55.31
2016,7,29,8,0,681.0,110.0,0.6,19.0,469.0,69.84,54.89
2016,7,29,8,15,703.5,114.0,0.6,19.5,516.0,70.02,54.72
2016,7,29,8,30,726.0,118.0,0.6,20.0,563.0,110.23,62.97
2016,7,29,8,45,749.0,119.5,0.65,20.5,608.5,162.92,94.42
2016,7,29,9,0,772.0,121.0,0.7,21.0,654.0,210.86,129.29
2016,7,29,9,15,785.0,124.0,0.75,21.5,694.0,260.28,169.42
2016,7,29,9,30,798.0,127.0,0.8,22.0,734.0,311.03,211.93
2016,7,29,9,45,815.5,125.0,0.85,22.5,770.5,360.67,253.57
2016,7,29,10,0,833.0,123.0,0.9,23.0,807.0,417.21,299.57
2016,7,29,10,15,840.5,124.5,0.9,23.0,836.0,466.67,339.86
2016,7,29,10,30,848.0,126.0,0.9,23.0,865.0,515.96,378.92
2016,7,29,10,45,850.5,129.5,0.95,23.5,886.0,563.72,415.29
2016,7,29,11,0,853.0,133.0,1.0,24.0,907.0,610.52,449.85
2016,7,29,11,15,856.5,133.5,1.05,24.0,922.0,654.47,482.45
2016,7,29,11,30,860.0,134.0,1.1,24.0,937.0,697.16,513.47
2016,7,29,11,45,859.0,136.5,1.15,24.5,944.0,736.84,540.73
2016,7,29,12,0,858.0,139.0,1.2,25.0,951.0,774.66,565.48
2016,7,29,12,15,858.0,139.0,1.2,25.0,951.0,809.18,587.67
2016,7,29,12,30,858.0,139.0,1.2,25.0,951.0,841.56,608.36
2016,7,29,12,45,861.0,136.0,1.3,25.0,945.0,871.55,628.77
2016,7,29,13,0,864.0,133.0,1.4,25.0,939.0,899.11,647.67
2016,7,29,13,15,861.0,132.0,1.4,24.5,924.5,920.47,662.65
2016,7,29,13,30,858.0,131.0,1.4,24.0,910.0,938.91,675.93
2016,7,29,13,45,851.0,131.0,1.4,24.0,887.5,951.5,684.33
2016,7,29,14,0,844.0,131.0,1.4,24.0,865.0,960.95,690.91
2016,7,29,14,15,837.0,129.0,1.4,24.0,836.5,965.2,694.36
2016,7,29,14,30,830.0,127.0,1.4,24.0,808.0,966.24,695.99
2016,7,29,14,45,821.0,124.5,1.4,24.0,773.5,972.47,701.1
2016,7,29,15,0,812.0,122.0,1.4,24.0,739.0,964.79,697.48
2016,7,29,15,15,799.5,119.0,1.3,23.5,699.0,949.96,689.4
2016,7,29,15,30,787.0,116.0,1.2,23.0,659.0,932.15,679.54
2016,7,29,15,45,771.5,112.5,1.2,22.5,615.0,907.99,667.19
2016,7,29,16,0,756.0,109.0,1.2,22.0,571.0,881.23,653.13
2016,7,29,16,15,734.5,105.0,1.15,21.5,523.0,845.78,632.43
2016,7,29,16,30,713.0,101.0,1.1,21.0,475.0,813.68,613.82
2016,7,29,16,45,684.0,96.0,1.1,21.0,425.5,766.89,584.31
2016,7,29,17,0,655.0,91.0,1.1,21.0,376.0,719.13,553.6
2016,7,29,17,15,616.5,85.0,1.05,20.5,325.5,661.4,515.36
2016,7,29,17,30,578.0,79.0,1.0,20.0,275.0,603.97,476.06
2016,7,29,17,45,524.0,71.5,0.95,19.5,226.0,533.21,425.11
2016,7,29,18,0,470.0,64.0,0.9,19.0,177.0,464.65,373.38
2016,7,29,18,15,394.5,53.5,0.85,18.0,132.5,380.13,306.25
2016,7,29,18,30,319.0,43.0,0.8,17.0,88.0,300.82,239.88
2016,7,29,18,45,212.5,29.0,0.75,16.5,53.5,203.2,149.88
2016,7,29,19,0,106.0,15.0,0.7,16.0,19.0,96.71,0.0
2016,7,29,19,15,53.0,7.5,0.65,15.5,9.5,34.77,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,59.5,7.5,0.5,12.5,10.0,6.82,0.0
2016,7,30,5,30,119.0,15.0,0.5,13.0,20.0,11.84,0.0
2016,7,30,5,45,230.5,28.5,0.5,13.5,55.0,23.13,13.21
2016,7,30,6,0,342.0,42.0,0.5,14.0,90.0,33.64,23.82
2016,7,30,6,15,418.5,52.0,0.5,14.5,135.5,40.5,30.36
2016,7,30,6,30,495.0,62.0,0.5,15.0,181.0,47.1,36.42
2016,7,30,6,45,547.0,69.5,0.55,15.5,230.5,51.26,40.12
2016,7,30,7,0,599.0,77.0,0.6,16.0,280.0,55.24,43.51
2016,7,30,7,15,637.5,82.5,0.6,16.5,330.5,57.44,45.24
2016,7,30,7,30,676.0,88.0,0.6,17.0,381.0,59.53,46.81
2016,7,30,7,45,702.5,93.5,0.65,17.5,431.5,61.38,48.13
2016,7,30,8,0,729.0,99.0,0.7,18.0,482.0,63.07,49.31
2016,7,30,8,15,750.5,102.5,0.75,18.5,530.0,70.25,55.18
2016,7,30,8,30,772.0,106.0,0.8,19.0,578.0,110.19,62.52
2016,7,30,8,45,786.5,110.5,0.85,19.5,622.5,159.08,90.48
2016,7,30,9,0,801.0,115.0,0.9,20.0,667.0,209.83,127.93
2016,7,30,9,15,814.0,117.5,0.95,20.5,707.5,260.47,169.33
2016,7,30,9,30,827.0,120.0,1.0,21.0,748.0,312.43,213.22
2016,7,30,9,45,855.5,112.5,1.05,21.5,788.5,369.82,260.85
2016,7,30,10,0,884.0,105.0,1.1,22.0,829.0,422.17,304.22
2016,7,30,10,15,890.5,106.5,1.15,22.0,858.0,473.69,346.95
2016,7,30,10,30,897.0,108.0,1.2,22.0,887.0,524.88,388.28
2016,7,30,10,45,890.0,116.5,1.3,22.5,906.0,573.75,426.24
2016,7,30,11,0,883.0,125.0,1.4,23.0,925.0,620.74,461.67
2016,7,30,11,15,886.5,125.5,1.4,23.0,940.5,666.01,495.26
2016,7,30,11,30,890.0,126.0,1.4,23.0,956.0,709.95,527.07
2016,7,30,11,45,877.0,136.5,1.45,23.0,959.5,748.8,554.86
2016,7,30,12,0,864.0,147.0,1.5,23.0,963.0,784.93,579.83
2016,7,30,12,15,864.0,147.0,1.5,22.5,963.0,819.87,603.83
2016,7,30,12,30,864.0,147.0,1.5,22.0,963.0,852.65,626.35
2016,7,30,12,45,859.0,148.5,1.5,22.0,954.5,880.15,644.18
2016,7,30,13,0,854.0,150.0,1.5,22.0,946.0,904.96,660.28
2016,7,30,13,15,851.0,149.0,1.45,22.0,931.5,926.48,673.63
2016,7,30,13,30,848.0,148.0,1.4,22.0,917.0,945.1,685.12
2016,7,30,13,45,839.5,148.5,1.4,22.0,894.0,967.62,699.9
2016,7,30,14,0,831.0,149.0,1.4,22.0,871.0,976.85,706.25
2016,7,30,14,15,823.5,147.0,1.3,22.0,842.0,981.15,708.18
2016,7,30,14,30,816.0,145.0,1.2,22.0,813.0,982.16,708.14
2016,7,30,14,45,810.0,140.5,1.2,22.0,779.0,978.7,707.12
2016,7,30,15,0,804.0,136.0,1.2,22.0,745.0,971.99,704.26
2016,7,30,15,15,791.0,133.0,1.15,21.5,705.0,956.84,696.68
2016,7,30,15,30,778.0,130.0,1.1,21.0,665.0,938.7,687.35
2016,7,30,15,45,770.5,122.5,1.1,21.0,622.0,917.96,675.95
2016,7,30,16,0,763.0,115.0,1.1,21.0,579.0,894.31,662.69
2016,7,30,16,15,741.0,110.5,1.05,20.5,531.0,863.32,645.0
2016,7,30,16,30,719.0,106.0,1.0,20.0,483.0,825.02,622.28
2016,7,30,16,45,700.0,98.5,0.95,19.5,434.0,783.93,597.32
2016,7,30,17,0,681.0,91.0,0.9,19.0,385.0,741.27,570.73
2016,7,30,17,15,643.0,85.0,0.85,18.5,333.5,683.21,532.44
2016,7,30,17,30,605.0,79.0,0.8,18.0,282.0,625.33,493.05
2016,7,30,17,45,558.0,70.5,0.8,17.5,232.5,557.86,445.23
2016,7,30,18,0,511.0,62.0,0.8,17.0,183.0,492.07,396.17
2016,7,30,18,15,433.0,52.0,0.75,16.5,137.0,404.89,326.53
2016,7,30,18,30,355.0,42.0,0.7,16.0,91.0,323.03,257.41
2016,7,30,18,45,242.5,28.5,0.7,15.5,55.5,223.32,163.05
2016,7,30,19,0,130.0,15.0,0.7,15.0,20.0,87.64,0.0
2016,7,30,19,15,65.0,7.5,0.65,14.5,10.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,39.5,7.0,0.65,11.5,8.5,6.37,0.0
2016,7,31,5,30,79.0,14.0,0.6,12.0,17.0,12.73,0.0
2016,7,31,5,45,176.5,30.0,0.55,12.5,50.5,23.43,13.31
2016,7,31,6,0,274.0,46.0,0.5,13.0,84.0,35.48,25.49
2016,7,31,6,15,347.5,59.0,0.5,13.5,128.5,44.79,34.26
2016,7,31,6,30,421.0,72.0,0.5,14.0,173.0,53.79,42.51
2016,7,31,6,45,475.5,82.0,0.5,14.5,221.5,61.41,49.29
2016,7,31,7,0,530.0,92.0,0.5,15.0,270.0,66.95,54.02
2016,7,31,7,15,570.0,100.0,0.55,15.5,320.5,70.51,56.89
2016,7,31,7,30,610.0,108.0,0.6,16.0,371.0,73.85,59.49
2016,7,31,7,45,637.5,115.0,0.65,16.5,420.5,76.13,61.12
2016,7,31,8,0,665.0,122.0,0.7,17.0,470.0,78.2,62.56
2016,7,31,8,15,688.0,127.0,0.75,17.5,517.5,78.67,62.61
2016,7,31,8,30,711.0,132.0,0.8,18.0,565.0,115.52,69.41
2016,7,31,8,45,722.0,139.5,0.85,18.5,608.0,163.41,97.1
2016,7,31,9,0,733.0,147.0,0.9,19.0,651.0,212.88,133.62
2016,7,31,9,15,747.5,150.5,0.95,19.5,691.0,261.75,173.27
2016,7,31,9,30,762.0,154.0,1.0,20.0,731.0,318.59,220.39
2016,7,31,9,45,745.5,172.0,1.05,20.5,758.5,364.37,259.9
2016,7,31,10,0,729.0,190.0,1.1,21.0,786.0,414.87,301.9
2016,7,31,10,15,738.0,193.0,1.15,21.0,815.0,463.31,341.51
2016,7,31,10,30,747.0,196.0,1.2,21.0,844.0,512.09,380.44
2016,7,31,10,45,744.0,203.5,1.3,21.5,863.5,558.14,415.91
2016,7,31,11,0,741.0,211.0,1.4,22.0,883.0,603.15,449.64
2016,7,31,11,15,745.5,213.0,1.4,22.0,898.0,647.25,482.16
2016,7,31,11,30,750.0,215.0,1.4,22.0,913.0,690.56,513.36
2016,7,31,11,45,742.0,222.0,1.45,22.0,917.5,728.25,540.32
2016,7,31,12,0,734.0,229.0,1.5,22.0,922.0,763.99,565.53
2016,7,31,12,15,734.0,229.5,1.5,22.0,922.0,798.25,589.09
2016,7,31,12,30,734.0,230.0,1.5,22.0,922.0,830.63,611.08
2016,7,31,12,45,802.0,185.0,1.5,22.0,935.5,872.2,639.28
2016,7,31,13,0,870.0,140.0,1.5,22.0,949.0,909.34,663.27
2016,7,31,13,15,866.5,139.0,1.45,22.0,933.5,930.6,676.28
2016,7,31,13,30,863.0,138.0,1.4,22.0,918.0,948.89,687.55
2016,7,31,13,45,842.0,145.5,1.4,22.0,891.5,966.2,699.0
2016,7,31,14,0,821.0,153.0,1.4,22.0,865.0,970.67,702.4
2016,7,31,14,15,813.0,151.0,1.35,21.5,835.5,974.44,706.22
2016,7,31,14,30,805.0,149.0,1.3,21.0,806.0,974.94,708.09
2016,7,31,14,45,787.5,150.0,1.3,21.0,769.0,966.03,703.59
2016,7,31,15,0,770.0,151.0,1.3,21.0,732.0,953.97,697.29
2016,7,31,15,15,755.0,147.5,1.25,20.5,691.5,943.14,692.48
2016,7,31,15,30,740.0,144.0,1.2,20.0,651.0,923.08,681.74
2016,7,31,15,45,726.0,137.5,1.2,19.5,607.5,897.72,668.4
2016,7,31,16,0,712.0,131.0,1.2,19.0,564.0,869.78,653.3
2016,7,31,16,15,688.5,126.0,1.15,18.5,515.5,832.32,630.9
2016,7,31,16,30,665.0,121.0,1.1,18.0,467.0,793.07,607.04
2016,7,31,16,45,645.5,111.5,1.1,18.0,419.0,750.43,579.92
2016,7,31,17,0,626.0,102.0,1.1,18.0,371.0,706.35,551.2
2016,7,31,17,15,585.5,95.0,1.05,17.5,320.5,646.41,510.63
2016,7,31,17,30,545.0,88.0,1.0,17.0,270.0,586.84,469.02
2016,7,31,17,45,502.0,77.0,0.95,16.5,222.0,521.43,421.15
2016,7,31,18,0,459.0,66.0,0.9,16.0,174.0,457.54,371.8
2016,7,31,18,15,381.0,54.5,0.8,15.5,129.0,370.58,300.85
2016,7,31,18,30,303.0,43.0,0.7,15.0,84.0,287.69,230.18
2016,7,31,18,45,204.0,28.5,0.65,14.5,51.0,197.37,141.94
2016,7,31,19,0,105.0,14.0,0.6,14.0,18.0,72.34,0.0
2016,7,31,19,15,52.5,7.0,0.55,13.5,9.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
