Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,7.0,0.45,12.5,10.0,6.37,0.0
2016,8,1,5,30,172.0,14.0,0.4,13.0,20.0,12.73,0.0
2016,8,1,5,45,299.5,24.0,0.4,13.5,56.5,19.29,9.71
2016,8,1,6,0,427.0,34.0,0.4,14.0,93.0,26.88,17.87
2016,8,1,6,15,503.5,41.5,0.4,14.0,139.0,31.97,22.85
2016,8,1,6,30,580.0,49.0,0.4,14.0,185.0,36.92,27.51
2016,8,1,6,45,350.0,90.0,0.45,14.5,178.0,65.42,52.88
2016,8,1,7,0,120.0,131.0,0.5,15.0,171.0,99.21,82.29
2016,8,1,7,15,200.5,147.5,0.5,15.5,228.0,105.83,87.55
2016,8,1,7,30,281.0,164.0,0.5,16.0,285.0,116.21,95.99
2016,8,1,7,45,273.5,189.0,0.5,16.5,319.0,130.65,107.71
2016,8,1,8,0,266.0,214.0,0.5,17.0,353.0,144.32,118.56
2016,8,1,8,15,551.5,146.5,0.55,17.5,470.0,90.85,72.82
2016,8,1,8,30,837.0,79.0,0.6,18.0,587.0,101.42,55.18
2016,8,1,8,45,851.0,81.0,0.65,18.5,632.0,151.53,82.54
2016,8,1,9,0,865.0,83.0,0.7,19.0,677.0,203.27,120.38
2016,8,1,9,15,876.5,85.0,0.75,19.5,717.5,255.93,163.6
2016,8,1,9,30,888.0,87.0,0.8,20.0,758.0,309.58,209.3
2016,8,1,9,45,889.5,92.0,0.85,20.5,791.5,363.01,255.15
2016,8,1,10,0,891.0,97.0,0.9,21.0,825.0,416.04,299.78
2016,8,1,10,15,898.0,98.5,0.95,21.0,854.0,468.16,343.09
2016,8,1,10,30,905.0,100.0,1.0,21.0,883.0,519.99,385.0
2016,8,1,10,45,910.0,100.5,1.05,21.5,905.5,569.47,423.29
2016,8,1,11,0,915.0,101.0,1.1,22.0,928.0,618.03,459.72
2016,8,1,11,15,918.5,101.5,1.15,22.0,943.5,664.54,494.59
2016,8,1,11,30,922.0,102.0,1.2,22.0,959.0,709.63,527.66
2016,8,1,11,45,924.5,102.0,1.25,22.5,967.0,751.98,556.9
2016,8,1,12,0,927.0,102.0,1.3,23.0,975.0,792.46,582.79
2016,8,1,12,15,927.0,102.0,1.3,23.0,975.0,828.93,606.36
2016,8,1,12,30,927.0,102.0,1.3,23.0,975.0,863.01,628.26
2016,8,1,12,45,925.5,102.0,1.35,23.0,967.5,893.27,648.27
2016,8,1,13,0,924.0,102.0,1.4,23.0,960.0,920.74,666.53
2016,8,1,13,15,921.0,101.0,1.4,22.5,945.0,942.95,682.11
2016,8,1,13,30,918.0,100.0,1.4,22.0,930.0,962.02,695.84
2016,8,1,13,45,916.5,98.0,1.4,22.0,908.5,978.26,706.57
2016,8,1,14,0,915.0,96.0,1.4,22.0,887.0,991.23,715.37
2016,8,1,14,15,908.5,94.5,1.4,22.0,858.0,996.53,719.48
2016,8,1,14,30,902.0,93.0,1.4,22.0,829.0,998.41,721.67
2016,8,1,14,45,896.5,90.5,1.4,22.0,794.5,996.78,721.84
2016,8,1,15,0,891.0,88.0,1.4,22.0,760.0,991.77,720.06
2016,8,1,15,15,880.0,86.0,1.4,21.5,719.5,978.62,714.64
2016,8,1,15,30,869.0,84.0,1.4,21.0,679.0,962.33,707.37
2016,8,1,15,45,855.0,82.0,1.4,20.5,634.0,940.15,696.32
2016,8,1,16,0,841.0,80.0,1.4,20.0,589.0,915.23,683.49
2016,8,1,16,15,822.5,77.5,1.35,19.5,540.0,882.9,664.92
2016,8,1,16,30,804.0,75.0,1.3,19.0,491.0,857.72,651.06
2016,8,1,16,45,777.5,72.0,1.3,18.5,440.0,813.29,624.32
2016,8,1,17,0,751.0,69.0,1.3,18.0,389.0,767.53,596.14
2016,8,1,17,15,716.5,64.5,1.25,17.5,337.5,712.04,559.48
2016,8,1,17,30,682.0,60.0,1.2,17.0,286.0,656.38,521.41
2016,8,1,17,45,631.0,55.0,1.2,16.5,235.0,587.42,472.03
2016,8,1,18,0,580.0,50.0,1.2,16.0,184.0,525.92,425.66
2016,8,1,18,15,501.5,42.5,1.15,15.5,137.5,439.47,356.58
2016,8,1,18,30,423.0,35.0,1.1,15.0,91.0,358.6,286.73
2016,8,1,18,45,293.5,24.0,1.05,14.5,55.0,246.73,174.65
2016,8,1,19,0,164.0,13.0,1.0,14.0,19.0,104.66,0.0
2016,8,1,19,15,82.0,6.5,0.95,13.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,151.0,14.0,0.7,12.0,19.0,12.73,0.0
2016,8,2,5,45,285.5,25.0,0.7,12.5,56.0,20.26,10.27
2016,8,2,6,0,420.0,36.0,0.7,13.0,93.0,28.71,19.49
2016,8,2,6,15,501.0,44.0,0.65,13.0,140.5,34.15,24.84
2016,8,2,6,30,582.0,52.0,0.6,13.0,188.0,39.43,29.85
2016,8,2,6,45,638.0,57.0,0.6,13.5,240.0,42.06,32.25
2016,8,2,7,0,694.0,62.0,0.6,14.0,292.0,48.83,38.2
2016,8,2,7,15,730.5,66.0,0.6,14.5,345.0,50.7,39.67
2016,8,2,7,30,767.0,70.0,0.6,15.0,398.0,52.51,41.05
2016,8,2,7,45,795.5,72.5,0.6,15.5,450.5,53.09,41.32
2016,8,2,8,0,824.0,75.0,0.6,16.0,503.0,53.67,41.57
2016,8,2,8,15,843.5,78.0,0.6,16.5,553.5,64.18,50.43
2016,8,2,8,30,863.0,81.0,0.6,17.0,604.0,102.32,56.27
2016,8,2,8,45,878.5,83.0,0.65,17.5,650.5,154.09,84.03
2016,8,2,9,0,894.0,85.0,0.7,18.0,697.0,207.67,123.02
2016,8,2,9,15,906.0,87.0,0.75,18.5,739.0,262.1,167.67
2016,8,2,9,30,918.0,89.0,0.8,19.0,781.0,317.58,214.97
2016,8,2,9,45,920.5,94.0,0.85,19.5,816.0,373.06,262.58
2016,8,2,10,0,923.0,99.0,0.9,20.0,851.0,428.2,308.99
2016,8,2,10,15,930.0,100.0,0.95,20.0,881.0,481.7,353.53
2016,8,2,10,30,937.0,101.0,1.0,20.0,911.0,534.86,396.59
2016,8,2,10,45,937.0,105.0,1.05,20.5,932.5,586.11,436.21
2016,8,2,11,0,937.0,109.0,1.1,21.0,954.0,636.0,473.55
2016,8,2,11,15,940.5,109.5,1.1,21.0,970.0,683.71,508.78
2016,8,2,11,30,944.0,110.0,1.1,21.0,986.0,729.95,542.07
2016,8,2,11,45,942.5,112.5,1.15,21.5,992.5,772.68,571.6
2016,8,2,12,0,941.0,115.0,1.2,22.0,999.0,813.26,597.46
2016,8,2,12,15,940.5,115.0,1.2,22.0,999.0,850.15,621.15
2016,8,2,12,30,940.0,115.0,1.2,22.0,999.0,884.59,643.12
2016,8,2,12,45,937.5,115.0,1.25,22.0,990.5,914.71,662.98
2016,8,2,13,0,935.0,115.0,1.3,22.0,982.0,941.96,681.05
2016,8,2,13,15,931.5,114.5,1.3,22.0,966.0,964.81,695.63
2016,8,2,13,30,928.0,114.0,1.3,22.0,950.0,984.48,708.3
2016,8,2,13,45,921.0,114.0,1.3,22.0,926.0,998.08,717.27
2016,8,2,14,0,914.0,114.0,1.3,22.0,902.0,1008.29,724.29
2016,8,2,14,15,906.5,112.5,1.3,21.5,872.0,1013.04,729.47
2016,8,2,14,30,899.0,111.0,1.3,21.0,842.0,1014.34,732.72
2016,8,2,14,45,893.0,107.0,1.3,21.0,806.5,1010.97,731.83
2016,8,2,15,0,887.0,103.0,1.3,21.0,771.0,1004.17,728.97
2016,8,2,15,15,874.5,101.0,1.3,21.0,729.0,989.88,721.53
2016,8,2,15,30,862.0,99.0,1.3,21.0,687.0,972.48,712.29
2016,8,2,15,45,847.5,95.5,1.3,21.0,640.5,948.4,698.83
2016,8,2,16,0,833.0,92.0,1.3,21.0,594.0,931.47,690.1
2016,8,2,16,15,812.0,89.0,1.25,20.5,544.0,896.34,669.83
2016,8,2,16,30,791.0,86.0,1.2,20.0,494.0,859.04,648.05
2016,8,2,16,45,762.0,82.5,1.2,19.5,441.5,812.0,619.9
2016,8,2,17,0,733.0,79.0,1.2,19.0,389.0,763.71,590.17
2016,8,2,17,15,694.0,74.0,1.15,18.5,336.5,709.31,554.49
2016,8,2,17,30,655.0,69.0,1.1,18.0,284.0,650.5,514.29
2016,8,2,17,45,597.0,63.0,1.1,17.5,232.0,576.25,461.17
2016,8,2,18,0,539.0,57.0,1.1,17.0,180.0,504.42,407.07
2016,8,2,18,15,454.0,48.0,1.05,16.0,133.5,412.9,334.18
2016,8,2,18,30,369.0,39.0,1.0,15.0,87.0,327.28,261.17
2016,8,2,18,45,232.0,26.0,0.95,14.5,51.5,209.38,143.67
2016,8,2,19,0,95.0,13.0,0.9,14.0,16.0,65.44,0.0
2016,8,2,19,15,47.5,6.5,0.9,13.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,0.85,11.5,8.0,0.0,0.0
2016,8,3,5,30,88.0,13.0,0.8,12.0,16.0,11.82,0.0
2016,8,3,5,45,219.5,27.0,0.8,12.5,51.5,22.13,11.39
2016,8,3,6,0,351.0,41.0,0.8,13.0,87.0,33.21,23.35
2016,8,3,6,15,436.0,51.0,0.75,13.5,134.0,40.12,30.05
2016,8,3,6,30,521.0,61.0,0.7,14.0,181.0,46.79,36.25
2016,8,3,6,45,580.0,67.5,0.65,14.5,233.0,50.2,39.34
2016,8,3,7,0,639.0,74.0,0.6,15.0,285.0,53.53,42.2
2016,8,3,7,15,678.5,79.5,0.6,15.5,338.0,55.86,44.06
2016,8,3,7,30,718.0,85.0,0.6,16.0,391.0,58.08,45.76
2016,8,3,7,45,746.5,89.5,0.65,16.5,443.0,65.52,51.98
2016,8,3,8,0,775.0,94.0,0.7,17.0,495.0,66.98,52.92
2016,8,3,8,15,796.5,97.5,0.7,17.5,545.0,67.54,53.1
2016,8,3,8,30,818.0,101.0,0.7,18.0,595.0,102.31,57.96
2016,8,3,8,45,832.5,104.5,0.75,18.5,640.5,153.15,85.07
2016,8,3,9,0,847.0,108.0,0.8,19.0,686.0,205.84,123.16
2016,8,3,9,15,859.5,110.5,0.8,19.5,728.0,267.09,172.53
2016,8,3,9,30,872.0,113.0,0.8,20.0,770.0,320.89,217.76
2016,8,3,9,45,884.5,113.5,0.85,20.5,807.0,374.17,262.93
2016,8,3,10,0,897.0,114.0,0.9,21.0,844.0,428.1,307.87
2016,8,3,10,15,904.5,115.5,0.95,21.0,874.0,481.09,351.71
2016,8,3,10,30,912.0,117.0,1.0,21.0,904.0,533.83,394.18
2016,8,3,10,45,897.0,130.0,1.05,21.5,921.0,583.0,432.01
2016,8,3,11,0,882.0,143.0,1.1,22.0,938.0,629.51,466.62
2016,8,3,11,15,885.5,144.0,1.1,22.0,953.5,675.62,500.55
2016,8,3,11,30,889.0,145.0,1.1,22.0,969.0,720.42,532.67
2016,8,3,11,45,876.5,155.0,1.15,22.0,972.5,759.57,560.54
2016,8,3,12,0,864.0,165.0,1.2,22.0,976.0,801.48,589.55
2016,8,3,12,15,864.0,165.0,1.2,22.0,976.0,838.08,613.45
2016,8,3,12,30,864.0,165.0,1.2,22.0,976.0,872.45,635.46
2016,8,3,12,45,868.5,160.5,1.25,22.0,970.0,904.02,656.31
2016,8,3,13,0,873.0,156.0,1.3,22.0,964.0,924.08,669.81
2016,8,3,13,15,869.5,155.0,1.3,21.5,948.0,955.55,691.37
2016,8,3,13,30,866.0,154.0,1.3,21.0,932.0,974.93,705.15
2016,8,3,13,45,855.0,155.5,1.35,21.0,907.5,986.57,713.75
2016,8,3,14,0,844.0,157.0,1.4,21.0,883.0,994.81,720.42
2016,8,3,14,15,835.5,154.5,1.4,20.5,853.0,997.92,724.61
2016,8,3,14,30,827.0,152.0,1.4,20.0,823.0,997.63,726.86
2016,8,3,14,45,828.0,143.5,1.4,20.0,790.0,996.9,727.64
2016,8,3,15,0,829.0,135.0,1.4,20.0,757.0,992.71,726.38
2016,8,3,15,15,815.0,132.0,1.4,19.5,715.0,976.49,718.91
2016,8,3,15,30,801.0,129.0,1.4,19.0,673.0,957.17,709.64
2016,8,3,15,45,803.5,117.0,1.4,19.0,631.0,940.65,700.92
2016,8,3,16,0,806.0,105.0,1.4,19.0,589.0,920.63,689.9
2016,8,3,16,15,784.0,101.0,1.35,18.5,539.0,883.82,668.23
2016,8,3,16,30,762.0,97.0,1.3,18.0,489.0,844.89,645.0
2016,8,3,16,45,751.0,87.5,1.3,17.5,439.5,807.37,622.95
2016,8,3,17,0,740.0,78.0,1.3,17.0,390.0,767.63,598.72
2016,8,3,17,15,701.0,73.0,1.25,16.5,337.0,712.96,562.4
2016,8,3,17,30,662.0,68.0,1.2,16.0,284.0,653.95,521.63
2016,8,3,17,45,618.0,60.0,1.15,15.5,233.0,587.61,473.47
2016,8,3,18,0,574.0,52.0,1.1,15.0,182.0,522.79,423.88
2016,8,3,18,15,489.0,44.0,1.05,14.5,134.5,431.5,350.39
2016,8,3,18,30,404.0,36.0,1.0,14.0,87.0,346.23,276.34
2016,8,3,18,45,264.5,24.0,0.95,13.5,51.5,225.1,149.6
2016,8,3,19,0,125.0,12.0,0.9,13.0,16.0,81.25,0.0
2016,8,3,19,15,62.5,6.0,0.9,12.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.0,6.5,1.1,11.0,8.5,0.0,0.0
2016,8,4,5,30,126.0,13.0,1.1,11.0,17.0,11.82,0.0
2016,8,4,5,45,266.0,24.5,1.15,11.5,53.0,19.95,9.41
2016,8,4,6,0,406.0,36.0,1.2,12.0,89.0,28.87,19.6
2016,8,4,6,15,488.5,44.5,1.15,12.5,136.0,34.7,25.33
2016,8,4,6,30,571.0,53.0,1.1,13.0,183.0,40.36,30.64
2016,8,4,6,45,451.0,81.5,1.1,13.5,201.0,59.94,48.18
2016,8,4,7,0,331.0,110.0,1.1,14.0,219.0,78.26,64.27
2016,8,4,7,15,316.5,134.0,1.05,14.0,253.0,98.01,81.44
2016,8,4,7,30,302.0,158.0,1.0,14.0,287.0,112.7,93.92
2016,8,4,7,45,556.0,118.0,0.95,14.5,391.5,78.2,63.41
2016,8,4,8,0,810.0,78.0,0.9,15.0,496.0,55.78,43.56
2016,8,4,8,15,829.5,81.0,0.9,15.5,545.5,56.47,43.94
2016,8,4,8,30,849.0,84.0,0.9,16.0,595.0,100.01,56.66
2016,8,4,8,45,861.0,87.5,0.9,16.5,640.0,151.84,83.89
2016,8,4,9,0,873.0,91.0,0.9,17.0,685.0,205.12,122.53
2016,8,4,9,15,884.0,93.0,0.9,17.0,726.0,258.4,166.55
2016,8,4,9,30,895.0,95.0,0.9,17.0,767.0,312.61,213.4
2016,8,4,9,45,898.5,99.0,0.95,17.5,801.0,366.62,260.24
2016,8,4,10,0,902.0,103.0,1.0,18.0,835.0,420.4,306.06
2016,8,4,10,15,908.5,104.5,1.05,18.0,864.5,473.14,350.5
2016,8,4,10,30,915.0,106.0,1.1,18.0,894.0,525.52,393.46
2016,8,4,10,45,911.5,111.5,1.15,18.5,914.0,575.19,432.41
2016,8,4,11,0,908.0,117.0,1.2,19.0,934.0,623.21,468.88
2016,8,4,11,15,911.0,118.0,1.2,19.0,949.0,669.9,503.88
2016,8,4,11,30,914.0,119.0,1.2,19.0,964.0,715.15,536.94
2016,8,4,11,45,910.0,122.5,1.3,19.0,970.0,755.91,567.14
2016,8,4,12,0,906.0,126.0,1.4,19.0,976.0,794.43,594.3
2016,8,4,12,15,906.0,126.0,1.45,18.5,975.5,830.71,619.96
2016,8,4,12,30,906.0,126.0,1.5,18.0,975.0,864.67,644.1
2016,8,4,12,45,898.5,129.0,1.55,18.0,965.5,892.47,662.97
2016,8,4,13,0,891.0,132.0,1.6,18.0,956.0,917.33,679.99
2016,8,4,13,15,887.5,131.5,1.6,17.5,940.0,939.48,695.96
2016,8,4,13,30,884.0,131.0,1.6,17.0,924.0,958.59,710.08
2016,8,4,13,45,880.0,128.5,1.6,17.0,901.5,972.12,719.35
2016,8,4,14,0,876.0,126.0,1.6,17.0,879.0,982.37,726.68
2016,8,4,14,15,869.0,124.5,1.55,17.0,849.5,987.43,730.06
2016,8,4,14,30,862.0,123.0,1.5,17.0,820.0,989.18,731.47
2016,8,4,14,45,863.0,115.5,1.5,17.0,787.0,989.02,732.61
2016,8,4,15,0,864.0,108.0,1.5,17.0,754.0,985.37,731.65
2016,8,4,15,15,851.5,105.5,1.5,16.5,713.0,970.66,725.0
2016,8,4,15,30,839.0,103.0,1.5,16.0,672.0,963.17,723.35
2016,8,4,15,45,836.0,95.5,1.5,16.0,629.0,945.5,713.62
2016,8,4,16,0,833.0,88.0,1.5,16.0,586.0,924.6,701.88
2016,8,4,16,15,813.0,85.0,1.5,15.5,536.5,890.36,682.37
2016,8,4,16,30,793.0,82.0,1.5,15.0,487.0,853.92,661.16
2016,8,4,16,45,774.5,76.0,1.5,15.0,437.0,813.03,635.2
2016,8,4,17,0,756.0,70.0,1.5,15.0,387.0,770.36,607.41
2016,8,4,17,15,719.5,65.5,1.5,14.5,334.0,713.04,569.19
2016,8,4,17,30,683.0,61.0,1.5,14.0,281.0,655.63,529.42
2016,8,4,17,45,634.0,55.0,1.5,13.5,230.0,586.94,479.0
2016,8,4,18,0,585.0,49.0,1.5,13.0,179.0,525.86,431.66
2016,8,4,18,15,501.5,41.0,1.45,12.5,132.0,435.38,357.61
2016,8,4,18,30,418.0,33.0,1.4,12.0,85.0,351.06,282.69
2016,8,4,18,45,275.0,22.0,1.4,12.0,49.5,227.15,145.09
2016,8,4,19,0,132.0,11.0,1.4,12.0,14.0,84.05,0.0
2016,8,4,19,15,66.0,5.5,1.35,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.5,6.0,1.05,12.0,7.5,0.0,0.0
2016,8,5,5,30,111.0,12.0,1.1,12.0,15.0,10.91,0.0
2016,8,5,5,45,249.5,24.5,1.2,12.5,50.5,20.02,8.98
2016,8,5,6,0,388.0,37.0,1.3,13.0,86.0,29.83,20.29
2016,8,5,6,15,473.5,45.5,1.25,13.0,133.5,35.61,26.05
2016,8,5,6,30,559.0,54.0,1.2,13.0,181.0,41.23,31.4
2016,8,5,6,45,279.5,69.5,1.2,13.5,133.0,50.44,39.7
2016,8,5,7,0,0.0,85.0,1.2,14.0,85.0,73.23,59.84
2016,8,5,7,15,0.0,108.5,1.15,14.0,108.5,92.08,76.27
2016,8,5,7,30,0.0,132.0,1.1,14.0,132.0,110.62,92.16
2016,8,5,7,45,3.5,149.0,1.05,14.5,151.0,124.27,103.39
2016,8,5,8,0,7.0,166.0,1.0,15.0,170.0,137.8,114.32
2016,8,5,8,15,16.5,195.0,0.95,15.5,205.0,159.64,132.1
2016,8,5,8,30,26.0,224.0,0.9,16.0,240.0,183.11,143.66
2016,8,5,8,45,34.0,251.0,0.9,16.5,273.5,195.21,151.62
2016,8,5,9,0,42.0,278.0,0.9,17.0,307.0,220.0,169.8
2016,8,5,9,15,64.5,311.5,0.9,17.0,358.5,253.45,194.4
2016,8,5,9,30,87.0,345.0,0.9,17.0,410.0,290.06,221.49
2016,8,5,9,45,492.5,228.5,0.9,17.5,624.5,321.3,235.39
2016,8,5,10,0,898.0,112.0,0.9,18.0,839.0,424.14,308.56
2016,8,5,10,15,905.5,113.0,0.9,18.5,869.0,476.9,351.53
2016,8,5,10,30,913.0,114.0,0.9,19.0,899.0,529.39,393.2
2016,8,5,10,45,918.5,115.0,0.95,19.5,922.0,580.35,432.72
2016,8,5,11,0,924.0,116.0,1.0,20.0,945.0,630.44,470.36
2016,8,5,11,15,927.0,116.5,1.0,20.0,960.0,677.5,505.24
2016,8,5,11,30,930.0,117.0,1.0,20.0,975.0,723.08,538.15
2016,8,5,11,45,931.5,117.5,1.05,20.5,983.0,765.93,567.94
2016,8,5,12,0,933.0,118.0,1.1,21.0,991.0,806.82,594.44
2016,8,5,12,15,933.0,117.5,1.1,21.0,990.5,843.54,618.06
2016,8,5,12,30,933.0,117.0,1.1,21.0,990.0,877.83,639.98
2016,8,5,12,45,931.5,116.5,1.15,21.0,982.0,908.25,660.1
2016,8,5,13,0,930.0,116.0,1.2,21.0,974.0,935.82,678.45
2016,8,5,13,15,926.5,115.5,1.2,21.0,958.0,958.61,693.02
2016,8,5,13,30,923.0,115.0,1.2,21.0,942.0,978.23,705.68
2016,8,5,13,45,916.5,114.5,1.25,21.0,918.0,991.76,715.48
2016,8,5,14,0,910.0,114.0,1.3,21.0,894.0,1001.89,723.35
2016,8,5,14,15,902.5,112.5,1.3,20.5,863.5,1006.59,728.52
2016,8,5,14,30,895.0,111.0,1.3,20.0,833.0,1007.85,731.75
2016,8,5,14,45,884.0,109.5,1.3,20.0,796.5,1002.27,729.46
2016,8,5,15,0,873.0,108.0,1.3,20.0,760.0,993.36,725.27
2016,8,5,15,15,860.0,106.0,1.3,19.5,717.5,978.7,718.93
2016,8,5,15,30,847.0,104.0,1.3,19.0,675.0,971.28,717.43
2016,8,5,15,45,827.5,102.0,1.35,19.0,628.0,944.3,702.61
2016,8,5,16,0,808.0,100.0,1.4,19.0,581.0,914.64,686.13
2016,8,5,16,15,785.5,96.5,1.4,18.5,531.0,877.91,665.26
2016,8,5,16,30,763.0,93.0,1.4,18.0,481.0,839.07,642.64
2016,8,5,16,45,727.5,89.5,1.4,17.5,427.5,791.97,613.73
2016,8,5,17,0,692.0,86.0,1.4,17.0,374.0,739.43,580.17
2016,8,5,17,15,650.5,80.5,1.4,16.5,321.5,678.85,539.59
2016,8,5,17,30,609.0,75.0,1.4,16.0,269.0,618.69,497.64
2016,8,5,17,45,542.5,68.0,1.4,15.5,217.5,538.14,438.0
2016,8,5,18,0,476.0,61.0,1.4,15.0,166.0,460.57,377.48
2016,8,5,18,15,386.5,50.0,1.35,14.5,120.5,366.13,299.16
2016,8,5,18,30,297.0,39.0,1.3,14.0,75.0,278.18,221.96
2016,8,5,18,45,169.5,24.0,1.3,13.5,42.5,162.0,95.02
2016,8,5,19,0,42.0,9.0,1.3,13.0,10.0,31.67,0.0
2016,8,5,19,15,21.0,4.5,1.25,12.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,30.5,5.5,0.95,11.0,6.5,0.0,0.0
2016,8,6,5,30,61.0,11.0,1.0,11.0,13.0,10.01,0.0
2016,8,6,5,45,192.0,25.5,1.05,11.5,46.5,20.05,8.54
2016,8,6,6,0,323.0,40.0,1.1,12.0,80.0,32.59,22.73
2016,8,6,6,15,411.0,50.0,1.1,12.0,126.0,39.5,29.6
2016,8,6,6,30,499.0,60.0,1.1,12.0,172.0,46.18,35.95
2016,8,6,6,45,374.0,89.0,1.1,12.5,185.0,65.16,53.02
2016,8,6,7,0,249.0,118.0,1.1,13.0,198.0,87.42,72.63
2016,8,6,7,15,269.5,138.0,1.05,13.5,239.0,100.31,83.62
2016,8,6,7,30,290.0,158.0,1.0,14.0,280.0,112.67,93.92
2016,8,6,7,45,527.5,125.0,1.0,14.5,381.5,83.54,68.09
2016,8,6,8,0,765.0,92.0,1.0,15.0,483.0,65.69,52.23
2016,8,6,8,15,786.5,95.5,1.0,15.0,532.5,66.3,52.6
2016,8,6,8,30,808.0,99.0,1.0,15.0,582.0,95.24,55.6
2016,8,6,8,45,827.0,100.5,1.0,15.5,628.5,144.68,80.38
2016,8,6,9,0,846.0,102.0,1.0,16.0,675.0,205.2,124.31
2016,8,6,9,15,858.5,104.5,1.05,16.5,716.5,257.93,167.4
2016,8,6,9,30,871.0,107.0,1.1,17.0,758.0,311.76,213.53
2016,8,6,9,45,875.5,111.5,1.15,17.5,792.5,365.41,260.04
2016,8,6,10,0,880.0,116.0,1.2,18.0,827.0,418.96,305.71
2016,8,6,10,15,887.0,117.5,1.2,18.0,856.5,471.05,349.52
2016,8,6,10,30,894.0,119.0,1.2,18.0,886.0,522.85,391.86
2016,8,6,10,45,900.0,120.0,1.25,18.0,909.0,573.25,432.25
2016,8,6,11,0,906.0,121.0,1.3,18.0,932.0,622.85,470.98
2016,8,6,11,15,909.5,121.5,1.3,18.0,947.5,669.52,506.23
2016,8,6,11,30,913.0,122.0,1.3,18.0,963.0,714.78,539.58
2016,8,6,11,45,915.0,122.0,1.35,18.5,971.0,756.98,569.48
2016,8,6,12,0,917.0,122.0,1.4,19.0,979.0,797.28,596.32
2016,8,6,12,15,917.5,122.0,1.4,19.0,979.0,834.35,620.72
2016,8,6,12,30,918.0,122.0,1.4,19.0,979.0,869.08,643.44
2016,8,6,12,45,913.0,124.0,1.45,19.0,970.5,898.47,663.21
2016,8,6,13,0,908.0,126.0,1.5,19.0,962.0,924.96,681.17
2016,8,6,13,15,905.0,125.0,1.5,18.5,946.5,947.41,697.19
2016,8,6,13,30,902.0,124.0,1.5,18.0,931.0,966.75,711.34
2016,8,6,13,45,901.0,121.0,1.5,18.0,909.5,982.77,722.15
2016,8,6,14,0,900.0,118.0,1.5,18.0,888.0,995.52,730.99
2016,8,6,14,15,893.5,116.5,1.5,18.0,858.5,1001.16,735.44
2016,8,6,14,30,887.0,115.0,1.5,18.0,829.0,1003.41,737.94
2016,8,6,14,45,882.0,111.0,1.5,18.0,794.0,1001.04,737.65
2016,8,6,15,0,877.0,107.0,1.5,18.0,759.0,995.25,735.38
2016,8,6,15,15,865.0,104.5,1.5,17.5,717.5,980.96,729.13
2016,8,6,15,30,853.0,102.0,1.5,17.0,676.0,973.76,727.74
2016,8,6,15,45,842.0,97.5,1.55,16.5,631.0,951.84,717.36
2016,8,6,16,0,831.0,93.0,1.6,16.0,586.0,926.98,705.05
2016,8,6,16,15,810.5,90.0,1.6,15.5,536.0,892.31,685.25
2016,8,6,16,30,790.0,87.0,1.6,15.0,486.0,855.43,663.68
2016,8,6,16,45,767.0,81.5,1.65,15.0,434.5,811.24,635.84
2016,8,6,17,0,744.0,76.0,1.7,15.0,383.0,765.49,606.16
2016,8,6,17,15,704.5,71.0,1.7,14.5,330.0,705.29,565.48
2016,8,6,17,30,665.0,66.0,1.7,14.0,277.0,650.81,527.47
2016,8,6,17,45,610.0,59.5,1.75,13.5,225.0,578.08,473.68
2016,8,6,18,0,555.0,53.0,1.8,13.0,173.0,507.64,418.62
2016,8,6,18,15,464.0,44.0,1.75,12.5,126.0,411.95,339.06
2016,8,6,18,30,373.0,35.0,1.7,12.0,79.0,322.91,259.07
2016,8,6,18,45,221.5,22.5,1.65,12.0,45.0,191.21,103.26
2016,8,6,19,0,70.0,10.0,1.6,12.0,11.0,48.1,0.0
2016,8,6,19,15,35.0,5.0,1.55,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,54.5,5.5,1.35,11.0,7.0,0.0,0.0
2016,8,7,5,30,109.0,11.0,1.4,11.0,14.0,10.01,0.0
2016,8,7,5,45,260.5,22.5,1.5,11.5,49.5,18.36,6.78
2016,8,7,6,0,412.0,34.0,1.6,12.0,85.0,27.36,18.12
2016,8,7,6,15,500.0,42.0,1.6,12.0,133.0,32.85,23.65
2016,8,7,6,30,588.0,50.0,1.6,12.0,181.0,38.2,28.78
2016,8,7,6,45,646.0,55.0,1.65,12.5,233.5,44.68,34.68
2016,8,7,7,0,704.0,60.0,1.7,13.0,286.0,47.59,37.22
2016,8,7,7,15,741.0,64.5,1.65,13.5,340.0,49.92,39.14
2016,8,7,7,30,778.0,69.0,1.6,14.0,394.0,52.17,40.93
2016,8,7,7,45,808.0,71.0,1.6,14.5,447.0,52.42,40.91
2016,8,7,8,0,838.0,73.0,1.6,15.0,500.0,61.34,48.49
2016,8,7,8,15,857.0,75.5,1.5,15.5,550.5,62.77,49.44
2016,8,7,8,30,876.0,78.0,1.4,16.0,601.0,91.65,51.9
2016,8,7,8,45,892.5,79.5,1.35,16.5,648.0,144.09,77.41
2016,8,7,9,0,909.0,81.0,1.3,17.0,695.0,198.44,115.93
2016,8,7,9,15,920.0,83.0,1.3,17.0,737.0,253.73,161.56
2016,8,7,9,30,931.0,85.0,1.3,17.0,779.0,309.95,210.41
2016,8,7,9,45,933.5,89.5,1.3,17.5,814.0,366.08,259.38
2016,8,7,10,0,936.0,94.0,1.3,18.0,849.0,421.86,307.16
2016,8,7,10,15,942.5,95.0,1.3,18.0,878.5,476.07,353.02
2016,8,7,10,30,949.0,96.0,1.3,18.0,908.0,529.86,397.22
2016,8,7,10,45,955.0,96.0,1.3,18.5,931.5,581.95,438.01
2016,8,7,11,0,961.0,96.0,1.3,19.0,955.0,633.11,476.7
2016,8,7,11,15,964.0,96.5,1.3,19.0,970.5,681.7,513.25
2016,8,7,11,30,967.0,97.0,1.3,19.0,986.0,728.69,547.7
2016,8,7,11,45,969.5,96.5,1.35,19.5,994.0,772.69,578.52
2016,8,7,12,0,972.0,96.0,1.4,20.0,1002.0,814.66,605.6
2016,8,7,12,15,972.5,96.0,1.4,20.0,1002.0,853.28,630.8
2016,8,7,12,30,973.0,96.0,1.4,20.0,1002.0,889.39,654.18
2016,8,7,12,45,969.0,97.5,1.45,20.0,993.5,920.41,674.84
2016,8,7,13,0,965.0,99.0,1.5,20.0,985.0,948.39,693.59
2016,8,7,13,15,962.5,98.5,1.5,20.0,969.5,972.59,709.26
2016,8,7,13,30,960.0,98.0,1.5,20.0,954.0,993.54,722.92
2016,8,7,13,45,959.0,95.0,1.55,20.0,931.5,1009.97,734.59
2016,8,7,14,0,958.0,92.0,1.6,20.0,909.0,1022.9,744.23
2016,8,7,14,15,952.0,90.5,1.6,19.5,879.0,1029.09,750.42
2016,8,7,14,30,946.0,89.0,1.6,19.0,849.0,1031.69,754.59
2016,8,7,14,45,940.0,86.5,1.65,19.0,813.0,1029.6,755.31
2016,8,7,15,0,934.0,84.0,1.7,19.0,777.0,1023.96,753.94
2016,8,7,15,15,923.0,82.5,1.7,18.5,734.5,1011.13,748.78
2016,8,7,15,30,912.0,81.0,1.7,18.0,692.0,995.01,741.65
2016,8,7,15,45,898.5,78.5,1.7,18.0,645.0,972.12,728.74
2016,8,7,16,0,885.0,76.0,1.7,18.0,598.0,946.29,713.96
2016,8,7,16,15,866.0,73.5,1.65,17.5,547.5,912.6,694.49
2016,8,7,16,30,847.0,71.0,1.6,17.0,497.0,876.65,673.29
2016,8,7,16,45,820.0,68.0,1.6,17.0,443.5,839.84,650.48
2016,8,7,17,0,793.0,65.0,1.6,17.0,390.0,792.48,619.7
2016,8,7,17,15,756.0,61.0,1.55,16.5,336.0,734.36,580.9
2016,8,7,17,30,719.0,57.0,1.5,16.0,282.0,676.12,540.51
2016,8,7,17,45,661.0,52.0,1.5,15.5,229.0,600.72,485.48
2016,8,7,18,0,603.0,47.0,1.5,15.0,176.0,527.39,428.91
2016,8,7,18,15,512.5,39.0,1.4,14.5,127.5,437.89,355.49
2016,8,7,18,30,422.0,31.0,1.3,14.0,79.0,349.2,275.61
2016,8,7,18,45,211.0,15.5,1.25,13.5,39.5,173.45,80.09
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.0,0.9,11.5,6.0,0.0,0.0
2016,8,8,5,30,119.0,10.0,0.9,12.0,12.0,9.1,0.0
2016,8,8,5,45,272.5,20.5,0.95,12.5,47.0,16.61,4.95
2016,8,8,6,0,426.0,31.0,1.0,13.0,82.0,24.79,15.78
2016,8,8,6,15,511.5,38.5,0.95,13.5,129.5,29.98,20.96
2016,8,8,6,30,597.0,46.0,0.9,14.0,177.0,38.23,28.57
2016,8,8,6,45,648.5,51.5,0.85,14.5,228.5,41.73,31.78
2016,8,8,7,0,700.0,57.0,0.8,15.0,280.0,45.15,34.77
2016,8,8,7,15,736.0,61.0,0.75,15.0,333.0,47.17,36.49
2016,8,8,7,30,772.0,65.0,0.7,15.0,386.0,49.13,38.11
2016,8,8,7,45,798.5,68.0,0.7,15.5,438.0,50.22,38.83
2016,8,8,8,0,825.0,71.0,0.7,16.0,490.0,59.87,47.03
2016,8,8,8,15,844.0,73.5,0.7,16.5,540.0,61.32,47.99
2016,8,8,8,30,863.0,76.0,0.7,17.0,590.0,87.93,49.85
2016,8,8,8,45,877.5,78.5,0.75,17.5,636.0,140.18,74.74
2016,8,8,9,0,892.0,81.0,0.8,18.0,682.0,194.14,112.53
2016,8,8,9,15,903.5,82.5,0.85,18.0,723.5,248.3,156.73
2016,8,8,9,30,915.0,84.0,0.9,18.0,765.0,303.42,204.24
2016,8,8,9,45,917.0,89.0,0.95,18.5,799.5,358.96,252.38
2016,8,8,10,0,919.0,94.0,1.0,19.0,834.0,414.1,299.38
2016,8,8,10,15,925.5,95.5,1.05,19.0,864.0,467.87,344.69
2016,8,8,10,30,932.0,97.0,1.1,19.0,894.0,521.24,388.47
2016,8,8,10,45,938.5,97.0,1.15,19.5,917.0,572.8,428.91
2016,8,8,11,0,945.0,97.0,1.2,20.0,940.0,623.52,467.45
2016,8,8,11,15,948.0,97.5,1.2,20.0,955.5,671.43,503.35
2016,8,8,11,30,951.0,98.0,1.2,20.0,971.0,717.77,537.2
2016,8,8,11,45,953.0,98.0,1.3,20.0,979.0,761.23,569.3
2016,8,8,12,0,955.0,98.0,1.4,20.0,987.0,802.67,597.74
2016,8,8,12,15,955.5,98.0,1.45,20.0,987.0,840.73,623.26
2016,8,8,12,30,956.0,98.0,1.5,20.0,987.0,876.32,647.06
2016,8,8,12,45,955.0,97.5,1.55,20.0,979.5,907.51,667.95
2016,8,8,13,0,954.0,97.0,1.6,20.0,972.0,935.8,686.99
2016,8,8,13,15,951.5,96.5,1.65,20.0,956.5,959.68,703.25
2016,8,8,13,30,949.0,96.0,1.7,20.0,941.0,980.34,717.55
2016,8,8,13,45,945.5,94.5,1.75,20.0,918.0,995.71,728.58
2016,8,8,14,0,942.0,93.0,1.8,20.0,895.0,1007.63,737.59
2016,8,8,14,15,936.0,92.0,1.8,19.5,865.0,1014.19,744.08
2016,8,8,14,30,930.0,91.0,1.8,19.0,835.0,1017.24,748.54
2016,8,8,14,45,922.5,89.0,1.85,19.0,799.0,1014.2,748.54
2016,8,8,15,0,915.0,87.0,1.9,19.0,763.0,1007.7,746.49
2016,8,8,15,15,903.5,85.5,1.9,18.5,721.0,994.47,740.97
2016,8,8,15,30,892.0,84.0,1.9,18.0,679.0,978.04,733.48
2016,8,8,15,45,878.5,81.0,1.9,18.0,632.5,954.78,720.14
2016,8,8,16,0,865.0,78.0,1.9,18.0,586.0,928.63,704.92
2016,8,8,16,15,845.0,75.5,1.85,17.5,536.0,894.38,684.83
2016,8,8,16,30,825.0,73.0,1.8,17.0,486.0,867.15,669.42
2016,8,8,16,45,800.5,69.0,1.8,17.0,433.5,822.61,640.82
2016,8,8,17,0,776.0,65.0,1.8,17.0,381.0,776.58,610.65
2016,8,8,17,15,738.5,60.5,1.75,16.5,327.5,717.89,570.96
2016,8,8,17,30,701.0,56.0,1.7,16.0,274.0,659.18,529.73
2016,8,8,17,45,648.5,50.5,1.7,15.5,222.0,588.07,477.27
2016,8,8,18,0,596.0,45.0,1.7,15.0,170.0,518.8,423.18
2016,8,8,18,15,504.5,37.5,1.65,14.5,122.5,429.44,349.4
2016,8,8,18,30,413.0,30.0,1.6,14.0,75.0,341.47,268.93
2016,8,8,18,45,206.5,15.0,1.55,13.5,37.5,168.4,61.54
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,213.0,15.5,1.25,12.5,40.0,12.16,1.56
2016,8,9,6,0,426.0,31.0,1.3,13.0,80.0,24.87,15.78
2016,8,9,6,15,512.5,38.0,1.25,13.0,127.5,29.63,20.67
2016,8,9,6,30,599.0,45.0,1.2,13.0,175.0,37.41,27.94
2016,8,9,6,45,320.0,82.0,1.2,13.5,153.5,59.97,48.18
2016,8,9,7,0,41.0,119.0,1.2,14.0,132.0,94.29,78.42
2016,8,9,7,15,46.0,140.0,1.15,14.5,157.0,109.6,91.43
2016,8,9,7,30,51.0,161.0,1.1,15.0,182.0,124.59,103.9
2016,8,9,7,45,53.5,183.0,1.05,15.5,208.0,139.82,116.33
2016,8,9,8,0,56.0,205.0,1.0,16.0,234.0,154.67,128.2
2016,8,9,8,15,83.5,234.0,0.95,16.0,281.5,173.29,143.31
2016,8,9,8,30,111.0,263.0,0.9,16.0,329.0,196.52,152.8
2016,8,9,8,45,502.5,172.0,0.85,16.5,505.0,155.04,101.58
2016,8,9,9,0,894.0,81.0,0.8,17.0,681.0,192.71,111.71
2016,8,9,9,15,905.0,82.5,0.8,17.5,722.5,246.93,155.71
2016,8,9,9,30,916.0,84.0,0.8,18.0,764.0,302.06,202.77
2016,8,9,9,45,925.0,85.0,0.8,18.5,800.0,356.91,250.0
2016,8,9,10,0,934.0,86.0,0.8,19.0,836.0,412.02,296.63
2016,8,9,10,15,940.5,87.0,0.8,19.5,866.0,466.14,341.23
2016,8,9,10,30,947.0,88.0,0.8,20.0,896.0,519.83,383.96
2016,8,9,10,45,949.0,90.5,0.85,20.5,918.0,571.74,424.28
2016,8,9,11,0,951.0,93.0,0.9,21.0,940.0,622.4,462.37
2016,8,9,11,15,954.0,93.5,0.9,21.0,955.5,670.58,498.01
2016,8,9,11,30,957.0,94.0,0.9,21.0,971.0,717.17,531.56
2016,8,9,11,45,951.5,98.5,0.95,21.5,976.5,759.48,560.84
2016,8,9,12,0,946.0,103.0,1.0,22.0,982.0,799.29,586.18
2016,8,9,12,15,946.0,103.0,1.05,22.0,981.5,836.76,610.89
2016,8,9,12,30,946.0,103.0,1.1,22.0,981.0,871.73,633.92
2016,8,9,12,45,928.5,112.5,1.15,22.0,968.5,898.14,651.42
2016,8,9,13,0,911.0,122.0,1.2,22.0,956.0,921.04,666.82
2016,8,9,13,15,907.5,121.5,1.2,22.0,940.0,943.53,681.27
2016,8,9,13,30,904.0,121.0,1.2,22.0,924.0,962.87,693.78
2016,8,9,13,45,899.0,119.5,1.2,22.0,900.5,976.59,702.86
2016,8,9,14,0,894.0,118.0,1.2,22.0,877.0,986.95,710.02
2016,8,9,14,15,887.0,116.5,1.2,22.0,847.0,992.02,714.03
2016,8,9,14,30,880.0,115.0,1.2,22.0,817.0,993.69,716.12
2016,8,9,14,45,873.0,111.5,1.2,22.0,781.5,989.82,714.92
2016,8,9,15,0,866.0,108.0,1.2,22.0,746.0,982.57,711.8
2016,8,9,15,15,853.0,105.5,1.15,21.5,704.0,967.3,704.26
2016,8,9,15,30,840.0,103.0,1.1,21.0,662.0,959.17,701.48
2016,8,9,15,45,829.0,97.5,1.1,21.0,616.5,936.1,688.61
2016,8,9,16,0,818.0,92.0,1.1,21.0,571.0,910.08,674.0
2016,8,9,16,15,796.0,89.0,1.1,20.5,521.0,874.18,654.04
2016,8,9,16,30,774.0,86.0,1.1,20.0,471.0,836.16,632.38
2016,8,9,16,45,750.0,80.0,1.1,19.5,419.5,790.78,605.16
2016,8,9,17,0,726.0,74.0,1.1,19.0,368.0,743.95,576.14
2016,8,9,17,15,685.5,69.0,1.05,18.5,315.5,688.43,539.25
2016,8,9,17,30,645.0,64.0,1.0,18.0,263.0,628.9,497.96
2016,8,9,17,45,585.5,57.5,0.95,17.5,211.5,553.65,442.86
2016,8,9,18,0,526.0,51.0,0.9,17.0,160.0,481.13,386.88
2016,8,9,18,15,431.5,41.5,0.85,16.5,114.0,384.1,307.75
2016,8,9,18,30,337.0,32.0,0.8,16.0,68.0,294.41,227.31
2016,8,9,18,45,168.5,16.0,0.75,15.5,34.0,145.87,33.08
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,0.85,12.5,34.5,14.12,1.97
2016,8,10,6,0,292.0,36.0,0.9,13.0,69.0,29.27,19.5
2016,8,10,6,15,381.0,47.0,0.85,13.0,114.0,37.19,27.33
2016,8,10,6,30,470.0,58.0,0.8,13.0,159.0,44.8,34.53
2016,8,10,6,45,528.5,66.5,0.75,13.5,209.5,49.87,39.18
2016,8,10,7,0,587.0,75.0,0.7,14.0,260.0,54.74,43.46
2016,8,10,7,15,331.0,120.0,0.65,14.5,228.0,83.88,68.99
2016,8,10,7,30,75.0,165.0,0.6,15.0,196.0,127.07,105.98
2016,8,10,7,45,70.5,186.0,0.6,15.5,218.0,141.63,117.65
2016,8,10,8,0,66.0,207.0,0.6,16.0,240.0,155.82,128.92
2016,8,10,8,15,57.0,224.0,0.6,16.5,254.5,167.32,137.77
2016,8,10,8,30,48.0,241.0,0.6,17.0,269.0,181.44,141.27
2016,8,10,8,45,48.0,260.0,0.65,17.5,290.5,200.74,154.73
2016,8,10,9,0,48.0,279.0,0.7,18.0,312.0,220.25,168.89
2016,8,10,9,15,75.0,312.0,0.7,18.5,366.5,254.43,193.31
2016,8,10,9,30,102.0,345.0,0.7,19.0,421.0,292.3,220.53
2016,8,10,9,45,499.0,226.0,0.75,19.5,623.0,317.2,229.44
2016,8,10,10,0,896.0,107.0,0.8,20.0,825.0,412.51,296.53
2016,8,10,10,15,903.5,108.0,0.8,20.0,855.0,465.39,340.12
2016,8,10,10,30,911.0,109.0,0.8,20.0,885.0,517.98,382.52
2016,8,10,10,45,917.0,110.0,0.85,20.5,908.0,569.31,422.3
2016,8,10,11,0,923.0,111.0,0.9,21.0,931.0,619.79,460.21
2016,8,10,11,15,926.5,111.5,0.95,21.0,946.5,667.29,495.85
2016,8,10,11,30,930.0,112.0,1.0,21.0,962.0,713.32,529.63
2016,8,10,11,45,932.5,112.0,1.1,21.5,970.0,756.58,560.34
2016,8,10,12,0,935.0,112.0,1.2,22.0,978.0,797.9,587.89
2016,8,10,12,15,935.0,112.0,1.2,22.0,978.0,835.16,611.96
2016,8,10,12,30,935.0,112.0,1.2,22.0,978.0,869.97,634.29
2016,8,10,12,45,933.5,111.5,1.3,22.0,969.5,900.42,655.16
2016,8,10,13,0,932.0,111.0,1.4,22.0,961.0,927.99,674.25
2016,8,10,13,15,928.5,110.5,1.4,22.0,945.0,950.75,688.93
2016,8,10,13,30,925.0,110.0,1.4,22.0,929.0,970.31,701.66
2016,8,10,13,45,920.5,108.5,1.45,22.0,906.0,984.62,711.95
2016,8,10,14,0,916.0,107.0,1.5,22.0,883.0,995.52,720.28
2016,8,10,14,15,909.0,105.5,1.5,21.5,852.5,1000.58,725.72
2016,8,10,14,30,902.0,104.0,1.5,21.0,822.0,1002.16,729.19
2016,8,10,14,45,893.0,102.0,1.5,21.0,785.5,997.81,727.68
2016,8,10,15,0,884.0,100.0,1.5,21.0,749.0,990.07,724.23
2016,8,10,15,15,871.5,97.5,1.45,20.5,706.5,975.04,716.87
2016,8,10,15,30,859.0,95.0,1.4,20.0,664.0,956.87,707.63
2016,8,10,15,45,844.0,92.0,1.4,20.0,617.5,932.73,693.96
2016,8,10,16,0,829.0,89.0,1.4,20.0,571.0,915.58,684.99
2016,8,10,16,15,807.0,85.5,1.3,19.5,521.0,878.82,662.68
2016,8,10,16,30,785.0,82.0,1.2,19.0,471.0,839.94,638.86
2016,8,10,16,45,757.0,77.5,1.2,18.5,418.5,792.61,610.11
2016,8,10,17,0,729.0,73.0,1.2,18.0,366.0,744.04,579.66
2016,8,10,17,15,688.0,68.0,1.1,17.5,313.0,683.12,538.07
2016,8,10,17,30,647.0,63.0,1.0,17.0,260.0,628.01,499.24
2016,8,10,17,45,587.5,56.5,0.95,16.5,208.5,552.78,443.76
2016,8,10,18,0,528.0,50.0,0.9,16.0,157.0,480.29,387.42
2016,8,10,18,15,432.0,40.5,0.8,15.5,111.0,382.37,306.83
2016,8,10,18,30,336.0,31.0,0.7,15.0,65.0,292.02,224.24
2016,8,10,18,45,168.0,15.5,0.65,14.5,32.5,143.23,7.48
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
