Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,117.0,18.0,0.7,11.5,31.0,14.11,1.06
2016,8,11,6,0,234.0,36.0,0.7,12.0,62.0,27.98,18.41
2016,8,11,6,15,317.5,50.0,0.65,12.5,105.5,38.3,28.36
2016,8,11,6,30,401.0,64.0,0.6,13.0,149.0,48.29,37.63
2016,8,11,6,45,457.0,75.5,0.6,13.5,198.0,57.3,45.8
2016,8,11,7,0,513.0,87.0,0.6,14.0,247.0,64.27,51.92
2016,8,11,7,15,380.5,123.0,0.6,14.5,254.0,86.42,71.19
2016,8,11,7,30,248.0,159.0,0.6,15.0,261.0,113.12,93.95
2016,8,11,7,45,254.5,182.0,0.6,15.5,298.5,126.65,104.95
2016,8,11,8,0,261.0,205.0,0.6,16.0,336.0,139.51,115.24
2016,8,11,8,15,487.0,167.5,0.6,16.5,443.0,107.26,87.25
2016,8,11,8,30,713.0,130.0,0.6,17.0,550.0,97.24,62.88
2016,8,11,8,45,731.0,135.0,0.65,17.5,595.5,144.65,84.87
2016,8,11,9,0,749.0,140.0,0.7,18.0,641.0,194.38,118.81
2016,8,11,9,15,764.5,144.5,0.7,18.5,683.0,245.43,159.08
2016,8,11,9,30,780.0,149.0,0.7,19.0,725.0,304.63,207.7
2016,8,11,9,45,822.5,136.0,0.75,19.5,770.0,353.27,248.18
2016,8,11,10,0,865.0,123.0,0.8,20.0,815.0,411.55,295.84
2016,8,11,10,15,873.0,124.5,0.85,20.0,845.0,463.65,339.22
2016,8,11,10,30,881.0,126.0,0.9,20.0,875.0,515.55,381.38
2016,8,11,10,45,886.0,128.0,0.95,20.5,897.5,565.91,420.47
2016,8,11,11,0,891.0,130.0,1.0,21.0,920.0,615.41,457.71
2016,8,11,11,15,895.0,130.5,1.05,21.0,935.5,662.07,492.82
2016,8,11,11,30,899.0,131.0,1.1,21.0,951.0,707.37,526.18
2016,8,11,11,45,899.5,132.5,1.15,21.5,958.5,749.52,555.6
2016,8,11,12,0,900.0,134.0,1.2,22.0,966.0,789.73,582.6
2016,8,11,12,15,900.5,134.0,1.2,22.0,966.0,826.54,606.45
2016,8,11,12,30,901.0,134.0,1.2,22.0,966.0,861.03,628.65
2016,8,11,12,45,903.0,131.0,1.25,22.5,959.0,891.59,647.68
2016,8,11,13,0,905.0,128.0,1.3,23.0,952.0,919.46,664.96
2016,8,11,13,15,901.5,127.5,1.3,23.0,936.0,941.93,679.36
2016,8,11,13,30,898.0,127.0,1.3,23.0,920.0,961.27,691.89
2016,8,11,13,45,893.0,125.0,1.35,23.0,896.5,974.5,701.47
2016,8,11,14,0,888.0,123.0,1.4,23.0,873.0,984.37,709.14
2016,8,11,14,15,880.5,121.5,1.4,22.5,842.5,988.97,714.27
2016,8,11,14,30,873.0,120.0,1.4,22.0,812.0,990.18,717.48
2016,8,11,14,45,863.0,117.5,1.4,22.0,775.5,984.52,715.14
2016,8,11,15,0,853.0,115.0,1.4,22.0,739.0,985.97,717.58
2016,8,11,15,15,839.0,112.5,1.35,21.5,696.5,969.91,709.46
2016,8,11,15,30,825.0,110.0,1.3,21.0,654.0,950.73,699.61
2016,8,11,15,45,808.5,106.0,1.3,21.0,607.5,924.41,684.6
2016,8,11,16,0,792.0,102.0,1.3,21.0,561.0,895.34,667.81
2016,8,11,16,15,768.5,98.0,1.25,20.5,510.5,857.24,645.4
2016,8,11,16,30,745.0,94.0,1.2,20.0,460.0,817.11,621.33
2016,8,11,16,45,714.5,88.5,1.15,19.5,408.0,772.74,593.83
2016,8,11,17,0,684.0,83.0,1.1,19.0,356.0,722.25,561.3
2016,8,11,17,15,640.5,77.0,1.05,18.5,303.0,659.76,519.03
2016,8,11,17,30,597.0,71.0,1.0,18.0,250.0,597.88,475.51
2016,8,11,17,45,534.5,62.5,1.0,17.5,199.5,519.41,417.63
2016,8,11,18,0,472.0,54.0,1.0,17.0,149.0,443.93,358.62
2016,8,11,18,15,376.5,43.0,0.9,16.0,104.5,346.75,278.38
2016,8,11,18,30,281.0,32.0,0.8,15.0,60.0,257.2,195.98
2016,8,11,18,45,140.5,16.0,0.75,14.5,30.0,125.97,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,167.5,16.0,0.65,12.5,34.5,12.71,0.0
2016,8,12,6,0,335.0,32.0,0.6,13.0,69.0,25.87,16.44
2016,8,12,6,15,427.5,42.0,0.55,13.5,115.0,33.09,23.63
2016,8,12,6,30,520.0,52.0,0.5,14.0,161.0,40.05,30.16
2016,8,12,6,45,581.5,58.5,0.5,14.5,212.5,43.76,33.6
2016,8,12,7,0,643.0,65.0,0.5,15.0,264.0,47.38,36.78
2016,8,12,7,15,683.5,70.5,0.5,15.5,317.0,50.0,38.95
2016,8,12,7,30,724.0,76.0,0.5,16.0,370.0,57.65,45.47
2016,8,12,7,45,754.0,79.5,0.5,16.5,422.5,58.72,46.13
2016,8,12,8,0,784.0,83.0,0.5,17.0,475.0,59.76,46.75
2016,8,12,8,15,805.5,86.5,0.5,17.5,525.0,60.66,47.25
2016,8,12,8,30,827.0,90.0,0.5,18.0,575.0,79.18,47.16
2016,8,12,8,45,843.5,92.5,0.55,18.5,621.5,139.67,76.75
2016,8,12,9,0,860.0,95.0,0.6,19.0,668.0,192.46,112.09
2016,8,12,9,15,872.5,97.0,0.65,19.5,709.5,245.84,154.34
2016,8,12,9,30,885.0,99.0,0.7,20.0,751.0,300.31,200.08
2016,8,12,9,45,887.0,104.5,0.75,20.5,785.0,355.0,246.81
2016,8,12,10,0,889.0,110.0,0.8,21.0,819.0,409.32,292.54
2016,8,12,10,15,896.0,111.5,0.85,21.0,848.5,462.14,336.56
2016,8,12,10,30,903.0,113.0,0.9,21.0,878.0,514.65,379.18
2016,8,12,10,45,908.0,114.0,0.95,21.5,900.5,565.21,418.44
2016,8,12,11,0,913.0,115.0,1.0,22.0,923.0,614.85,455.77
2016,8,12,11,15,916.0,116.0,1.05,22.0,938.0,662.13,491.27
2016,8,12,11,30,919.0,117.0,1.1,22.0,953.0,707.93,524.9
2016,8,12,11,45,920.0,117.0,1.15,22.5,960.0,749.83,554.13
2016,8,12,12,0,921.0,117.0,1.2,23.0,967.0,789.69,580.4
2016,8,12,12,15,921.0,117.0,1.2,23.0,966.5,826.58,604.21
2016,8,12,12,30,921.0,117.0,1.2,23.0,966.0,861.04,626.31
2016,8,12,12,45,922.0,115.0,1.3,23.0,958.5,891.89,647.39
2016,8,12,13,0,923.0,113.0,1.4,23.0,951.0,919.97,666.77
2016,8,12,13,15,920.0,112.0,1.4,23.0,935.0,942.51,681.28
2016,8,12,13,30,917.0,111.0,1.4,23.0,919.0,961.86,693.87
2016,8,12,13,45,911.5,110.0,1.4,23.0,895.5,975.6,703.03
2016,8,12,14,0,906.0,109.0,1.4,23.0,872.0,985.95,710.22
2016,8,12,14,15,899.0,107.5,1.4,22.5,842.0,990.9,715.58
2016,8,12,14,30,892.0,106.0,1.4,22.0,812.0,992.42,718.99
2016,8,12,14,45,882.5,104.0,1.4,22.0,775.5,987.54,717.15
2016,8,12,15,0,873.0,102.0,1.4,22.0,739.0,979.3,713.41
2016,8,12,15,15,860.5,100.0,1.35,22.0,697.0,964.89,705.1
2016,8,12,15,30,848.0,98.0,1.3,22.0,655.0,947.4,694.99
2016,8,12,15,45,831.5,95.0,1.3,22.0,608.0,931.87,687.05
2016,8,12,16,0,815.0,92.0,1.3,22.0,561.0,903.61,670.78
2016,8,12,16,15,793.0,88.5,1.25,21.5,511.0,867.08,649.58
2016,8,12,16,30,771.0,85.0,1.2,21.0,461.0,828.44,626.7
2016,8,12,16,45,741.0,80.5,1.15,21.0,408.5,779.66,595.24
2016,8,12,17,0,711.0,76.0,1.1,21.0,356.0,729.73,562.34
2016,8,12,17,15,668.0,70.5,1.05,20.0,303.5,672.56,525.26
2016,8,12,17,30,625.0,65.0,1.0,19.0,251.0,611.0,483.21
2016,8,12,17,45,562.0,57.5,0.95,18.5,200.0,532.67,425.38
2016,8,12,18,0,499.0,50.0,0.9,18.0,149.0,457.4,366.78
2016,8,12,18,15,399.5,40.0,0.8,17.0,103.5,358.02,285.21
2016,8,12,18,30,300.0,30.0,0.7,16.0,58.0,266.7,199.61
2016,8,12,18,45,150.0,15.0,0.65,15.5,29.0,128.58,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.5,16.0,0.45,12.5,33.0,12.76,0.0
2016,8,13,6,0,319.0,32.0,0.4,13.0,66.0,25.95,16.42
2016,8,13,6,15,412.0,42.0,0.4,13.5,111.0,33.15,23.66
2016,8,13,6,30,505.0,52.0,0.4,14.0,156.0,40.09,30.2
2016,8,13,6,45,567.5,58.5,0.4,15.0,207.0,43.79,33.55
2016,8,13,7,0,630.0,65.0,0.4,16.0,258.0,47.4,36.64
2016,8,13,7,15,671.0,70.0,0.4,16.5,310.5,49.63,38.47
2016,8,13,7,30,712.0,75.0,0.4,17.0,363.0,56.86,44.59
2016,8,13,7,45,743.5,78.5,0.45,17.5,415.5,57.96,45.28
2016,8,13,8,0,775.0,82.0,0.5,18.0,468.0,59.03,45.94
2016,8,13,8,15,797.0,85.5,0.5,18.5,517.5,59.95,46.46
2016,8,13,8,30,819.0,89.0,0.5,19.0,567.0,76.5,45.97
2016,8,13,8,45,837.0,90.5,0.55,20.0,613.5,136.06,74.05
2016,8,13,9,0,855.0,92.0,0.6,21.0,660.0,188.02,108.02
2016,8,13,9,15,867.5,94.5,0.65,21.5,701.5,241.48,149.92
2016,8,13,9,30,880.0,97.0,0.7,22.0,743.0,296.04,195.36
2016,8,13,9,45,893.5,96.5,0.75,22.5,780.5,349.61,240.65
2016,8,13,10,0,907.0,96.0,0.8,23.0,818.0,403.89,285.99
2016,8,13,10,15,914.0,97.0,0.85,23.0,847.5,457.15,330.23
2016,8,13,10,30,921.0,98.0,0.9,23.0,877.0,510.05,373.02
2016,8,13,10,45,926.0,99.0,0.95,23.5,899.5,561.35,412.66
2016,8,13,11,0,931.0,100.0,1.0,24.0,922.0,611.68,450.33
2016,8,13,11,15,934.0,100.5,1.05,24.0,937.5,659.21,485.85
2016,8,13,11,30,937.0,101.0,1.1,24.0,953.0,705.18,519.45
2016,8,13,11,45,938.0,102.0,1.2,24.5,960.5,748.45,549.95
2016,8,13,12,0,939.0,103.0,1.3,25.0,968.0,789.65,577.1
2016,8,13,12,15,939.5,103.0,1.35,25.0,967.5,827.33,601.92
2016,8,13,12,30,940.0,103.0,1.4,25.0,967.0,862.55,625.07
2016,8,13,12,45,927.5,109.0,1.45,25.0,955.5,889.85,643.1
2016,8,13,13,0,915.0,115.0,1.5,25.0,944.0,913.85,659.13
2016,8,13,13,15,911.5,114.5,1.5,25.0,928.0,936.27,673.58
2016,8,13,13,30,908.0,114.0,1.5,25.0,912.0,955.53,686.09
2016,8,13,13,45,903.0,113.0,1.55,25.0,888.5,969.63,696.17
2016,8,13,14,0,898.0,112.0,1.6,25.0,865.0,980.37,704.32
2016,8,13,14,15,890.5,110.5,1.6,24.5,834.5,984.81,709.35
2016,8,13,14,30,883.0,109.0,1.6,24.0,804.0,985.82,712.45
2016,8,13,14,45,872.5,107.0,1.6,24.0,767.5,979.97,710.0
2016,8,13,15,0,862.0,105.0,1.6,24.0,731.0,970.79,705.65
2016,8,13,15,15,848.5,102.5,1.6,23.5,688.5,954.91,698.49
2016,8,13,15,30,835.0,100.0,1.6,23.0,646.0,946.01,696.02
2016,8,13,15,45,817.5,97.0,1.6,23.0,599.5,919.68,680.81
2016,8,13,16,0,800.0,94.0,1.6,23.0,553.0,890.65,663.95
2016,8,13,16,15,776.5,90.5,1.55,22.5,502.5,852.98,641.81
2016,8,13,16,30,753.0,87.0,1.5,22.0,452.0,813.3,618.01
2016,8,13,16,45,722.0,82.5,1.5,22.0,400.0,764.04,586.43
2016,8,13,17,0,691.0,78.0,1.5,22.0,348.0,719.11,557.13
2016,8,13,17,15,646.5,72.0,1.4,21.0,295.5,655.68,514.6
2016,8,13,17,30,602.0,66.0,1.3,20.0,243.0,592.99,470.82
2016,8,13,17,45,537.5,58.5,1.2,19.5,192.5,514.41,411.85
2016,8,13,18,0,473.0,51.0,1.1,19.0,142.0,438.99,352.14
2016,8,13,18,15,372.5,40.0,1.0,18.5,98.0,338.93,269.02
2016,8,13,18,30,272.0,29.0,0.9,18.0,54.0,247.36,181.18
2016,8,13,18,45,136.0,14.5,0.8,17.5,27.0,92.83,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,138.0,16.5,0.35,13.5,31.0,13.26,0.0
2016,8,14,6,0,276.0,33.0,0.3,14.0,62.0,26.91,17.05
2016,8,14,6,15,368.5,44.5,0.3,14.0,106.5,35.37,25.54
2016,8,14,6,30,461.0,56.0,0.3,14.0,151.0,43.49,33.21
2016,8,14,6,45,521.0,64.5,0.35,14.5,201.0,48.62,37.91
2016,8,14,7,0,581.0,73.0,0.4,15.0,251.0,53.54,42.24
2016,8,14,7,15,624.5,79.5,0.4,15.5,303.0,56.6,44.78
2016,8,14,7,30,668.0,86.0,0.4,16.0,355.0,59.51,47.11
2016,8,14,7,45,697.5,92.0,0.45,17.0,406.5,61.8,48.72
2016,8,14,8,0,727.0,98.0,0.5,18.0,458.0,63.92,50.16
2016,8,14,8,15,751.0,102.0,0.5,18.5,507.5,71.53,56.4
2016,8,14,8,30,775.0,106.0,0.5,19.0,557.0,85.59,55.13
2016,8,14,8,45,792.0,109.5,0.55,19.5,603.0,134.76,75.15
2016,8,14,9,0,809.0,113.0,0.6,20.0,649.0,186.08,108.93
2016,8,14,9,15,823.0,116.0,0.65,20.5,690.5,238.43,149.82
2016,8,14,9,30,837.0,119.0,0.7,21.0,732.0,292.21,194.48
2016,8,14,9,45,847.5,121.0,0.75,21.5,768.5,345.39,239.43
2016,8,14,10,0,858.0,123.0,0.8,22.0,805.0,404.86,288.41
2016,8,14,10,15,866.0,125.0,0.85,22.0,834.5,457.11,331.66
2016,8,14,10,30,874.0,127.0,0.9,22.0,864.0,509.18,373.73
2016,8,14,10,45,881.0,127.5,0.95,22.5,887.5,559.23,412.43
2016,8,14,11,0,888.0,128.0,1.0,23.0,911.0,608.57,449.42
2016,8,14,11,15,892.0,128.5,1.05,23.0,926.0,655.18,484.34
2016,8,14,11,30,896.0,129.0,1.1,23.0,941.0,700.42,517.51
2016,8,14,11,45,898.0,129.0,1.15,23.5,949.0,742.32,546.67
2016,8,14,12,0,900.0,129.0,1.2,24.0,957.0,782.32,573.49
2016,8,14,12,15,900.0,129.0,1.2,24.0,956.5,818.7,596.94
2016,8,14,12,30,900.0,129.0,1.2,24.0,956.0,852.7,618.73
2016,8,14,12,45,891.0,133.5,1.25,24.5,945.5,880.71,636.03
2016,8,14,13,0,882.0,138.0,1.3,25.0,935.0,905.68,651.41
2016,8,14,13,15,878.0,137.0,1.3,24.5,918.5,926.86,666.28
2016,8,14,13,30,874.0,136.0,1.3,24.0,902.0,944.93,679.33
2016,8,14,13,45,866.0,135.5,1.35,24.0,877.5,956.57,687.92
2016,8,14,14,0,858.0,135.0,1.4,24.0,853.0,964.9,694.62
2016,8,14,14,15,849.5,133.0,1.4,24.0,822.5,978.27,703.95
2016,8,14,14,30,841.0,131.0,1.4,24.0,792.0,978.18,704.85
2016,8,14,14,45,830.0,128.5,1.4,24.0,755.0,971.72,702.03
2016,8,14,15,0,819.0,126.0,1.4,24.0,718.0,961.94,697.32
2016,8,14,15,15,804.0,123.0,1.4,23.5,676.0,944.49,689.19
2016,8,14,15,30,789.0,120.0,1.4,23.0,634.0,924.0,679.19
2016,8,14,15,45,772.5,115.0,1.4,22.5,587.5,896.88,664.85
2016,8,14,16,0,756.0,110.0,1.4,22.0,541.0,867.08,648.66
2016,8,14,16,15,730.5,105.5,1.35,21.5,491.0,832.92,628.68
2016,8,14,16,30,705.0,101.0,1.3,21.0,441.0,791.52,603.46
2016,8,14,16,45,675.5,94.5,1.3,20.5,389.5,742.58,573.02
2016,8,14,17,0,646.0,88.0,1.3,20.0,338.0,692.7,540.98
2016,8,14,17,15,599.5,81.0,1.25,19.5,286.0,627.63,496.14
2016,8,14,17,30,553.0,74.0,1.2,19.0,234.0,563.39,450.1
2016,8,14,17,45,491.5,64.0,1.15,18.5,185.0,485.54,391.29
2016,8,14,18,0,430.0,54.0,1.1,18.0,136.0,410.71,331.11
2016,8,14,18,15,330.0,41.5,1.0,17.0,93.0,311.08,248.07
2016,8,14,18,30,230.0,29.0,0.9,16.0,50.0,219.92,158.68
2016,8,14,18,45,115.0,14.5,0.85,15.5,25.0,80.25,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,45,188.5,14.5,0.8,11.5,33.5,11.57,0.0
2016,8,15,6,0,377.0,29.0,0.8,12.0,67.0,23.5,14.17
2016,8,15,6,15,475.0,37.5,0.75,12.5,114.5,29.56,20.52
2016,8,15,6,30,573.0,46.0,0.7,13.0,162.0,35.47,26.15
2016,8,15,6,45,633.5,52.0,0.7,13.5,215.0,42.63,32.7
2016,8,15,7,0,694.0,58.0,0.7,14.0,268.0,46.46,36.1
2016,8,15,7,15,734.0,62.5,0.65,14.5,322.0,48.84,38.09
2016,8,15,7,30,774.0,67.0,0.6,15.0,376.0,51.15,39.94
2016,8,15,7,45,802.0,70.0,0.6,15.5,429.5,52.17,40.6
2016,8,15,8,0,830.0,73.0,0.6,16.0,483.0,53.16,41.22
2016,8,15,8,15,850.5,76.0,0.6,16.5,534.0,63.22,49.71
2016,8,15,8,30,871.0,79.0,0.6,17.0,585.0,77.27,48.92
2016,8,15,8,45,887.0,81.0,0.6,17.5,632.0,130.18,69.11
2016,8,15,9,0,903.0,83.0,0.6,18.0,679.0,184.93,104.95
2016,8,15,9,15,914.5,85.0,0.65,18.5,721.5,240.48,148.79
2016,8,15,9,30,926.0,87.0,0.7,19.0,764.0,297.01,196.45
2016,8,15,9,45,923.5,94.5,0.75,19.5,797.5,354.16,245.64
2016,8,15,10,0,921.0,102.0,0.8,20.0,831.0,410.45,293.4
2016,8,15,10,15,928.0,103.0,0.85,20.0,861.0,464.64,338.85
2016,8,15,10,30,935.0,104.0,0.9,20.0,891.0,518.45,382.81
2016,8,15,10,45,939.0,105.5,0.95,20.5,914.0,570.52,423.46
2016,8,15,11,0,943.0,107.0,1.0,21.0,937.0,621.51,462.0
2016,8,15,11,15,946.5,107.5,1.05,21.0,952.0,670.1,498.63
2016,8,15,11,30,950.0,108.0,1.1,21.0,967.0,717.14,533.3
2016,8,15,11,45,950.0,109.0,1.2,21.5,974.0,760.45,564.14
2016,8,15,12,0,950.0,110.0,1.3,22.0,981.0,801.57,591.77
2016,8,15,12,15,949.5,110.0,1.3,22.0,980.5,839.07,616.08
2016,8,15,12,30,949.0,110.0,1.3,22.0,980.0,873.99,638.57
2016,8,15,12,45,941.0,114.0,1.35,22.0,969.0,903.64,658.25
2016,8,15,13,0,933.0,118.0,1.4,22.0,958.0,930.13,675.98
2016,8,15,13,15,929.5,117.0,1.4,21.5,941.5,952.58,691.81
2016,8,15,13,30,926.0,116.0,1.4,21.0,925.0,971.77,705.7
2016,8,15,13,45,922.5,113.5,1.45,21.0,901.5,986.09,716.08
2016,8,15,14,0,919.0,111.0,1.5,21.0,878.0,996.95,724.45
2016,8,15,14,15,911.5,109.5,1.45,21.0,847.0,1001.57,727.49
2016,8,15,14,30,904.0,108.0,1.4,21.0,816.0,1002.68,728.5
2016,8,15,14,45,897.0,104.5,1.35,21.0,779.0,998.58,726.39
2016,8,15,15,0,890.0,101.0,1.3,21.0,742.0,991.01,722.27
2016,8,15,15,15,877.0,98.5,1.25,20.5,699.0,975.39,714.56
2016,8,15,15,30,864.0,96.0,1.2,20.0,656.0,956.61,704.97
2016,8,15,15,45,851.0,92.0,1.15,20.0,609.0,942.78,697.37
2016,8,15,16,0,838.0,88.0,1.1,20.0,562.0,916.17,681.42
2016,8,15,16,15,815.0,84.5,1.05,19.5,511.0,878.25,659.31
2016,8,15,16,30,792.0,81.0,1.0,19.0,460.0,838.2,635.54
2016,8,15,16,45,765.5,76.0,0.95,18.5,407.0,791.35,606.57
2016,8,15,17,0,739.0,71.0,0.9,18.0,354.0,743.14,575.86
2016,8,15,17,15,695.0,65.5,0.85,17.5,300.5,678.93,532.55
2016,8,15,17,30,651.0,60.0,0.8,17.0,247.0,620.87,491.9
2016,8,15,17,45,589.0,53.0,0.75,16.5,195.5,543.39,434.33
2016,8,15,18,0,527.0,46.0,0.7,16.0,144.0,468.94,375.79
2016,8,15,18,15,419.0,36.0,0.65,15.5,98.5,363.58,288.36
2016,8,15,18,30,311.0,26.0,0.6,15.0,53.0,264.96,185.87
2016,8,15,18,45,155.5,13.0,0.6,14.5,26.5,102.13,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,5,45,164.5,15.0,0.75,11.5,31.5,12.06,0.0
2016,8,16,6,0,329.0,30.0,0.7,12.0,63.0,24.43,14.82
2016,8,16,6,15,428.5,40.0,0.65,12.5,109.0,31.72,22.39
2016,8,16,6,30,528.0,50.0,0.6,13.0,155.0,38.76,29.08
2016,8,16,6,45,589.5,57.0,0.55,13.5,207.5,42.94,32.98
2016,8,16,7,0,651.0,64.0,0.5,14.0,260.0,46.99,36.59
2016,8,16,7,15,693.0,69.5,0.5,14.5,313.5,49.65,38.82
2016,8,16,7,30,735.0,75.0,0.5,15.0,367.0,57.29,45.37
2016,8,16,7,45,765.0,79.0,0.5,15.5,420.5,58.78,46.4
2016,8,16,8,0,795.0,83.0,0.5,16.0,474.0,60.2,47.37
2016,8,16,8,15,817.0,86.5,0.5,16.5,524.5,61.12,47.89
2016,8,16,8,30,839.0,90.0,0.5,17.0,575.0,72.41,46.5
2016,8,16,8,45,855.5,93.0,0.55,17.5,622.5,124.76,66.3
2016,8,16,9,0,872.0,96.0,0.6,18.0,670.0,188.06,108.85
2016,8,16,9,15,884.5,98.0,0.6,18.5,712.0,242.34,151.24
2016,8,16,9,30,897.0,100.0,0.6,19.0,754.0,297.69,197.5
2016,8,16,9,45,898.5,106.5,0.65,19.5,788.5,353.9,245.51
2016,8,16,10,0,900.0,113.0,0.7,20.0,823.0,409.67,292.52
2016,8,16,10,15,907.5,114.5,0.75,20.5,853.5,463.54,336.85
2016,8,16,10,30,915.0,116.0,0.8,21.0,884.0,517.11,379.62
2016,8,16,10,45,920.0,117.0,0.9,21.5,907.0,568.51,419.87
2016,8,16,11,0,925.0,118.0,1.0,22.0,930.0,618.94,458.23
2016,8,16,11,15,928.5,118.5,1.05,22.0,945.0,666.9,494.28
2016,8,16,11,30,932.0,119.0,1.1,22.0,960.0,713.35,528.41
2016,8,16,11,45,933.5,119.5,1.15,22.5,967.5,756.73,558.65
2016,8,16,12,0,935.0,120.0,1.2,23.0,975.0,798.07,586.12
2016,8,16,12,15,935.0,120.0,1.2,23.0,974.5,835.61,610.29
2016,8,16,12,30,935.0,120.0,1.2,23.0,974.0,870.65,632.71
2016,8,16,12,45,923.5,125.5,1.25,23.0,962.0,898.48,651.13
2016,8,16,13,0,912.0,131.0,1.3,23.0,950.0,923.05,667.57
2016,8,16,13,15,908.0,130.0,1.3,23.0,933.5,944.81,681.57
2016,8,16,13,30,904.0,129.0,1.3,23.0,917.0,963.35,693.63
2016,8,16,13,45,899.5,127.0,1.3,23.0,893.0,977.14,702.8
2016,8,16,14,0,895.0,125.0,1.3,23.0,869.0,987.53,710.03
2016,8,16,14,15,886.5,123.0,1.25,23.0,837.5,990.69,712.04
2016,8,16,14,30,878.0,121.0,1.2,23.0,806.0,990.37,712.09
2016,8,16,14,45,868.5,118.5,1.2,23.0,768.5,985.12,710.1
2016,8,16,15,0,859.0,116.0,1.2,23.0,731.0,986.91,712.78
2016,8,16,15,15,844.5,113.0,1.2,22.5,688.0,969.66,704.82
2016,8,16,15,30,830.0,110.0,1.2,22.0,645.0,949.24,695.1
2016,8,16,15,45,812.0,106.0,1.2,22.0,597.5,921.31,679.21
2016,8,16,16,0,794.0,102.0,1.2,22.0,550.0,890.64,661.53
2016,8,16,16,15,769.0,98.0,1.15,21.5,498.5,851.03,638.23
2016,8,16,16,30,744.0,94.0,1.1,21.0,447.0,814.95,617.01
2016,8,16,16,45,711.5,88.5,1.1,20.5,394.0,763.72,585.45
2016,8,16,17,0,679.0,83.0,1.1,20.0,341.0,711.65,552.37
2016,8,16,17,15,632.0,76.5,1.1,19.0,288.0,645.95,509.0
2016,8,16,17,30,585.0,70.0,1.1,18.0,235.0,581.09,463.98
2016,8,16,17,45,516.5,61.0,1.1,17.5,184.0,498.34,401.72
2016,8,16,18,0,448.0,52.0,1.1,17.0,133.0,419.01,338.06
2016,8,16,18,15,341.5,39.5,1.05,16.0,89.5,314.85,250.68
2016,8,16,18,30,235.0,27.0,1.0,15.0,46.0,215.32,145.6
2016,8,16,18,45,117.5,13.5,0.95,14.5,23.0,80.22,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,5,45,115.5,16.0,0.75,12.5,27.0,12.62,0.0
2016,8,17,6,0,231.0,32.0,0.7,13.0,54.0,25.03,15.07
2016,8,17,6,15,326.5,45.0,0.7,13.5,97.5,36.09,26.08
2016,8,17,6,30,422.0,58.0,0.7,14.0,141.0,45.51,34.89
2016,8,17,6,45,485.5,67.0,0.7,14.5,190.5,50.93,39.92
2016,8,17,7,0,549.0,76.0,0.7,15.0,240.0,56.16,44.54
2016,8,17,7,15,595.0,83.0,0.65,15.5,292.0,59.47,47.32
2016,8,17,7,30,641.0,90.0,0.6,16.0,344.0,62.64,49.86
2016,8,17,7,45,673.0,96.0,0.6,16.5,395.5,64.8,51.46
2016,8,17,8,0,705.0,102.0,0.6,17.0,447.0,66.82,52.91
2016,8,17,8,15,730.0,106.5,0.6,17.5,496.5,67.61,53.28
2016,8,17,8,30,755.0,111.0,0.6,18.0,546.0,83.92,57.68
2016,8,17,8,45,772.5,115.5,0.65,18.5,592.0,132.85,75.92
2016,8,17,9,0,790.0,120.0,0.7,19.0,638.0,184.01,108.84
2016,8,17,9,15,804.5,123.0,0.75,19.5,680.0,235.55,148.79
2016,8,17,9,30,819.0,126.0,0.8,20.0,722.0,288.6,192.84
2016,8,17,9,45,824.0,132.0,0.85,20.5,756.5,342.38,238.49
2016,8,17,10,0,829.0,138.0,0.9,21.0,791.0,396.28,283.68
2016,8,17,10,15,837.5,139.5,0.95,21.0,820.5,448.03,326.83
2016,8,17,10,30,846.0,141.0,1.0,21.0,850.0,499.79,368.92
2016,8,17,10,45,850.0,144.0,1.05,21.5,872.0,550.27,408.16
2016,8,17,11,0,854.0,147.0,1.1,22.0,894.0,599.94,445.58
2016,8,17,11,15,858.5,147.5,1.1,22.0,909.5,646.34,480.15
2016,8,17,11,30,863.0,148.0,1.1,22.0,925.0,690.82,512.51
2016,8,17,11,45,862.5,150.0,1.15,22.5,932.0,731.63,541.05
2016,8,17,12,0,862.0,152.0,1.2,23.0,939.0,770.49,567.63
2016,8,17,12,15,862.0,152.0,1.2,23.0,938.0,805.94,591.2
2016,8,17,12,30,862.0,152.0,1.2,23.0,937.0,839.12,612.64
2016,8,17,12,45,872.5,144.0,1.25,23.0,932.5,871.51,634.17
2016,8,17,13,0,883.0,136.0,1.3,23.0,928.0,901.5,654.15
2016,8,17,13,15,878.5,135.5,1.3,23.0,911.0,922.66,667.8
2016,8,17,13,30,874.0,135.0,1.3,23.0,894.0,940.69,679.61
2016,8,17,13,45,869.5,132.5,1.3,23.0,870.5,953.55,688.25
2016,8,17,14,0,865.0,130.0,1.3,23.0,847.0,963.08,694.98
2016,8,17,14,15,856.5,128.0,1.3,22.5,816.0,965.98,699.03
2016,8,17,14,30,848.0,126.0,1.3,22.0,785.0,975.83,707.75
2016,8,17,14,45,838.5,123.0,1.3,22.0,748.0,970.14,705.31
2016,8,17,15,0,829.0,120.0,1.3,22.0,711.0,961.09,701.06
2016,8,17,15,15,813.5,117.0,1.25,21.5,668.5,942.99,691.68
2016,8,17,15,30,798.0,114.0,1.2,21.0,626.0,921.83,680.47
2016,8,17,15,45,781.0,109.5,1.2,21.0,579.0,894.59,664.79
2016,8,17,16,0,764.0,105.0,1.2,21.0,532.0,864.68,647.32
2016,8,17,16,15,738.0,100.5,1.15,20.5,482.0,829.48,626.63
2016,8,17,16,30,712.0,96.0,1.1,20.0,432.0,787.45,600.96
2016,8,17,16,45,680.0,90.0,1.05,19.5,380.0,736.8,568.73
2016,8,17,17,0,648.0,84.0,1.0,19.0,328.0,685.36,535.04
2016,8,17,17,15,599.5,77.0,0.95,18.5,275.5,618.78,489.03
2016,8,17,17,30,551.0,70.0,0.9,18.0,223.0,553.22,441.81
2016,8,17,17,45,482.5,60.5,0.85,17.5,174.0,471.19,379.49
2016,8,17,18,0,414.0,51.0,0.8,17.0,125.0,392.73,315.89
2016,8,17,18,15,307.5,38.5,0.7,16.0,83.0,290.28,229.63
2016,8,17,18,30,201.0,26.0,0.6,15.0,41.0,190.02,120.6
2016,8,17,18,45,100.5,13.0,0.55,14.5,20.5,69.68,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.0,0.65,12.5,24.0,12.62,0.0
2016,8,18,6,0,167.0,32.0,0.6,13.0,48.0,24.95,14.82
2016,8,18,6,15,254.5,48.0,0.6,13.0,89.5,36.89,26.8
2016,8,18,6,30,342.0,64.0,0.6,13.0,131.0,48.44,37.62
2016,8,18,6,45,399.5,77.0,0.6,13.5,178.0,57.23,45.67
2016,8,18,7,0,457.0,90.0,0.6,14.0,225.0,65.67,53.16
2016,8,18,7,15,504.0,100.0,0.6,14.5,275.5,71.6,58.21
2016,8,18,7,30,551.0,110.0,0.6,15.0,326.0,77.73,63.3
2016,8,18,7,45,580.0,119.0,0.6,15.5,375.5,81.42,66.16
2016,8,18,8,0,609.0,128.0,0.6,16.0,425.0,84.85,68.74
2016,8,18,8,15,636.0,134.5,0.6,16.5,473.5,86.19,69.49
2016,8,18,8,30,663.0,141.0,0.6,17.0,522.0,93.13,75.04
2016,8,18,8,45,678.0,148.5,0.65,18.0,566.0,139.52,85.09
2016,8,18,9,0,693.0,156.0,0.7,19.0,610.0,187.97,116.13
2016,8,18,9,15,709.5,160.5,0.75,19.5,650.5,236.46,153.25
2016,8,18,9,30,726.0,165.0,0.8,20.0,691.0,286.83,194.5
2016,8,18,9,45,698.0,190.0,0.85,20.5,716.0,340.7,240.31
2016,8,18,10,0,670.0,215.0,0.9,21.0,741.0,391.79,282.96
2016,8,18,10,15,680.0,218.5,0.95,21.0,770.0,438.94,321.6
2016,8,18,10,30,690.0,222.0,1.0,21.0,799.0,486.64,359.83
2016,8,18,10,45,700.0,223.0,1.1,21.5,821.5,532.74,395.59
2016,8,18,11,0,710.0,224.0,1.2,22.0,844.0,578.92,430.52
2016,8,18,11,15,714.5,226.0,1.2,22.0,858.5,622.5,462.87
2016,8,18,11,30,719.0,228.0,1.2,22.0,873.0,665.28,493.9
2016,8,18,11,45,719.5,229.5,1.3,22.0,880.0,703.89,522.33
2016,8,18,12,0,720.0,231.0,1.4,22.0,887.0,740.99,549.32
2016,8,18,12,15,720.0,231.0,1.4,22.0,886.0,774.67,572.72
2016,8,18,12,30,720.0,231.0,1.4,22.0,885.0,806.37,594.48
2016,8,18,12,45,711.0,234.0,1.4,22.0,875.0,831.19,611.27
2016,8,18,13,0,702.0,237.0,1.4,22.0,865.0,853.28,626.17
2016,8,18,13,15,697.0,235.0,1.4,22.0,849.0,871.3,638.52
2016,8,18,13,30,692.0,233.0,1.4,22.0,833.0,886.46,649.02
2016,8,18,13,45,688.0,228.0,1.4,22.0,810.5,896.66,656.44
2016,8,18,14,0,684.0,223.0,1.4,22.0,788.0,903.84,661.8
2016,8,18,14,15,673.0,219.0,1.35,21.5,758.0,902.34,662.25
2016,8,18,14,30,662.0,215.0,1.3,21.0,728.0,897.72,660.9
2016,8,18,14,45,571.0,234.5,1.3,21.0,661.5,831.63,617.17
2016,8,18,15,0,480.0,254.0,1.3,21.0,595.0,769.79,575.56
2016,8,18,15,15,541.0,222.0,1.25,20.5,585.0,796.06,597.85
2016,8,18,15,30,602.0,190.0,1.2,20.0,575.0,824.93,620.66
2016,8,18,15,45,579.0,182.5,1.2,20.0,529.5,784.88,594.85
2016,8,18,16,0,556.0,175.0,1.2,20.0,484.0,749.86,572.9
2016,8,18,16,15,526.5,165.0,1.15,19.5,436.0,704.41,543.6
2016,8,18,16,30,497.0,155.0,1.1,19.0,388.0,658.01,513.06
2016,8,18,16,45,456.5,143.5,1.05,18.5,337.5,599.65,472.9
2016,8,18,17,0,416.0,132.0,1.0,18.0,287.0,541.69,431.88
2016,8,18,17,15,369.5,116.5,0.95,17.5,238.5,474.75,382.56
2016,8,18,17,30,323.0,101.0,0.9,17.0,190.0,409.52,332.62
2016,8,18,17,45,260.5,82.0,0.85,16.5,143.5,315.37,257.78
2016,8,18,18,0,198.0,63.0,0.8,16.0,97.0,240.31,195.2
2016,8,18,18,15,134.0,41.0,0.75,15.5,61.0,162.32,127.87
2016,8,18,18,30,70.0,19.0,0.7,15.0,25.0,79.94,44.16
2016,8,18,18,45,35.0,9.5,0.65,14.5,12.5,28.7,0.0
2016,8,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,12.5,0.85,12.5,16.5,11.37,0.0
2016,8,19,6,0,81.0,25.0,0.8,13.0,33.0,20.42,10.92
2016,8,19,6,15,137.0,48.0,0.8,13.5,70.5,37.99,27.65
2016,8,19,6,30,193.0,71.0,0.8,14.0,108.0,54.92,43.14
2016,8,19,6,45,144.0,95.0,0.8,14.5,127.5,73.86,60.14
2016,8,19,7,0,95.0,119.0,0.8,15.0,147.0,90.38,74.63
2016,8,19,7,15,123.0,139.0,0.75,15.0,182.5,104.36,86.71
2016,8,19,7,30,151.0,159.0,0.7,15.0,218.0,117.95,98.21
2016,8,19,7,45,230.5,174.0,0.65,15.5,278.5,121.87,101.0
2016,8,19,8,0,310.0,189.0,0.6,16.0,339.0,130.79,108.01
2016,8,19,8,15,410.5,192.0,0.6,16.5,413.0,123.36,101.09
2016,8,19,8,30,511.0,195.0,0.6,17.0,487.0,126.45,103.18
2016,8,19,8,45,535.0,203.5,0.65,17.5,531.5,166.69,112.12
2016,8,19,9,0,559.0,212.0,0.7,18.0,576.0,209.91,139.51
2016,8,19,9,15,577.0,219.0,0.7,18.5,616.0,253.9,172.46
2016,8,19,9,30,595.0,226.0,0.7,19.0,656.0,299.95,209.22
2016,8,19,9,45,589.5,242.0,0.7,19.5,685.5,347.32,248.25
2016,8,19,10,0,584.0,258.0,0.7,20.0,715.0,394.2,286.26
2016,8,19,10,15,594.5,263.0,0.75,20.0,743.5,438.88,322.4
2016,8,19,10,30,605.0,268.0,0.8,20.0,772.0,482.52,357.14
2016,8,19,10,45,611.0,272.5,0.85,20.5,793.5,525.53,389.96
2016,8,19,11,0,617.0,277.0,0.9,21.0,815.0,568.56,421.89
2016,8,19,11,15,622.0,279.5,0.95,21.0,829.5,609.22,452.24
2016,8,19,11,30,627.0,282.0,1.0,21.0,844.0,649.4,481.67
2016,8,19,11,45,629.5,283.0,1.05,21.5,851.0,685.94,507.15
2016,8,19,12,0,632.0,284.0,1.1,22.0,858.0,721.37,531.39
2016,8,19,12,15,632.0,283.5,1.15,22.0,857.0,752.27,553.25
2016,8,19,12,30,632.0,283.0,1.2,22.0,856.0,781.41,573.75
2016,8,19,12,45,628.0,282.5,1.25,22.0,847.0,805.27,590.57
2016,8,19,13,0,624.0,282.0,1.3,22.0,838.0,826.77,605.79
2016,8,19,13,15,618.5,279.0,1.3,22.0,822.0,842.15,616.4
2016,8,19,13,30,613.0,276.0,1.3,22.0,806.0,854.8,625.29
2016,8,19,13,45,612.0,268.0,1.35,22.0,784.5,864.1,632.9
2016,8,19,14,0,611.0,260.0,1.4,22.0,763.0,870.6,638.78
2016,8,19,14,15,599.5,255.0,1.4,21.5,733.0,867.14,638.62
2016,8,19,14,30,588.0,250.0,1.4,21.0,703.0,856.7,634.16
2016,8,19,14,45,579.5,240.5,1.4,21.0,669.0,845.54,628.2
2016,8,19,15,0,571.0,231.0,1.4,21.0,635.0,831.71,620.53
2016,8,19,15,15,552.0,222.5,1.4,20.5,594.0,806.35,606.12
2016,8,19,15,30,533.0,214.0,1.4,20.0,553.0,778.77,590.16
2016,8,19,15,45,512.5,203.5,1.4,20.0,509.0,745.49,569.02
2016,8,19,16,0,492.0,193.0,1.4,20.0,465.0,710.48,546.47
2016,8,19,16,15,462.5,180.5,1.3,19.5,417.0,663.47,515.06
2016,8,19,16,30,433.0,168.0,1.2,19.0,369.0,615.64,482.53
2016,8,19,16,45,395.5,153.5,1.2,18.5,320.5,558.04,442.68
2016,8,19,17,0,358.0,139.0,1.2,18.0,272.0,484.44,389.82
2016,8,19,17,15,315.0,121.0,1.15,17.5,224.0,420.07,341.47
2016,8,19,17,30,272.0,103.0,1.1,17.0,176.0,357.42,292.49
2016,8,19,17,45,217.5,81.0,1.1,16.5,131.5,282.12,231.4
2016,8,19,18,0,163.0,59.0,1.1,16.0,87.0,209.32,170.12
2016,8,19,18,15,108.5,37.0,1.05,15.5,53.0,138.46,108.23
2016,8,19,18,30,54.0,15.0,1.0,15.0,19.0,61.52,28.37
2016,8,19,18,45,27.0,7.5,0.95,14.5,9.5,22.22,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,12.0,0.6,12.5,15.5,10.91,0.0
2016,8,20,6,0,79.0,24.0,0.5,13.0,31.0,19.64,10.1
2016,8,20,6,15,135.0,46.5,0.5,13.5,68.0,36.88,26.66
2016,8,20,6,30,191.0,69.0,0.5,14.0,105.0,53.49,41.88
2016,8,20,6,45,243.5,89.5,0.5,14.5,150.5,68.19,55.13
2016,8,20,7,0,296.0,110.0,0.5,15.0,196.0,82.41,67.63
2016,8,20,7,15,337.5,127.0,0.45,15.0,244.0,93.8,77.48
2016,8,20,7,30,379.0,144.0,0.4,15.0,292.0,99.8,82.44
2016,8,20,7,45,416.5,157.0,0.4,15.5,341.0,106.39,87.67
2016,8,20,8,0,454.0,170.0,0.4,16.0,390.0,112.62,92.49
2016,8,20,8,15,482.0,181.0,0.45,16.5,436.5,117.1,95.79
2016,8,20,8,30,510.0,192.0,0.5,17.0,483.0,123.39,100.59
2016,8,20,8,45,536.0,199.5,0.55,17.5,527.5,163.04,109.47
2016,8,20,9,0,562.0,207.0,0.6,18.0,572.0,205.86,136.2
2016,8,20,9,15,579.5,214.0,0.6,18.5,611.5,249.88,169.06
2016,8,20,9,30,597.0,221.0,0.6,19.0,651.0,294.72,204.87
2016,8,20,9,45,639.5,211.5,0.65,19.5,693.0,337.18,239.18
2016,8,20,10,0,682.0,202.0,0.7,20.0,735.0,384.08,277.18
2016,8,20,10,15,692.0,205.5,0.75,20.0,763.5,431.8,316.45
2016,8,20,10,30,702.0,209.0,0.8,20.0,792.0,480.03,355.23
2016,8,20,10,45,715.5,207.5,0.9,20.5,815.5,526.4,391.4
2016,8,20,11,0,729.0,206.0,1.0,21.0,839.0,573.07,426.9
2016,8,20,11,15,733.5,207.5,1.05,21.0,853.5,616.87,459.93
2016,8,20,11,30,738.0,209.0,1.1,21.0,868.0,659.79,491.64
2016,8,20,11,45,748.0,205.0,1.15,21.5,877.5,700.68,520.5
2016,8,20,12,0,758.0,201.0,1.2,22.0,887.0,740.49,548.05
2016,8,20,12,15,758.0,200.5,1.2,22.0,886.0,774.51,571.59
2016,8,20,12,30,758.0,200.0,1.2,22.0,885.0,806.41,593.42
2016,8,20,12,45,753.5,200.5,1.3,22.0,876.0,833.23,612.82
2016,8,20,13,0,749.0,201.0,1.4,22.0,867.0,857.39,629.95
2016,8,20,13,15,744.5,199.5,1.4,21.5,851.0,876.8,644.05
2016,8,20,13,30,740.0,198.0,1.4,21.0,835.0,893.28,656.4
2016,8,20,13,45,740.0,191.5,1.45,21.0,813.5,905.77,665.71
2016,8,20,14,0,740.0,185.0,1.5,21.0,792.0,915.18,673.2
2016,8,20,14,15,730.0,182.0,1.5,21.0,762.0,915.73,674.42
2016,8,20,14,30,720.0,179.0,1.5,21.0,732.0,913.1,673.81
2016,8,20,14,45,711.5,173.0,1.5,21.0,697.0,905.49,670.12
2016,8,20,15,0,703.0,167.0,1.5,21.0,662.0,894.8,664.57
2016,8,20,15,15,685.5,162.0,1.45,20.5,620.5,873.6,652.79
2016,8,20,15,30,668.0,157.0,1.4,20.0,579.0,849.66,639.28
2016,8,20,15,45,648.5,150.0,1.4,19.5,534.0,819.02,621.78
2016,8,20,16,0,629.0,143.0,1.4,19.0,489.0,786.07,602.53
2016,8,20,16,15,600.0,136.0,1.3,18.5,440.0,742.41,574.36
2016,8,20,16,30,571.0,129.0,1.2,18.0,391.0,697.28,544.73
2016,8,20,16,45,534.5,119.5,1.2,18.0,341.5,635.2,502.09
2016,8,20,17,0,498.0,110.0,1.2,18.0,292.0,580.78,463.95
2016,8,20,17,15,448.0,98.0,1.15,17.5,242.5,512.7,414.06
2016,8,20,17,30,398.0,86.0,1.1,17.0,193.0,446.51,363.32
2016,8,20,17,45,332.0,71.0,1.05,16.5,146.5,366.89,299.48
2016,8,20,18,0,266.0,56.0,1.0,16.0,100.0,291.56,236.33
2016,8,20,18,15,182.0,37.5,0.95,15.5,63.0,203.94,159.65
2016,8,20,18,30,98.0,19.0,0.9,15.0,26.0,108.52,42.99
2016,8,20,18,45,49.0,9.5,0.9,14.5,13.0,36.46,0.0
2016,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
