Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,0.8,12.5,18.0,12.28,0.0
2016,8,21,6,0,106.0,27.0,0.8,13.0,36.0,21.94,11.64
2016,8,21,6,15,176.5,47.0,0.8,13.0,74.5,37.32,27.02
2016,8,21,6,30,247.0,67.0,0.8,13.0,113.0,50.58,39.42
2016,8,21,6,45,305.5,83.5,0.85,13.5,159.0,61.87,49.74
2016,8,21,7,0,364.0,100.0,0.9,14.0,205.0,72.69,59.36
2016,8,21,7,15,410.0,113.5,0.85,14.5,254.0,80.83,66.35
2016,8,21,7,30,456.0,127.0,0.8,15.0,303.0,88.6,72.83
2016,8,21,7,45,494.0,136.5,0.75,15.5,352.5,93.21,76.43
2016,8,21,8,0,532.0,146.0,0.7,16.0,402.0,97.58,79.75
2016,8,21,8,15,560.5,154.5,0.7,16.5,449.5,100.97,82.19
2016,8,21,8,30,589.0,163.0,0.7,17.0,497.0,103.77,84.12
2016,8,21,8,45,613.5,169.0,0.7,17.5,542.5,145.64,93.55
2016,8,21,9,0,638.0,175.0,0.7,18.0,588.0,190.71,121.34
2016,8,21,9,15,655.5,180.0,0.7,18.0,628.5,236.81,156.36
2016,8,21,9,30,673.0,185.0,0.7,18.0,669.0,284.97,195.82
2016,8,21,9,45,675.5,195.0,0.75,18.5,701.5,334.34,237.28
2016,8,21,10,0,678.0,205.0,0.8,19.0,734.0,383.86,278.45
2016,8,21,10,15,688.5,208.5,0.85,19.5,763.0,431.63,317.35
2016,8,21,10,30,699.0,212.0,0.9,20.0,792.0,479.97,355.68
2016,8,21,10,45,709.0,213.0,0.95,20.5,814.5,526.45,391.66
2016,8,21,11,0,719.0,214.0,1.0,21.0,837.0,572.99,426.67
2016,8,21,11,15,724.0,215.5,1.05,21.0,852.0,616.78,459.67
2016,8,21,11,30,729.0,217.0,1.1,21.0,867.0,659.75,491.4
2016,8,21,11,45,734.0,216.0,1.15,21.0,875.0,699.58,520.42
2016,8,21,12,0,739.0,215.0,1.2,21.0,883.0,738.09,548.08
2016,8,21,12,15,739.0,215.0,1.2,21.0,882.0,772.15,571.73
2016,8,21,12,30,739.0,215.0,1.2,21.0,881.0,804.17,593.7
2016,8,21,12,45,753.5,204.0,1.3,21.0,877.0,835.57,616.72
2016,8,21,13,0,768.0,193.0,1.4,21.0,873.0,860.06,634.19
2016,8,21,13,15,762.5,191.5,1.4,20.5,856.5,883.69,651.11
2016,8,21,13,30,757.0,190.0,1.4,20.0,840.0,899.48,662.99
2016,8,21,13,45,751.5,186.5,1.45,20.0,816.5,910.11,671.14
2016,8,21,14,0,746.0,183.0,1.5,20.0,793.0,917.58,677.41
2016,8,21,14,15,735.5,180.0,1.5,19.5,762.0,917.67,679.65
2016,8,21,14,30,725.0,177.0,1.5,19.0,731.0,914.55,680.02
2016,8,21,14,45,712.5,172.0,1.5,19.0,694.5,904.16,674.47
2016,8,21,15,0,700.0,167.0,1.5,19.0,658.0,890.69,667.07
2016,8,21,15,15,682.0,162.0,1.45,18.5,616.5,869.01,654.87
2016,8,21,15,30,664.0,157.0,1.4,18.0,575.0,844.59,640.9
2016,8,21,15,45,642.5,150.5,1.4,18.0,529.0,812.66,621.16
2016,8,21,16,0,621.0,144.0,1.4,18.0,483.0,778.49,599.76
2016,8,21,16,15,591.0,136.5,1.35,17.5,434.5,733.47,570.97
2016,8,21,16,30,561.0,129.0,1.3,17.0,386.0,687.06,540.68
2016,8,21,16,45,523.0,119.5,1.3,16.5,336.0,624.21,497.91
2016,8,21,17,0,485.0,110.0,1.3,16.0,286.0,568.93,459.44
2016,8,21,17,15,434.5,98.0,1.3,15.5,236.5,500.98,408.97
2016,8,21,17,30,384.0,86.0,1.3,15.0,187.0,435.02,357.78
2016,8,21,17,45,317.0,71.0,1.35,15.0,141.5,355.41,292.65
2016,8,21,18,0,250.0,56.0,1.4,15.0,96.0,280.31,228.46
2016,8,21,18,15,168.0,37.0,1.35,14.5,59.5,194.4,151.88
2016,8,21,18,30,86.0,18.0,1.3,14.0,23.0,98.07,24.65
2016,8,21,18,45,43.0,9.0,1.3,13.5,11.5,32.49,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,13.5,1.1,12.5,18.0,12.28,0.0
2016,8,22,6,0,111.0,27.0,1.1,13.0,36.0,21.93,11.29
2016,8,22,6,15,186.0,46.5,1.1,13.0,75.0,35.74,25.58
2016,8,22,6,30,261.0,66.0,1.1,13.0,114.0,49.92,38.8
2016,8,22,6,45,201.0,90.0,1.1,13.5,134.5,68.32,55.44
2016,8,22,7,0,141.0,114.0,1.1,14.0,155.0,87.28,72.23
2016,8,22,7,15,168.5,133.5,1.0,14.5,191.5,101.07,84.09
2016,8,22,7,30,196.0,153.0,0.9,15.0,228.0,114.49,95.33
2016,8,22,7,45,199.5,176.5,0.85,15.5,262.5,129.67,107.84
2016,8,22,8,0,203.0,200.0,0.8,16.0,297.0,144.3,119.63
2016,8,22,8,15,204.0,224.0,0.8,16.5,330.5,158.63,130.98
2016,8,22,8,30,205.0,248.0,0.8,17.0,364.0,172.36,141.68
2016,8,22,8,45,239.5,265.5,0.8,17.5,412.0,202.37,150.75
2016,8,22,9,0,274.0,283.0,0.8,18.0,460.0,226.3,164.51
2016,8,22,9,15,292.0,300.0,0.8,18.0,499.5,261.79,190.63
2016,8,22,9,30,310.0,317.0,0.8,18.0,539.0,299.61,219.75
2016,8,22,9,45,492.5,260.5,0.85,18.5,633.5,329.14,238.42
2016,8,22,10,0,675.0,204.0,0.9,19.0,728.0,380.99,276.68
2016,8,22,10,15,685.0,207.0,0.95,19.0,756.5,428.04,315.77
2016,8,22,10,30,695.0,210.0,1.0,19.0,785.0,475.59,354.42
2016,8,22,10,45,704.5,211.5,1.05,19.5,807.5,522.01,390.63
2016,8,22,11,0,714.0,213.0,1.1,20.0,830.0,568.44,425.83
2016,8,22,11,15,718.5,214.5,1.15,20.0,844.5,611.7,458.7
2016,8,22,11,30,723.0,216.0,1.2,20.0,859.0,654.1,490.29
2016,8,22,11,45,728.0,214.5,1.25,20.5,866.5,693.22,518.08
2016,8,22,12,0,733.0,213.0,1.3,21.0,874.0,731.02,544.4
2016,8,22,12,15,733.0,213.0,1.3,21.0,873.0,764.81,568.02
2016,8,22,12,30,733.0,213.0,1.3,21.0,872.0,796.57,589.95
2016,8,22,12,45,707.0,226.0,1.35,21.0,856.5,816.79,603.94
2016,8,22,13,0,681.0,239.0,1.4,21.0,841.0,833.5,615.6
2016,8,22,13,15,676.0,237.0,1.4,20.5,825.0,850.96,628.96
2016,8,22,13,30,671.0,235.0,1.4,20.0,809.0,865.6,640.48
2016,8,22,13,45,669.0,228.5,1.45,20.0,787.0,875.7,648.66
2016,8,22,14,0,667.0,222.0,1.5,20.0,765.0,882.84,655.02
2016,8,22,14,15,656.0,218.0,1.5,19.5,735.0,881.05,655.97
2016,8,22,14,30,645.0,214.0,1.5,19.0,705.0,876.18,655.1
2016,8,22,14,45,635.0,206.5,1.5,19.0,670.5,865.64,649.35
2016,8,22,15,0,625.0,199.0,1.5,19.0,636.0,852.15,641.78
2016,8,22,15,15,606.5,192.5,1.45,18.5,595.0,828.74,628.19
2016,8,22,15,30,588.0,186.0,1.4,18.0,554.0,795.95,608.2
2016,8,22,15,45,568.0,177.0,1.4,18.0,509.5,763.91,588.06
2016,8,22,16,0,548.0,168.0,1.4,18.0,465.0,730.01,566.33
2016,8,22,16,15,518.0,158.5,1.35,17.5,417.0,684.88,536.58
2016,8,22,16,30,488.0,149.0,1.3,17.0,369.0,638.9,505.62
2016,8,22,16,45,452.0,136.5,1.3,16.5,320.5,583.58,467.28
2016,8,22,17,0,416.0,124.0,1.3,16.0,272.0,528.48,427.8
2016,8,22,17,15,367.5,109.0,1.25,15.5,224.0,460.84,376.65
2016,8,22,17,30,319.0,94.0,1.2,15.0,176.0,395.15,324.97
2016,8,22,17,45,260.5,75.0,1.15,15.0,132.0,319.29,262.33
2016,8,22,18,0,202.0,56.0,1.1,15.0,88.0,232.75,189.18
2016,8,22,18,15,130.5,35.5,1.0,14.5,53.0,152.79,117.65
2016,8,22,18,30,59.0,15.0,0.9,14.0,18.0,63.87,1.17
2016,8,22,18,45,29.5,7.5,0.85,14.0,9.0,23.42,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.5,0.8,13.5,19.0,12.28,0.0
2016,8,23,6,0,134.0,27.0,0.8,14.0,38.0,21.1,10.22
2016,8,23,6,15,219.5,44.0,0.75,14.0,77.5,33.91,23.85
2016,8,23,6,30,305.0,61.0,0.7,14.0,117.0,46.3,35.44
2016,8,23,6,45,370.0,74.5,0.7,14.5,164.0,55.55,43.94
2016,8,23,7,0,435.0,88.0,0.7,15.0,211.0,64.46,51.86
2016,8,23,7,15,483.0,98.0,0.65,15.5,261.0,70.43,56.97
2016,8,23,7,30,531.0,108.0,0.6,16.0,311.0,76.85,62.33
2016,8,23,7,45,568.5,115.5,0.6,16.5,361.0,79.5,64.28
2016,8,23,8,0,606.0,123.0,0.6,17.0,411.0,81.99,66.06
2016,8,23,8,15,633.5,129.5,0.6,17.5,459.5,83.49,66.97
2016,8,23,8,30,661.0,136.0,0.6,18.0,508.0,84.86,67.77
2016,8,23,8,45,683.5,140.5,0.65,18.5,553.5,127.46,77.3
2016,8,23,9,0,706.0,145.0,0.7,19.0,599.0,175.12,106.02
2016,8,23,9,15,722.0,149.0,0.7,19.0,639.5,223.96,143.02
2016,8,23,9,30,738.0,153.0,0.7,19.0,680.0,274.57,184.69
2016,8,23,9,45,724.5,170.0,0.75,19.5,709.0,327.76,229.93
2016,8,23,10,0,711.0,187.0,0.8,20.0,738.0,379.49,273.37
2016,8,23,10,15,721.5,190.0,0.8,20.0,767.0,428.5,313.72
2016,8,23,10,30,732.0,193.0,0.8,20.0,796.0,477.98,353.43
2016,8,23,10,45,741.5,193.5,0.85,20.5,818.5,525.25,390.14
2016,8,23,11,0,751.0,194.0,0.9,21.0,841.0,572.41,425.71
2016,8,23,11,15,755.5,195.5,0.95,21.0,856.0,617.09,459.4
2016,8,23,11,30,760.0,197.0,1.0,21.0,871.0,660.8,491.69
2016,8,23,11,45,764.5,196.0,1.05,21.5,878.5,700.36,519.59
2016,8,23,12,0,769.0,195.0,1.1,22.0,886.0,738.42,545.89
2016,8,23,12,15,769.0,195.0,1.1,22.0,885.0,772.3,569.35
2016,8,23,12,30,769.0,195.0,1.1,22.0,884.0,804.08,591.09
2016,8,23,12,45,782.0,185.0,1.15,22.5,879.5,835.18,611.29
2016,8,23,13,0,795.0,175.0,1.2,23.0,875.0,864.14,629.59
2016,8,23,13,15,790.0,174.0,1.2,22.5,858.5,883.59,643.5
2016,8,23,13,30,785.0,173.0,1.2,22.0,842.0,900.0,655.68
2016,8,23,13,45,780.5,169.5,1.25,22.0,818.5,911.28,664.2
2016,8,23,14,0,776.0,166.0,1.3,22.0,795.0,919.37,670.86
2016,8,23,14,15,766.0,163.0,1.3,22.0,764.5,919.54,671.85
2016,8,23,14,30,756.0,160.0,1.3,22.0,734.0,922.85,675.14
2016,8,23,14,45,745.0,155.5,1.35,22.0,697.5,914.27,671.55
2016,8,23,15,0,734.0,151.0,1.4,22.0,661.0,902.54,666.15
2016,8,23,15,15,717.0,147.0,1.4,21.5,619.0,882.66,656.05
2016,8,23,15,30,700.0,143.0,1.4,21.0,577.0,859.98,644.17
2016,8,23,15,45,680.0,136.5,1.4,20.5,531.0,828.96,626.58
2016,8,23,16,0,660.0,130.0,1.4,20.0,485.0,795.6,607.23
2016,8,23,16,15,630.5,123.5,1.35,19.5,436.0,751.58,579.56
2016,8,23,16,30,601.0,117.0,1.3,19.0,387.0,706.1,550.35
2016,8,23,16,45,565.0,108.0,1.3,18.5,336.5,651.02,513.85
2016,8,23,17,0,529.0,99.0,1.3,18.0,286.0,595.52,475.77
2016,8,23,17,15,477.0,88.5,1.25,17.5,236.0,520.33,420.77
2016,8,23,17,30,425.0,78.0,1.2,17.0,186.0,453.88,369.63
2016,8,23,17,45,355.0,64.5,1.2,16.5,140.0,372.79,304.23
2016,8,23,18,0,285.0,51.0,1.2,16.0,94.0,296.55,239.61
2016,8,23,18,15,189.0,33.5,1.15,15.5,57.5,202.86,154.72
2016,8,23,18,30,93.0,16.0,1.1,15.0,21.0,96.15,0.0
2016,8,23,18,45,46.5,8.0,1.1,14.5,10.5,33.31,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,0.85,12.5,20.0,11.82,0.0
2016,8,24,6,0,180.0,26.0,0.8,13.0,40.0,20.4,9.32
2016,8,24,6,15,276.5,41.0,0.75,13.0,81.5,31.75,22.02
2016,8,24,6,30,373.0,56.0,0.7,13.0,123.0,42.75,32.43
2016,8,24,6,45,441.0,67.0,0.7,13.5,172.0,51.7,40.69
2016,8,24,7,0,509.0,78.0,0.7,14.0,221.0,58.57,46.86
2016,8,24,7,15,557.0,86.5,0.65,14.5,272.5,62.96,50.63
2016,8,24,7,30,605.0,95.0,0.6,15.0,324.0,67.15,54.08
2016,8,24,7,45,640.0,101.0,0.6,15.5,375.5,69.14,55.53
2016,8,24,8,0,675.0,107.0,0.6,16.0,427.0,71.01,56.84
2016,8,24,8,15,701.5,112.5,0.6,16.5,476.5,72.34,57.66
2016,8,24,8,30,728.0,118.0,0.6,17.0,526.0,73.54,58.37
2016,8,24,8,45,747.0,122.5,0.65,17.5,572.0,117.77,68.35
2016,8,24,9,0,766.0,127.0,0.7,18.0,618.0,175.77,104.62
2016,8,24,9,15,781.5,130.0,0.7,18.0,659.0,226.39,142.93
2016,8,24,9,30,797.0,133.0,0.7,18.0,700.0,278.66,186.26
2016,8,24,9,45,819.0,130.5,0.75,18.5,738.5,330.02,229.73
2016,8,24,10,0,841.0,128.0,0.8,19.0,777.0,383.22,274.56
2016,8,24,10,15,849.0,130.0,0.85,19.5,806.5,435.94,318.45
2016,8,24,10,30,857.0,132.0,0.9,20.0,836.0,492.09,363.47
2016,8,24,10,45,862.0,133.5,0.95,20.5,858.0,541.48,402.34
2016,8,24,11,0,867.0,135.0,1.0,21.0,880.0,589.97,439.37
2016,8,24,11,15,870.5,136.0,1.0,21.0,894.5,636.11,474.08
2016,8,24,11,30,874.0,137.0,1.0,21.0,909.0,680.84,506.88
2016,8,24,11,45,874.5,138.0,1.05,21.0,915.5,721.95,536.94
2016,8,24,12,0,875.0,139.0,1.1,21.0,922.0,761.06,565.1
2016,8,24,12,15,874.5,139.0,1.15,21.0,921.0,796.39,589.43
2016,8,24,12,30,874.0,139.0,1.2,21.0,920.0,829.31,611.58
2016,8,24,12,45,862.0,144.5,1.25,21.5,907.5,855.16,627.88
2016,8,24,13,0,850.0,150.0,1.3,22.0,895.0,885.85,647.38
2016,8,24,13,15,845.5,148.5,1.3,21.5,878.0,906.13,661.88
2016,8,24,13,30,841.0,147.0,1.3,21.0,861.0,923.22,674.54
2016,8,24,13,45,834.0,145.5,1.35,21.0,837.0,934.77,683.25
2016,8,24,14,0,827.0,144.0,1.4,21.0,813.0,942.95,690.0
2016,8,24,14,15,818.0,142.0,1.4,21.0,781.5,945.34,692.47
2016,8,24,14,30,809.0,140.0,1.4,21.0,750.0,944.35,692.99
2016,8,24,14,45,796.5,136.5,1.4,21.0,712.5,935.05,688.3
2016,8,24,15,0,784.0,133.0,1.4,21.0,675.0,922.46,681.69
2016,8,24,15,15,767.5,129.5,1.4,20.5,632.5,902.89,671.91
2016,8,24,15,30,751.0,126.0,1.4,20.0,590.0,886.48,664.32
2016,8,24,15,45,730.0,121.5,1.45,19.5,542.5,856.21,647.98
2016,8,24,16,0,709.0,117.0,1.5,19.0,495.0,823.56,629.85
2016,8,24,16,15,680.0,111.0,1.45,18.5,445.0,779.71,602.43
2016,8,24,16,30,651.0,105.0,1.4,18.0,395.0,734.34,573.44
2016,8,24,16,45,613.0,98.0,1.4,18.0,343.5,678.83,535.78
2016,8,24,17,0,575.0,91.0,1.4,18.0,292.0,622.93,496.67
2016,8,24,17,15,521.5,82.0,1.4,17.0,241.0,552.32,446.56
2016,8,24,17,30,468.0,73.0,1.4,16.0,190.0,483.08,394.72
2016,8,24,17,45,392.0,60.5,1.4,15.5,142.5,393.1,322.06
2016,8,24,18,0,316.0,48.0,1.4,15.0,95.0,312.88,253.59
2016,8,24,18,15,209.0,32.0,1.35,14.5,57.5,213.56,161.41
2016,8,24,18,30,102.0,16.0,1.3,14.0,20.0,100.49,0.0
2016,8,24,18,45,51.0,8.0,1.3,14.0,10.0,7.28,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,12.5,1.05,12.5,20.5,11.37,0.0
2016,8,25,6,0,217.0,25.0,1.1,13.0,41.0,20.54,8.88
2016,8,25,6,15,322.0,37.0,1.05,13.0,83.0,29.71,20.18
2016,8,25,6,30,427.0,49.0,1.0,13.0,125.0,38.52,28.64
2016,8,25,6,45,500.0,57.0,1.0,13.5,175.0,43.45,33.32
2016,8,25,7,0,573.0,65.0,1.0,14.0,225.0,48.24,37.66
2016,8,25,7,15,425.5,103.0,0.95,14.5,235.5,73.8,60.23
2016,8,25,7,30,278.0,141.0,0.9,15.0,246.0,102.26,84.82
2016,8,25,7,45,508.0,113.0,0.85,15.5,339.5,77.87,63.11
2016,8,25,8,0,738.0,85.0,0.8,16.0,433.0,62.08,49.05
2016,8,25,8,15,762.5,89.0,0.8,16.0,483.0,63.29,49.95
2016,8,25,8,30,787.0,93.0,0.8,16.0,533.0,64.42,50.75
2016,8,25,8,45,806.5,95.5,0.8,16.5,579.5,108.06,59.54
2016,8,25,9,0,826.0,98.0,0.8,17.0,626.0,160.06,90.17
2016,8,25,9,15,840.5,100.5,0.8,17.5,667.5,221.65,137.17
2016,8,25,9,30,855.0,103.0,0.8,18.0,709.0,275.79,182.07
2016,8,25,9,45,867.0,104.0,0.85,18.5,746.0,329.23,227.93
2016,8,25,10,0,879.0,105.0,0.9,19.0,783.0,383.24,274.06
2016,8,25,10,15,887.0,106.5,0.9,19.0,812.5,436.43,319.09
2016,8,25,10,30,895.0,108.0,0.9,19.0,842.0,489.36,362.69
2016,8,25,10,45,900.0,110.0,0.95,19.5,864.5,540.74,403.43
2016,8,25,11,0,905.0,112.0,1.0,20.0,887.0,591.17,442.15
2016,8,25,11,15,909.0,112.5,1.05,20.0,902.0,638.62,478.52
2016,8,25,11,30,913.0,113.0,1.1,20.0,917.0,684.59,512.98
2016,8,25,11,45,913.5,114.0,1.15,20.0,924.0,726.95,544.16
2016,8,25,12,0,914.0,115.0,1.2,20.0,931.0,767.18,573.13
2016,8,25,12,15,914.0,115.0,1.2,20.0,930.0,803.86,597.31
2016,8,25,12,30,914.0,115.0,1.2,20.0,929.0,838.03,619.7
2016,8,25,12,45,903.0,120.0,1.2,20.5,917.5,865.17,636.17
2016,8,25,13,0,892.0,125.0,1.2,21.0,906.0,889.06,650.52
2016,8,25,13,15,888.0,124.5,1.2,20.5,888.5,910.5,665.83
2016,8,25,13,30,884.0,124.0,1.2,20.0,871.0,928.76,679.23
2016,8,25,13,45,878.0,122.0,1.25,20.0,846.5,940.43,688.05
2016,8,25,14,0,872.0,120.0,1.3,20.0,822.0,948.7,694.91
2016,8,25,14,15,863.5,118.5,1.3,20.0,790.5,951.75,697.81
2016,8,25,14,30,855.0,117.0,1.3,20.0,759.0,951.41,698.75
2016,8,25,14,45,845.0,114.0,1.3,20.0,722.0,954.52,702.14
2016,8,25,15,0,835.0,111.0,1.3,20.0,685.0,944.57,697.18
2016,8,25,15,15,820.0,108.0,1.3,19.5,641.5,926.59,688.56
2016,8,25,15,30,805.0,105.0,1.3,19.0,598.0,905.52,678.02
2016,8,25,15,45,787.0,100.5,1.3,18.5,551.0,876.97,662.43
2016,8,25,16,0,769.0,96.0,1.3,18.0,504.0,845.77,644.95
2016,8,25,16,15,742.5,92.0,1.25,17.5,453.5,805.12,620.0
2016,8,25,16,30,716.0,88.0,1.2,17.0,403.0,768.14,597.21
2016,8,25,16,45,682.5,81.5,1.2,17.0,351.0,715.56,562.11
2016,8,25,17,0,649.0,75.0,1.2,17.0,299.0,662.34,525.52
2016,8,25,17,15,596.5,68.0,1.2,16.0,247.0,593.16,477.23
2016,8,25,17,30,544.0,61.0,1.2,15.0,195.0,525.39,427.28
2016,8,25,17,45,468.0,51.0,1.2,14.5,146.5,438.85,358.55
2016,8,25,18,0,392.0,41.0,1.2,14.0,98.0,356.87,288.55
2016,8,25,18,15,267.0,28.0,1.15,13.5,59.5,246.44,183.28
2016,8,25,18,30,142.0,15.0,1.1,13.0,21.0,98.24,0.0
2016,8,25,18,45,71.0,7.5,1.05,13.0,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,120.0,12.0,0.85,12.5,20.5,10.91,0.0
2016,8,26,6,0,240.0,24.0,0.9,13.0,41.0,19.73,7.7
2016,8,26,6,15,351.0,35.5,0.9,13.5,84.5,28.52,19.06
2016,8,26,6,30,462.0,47.0,0.9,14.0,128.0,36.97,27.13
2016,8,26,6,45,231.0,57.5,0.9,14.5,98.0,42.52,32.34
2016,8,26,7,0,0.0,68.0,0.9,15.0,68.0,59.12,47.15
2016,8,26,7,15,0.0,83.5,0.9,15.0,83.5,72.08,58.57
2016,8,26,7,30,0.0,99.0,0.9,15.0,99.0,84.93,69.7
2016,8,26,7,45,0.0,118.5,0.9,15.5,118.5,100.68,83.0
2016,8,26,8,0,0.0,138.0,0.9,16.0,138.0,116.23,95.89
2016,8,26,8,15,5.0,161.0,0.9,16.5,164.0,134.17,110.58
2016,8,26,8,30,10.0,184.0,0.9,17.0,190.0,151.83,124.79
2016,8,26,8,45,16.5,209.5,0.9,17.5,220.0,173.14,135.11
2016,8,26,9,0,23.0,235.0,0.9,18.0,250.0,195.77,151.71
2016,8,26,9,15,21.5,245.0,0.95,18.0,260.0,206.77,159.92
2016,8,26,9,30,20.0,255.0,1.0,18.0,270.0,217.49,168.05
2016,8,26,9,45,27.5,283.0,1.05,18.5,304.0,234.59,180.51
2016,8,26,10,0,35.0,311.0,1.1,19.0,338.0,262.52,201.25
2016,8,26,10,15,40.0,331.5,1.1,19.0,363.5,285.43,218.38
2016,8,26,10,30,45.0,352.0,1.1,19.0,389.0,309.33,236.21
2016,8,26,10,45,48.5,366.5,1.15,19.5,407.5,328.88,250.34
2016,8,26,11,0,52.0,381.0,1.2,20.0,426.0,349.09,264.89
2016,8,26,11,15,51.5,386.5,1.2,20.0,431.5,360.32,273.09
2016,8,26,11,30,51.0,392.0,1.2,20.0,437.0,371.49,281.28
2016,8,26,11,45,255.0,377.5,1.25,20.5,604.5,505.97,382.0
2016,8,26,12,0,459.0,363.0,1.3,21.0,772.0,660.01,492.06
2016,8,26,12,15,360.0,398.5,1.3,21.0,719.0,638.99,474.92
2016,8,26,12,30,261.0,434.0,1.3,21.0,666.0,613.5,455.75
2016,8,26,12,45,376.0,389.5,1.35,21.0,719.5,683.65,508.13
2016,8,26,13,0,491.0,345.0,1.4,21.0,773.0,765.79,566.95
2016,8,26,13,15,673.5,243.0,1.4,20.5,818.0,850.49,629.52
2016,8,26,13,30,856.0,141.0,1.4,20.0,863.0,927.82,682.49
2016,8,26,13,45,852.5,137.5,1.4,20.0,839.0,940.56,690.55
2016,8,26,14,0,849.0,134.0,1.4,20.0,815.0,949.92,697.35
2016,8,26,14,15,839.5,132.0,1.4,20.0,783.0,951.86,699.54
2016,8,26,14,30,830.0,130.0,1.4,20.0,751.0,950.34,699.75
2016,8,26,14,45,821.0,125.5,1.4,20.0,714.0,943.12,696.44
2016,8,26,15,0,812.0,121.0,1.4,20.0,677.0,932.52,691.14
2016,8,26,15,15,796.0,117.5,1.35,19.5,633.5,913.17,680.8
2016,8,26,15,30,780.0,114.0,1.3,19.0,590.0,890.79,668.56
2016,8,26,15,45,762.0,109.0,1.3,19.0,543.0,861.96,651.46
2016,8,26,16,0,744.0,104.0,1.3,19.0,496.0,836.07,636.29
2016,8,26,16,15,715.5,99.0,1.25,18.5,445.0,793.25,609.77
2016,8,26,16,30,687.0,94.0,1.2,18.0,394.0,748.85,581.74
2016,8,26,16,45,651.5,87.0,1.2,17.5,342.0,694.7,546.45
2016,8,26,17,0,616.0,80.0,1.2,17.0,290.0,640.05,509.5
2016,8,26,17,15,561.0,72.0,1.1,16.5,238.0,568.63,457.39
2016,8,26,17,30,506.0,64.0,1.0,16.0,186.0,498.79,404.15
2016,8,26,17,45,427.0,53.0,0.95,15.5,138.5,410.33,333.23
2016,8,26,18,0,348.0,42.0,0.9,15.0,91.0,326.71,261.98
2016,8,26,18,15,226.5,27.5,0.85,14.5,54.0,218.12,156.6
2016,8,26,18,30,105.0,13.0,0.8,14.0,17.0,74.05,0.0
2016,8,26,18,45,52.5,6.5,0.8,14.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,12.0,0.95,12.5,17.5,10.91,0.0
2016,8,27,6,0,161.0,24.0,1.0,13.0,35.0,18.86,6.4
2016,8,27,6,15,260.5,39.5,1.0,13.0,76.0,30.66,20.87
2016,8,27,6,30,360.0,55.0,1.0,13.0,117.0,42.09,31.74
2016,8,27,6,45,180.0,60.0,1.0,13.5,91.0,47.17,36.6
2016,8,27,7,0,0.0,65.0,1.0,14.0,65.0,56.72,45.2
2016,8,27,7,15,0.0,80.5,0.95,14.0,80.5,69.71,56.72
2016,8,27,7,30,0.0,96.0,0.9,14.0,96.0,82.59,67.93
2016,8,27,7,45,0.0,114.0,0.9,14.5,114.0,97.25,80.36
2016,8,27,8,0,0.0,132.0,0.9,15.0,132.0,111.74,92.41
2016,8,27,8,15,6.5,160.5,0.85,15.5,164.0,133.76,110.67
2016,8,27,8,30,13.0,189.0,0.8,16.0,196.0,155.29,128.16
2016,8,27,8,45,19.0,213.5,0.8,16.5,225.0,175.93,137.73
2016,8,27,9,0,25.0,238.0,0.8,17.0,254.0,197.96,153.86
2016,8,27,9,15,67.0,282.5,0.8,17.0,329.0,228.98,175.71
2016,8,27,9,30,109.0,327.0,0.8,17.0,404.0,276.23,210.25
2016,8,27,9,45,465.5,232.0,0.85,17.5,585.5,297.2,215.72
2016,8,27,10,0,822.0,137.0,0.9,18.0,767.0,379.58,273.35
2016,8,27,10,15,830.5,139.0,0.9,18.0,796.0,431.67,317.15
2016,8,27,10,30,839.0,141.0,0.9,18.0,825.0,483.75,359.99
2016,8,27,10,45,847.0,141.0,0.95,18.5,847.5,533.74,399.68
2016,8,27,11,0,855.0,141.0,1.0,19.0,870.0,583.18,437.74
2016,8,27,11,15,858.5,142.0,1.05,19.0,884.0,629.93,473.65
2016,8,27,11,30,862.0,143.0,1.1,19.0,898.0,674.25,507.04
2016,8,27,11,45,865.0,142.5,1.15,19.5,905.0,715.43,536.56
2016,8,27,12,0,868.0,142.0,1.2,20.0,912.0,754.77,564.16
2016,8,27,12,15,867.5,142.0,1.2,20.0,910.5,789.89,588.27
2016,8,27,12,30,867.0,142.0,1.2,20.0,909.0,822.59,609.81
2016,8,27,12,45,867.0,140.0,1.25,20.0,900.0,851.33,629.33
2016,8,27,13,0,867.0,138.0,1.3,20.0,891.0,877.31,647.1
2016,8,27,13,15,862.5,137.0,1.3,20.0,874.0,897.43,660.44
2016,8,27,13,30,858.0,136.0,1.3,20.0,857.0,914.41,671.86
2016,8,27,13,45,856.5,131.5,1.35,20.0,833.5,927.42,681.58
2016,8,27,14,0,855.0,127.0,1.4,20.0,810.0,937.12,689.35
2016,8,27,14,15,846.0,125.5,1.35,19.5,778.5,949.27,698.75
2016,8,27,14,30,837.0,124.0,1.3,19.0,747.0,948.7,699.99
2016,8,27,14,45,829.5,119.0,1.3,19.0,710.0,942.2,697.15
2016,8,27,15,0,822.0,114.0,1.3,19.0,673.0,932.29,692.3
2016,8,27,15,15,806.5,111.0,1.3,18.5,630.0,913.86,683.28
2016,8,27,15,30,791.0,108.0,1.3,18.0,587.0,892.38,672.33
2016,8,27,15,45,774.0,103.0,1.3,18.0,540.0,864.28,655.66
2016,8,27,16,0,757.0,98.0,1.3,18.0,493.0,833.54,637.13
2016,8,27,16,15,729.5,93.0,1.25,17.5,442.5,796.24,614.36
2016,8,27,16,30,702.0,88.0,1.2,17.0,392.0,752.41,586.58
2016,8,27,16,45,667.0,82.0,1.2,16.5,340.0,699.64,552.16
2016,8,27,17,0,632.0,76.0,1.2,16.0,288.0,646.34,516.05
2016,8,27,17,15,578.0,68.5,1.15,15.5,236.0,576.0,464.94
2016,8,27,17,30,524.0,61.0,1.1,15.0,184.0,507.2,412.49
2016,8,27,17,45,444.0,50.5,1.05,15.0,136.5,418.26,340.19
2016,8,27,18,0,364.0,40.0,1.0,15.0,89.0,334.25,267.41
2016,8,27,18,15,237.5,26.0,0.95,14.5,52.0,220.23,152.2
2016,8,27,18,30,111.0,12.0,0.9,14.0,15.0,76.35,0.0
2016,8,27,18,45,55.5,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,5,45,100.5,11.0,0.85,11.5,18.0,10.01,0.0
2016,8,28,6,0,201.0,22.0,0.8,12.0,36.0,18.0,5.07
2016,8,28,6,15,309.5,35.5,0.75,12.5,78.0,28.66,19.14
2016,8,28,6,30,418.0,49.0,0.7,13.0,120.0,38.86,28.87
2016,8,28,6,45,209.5,70.0,0.7,13.5,105.5,54.44,43.06
2016,8,28,7,0,1.0,91.0,0.7,14.0,91.0,76.23,62.46
2016,8,28,7,15,7.0,110.5,0.65,14.5,113.0,91.95,76.12
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,107.55,89.34
2016,8,28,7,45,62.5,163.0,0.55,15.5,191.5,126.06,104.74
2016,8,28,8,0,112.0,196.0,0.5,16.0,248.0,140.94,116.73
2016,8,28,8,15,451.0,147.0,0.5,16.0,391.0,96.03,78.04
2016,8,28,8,30,790.0,98.0,0.5,16.0,534.0,68.37,54.12
2016,8,28,8,45,812.0,100.0,0.55,16.5,581.0,106.7,60.19
2016,8,28,9,0,834.0,102.0,0.6,17.0,628.0,159.02,89.46
2016,8,28,9,15,848.0,104.5,0.65,17.5,670.0,212.84,129.61
2016,8,28,9,30,862.0,107.0,0.7,18.0,712.0,275.55,181.0
2016,8,28,9,45,871.0,109.5,0.75,18.5,748.0,329.78,227.37
2016,8,28,10,0,880.0,112.0,0.8,19.0,784.0,384.29,273.85
2016,8,28,10,15,887.5,114.0,0.85,19.5,813.5,437.91,318.76
2016,8,28,10,30,895.0,116.0,0.9,20.0,843.0,491.22,362.15
2016,8,28,10,45,901.0,116.5,0.95,20.5,865.5,542.11,402.44
2016,8,28,11,0,907.0,117.0,1.0,21.0,888.0,592.07,440.78
2016,8,28,11,15,910.5,117.5,1.05,21.0,902.5,639.45,477.02
2016,8,28,11,30,914.0,118.0,1.1,21.0,917.0,685.28,511.3
2016,8,28,11,45,915.5,118.5,1.15,21.0,923.5,728.03,542.7
2016,8,28,12,0,917.0,119.0,1.2,21.0,930.0,768.7,572.09
2016,8,28,12,15,916.5,119.0,1.2,21.0,928.5,805.17,596.17
2016,8,28,12,30,916.0,119.0,1.2,21.0,927.0,839.06,618.3
2016,8,28,12,45,927.0,110.5,1.3,21.0,921.0,871.62,640.84
2016,8,28,13,0,938.0,102.0,1.4,21.0,915.0,901.49,661.67
2016,8,28,13,15,934.5,101.5,1.4,21.0,897.0,923.91,676.36
2016,8,28,13,30,931.0,101.0,1.4,21.0,879.0,942.99,689.06
2016,8,28,13,45,925.0,100.0,1.4,21.0,854.0,955.9,697.9
2016,8,28,14,0,919.0,99.0,1.4,21.0,829.0,965.28,704.69
2016,8,28,14,15,911.0,97.5,1.35,20.5,797.0,968.71,708.43
2016,8,28,14,30,903.0,96.0,1.3,20.0,765.0,968.6,710.11
2016,8,28,14,45,892.0,94.0,1.3,20.0,726.5,961.6,707.0
2016,8,28,15,0,881.0,92.0,1.3,20.0,688.0,951.16,701.91
2016,8,28,15,15,866.5,90.0,1.25,19.5,644.0,934.15,693.22
2016,8,28,15,30,852.0,88.0,1.2,19.0,600.0,914.05,682.62
2016,8,28,15,45,832.0,85.0,1.15,19.0,551.5,894.02,670.85
2016,8,28,16,0,812.0,82.0,1.1,19.0,503.0,862.02,651.05
2016,8,28,16,15,786.0,78.5,1.05,18.5,451.5,821.64,626.68
2016,8,28,16,30,760.0,75.0,1.0,18.0,400.0,779.38,600.55
2016,8,28,16,45,722.5,70.5,1.0,17.5,346.5,724.56,565.43
2016,8,28,17,0,685.0,66.0,1.0,17.0,293.0,674.32,532.27
2016,8,28,17,15,631.0,60.0,0.95,16.5,240.0,604.56,482.38
2016,8,28,17,30,577.0,54.0,0.9,16.0,187.0,536.38,431.1
2016,8,28,17,45,490.5,45.0,0.9,15.5,138.0,443.19,357.67
2016,8,28,18,0,404.0,36.0,0.9,15.0,89.0,355.57,282.69
2016,8,28,18,15,263.0,23.5,0.85,14.5,51.5,230.39,150.31
2016,8,28,18,30,122.0,11.0,0.8,14.0,14.0,81.55,0.0
2016,8,28,18,45,61.0,5.5,0.8,13.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,11.0,1.3,11.5,18.0,10.01,0.0
2016,8,29,6,0,222.0,22.0,1.4,12.0,36.0,18.13,4.11
2016,8,29,6,15,339.0,33.5,1.4,12.0,78.5,26.99,17.65
2016,8,29,6,30,456.0,45.0,1.4,12.0,121.0,35.52,25.98
2016,8,29,6,45,295.0,74.5,1.45,12.5,130.5,55.65,44.27
2016,8,29,7,0,134.0,104.0,1.5,13.0,140.0,80.39,66.41
2016,8,29,7,15,148.5,125.5,1.45,13.0,173.5,95.51,79.78
2016,8,29,7,30,163.0,147.0,1.4,13.0,207.0,110.18,92.49
2016,8,29,7,45,211.5,166.0,1.4,13.5,256.0,123.17,103.32
2016,8,29,8,0,260.0,185.0,1.4,14.0,305.0,128.43,107.29
2016,8,29,8,15,534.0,136.5,1.4,14.5,418.5,90.15,73.63
2016,8,29,8,30,808.0,88.0,1.4,15.0,532.0,61.53,48.45
2016,8,29,8,45,828.5,90.0,1.4,15.5,579.0,98.84,54.32
2016,8,29,9,0,849.0,92.0,1.4,16.0,626.0,160.75,91.14
2016,8,29,9,15,862.5,94.0,1.3,16.5,667.5,214.4,131.25
2016,8,29,9,30,876.0,96.0,1.2,17.0,709.0,269.21,176.91
2016,8,29,9,45,897.5,92.0,1.2,17.5,747.5,322.73,223.06
2016,8,29,10,0,919.0,88.0,1.2,18.0,786.0,377.65,270.38
2016,8,29,10,15,925.5,89.0,1.2,18.0,815.5,431.86,317.14
2016,8,29,10,30,932.0,90.0,1.2,18.0,845.0,485.58,362.26
2016,8,29,10,45,938.0,90.0,1.2,18.5,867.5,537.52,403.96
2016,8,29,11,0,944.0,90.0,1.2,19.0,890.0,588.44,443.44
2016,8,29,11,15,947.5,90.5,1.2,19.0,904.5,637.1,480.86
2016,8,29,11,30,951.0,91.0,1.2,19.0,919.0,684.11,516.05
2016,8,29,11,45,668.0,238.5,1.25,19.5,822.5,666.34,500.3
2016,8,29,12,0,385.0,386.0,1.3,20.0,726.0,623.08,465.59
2016,8,29,12,15,670.0,238.5,1.35,20.0,828.0,733.16,549.38
2016,8,29,12,30,955.0,91.0,1.4,20.0,930.0,841.99,626.07
2016,8,29,12,45,647.0,244.0,1.45,20.5,810.0,777.29,578.47
2016,8,29,13,0,339.0,397.0,1.5,21.0,690.0,676.53,502.84
2016,8,29,13,15,631.0,249.0,1.55,20.5,780.0,815.93,608.67
2016,8,29,13,30,923.0,101.0,1.6,20.0,870.0,934.2,690.15
2016,8,29,13,45,919.0,99.0,1.65,20.0,845.5,947.68,698.99
2016,8,29,14,0,915.0,97.0,1.7,20.0,821.0,957.67,706.94
2016,8,29,14,15,907.0,95.5,1.75,19.5,789.0,960.98,712.08
2016,8,29,14,30,899.0,94.0,1.8,19.0,757.0,960.75,715.15
2016,8,29,14,45,890.0,91.5,1.85,19.0,719.0,954.95,713.39
2016,8,29,15,0,881.0,89.0,1.9,19.0,681.0,945.72,709.53
2016,8,29,15,15,867.0,86.5,1.9,18.5,637.5,928.47,701.19
2016,8,29,15,30,853.0,84.0,1.9,18.0,594.0,908.11,690.85
2016,8,29,15,45,836.5,80.5,1.9,18.0,546.5,881.27,674.79
2016,8,29,16,0,820.0,77.0,1.9,18.0,499.0,860.81,663.11
2016,8,29,16,15,794.0,73.5,1.9,17.5,447.5,820.26,638.38
2016,8,29,16,30,768.0,70.0,1.9,17.0,396.0,777.84,611.88
2016,8,29,16,45,733.5,65.5,1.9,17.0,343.0,725.42,576.14
2016,8,29,17,0,699.0,61.0,1.9,17.0,290.0,672.24,538.63
2016,8,29,17,15,645.5,55.5,1.85,16.5,237.0,602.56,487.54
2016,8,29,17,30,592.0,50.0,1.8,16.0,184.0,540.4,439.54
2016,8,29,17,45,504.5,42.0,1.8,15.5,135.0,447.66,364.6
2016,8,29,18,0,417.0,34.0,1.8,15.0,86.0,360.64,288.05
2016,8,29,18,15,208.5,23.5,1.75,14.5,49.5,192.86,115.48
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,1.65,13.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,138.5,10.0,1.1,13.5,18.5,9.1,0.0
2016,8,30,6,0,277.0,20.0,1.1,14.0,37.0,16.41,1.99
2016,8,30,6,15,396.0,29.0,1.1,14.0,80.0,23.15,14.14
2016,8,30,6,30,515.0,38.0,1.1,14.0,123.0,29.72,20.63
2016,8,30,6,45,585.0,44.5,1.15,14.5,174.0,36.96,27.35
2016,8,30,7,0,655.0,51.0,1.2,15.0,225.0,41.43,31.43
2016,8,30,7,15,700.0,55.5,1.2,15.5,278.0,44.0,33.66
2016,8,30,7,30,745.0,60.0,1.2,16.0,331.0,46.52,35.76
2016,8,30,7,45,777.0,63.0,1.2,16.5,384.0,47.75,36.64
2016,8,30,8,0,809.0,66.0,1.2,17.0,437.0,48.96,37.48
2016,8,30,8,15,831.0,69.0,1.2,17.5,487.5,58.59,45.63
2016,8,30,8,30,853.0,72.0,1.2,18.0,538.0,60.46,46.97
2016,8,30,8,45,870.5,73.5,1.25,18.5,585.0,97.3,52.07
2016,8,30,9,0,888.0,75.0,1.3,19.0,632.0,151.39,81.18
2016,8,30,9,15,900.0,77.0,1.3,19.0,673.5,206.73,122.34
2016,8,30,9,30,912.0,79.0,1.3,19.0,715.0,263.06,169.46
2016,8,30,9,45,923.5,79.0,1.35,19.5,751.0,318.5,217.5
2016,8,30,10,0,935.0,79.0,1.4,20.0,787.0,374.37,265.9
2016,8,30,10,15,941.5,80.0,1.4,20.0,816.5,429.33,313.23
2016,8,30,10,30,948.0,81.0,1.4,20.0,846.0,483.75,358.91
2016,8,30,10,45,953.5,81.0,1.45,20.5,868.0,536.12,401.2
2016,8,30,11,0,959.0,81.0,1.5,21.0,890.0,587.38,441.3
2016,8,30,11,15,961.5,81.5,1.55,21.0,904.0,636.01,479.16
2016,8,30,11,30,964.0,82.0,1.6,21.0,918.0,682.85,514.79
2016,8,30,11,45,966.0,81.5,1.65,21.0,924.5,726.47,547.4
2016,8,30,12,0,968.0,81.0,1.7,21.0,931.0,767.85,576.83
2016,8,30,12,15,967.5,81.0,1.7,21.0,929.0,805.39,601.94
2016,8,30,12,30,967.0,81.0,1.7,21.0,927.0,840.17,625.07
2016,8,30,12,45,963.5,81.0,1.75,21.0,917.0,869.6,645.1
2016,8,30,13,0,960.0,81.0,1.8,21.0,907.0,895.81,663.07
2016,8,30,13,15,956.5,80.5,1.8,21.0,889.0,918.2,678.05
2016,8,30,13,30,953.0,80.0,1.8,21.0,871.0,937.18,690.9
2016,8,30,13,45,947.5,79.0,1.85,21.0,846.0,950.34,700.68
2016,8,30,14,0,942.0,78.0,1.9,21.0,821.0,959.91,708.33
2016,8,30,14,15,934.5,77.0,1.85,21.0,788.5,964.02,711.41
2016,8,30,14,30,927.0,76.0,1.8,21.0,756.0,964.53,712.34
2016,8,30,14,45,917.0,75.0,1.8,21.0,718.0,959.15,710.25
2016,8,30,15,0,907.0,74.0,1.8,21.0,680.0,950.31,706.11
2016,8,30,15,15,893.5,72.0,1.8,20.5,636.0,933.61,698.27
2016,8,30,15,30,880.0,70.0,1.8,20.0,592.0,913.72,688.42
2016,8,30,15,45,862.0,67.5,1.8,19.5,544.0,886.06,673.3
2016,8,30,16,0,844.0,65.0,1.8,19.0,496.0,855.74,656.23
2016,8,30,16,15,820.0,62.5,1.75,18.5,444.5,817.73,632.99
2016,8,30,16,30,796.0,60.0,1.7,18.0,393.0,786.45,614.07
2016,8,30,16,45,761.0,56.5,1.65,18.0,340.0,734.28,578.36
2016,8,30,17,0,726.0,53.0,1.6,18.0,287.0,681.44,541.12
2016,8,30,17,15,674.5,48.5,1.55,17.5,234.5,614.1,492.32
2016,8,30,17,30,623.0,44.0,1.5,17.0,182.0,547.96,441.69
2016,8,30,17,45,537.5,37.0,1.45,16.5,133.0,456.31,367.97
2016,8,30,18,0,452.0,30.0,1.4,16.0,84.0,369.51,291.77
2016,8,30,18,15,226.0,15.0,1.35,15.5,42.0,188.58,97.74
2016,8,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
