Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,144.5,9.5,1.25,12.5,18.0,8.64,0.0
2016,8,31,6,0,289.0,19.0,1.3,13.0,36.0,15.57,0.32
2016,8,31,6,15,412.0,28.0,1.3,13.5,79.5,22.38,13.43
2016,8,31,6,30,535.0,37.0,1.3,14.0,123.0,31.62,22.27
2016,8,31,6,45,605.0,43.0,1.35,14.5,175.0,35.77,26.27
2016,8,31,7,0,675.0,49.0,1.4,15.0,227.0,39.88,30.04
2016,8,31,7,15,719.0,53.0,1.35,15.0,280.5,42.12,32.06
2016,8,31,7,30,763.0,57.0,1.3,15.0,334.0,44.34,33.98
2016,8,31,7,45,793.5,60.5,1.3,15.5,387.0,46.05,35.3
2016,8,31,8,0,824.0,64.0,1.3,16.0,440.0,55.33,43.24
2016,8,31,8,15,845.5,67.0,1.3,16.0,490.5,57.35,44.84
2016,8,31,8,30,867.0,70.0,1.3,16.0,541.0,59.27,46.34
2016,8,31,8,45,882.5,72.0,1.3,16.5,588.0,95.08,51.18
2016,8,31,9,0,898.0,74.0,1.3,17.0,635.0,149.99,80.54
2016,8,31,9,15,910.0,76.0,1.3,17.0,677.0,205.92,122.2
2016,8,31,9,30,922.0,78.0,1.3,17.0,719.0,262.82,170.04
2016,8,31,9,45,925.5,82.5,1.35,17.5,753.5,320.05,220.09
2016,8,31,10,0,929.0,87.0,1.4,18.0,788.0,376.97,269.77
2016,8,31,10,15,935.5,88.0,1.45,18.0,817.0,431.75,317.41
2016,8,31,10,30,942.0,89.0,1.5,18.0,846.0,486.01,363.5
2016,8,31,10,45,947.0,89.5,1.55,18.5,868.0,538.38,406.16
2016,8,31,11,0,952.0,90.0,1.6,19.0,890.0,589.63,446.6
2016,8,31,11,15,954.5,90.5,1.6,19.0,904.5,638.09,484.35
2016,8,31,11,30,957.0,91.0,1.6,19.0,919.0,684.78,519.8
2016,8,31,11,45,958.5,91.0,1.6,19.0,925.0,728.39,552.19
2016,8,31,12,0,960.0,91.0,1.6,19.0,931.0,769.75,581.71
2016,8,31,12,15,959.5,91.0,1.6,19.0,929.0,807.19,606.85
2016,8,31,12,30,959.0,91.0,1.6,19.0,927.0,841.89,630.02
2016,8,31,12,45,953.5,92.5,1.65,19.0,916.0,871.1,650.02
2016,8,31,13,0,948.0,94.0,1.7,19.0,905.0,897.08,667.95
2016,8,31,13,15,944.0,93.5,1.7,19.0,887.0,919.01,682.69
2016,8,31,13,30,940.0,93.0,1.7,19.0,869.0,937.55,695.31
2016,8,31,13,45,936.0,91.0,1.75,19.0,844.0,951.04,705.4
2016,8,31,14,0,932.0,89.0,1.8,19.0,819.0,960.97,713.36
2016,8,31,14,15,923.5,87.5,1.8,18.5,786.5,963.71,717.52
2016,8,31,14,30,915.0,86.0,1.8,18.0,754.0,962.84,719.57
2016,8,31,14,45,906.0,83.5,1.8,18.0,715.5,956.8,717.04
2016,8,31,15,0,897.0,81.0,1.8,18.0,677.0,947.27,712.4
2016,8,31,15,15,883.0,79.0,1.8,18.0,632.5,930.29,702.94
2016,8,31,15,30,869.0,77.0,1.8,18.0,588.0,910.17,691.5
2016,8,31,15,45,852.0,73.5,1.8,18.0,540.0,882.45,674.91
2016,8,31,16,0,835.0,70.0,1.8,18.0,492.0,852.03,656.4
2016,8,31,16,15,809.5,67.0,1.75,17.5,440.5,821.08,637.97
2016,8,31,16,30,784.0,64.0,1.7,17.0,389.0,779.41,611.52
2016,8,31,16,45,749.0,59.5,1.7,16.5,336.0,726.23,576.42
2016,8,31,17,0,714.0,55.0,1.7,16.0,283.0,672.37,539.39
2016,8,31,17,15,659.5,50.0,1.6,15.5,230.0,602.45,487.56
2016,8,31,17,30,605.0,45.0,1.5,15.0,177.0,533.9,434.02
2016,8,31,17,45,514.5,37.5,1.45,15.0,128.0,438.89,356.03
2016,8,31,18,0,424.0,30.0,1.4,15.0,79.0,357.77,281.71
2016,8,31,18,15,212.0,15.0,1.3,14.5,39.5,177.77,72.18
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,147.5,9.0,1.1,12.5,17.5,8.19,0.0
2016,9,1,6,0,295.0,18.0,1.1,13.0,35.0,16.07,0.0
2016,9,1,6,15,420.5,27.0,1.1,13.0,79.0,23.53,14.36
2016,9,1,6,30,546.0,36.0,1.1,13.0,123.0,30.8,21.62
2016,9,1,6,45,615.0,42.5,1.1,13.5,175.0,35.44,26.09
2016,9,1,7,0,684.0,49.0,1.1,14.0,227.0,40.0,30.28
2016,9,1,7,15,358.0,91.5,1.05,14.5,186.5,65.77,53.16
2016,9,1,7,30,32.0,134.0,1.0,15.0,146.0,105.52,87.77
2016,9,1,7,45,108.5,162.0,1.0,15.5,210.0,119.84,99.64
2016,9,1,8,0,185.0,190.0,1.0,16.0,274.0,137.9,114.52
2016,9,1,8,15,184.0,214.0,1.0,16.0,305.5,152.43,126.4
2016,9,1,8,30,183.0,238.0,1.0,16.0,337.0,166.38,137.66
2016,9,1,8,45,165.0,261.0,1.0,16.5,356.5,189.29,145.13
2016,9,1,9,0,147.0,284.0,1.0,17.0,376.0,216.89,164.07
2016,9,1,9,15,539.5,181.5,1.0,17.0,550.0,208.23,139.46
2016,9,1,9,30,932.0,79.0,1.0,17.0,724.0,264.02,170.06
2016,9,1,9,45,938.0,82.0,1.05,17.5,759.5,321.41,219.95
2016,9,1,10,0,944.0,85.0,1.1,18.0,795.0,378.69,269.71
2016,9,1,10,15,950.5,86.0,1.15,18.0,824.5,434.27,317.79
2016,9,1,10,30,957.0,87.0,1.2,18.0,854.0,489.29,364.27
2016,9,1,10,45,960.5,88.5,1.25,18.5,876.0,542.51,407.34
2016,9,1,11,0,964.0,90.0,1.3,19.0,898.0,594.45,448.03
2016,9,1,11,15,966.5,90.5,1.35,19.0,912.5,643.47,486.28
2016,9,1,11,30,969.0,91.0,1.4,19.0,927.0,690.69,522.26
2016,9,1,11,45,967.5,93.0,1.45,19.0,932.5,734.59,555.05
2016,9,1,12,0,966.0,95.0,1.5,19.0,938.0,776.02,585.08
2016,9,1,12,15,965.5,95.0,1.55,19.0,935.5,813.75,610.82
2016,9,1,12,30,965.0,95.0,1.6,19.0,933.0,848.71,634.65
2016,9,1,12,45,961.0,95.5,1.7,19.0,922.5,878.42,655.52
2016,9,1,13,0,957.0,96.0,1.8,19.0,912.0,904.9,674.35
2016,9,1,13,15,953.0,95.0,1.8,18.5,893.5,926.55,690.23
2016,9,1,13,30,949.0,94.0,1.8,18.0,875.0,944.75,704.01
2016,9,1,13,45,943.0,93.5,1.85,18.0,849.5,958.17,714.11
2016,9,1,14,0,937.0,93.0,1.9,18.0,824.0,968.02,722.06
2016,9,1,14,15,929.0,91.5,1.8,17.5,791.0,971.33,725.36
2016,9,1,14,30,921.0,90.0,1.7,17.0,758.0,971.02,726.46
2016,9,1,14,45,910.5,88.0,1.65,17.0,719.0,964.23,722.77
2016,9,1,15,0,900.0,86.0,1.6,17.0,680.0,953.96,717.0
2016,9,1,15,15,885.0,83.5,1.55,17.0,635.5,935.52,705.95
2016,9,1,15,30,870.0,81.0,1.5,17.0,591.0,913.92,692.96
2016,9,1,15,45,849.5,78.5,1.5,17.0,541.5,884.36,675.28
2016,9,1,16,0,829.0,76.0,1.5,17.0,492.0,861.17,661.92
2016,9,1,16,15,802.0,72.5,1.5,16.5,439.5,819.56,636.67
2016,9,1,16,30,775.0,69.0,1.5,16.0,387.0,776.11,609.6
2016,9,1,16,45,733.5,65.5,1.55,15.5,333.0,719.05,572.16
2016,9,1,17,0,692.0,62.0,1.6,15.0,279.0,661.53,532.68
2016,9,1,17,15,633.5,56.0,1.55,14.5,225.5,593.69,482.38
2016,9,1,17,30,575.0,50.0,1.5,14.0,172.0,522.69,426.73
2016,9,1,17,45,472.0,41.5,1.5,13.5,123.0,419.81,342.5
2016,9,1,18,0,369.0,33.0,1.5,13.0,74.0,323.85,255.39
2016,9,1,18,15,184.5,16.5,1.45,12.5,37.0,161.05,38.85
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,9.5,1.05,12.5,14.5,8.64,0.0
2016,9,2,6,0,188.0,19.0,1.1,13.0,29.0,15.65,0.0
2016,9,2,6,15,314.0,30.5,1.05,13.0,70.0,24.62,15.19
2016,9,2,6,30,440.0,42.0,1.0,13.0,111.0,33.25,23.76
2016,9,2,6,45,513.0,50.5,1.0,13.5,160.5,38.84,29.11
2016,9,2,7,0,586.0,59.0,1.0,14.0,210.0,44.26,34.08
2016,9,2,7,15,635.0,64.5,0.95,14.5,262.0,47.01,36.5
2016,9,2,7,30,684.0,70.0,0.9,15.0,314.0,49.69,38.74
2016,9,2,7,45,718.0,74.5,0.9,15.5,366.0,56.5,44.54
2016,9,2,8,0,752.0,79.0,0.9,16.0,418.0,58.44,45.98
2016,9,2,8,15,776.5,82.5,0.9,16.5,467.5,59.48,46.62
2016,9,2,8,30,801.0,86.0,0.9,17.0,517.0,60.48,47.22
2016,9,2,8,45,818.5,88.5,0.9,17.5,563.0,90.7,50.52
2016,9,2,9,0,836.0,91.0,0.9,18.0,609.0,143.26,77.72
2016,9,2,9,15,849.5,93.5,0.95,18.0,650.0,205.45,123.7
2016,9,2,9,30,863.0,96.0,1.0,18.0,691.0,259.97,168.77
2016,9,2,9,45,880.0,94.0,1.05,18.5,728.0,313.06,214.37
2016,9,2,10,0,897.0,92.0,1.1,19.0,765.0,367.12,260.96
2016,9,2,10,15,904.0,93.5,1.15,19.0,794.0,420.88,307.34
2016,9,2,10,30,911.0,95.0,1.2,19.0,823.0,474.21,352.29
2016,9,2,10,45,915.5,96.0,1.25,19.5,844.5,525.3,393.63
2016,9,2,11,0,920.0,97.0,1.3,20.0,866.0,575.27,432.81
2016,9,2,11,15,923.0,97.5,1.35,20.0,880.0,622.64,469.8
2016,9,2,11,30,926.0,98.0,1.4,20.0,894.0,668.34,504.69
2016,9,2,11,45,927.5,98.5,1.45,20.5,900.0,711.18,535.78
2016,9,2,12,0,929.0,99.0,1.5,21.0,906.0,751.87,564.54
2016,9,2,12,15,928.5,99.0,1.5,21.0,904.0,788.28,588.87
2016,9,2,12,30,928.0,99.0,1.5,21.0,902.0,822.03,611.3
2016,9,2,12,45,674.0,226.0,1.55,21.0,806.0,778.2,580.19
2016,9,2,13,0,420.0,353.0,1.6,21.0,710.0,708.35,527.92
2016,9,2,13,15,658.0,230.5,1.6,21.0,776.0,817.11,609.6
2016,9,2,13,30,896.0,108.0,1.6,21.0,842.0,910.57,672.58
2016,9,2,13,45,892.5,105.5,1.6,21.0,817.5,923.48,680.74
2016,9,2,14,0,889.0,103.0,1.6,21.0,793.0,932.98,687.73
2016,9,2,14,15,880.5,101.5,1.6,20.5,761.0,935.51,691.69
2016,9,2,14,30,872.0,100.0,1.6,20.0,729.0,934.59,693.64
2016,9,2,14,45,861.5,97.0,1.6,20.0,691.0,926.7,689.88
2016,9,2,15,0,851.0,94.0,1.6,20.0,653.0,915.45,684.12
2016,9,2,15,15,835.5,91.5,1.6,19.5,609.5,906.12,681.09
2016,9,2,15,30,820.0,89.0,1.6,19.0,566.0,884.65,669.94
2016,9,2,15,45,800.0,86.0,1.65,18.5,518.0,855.58,654.24
2016,9,2,16,0,780.0,83.0,1.7,18.0,470.0,823.97,636.55
2016,9,2,16,15,751.5,79.0,1.65,17.5,419.0,781.35,609.66
2016,9,2,16,30,723.0,75.0,1.6,17.0,368.0,737.04,580.99
2016,9,2,16,45,683.0,70.0,1.6,16.5,315.5,685.66,546.62
2016,9,2,17,0,643.0,65.0,1.6,16.0,263.0,629.63,507.3
2016,9,2,17,15,582.0,58.5,1.55,15.5,211.5,555.72,451.92
2016,9,2,17,30,521.0,52.0,1.5,15.0,160.0,483.98,395.25
2016,9,2,17,45,422.5,42.5,1.5,14.5,113.5,385.13,313.22
2016,9,2,18,0,324.0,33.0,1.5,14.0,67.0,292.97,228.12
2016,9,2,18,15,162.0,16.5,1.45,13.5,33.5,144.77,0.0
2016,9,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.5,1.55,12.5,13.5,12.28,0.0
2016,9,3,6,0,0.0,27.0,1.6,13.0,27.0,22.08,0.0
2016,9,3,6,15,192.5,37.0,1.6,13.0,67.0,28.83,18.57
2016,9,3,6,30,385.0,47.0,1.6,13.0,107.0,37.74,27.64
2016,9,3,6,45,456.5,58.0,1.65,13.0,155.5,45.24,34.82
2016,9,3,7,0,528.0,69.0,1.7,13.0,204.0,52.43,41.5
2016,9,3,7,15,266.0,94.0,1.65,13.5,162.0,71.42,58.38
2016,9,3,7,30,4.0,119.0,1.6,14.0,120.0,99.18,82.62
2016,9,3,7,45,20.5,146.0,1.6,14.5,155.0,120.01,100.33
2016,9,3,8,0,37.0,173.0,1.6,15.0,190.0,133.21,111.16
2016,9,3,8,15,52.5,199.5,1.55,15.0,226.5,150.91,125.87
2016,9,3,8,30,68.0,226.0,1.5,15.0,263.0,168.06,139.92
2016,9,3,8,45,195.0,242.5,1.5,15.5,360.5,179.11,137.56
2016,9,3,9,0,322.0,259.0,1.5,16.0,458.0,208.48,151.65
2016,9,3,9,15,585.0,184.5,1.5,16.0,575.0,213.67,142.76
2016,9,3,9,30,848.0,110.0,1.5,16.0,692.0,257.87,169.36
2016,9,3,9,45,599.0,218.5,1.5,16.5,640.5,316.8,228.1
2016,9,3,10,0,350.0,327.0,1.5,17.0,589.0,359.27,269.76
2016,9,3,10,15,636.5,212.0,1.5,17.0,710.0,400.64,299.19
2016,9,3,10,30,923.0,97.0,1.5,17.0,831.0,479.39,359.87
2016,9,3,10,45,929.0,97.0,1.55,17.5,853.5,531.03,402.04
2016,9,3,11,0,935.0,97.0,1.6,18.0,876.0,581.65,442.27
2016,9,3,11,15,938.0,97.5,1.65,18.0,889.5,629.72,480.3
2016,9,3,11,30,941.0,98.0,1.7,18.0,903.0,676.08,516.15
2016,9,3,11,45,941.5,98.5,1.75,18.0,909.0,718.89,548.67
2016,9,3,12,0,942.0,99.0,1.8,18.0,915.0,759.41,578.91
2016,9,3,12,15,941.0,99.0,1.85,17.5,912.5,795.9,605.34
2016,9,3,12,30,940.0,99.0,1.9,17.0,910.0,829.66,629.95
2016,9,3,12,45,929.5,103.5,1.95,17.0,897.5,857.24,649.2
2016,9,3,13,0,919.0,108.0,2.0,17.0,885.0,881.45,666.26
2016,9,3,13,15,738.0,199.0,2.0,17.0,814.5,853.79,647.64
2016,9,3,13,30,557.0,290.0,2.0,17.0,744.0,802.14,608.95
2016,9,3,13,45,730.0,195.5,2.0,17.0,771.0,882.93,669.76
2016,9,3,14,0,903.0,101.0,2.0,17.0,798.0,941.7,709.58
2016,9,3,14,15,894.5,99.5,2.0,16.5,766.0,944.29,713.14
2016,9,3,14,30,886.0,98.0,2.0,16.0,734.0,943.38,715.15
2016,9,3,14,45,623.5,184.0,2.0,16.0,619.5,815.18,628.46
2016,9,3,15,0,361.0,270.0,2.0,16.0,505.0,645.93,504.27
2016,9,3,15,15,488.5,210.0,1.95,15.5,505.0,716.6,562.59
2016,9,3,15,30,616.0,150.0,1.9,15.0,505.0,772.61,606.86
2016,9,3,15,45,707.5,115.5,1.9,15.0,489.5,810.74,635.39
2016,9,3,16,0,799.0,81.0,1.9,15.0,474.0,836.23,655.15
2016,9,3,16,15,771.0,77.0,1.9,14.5,422.5,793.69,627.84
2016,9,3,16,30,743.0,73.0,1.9,14.0,371.0,749.4,599.21
2016,9,3,16,45,695.5,69.5,1.95,14.0,317.0,693.29,560.06
2016,9,3,17,0,648.0,66.0,2.0,14.0,263.0,633.05,516.19
2016,9,3,17,15,585.0,59.5,2.0,13.5,211.0,557.55,458.87
2016,9,3,17,30,522.0,53.0,2.0,13.0,159.0,484.25,400.03
2016,9,3,17,45,401.5,44.0,2.0,13.0,111.0,370.79,303.89
2016,9,3,18,0,281.0,35.0,2.0,13.0,63.0,264.75,204.7
2016,9,3,18,15,140.5,17.5,1.95,12.5,31.5,128.64,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.5,9.0,1.95,12.0,10.5,8.19,0.0
2016,9,4,6,0,65.0,18.0,2.0,12.0,21.0,14.74,0.0
2016,9,4,6,15,171.0,37.0,1.95,12.0,59.5,28.83,18.49
2016,9,4,6,30,277.0,56.0,1.9,12.0,98.0,43.04,32.38
2016,9,4,6,45,354.0,70.5,1.9,12.5,146.0,53.25,41.99
2016,9,4,7,0,431.0,85.0,1.9,13.0,194.0,63.1,51.0
2016,9,4,7,15,260.0,112.5,1.8,13.0,183.0,83.88,69.55
2016,9,4,7,30,89.0,140.0,1.7,13.0,172.0,109.24,91.79
2016,9,4,7,45,154.0,161.5,1.65,13.5,226.5,119.68,100.44
2016,9,4,8,0,219.0,183.0,1.6,14.0,281.0,133.96,112.25
2016,9,4,8,15,463.0,155.0,1.55,14.5,392.5,102.31,84.28
2016,9,4,8,30,707.0,127.0,1.5,15.0,504.0,81.37,65.76
2016,9,4,8,45,742.5,126.0,1.45,15.5,553.5,103.38,64.7
2016,9,4,9,0,778.0,125.0,1.4,16.0,603.0,151.88,88.3
2016,9,4,9,15,794.5,128.5,1.4,16.0,645.0,211.41,132.01
2016,9,4,9,30,811.0,132.0,1.4,16.0,687.0,265.16,176.28
2016,9,4,9,45,859.5,116.0,1.4,16.5,731.5,314.01,217.56
2016,9,4,10,0,908.0,100.0,1.4,17.0,776.0,373.54,267.86
2016,9,4,10,15,915.5,101.0,1.45,17.0,805.5,427.85,315.23
2016,9,4,10,30,923.0,102.0,1.5,17.0,835.0,481.74,361.2
2016,9,4,10,45,929.0,103.0,1.55,17.5,857.0,534.28,404.18
2016,9,4,11,0,935.0,104.0,1.6,18.0,879.0,585.83,445.03
2016,9,4,11,15,938.5,104.5,1.6,18.0,893.5,634.31,483.0
2016,9,4,11,30,942.0,105.0,1.6,18.0,908.0,681.12,518.74
2016,9,4,11,45,944.0,104.5,1.65,18.0,914.5,724.2,551.38
2016,9,4,12,0,946.0,104.0,1.7,18.0,921.0,765.07,581.85
2016,9,4,12,15,945.5,104.0,1.75,18.0,918.5,802.16,607.65
2016,9,4,12,30,945.0,104.0,1.8,18.0,916.0,836.53,631.37
2016,9,4,12,45,949.0,100.0,1.85,18.0,907.0,867.79,652.97
2016,9,4,13,0,953.0,96.0,1.9,18.0,898.0,896.11,672.62
2016,9,4,13,15,949.0,95.5,1.9,18.0,880.0,918.03,687.53
2016,9,4,13,30,945.0,95.0,1.9,18.0,862.0,936.54,700.3
2016,9,4,13,45,938.0,94.5,1.9,18.0,835.5,948.87,709.12
2016,9,4,14,0,931.0,94.0,1.9,18.0,809.0,957.62,715.78
2016,9,4,14,15,922.5,92.5,1.9,18.0,776.0,960.28,718.6
2016,9,4,14,30,914.0,91.0,1.9,18.0,743.0,959.34,719.28
2016,9,4,14,45,900.5,90.0,1.9,18.0,703.5,950.8,715.1
2016,9,4,15,0,887.0,89.0,1.9,18.0,664.0,938.85,708.87
2016,9,4,15,15,871.5,86.5,1.85,17.5,619.0,919.99,698.85
2016,9,4,15,30,856.0,84.0,1.8,17.0,574.0,898.03,686.82
2016,9,4,15,45,832.5,82.0,1.8,17.0,524.5,875.58,673.75
2016,9,4,16,0,809.0,80.0,1.8,17.0,475.0,841.57,652.53
2016,9,4,16,15,780.0,76.0,1.75,16.5,422.5,797.98,624.97
2016,9,4,16,30,751.0,72.0,1.7,16.0,370.0,752.65,595.52
2016,9,4,16,45,706.0,68.0,1.7,15.5,316.0,692.74,554.75
2016,9,4,17,0,661.0,64.0,1.7,15.0,262.0,638.63,516.58
2016,9,4,17,15,596.5,57.0,1.65,14.5,209.0,561.1,457.89
2016,9,4,17,30,532.0,50.0,1.6,14.0,156.0,485.99,397.89
2016,9,4,17,45,417.5,41.0,1.55,13.5,108.0,376.99,306.48
2016,9,4,18,0,303.0,32.0,1.5,13.0,60.0,275.59,208.71
2016,9,4,18,15,151.5,16.0,1.45,12.5,30.0,106.14,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,8.5,0.7,11.5,12.0,7.73,0.0
2016,9,5,6,0,142.0,17.0,0.7,12.0,24.0,13.45,0.0
2016,9,5,6,15,272.0,30.5,0.7,12.0,63.5,24.88,15.07
2016,9,5,6,30,402.0,44.0,0.7,12.0,103.0,35.3,25.58
2016,9,5,6,45,482.0,53.0,0.7,12.5,152.5,41.2,31.3
2016,9,5,7,0,562.0,62.0,0.7,13.0,202.0,46.94,36.62
2016,9,5,7,15,377.0,99.5,0.65,13.5,203.0,71.98,58.88
2016,9,5,7,30,192.0,137.0,0.6,14.0,204.0,103.77,86.55
2016,9,5,7,45,467.5,110.0,0.55,14.5,308.5,76.54,62.28
2016,9,5,8,0,743.0,83.0,0.5,15.0,413.0,61.79,49.11
2016,9,5,8,15,768.5,87.0,0.5,15.5,463.0,63.09,49.99
2016,9,5,8,30,794.0,91.0,0.5,16.0,513.0,64.33,50.79
2016,9,5,8,45,816.0,93.0,0.55,16.5,560.0,88.86,51.81
2016,9,5,9,0,838.0,95.0,0.6,17.0,607.0,141.43,77.26
2016,9,5,9,15,852.0,97.5,0.6,17.5,648.5,195.58,115.72
2016,9,5,9,30,866.0,100.0,0.6,18.0,690.0,258.65,166.62
2016,9,5,9,45,887.5,96.0,0.65,18.5,728.5,311.72,211.58
2016,9,5,10,0,909.0,92.0,0.7,19.0,767.0,366.14,258.04
2016,9,5,10,15,916.5,93.5,0.75,19.5,796.0,420.77,304.23
2016,9,5,10,30,924.0,95.0,0.8,20.0,825.0,474.99,348.82
2016,9,5,10,45,929.0,96.0,0.85,20.5,846.5,526.98,390.41
2016,9,5,11,0,934.0,97.0,0.9,21.0,868.0,577.88,429.82
2016,9,5,11,15,937.0,97.5,0.95,21.0,882.0,625.88,466.85
2016,9,5,11,30,940.0,98.0,1.0,21.0,896.0,672.17,501.74
2016,9,5,11,45,940.5,98.5,1.05,21.5,902.0,714.9,532.36
2016,9,5,12,0,941.0,99.0,1.1,22.0,908.0,755.34,560.69
2016,9,5,12,15,941.0,99.0,1.15,22.0,906.0,792.47,585.81
2016,9,5,12,30,941.0,99.0,1.2,22.0,904.0,826.93,608.96
2016,9,5,12,45,930.5,103.0,1.25,22.0,891.5,854.02,627.28
2016,9,5,13,0,920.0,107.0,1.3,22.0,879.0,877.72,643.5
2016,9,5,13,15,916.0,106.5,1.3,22.0,860.5,899.05,657.61
2016,9,5,13,30,912.0,106.0,1.3,22.0,842.0,917.06,669.66
2016,9,5,13,45,904.0,105.5,1.35,22.0,816.0,928.12,678.12
2016,9,5,14,0,896.0,105.0,1.4,22.0,790.0,935.68,684.55
2016,9,5,14,15,887.0,103.0,1.4,21.5,757.5,937.19,687.87
2016,9,5,14,30,878.0,101.0,1.4,21.0,725.0,935.19,689.15
2016,9,5,14,45,864.0,100.0,1.45,21.0,685.5,926.26,685.51
2016,9,5,15,0,850.0,99.0,1.5,21.0,646.0,923.25,685.96
2016,9,5,15,15,833.5,96.0,1.5,20.5,601.5,903.3,675.86
2016,9,5,15,30,817.0,93.0,1.5,20.0,557.0,880.26,663.88
2016,9,5,15,45,794.0,90.0,1.55,20.0,508.0,848.49,645.25
2016,9,5,16,0,771.0,87.0,1.6,20.0,459.0,814.23,624.68
2016,9,5,16,15,740.5,82.5,1.55,19.5,407.5,769.43,596.4
2016,9,5,16,30,710.0,78.0,1.5,19.0,356.0,728.32,570.1
2016,9,5,16,45,667.5,72.0,1.45,18.5,303.0,669.58,529.97
2016,9,5,17,0,625.0,66.0,1.4,18.0,250.0,610.84,488.26
2016,9,5,17,15,560.0,58.5,1.25,17.0,198.5,533.53,430.4
2016,9,5,17,30,495.0,51.0,1.1,16.0,147.0,458.71,371.27
2016,9,5,17,45,388.5,40.5,1.0,15.5,101.0,355.05,284.47
2016,9,5,18,0,282.0,30.0,0.9,15.0,55.0,259.19,189.07
2016,9,5,18,15,141.0,15.0,0.85,14.5,27.5,98.38,0.0
2016,9,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.0,0.75,11.5,11.5,7.28,0.0
2016,9,6,6,0,162.0,16.0,0.7,12.0,23.0,13.16,0.0
2016,9,6,6,15,297.0,28.0,0.6,12.5,63.0,22.71,13.06
2016,9,6,6,30,432.0,40.0,0.5,13.0,103.0,31.88,22.45
2016,9,6,6,45,514.0,47.5,0.4,13.5,153.0,36.7,27.18
2016,9,6,7,0,596.0,55.0,0.3,14.0,203.0,41.44,31.6
2016,9,6,7,15,646.5,60.5,0.25,14.5,255.5,44.34,34.18
2016,9,6,7,30,697.0,66.0,0.2,15.0,308.0,51.66,40.56
2016,9,6,7,45,734.5,70.0,0.2,16.0,361.0,53.43,41.82
2016,9,6,8,0,772.0,74.0,0.2,17.0,414.0,55.17,43.01
2016,9,6,8,15,796.5,77.5,0.2,17.5,464.5,56.39,43.81
2016,9,6,8,30,821.0,81.0,0.2,18.0,515.0,57.55,44.55
2016,9,6,8,45,840.5,83.0,0.25,19.0,561.5,90.33,52.93
2016,9,6,9,0,860.0,85.0,0.3,20.0,608.0,143.59,77.4
2016,9,6,9,15,873.5,87.0,0.35,20.5,650.0,197.94,115.02
2016,9,6,9,30,887.0,89.0,0.4,21.0,692.0,253.4,159.33
2016,9,6,9,45,892.5,93.0,0.5,22.0,726.5,309.16,206.09
2016,9,6,10,0,898.0,97.0,0.6,23.0,761.0,364.81,252.79
2016,9,6,10,15,906.0,98.5,0.65,23.0,790.0,419.11,298.45
2016,9,6,10,30,914.0,100.0,0.7,23.0,819.0,473.08,342.78
2016,9,6,10,45,920.5,100.5,0.8,23.5,841.5,524.96,384.04
2016,9,6,11,0,927.0,101.0,0.9,24.0,864.0,575.87,423.38
2016,9,6,11,15,930.0,101.5,0.95,24.0,878.0,623.61,459.82
2016,9,6,11,30,933.0,102.0,1.0,24.0,892.0,669.65,494.16
2016,9,6,11,45,935.5,102.0,1.05,24.5,898.0,713.01,524.89
2016,9,6,12,0,938.0,102.0,1.1,25.0,904.0,754.23,553.43
2016,9,6,12,15,937.5,101.5,1.1,25.0,902.0,790.46,577.24
2016,9,6,12,30,937.0,101.0,1.1,25.0,900.0,823.95,598.85
2016,9,6,12,45,930.0,103.5,1.15,25.0,888.0,852.28,617.74
2016,9,6,13,0,923.0,106.0,1.2,25.0,876.0,877.37,634.64
2016,9,6,13,15,918.5,105.0,1.2,24.5,858.0,897.77,649.19
2016,9,6,13,30,914.0,104.0,1.2,24.0,840.0,914.79,661.75
2016,9,6,13,45,909.0,102.5,1.25,24.0,814.0,927.42,671.17
2016,9,6,14,0,904.0,101.0,1.3,24.0,788.0,936.57,678.57
2016,9,6,14,15,895.0,99.0,1.3,24.0,755.5,938.02,680.5
2016,9,6,14,30,886.0,97.0,1.3,24.0,723.0,935.93,680.42
2016,9,6,14,45,875.5,94.5,1.35,24.0,684.0,928.41,677.8
2016,9,6,15,0,865.0,92.0,1.4,24.0,645.0,917.51,673.16
2016,9,6,15,15,848.5,89.5,1.4,23.5,600.5,906.87,669.42
2016,9,6,15,30,832.0,87.0,1.4,23.0,556.0,884.23,657.83
2016,9,6,15,45,812.0,83.0,1.4,22.5,507.5,853.67,640.97
2016,9,6,16,0,792.0,79.0,1.4,22.0,459.0,820.52,622.14
2016,9,6,16,15,762.5,75.0,1.3,21.5,407.0,776.84,594.48
2016,9,6,16,30,733.0,71.0,1.2,21.0,355.0,731.52,565.07
2016,9,6,16,45,693.0,65.5,1.2,21.0,302.0,674.44,526.28
2016,9,6,17,0,653.0,60.0,1.2,21.0,249.0,622.63,489.72
2016,9,6,17,15,588.0,53.5,1.1,20.0,197.0,546.07,433.59
2016,9,6,17,30,523.0,47.0,1.0,19.0,145.0,472.07,376.1
2016,9,6,17,45,418.5,36.5,0.9,18.0,99.0,369.37,291.63
2016,9,6,18,0,314.0,26.0,0.8,17.0,53.0,272.27,190.03
2016,9,6,18,15,157.0,13.0,0.75,16.5,26.5,105.61,0.0
2016,9,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,5,45,74.5,7.5,0.85,13.5,10.0,0.0,0.0
2016,9,7,6,0,149.0,15.0,0.8,14.0,20.0,13.64,0.0
2016,9,7,6,15,280.5,28.0,0.75,14.5,60.0,22.79,12.77
2016,9,7,6,30,412.0,41.0,0.7,15.0,100.0,32.84,23.02
2016,9,7,6,45,486.5,50.5,0.65,16.0,149.0,39.28,29.1
2016,9,7,7,0,561.0,60.0,0.6,17.0,198.0,45.5,34.72
2016,9,7,7,15,614.0,67.0,0.55,17.5,250.5,49.37,38.13
2016,9,7,7,30,667.0,74.0,0.5,18.0,303.0,53.1,41.28
2016,9,7,7,45,698.0,80.5,0.45,19.0,355.0,56.16,43.65
2016,9,7,8,0,729.0,87.0,0.4,20.0,407.0,59.05,45.8
2016,9,7,8,15,755.5,91.5,0.35,21.0,457.0,66.65,51.92
2016,9,7,8,30,782.0,96.0,0.3,22.0,507.0,68.14,52.76
2016,9,7,8,45,797.0,101.0,0.25,23.0,552.5,90.72,53.99
2016,9,7,9,0,812.0,106.0,0.2,24.0,598.0,143.79,78.34
2016,9,7,9,15,827.0,109.0,0.25,24.5,639.5,197.1,114.35
2016,9,7,9,30,842.0,112.0,0.3,25.0,681.0,251.88,157.01
2016,9,7,9,45,868.5,107.0,0.4,25.5,721.0,311.57,205.24
2016,9,7,10,0,895.0,102.0,0.5,26.0,761.0,366.0,250.1
2016,9,7,10,15,902.5,103.5,0.6,26.0,790.0,420.05,295.2
2016,9,7,10,30,910.0,105.0,0.7,26.0,819.0,473.7,339.05
2016,9,7,10,45,913.5,107.0,0.8,26.5,840.0,525.24,379.6
2016,9,7,11,0,917.0,109.0,0.9,27.0,861.0,575.58,418.05
2016,9,7,11,15,920.0,109.5,0.95,27.0,874.5,622.98,453.83
2016,9,7,11,30,923.0,110.0,1.0,27.0,888.0,668.7,487.55
2016,9,7,11,45,921.5,112.0,1.05,27.0,893.0,710.9,518.1
2016,9,7,12,0,920.0,114.0,1.1,27.0,898.0,750.73,546.46
2016,9,7,12,15,919.5,113.5,1.15,27.0,895.5,786.52,570.92
2016,9,7,12,30,919.0,113.0,1.2,27.0,893.0,819.62,592.81
2016,9,7,12,45,901.5,120.5,1.25,27.0,878.0,843.95,609.05
2016,9,7,13,0,884.0,128.0,1.3,27.0,863.0,864.65,623.11
2016,9,7,13,15,879.0,127.0,1.3,27.0,844.5,884.13,635.86
2016,9,7,13,30,874.0,126.0,1.3,27.0,826.0,900.34,646.62
2016,9,7,13,45,864.0,126.0,1.35,27.0,799.0,918.2,659.28
2016,9,7,14,0,854.0,126.0,1.4,27.0,772.0,924.79,664.9
2016,9,7,14,15,843.0,123.5,1.4,26.5,738.5,924.21,666.87
2016,9,7,14,30,832.0,121.0,1.4,26.0,705.0,920.12,666.83
2016,9,7,14,45,815.0,119.5,1.4,26.0,665.0,908.2,660.63
2016,9,7,15,0,798.0,118.0,1.4,26.0,625.0,892.98,652.49
2016,9,7,15,15,778.5,114.5,1.4,25.5,580.0,870.04,640.66
2016,9,7,15,30,759.0,111.0,1.4,25.0,535.0,849.58,630.49
2016,9,7,15,45,730.0,107.5,1.4,25.0,485.5,813.01,608.19
2016,9,7,16,0,701.0,104.0,1.4,25.0,436.0,774.35,584.3
2016,9,7,16,15,666.0,98.0,1.3,24.5,385.0,725.64,553.05
2016,9,7,16,30,631.0,92.0,1.2,24.0,334.0,675.76,520.25
2016,9,7,16,45,578.5,85.5,1.2,23.5,281.0,610.23,475.92
2016,9,7,17,0,526.0,79.0,1.2,23.0,228.0,545.15,429.96
2016,9,7,17,15,456.0,68.0,1.1,22.0,178.0,462.85,368.37
2016,9,7,17,30,386.0,57.0,1.0,21.0,128.0,381.69,303.94
2016,9,7,17,45,280.5,42.5,0.9,20.0,85.0,280.32,219.83
2016,9,7,18,0,175.0,28.0,0.8,19.0,42.0,182.3,119.09
2016,9,7,18,15,87.5,14.0,0.7,18.5,21.0,64.69,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,6.5,0.7,12.5,8.5,0.0,0.0
2016,9,8,6,0,86.0,13.0,0.7,13.0,17.0,11.82,0.0
2016,9,8,6,15,202.5,29.5,0.65,13.5,54.0,23.09,12.83
2016,9,8,6,30,319.0,46.0,0.6,14.0,91.0,35.57,25.47
2016,9,8,6,45,405.5,57.0,0.6,14.5,139.0,44.88,34.22
2016,9,8,7,0,492.0,68.0,0.6,15.0,187.0,52.13,40.88
2016,9,8,7,15,246.0,78.5,0.6,15.0,138.0,56.36,44.72
2016,9,8,7,30,0.0,89.0,0.6,15.0,89.0,76.62,62.53
2016,9,8,7,45,7.0,121.5,0.6,15.5,124.5,102.1,84.39
2016,9,8,8,0,14.0,154.0,0.6,16.0,160.0,126.79,105.07
2016,9,8,8,15,77.0,191.5,0.6,16.5,231.5,145.88,120.59
2016,9,8,8,30,140.0,229.0,0.6,17.0,303.0,160.76,132.35
2016,9,8,8,45,464.0,170.0,0.6,17.5,444.5,120.35,85.61
2016,9,8,9,0,788.0,111.0,0.6,18.0,586.0,143.79,81.67
2016,9,8,9,15,803.5,114.0,0.6,18.5,627.0,195.83,117.59
2016,9,8,9,30,819.0,117.0,0.6,19.0,668.0,249.42,160.32
2016,9,8,9,45,825.5,121.5,0.65,19.5,702.0,303.18,205.78
2016,9,8,10,0,832.0,126.0,0.7,20.0,736.0,357.1,251.59
2016,9,8,10,15,840.5,128.0,0.75,20.0,764.5,409.73,296.24
2016,9,8,10,30,849.0,130.0,0.8,20.0,793.0,462.26,339.83
2016,9,8,10,45,855.0,131.0,0.85,20.5,814.5,512.47,379.91
2016,9,8,11,0,861.0,132.0,0.9,21.0,836.0,563.31,419.13
2016,9,8,11,15,865.0,133.0,0.95,21.0,849.5,609.46,454.76
2016,9,8,11,30,869.0,134.0,1.0,21.0,863.0,654.15,488.52
2016,9,8,11,45,869.0,135.0,1.05,21.5,868.5,694.59,517.62
2016,9,8,12,0,869.0,136.0,1.1,22.0,874.0,732.9,544.58
2016,9,8,12,15,868.5,135.5,1.1,22.0,871.5,767.23,568.84
2016,9,8,12,30,868.0,135.0,1.1,22.0,869.0,799.04,589.87
2016,9,8,12,45,880.5,126.0,1.15,22.0,862.5,830.6,611.26
2016,9,8,13,0,893.0,117.0,1.2,22.0,856.0,859.62,630.99
2016,9,8,13,15,888.5,116.0,1.2,22.0,837.5,879.45,644.09
2016,9,8,13,30,884.0,115.0,1.2,22.0,819.0,895.99,655.25
2016,9,8,13,45,878.0,113.0,1.25,22.0,793.5,906.84,663.62
2016,9,8,14,0,872.0,111.0,1.3,22.0,768.0,914.27,670.0
2016,9,8,14,15,862.0,109.5,1.3,21.5,735.0,915.17,672.9
2016,9,8,14,30,852.0,108.0,1.3,21.0,702.0,921.57,679.65
2016,9,8,14,45,839.0,105.0,1.3,21.0,663.0,911.46,674.42
2016,9,8,15,0,826.0,102.0,1.3,21.0,624.0,897.98,667.3
2016,9,8,15,15,808.5,99.0,1.3,20.5,579.5,877.17,656.69
2016,9,8,15,30,791.0,96.0,1.3,20.0,535.0,853.37,644.12
2016,9,8,15,45,767.0,92.5,1.3,20.0,486.0,820.38,623.99
2016,9,8,16,0,743.0,89.0,1.3,20.0,437.0,785.01,602.02
2016,9,8,16,15,710.0,84.0,1.3,19.5,386.0,743.27,576.27
2016,9,8,16,30,677.0,79.0,1.3,19.0,335.0,695.49,545.39
2016,9,8,16,45,629.0,73.0,1.3,18.5,282.5,633.4,502.81
2016,9,8,17,0,581.0,67.0,1.3,18.0,230.0,571.69,458.55
2016,9,8,17,15,511.5,58.5,1.25,17.5,179.5,491.6,397.36
2016,9,8,17,30,442.0,50.0,1.2,17.0,129.0,414.37,334.62
2016,9,8,17,45,331.0,37.5,1.2,16.5,85.5,308.59,244.8
2016,9,8,18,0,220.0,25.0,1.2,16.0,42.0,203.69,125.01
2016,9,8,18,15,110.0,12.5,1.2,15.5,21.0,76.3,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,65.0,6.5,0.65,11.5,8.5,0.0,0.0
2016,9,9,6,0,130.0,13.0,0.6,12.0,17.0,11.82,0.0
2016,9,9,6,15,263.0,26.0,0.55,12.5,55.5,21.12,11.05
2016,9,9,6,30,396.0,39.0,0.5,13.0,94.0,31.22,21.75
2016,9,9,6,45,480.5,47.5,0.5,13.5,143.0,36.89,27.27
2016,9,9,7,0,565.0,56.0,0.5,14.0,192.0,42.42,32.42
2016,9,9,7,15,617.5,62.5,0.5,14.5,244.0,46.03,35.66
2016,9,9,7,30,670.0,69.0,0.5,15.0,296.0,49.53,38.65
2016,9,9,7,45,708.5,73.0,0.5,15.5,348.0,55.95,44.13
2016,9,9,8,0,747.0,77.0,0.5,16.0,400.0,57.58,45.31
2016,9,9,8,15,773.0,80.5,0.5,16.5,450.0,58.71,46.03
2016,9,9,8,30,799.0,84.0,0.5,17.0,500.0,59.79,46.7
2016,9,9,8,45,820.0,86.0,0.5,17.5,546.5,77.51,46.02
2016,9,9,9,0,841.0,88.0,0.5,18.0,593.0,130.14,69.1
2016,9,9,9,15,855.0,90.5,0.55,18.5,634.5,192.68,112.97
2016,9,9,9,30,869.0,93.0,0.6,19.0,676.0,247.65,156.9
2016,9,9,9,45,878.5,95.5,0.65,19.5,711.0,302.43,203.37
2016,9,9,10,0,888.0,98.0,0.7,20.0,746.0,357.49,250.4
2016,9,9,10,15,896.0,99.0,0.7,20.5,775.0,410.89,295.29
2016,9,9,10,30,904.0,100.0,0.7,21.0,804.0,463.92,338.6
2016,9,9,10,45,910.5,100.5,0.75,21.5,826.0,515.26,379.59
2016,9,9,11,0,917.0,101.0,0.8,22.0,848.0,565.64,418.56
2016,9,9,11,15,920.5,101.5,0.85,22.0,861.5,613.15,455.16
2016,9,9,11,30,924.0,102.0,0.9,22.0,875.0,658.99,489.69
2016,9,9,11,45,926.5,101.5,0.95,22.5,881.0,701.44,520.12
2016,9,9,12,0,929.0,101.0,1.0,23.0,887.0,741.73,548.36
2016,9,9,12,15,928.5,101.0,1.0,23.0,884.5,777.96,572.66
2016,9,9,12,30,928.0,101.0,1.0,23.0,882.0,811.48,594.48
2016,9,9,12,45,919.5,104.5,1.05,23.5,870.0,839.22,611.98
2016,9,9,13,0,911.0,108.0,1.1,24.0,858.0,863.69,627.41
2016,9,9,13,15,906.0,107.0,1.1,24.0,839.0,883.27,640.25
2016,9,9,13,30,901.0,106.0,1.1,24.0,820.0,899.49,651.07
2016,9,9,13,45,895.0,104.0,1.15,24.0,794.0,910.36,659.4
2016,9,9,14,0,889.0,102.0,1.2,24.0,768.0,917.74,665.73
2016,9,9,14,15,879.5,100.5,1.2,23.5,735.0,919.02,668.87
2016,9,9,14,30,870.0,99.0,1.2,23.0,702.0,916.83,670.03
2016,9,9,14,45,856.5,97.0,1.25,23.0,662.5,907.02,665.91
2016,9,9,15,0,843.0,95.0,1.3,23.0,623.0,902.86,665.67
2016,9,9,15,15,825.5,92.0,1.3,22.5,578.0,881.86,654.96
2016,9,9,15,30,808.0,89.0,1.3,22.0,533.0,857.83,642.38
2016,9,9,15,45,784.0,86.0,1.3,21.5,484.0,825.22,623.89
2016,9,9,16,0,760.0,83.0,1.3,21.0,435.0,790.23,603.5
2016,9,9,16,15,727.0,78.5,1.3,20.5,383.5,743.58,574.43
2016,9,9,16,30,694.0,74.0,1.3,20.0,332.0,700.72,547.21
2016,9,9,16,45,645.0,68.5,1.3,19.5,279.5,638.18,504.41
2016,9,9,17,0,596.0,63.0,1.3,19.0,227.0,576.11,460.0
2016,9,9,17,15,524.5,55.0,1.25,18.0,176.0,495.01,398.9
2016,9,9,17,30,453.0,47.0,1.2,17.0,125.0,417.0,336.18
2016,9,9,17,45,334.5,35.5,1.2,16.5,82.0,307.5,242.69
2016,9,9,18,0,216.0,24.0,1.2,16.0,39.0,196.53,105.7
2016,9,9,18,15,108.0,12.0,1.15,15.5,19.5,74.28,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
