Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,6.0,0.7,11.5,6.5,0.0,0.0
2016,9,10,6,0,57.0,12.0,0.7,12.0,13.0,10.91,0.0
2016,9,10,6,15,172.0,28.5,0.7,12.5,48.0,22.31,11.64
2016,9,10,6,30,287.0,45.0,0.7,13.0,83.0,34.8,24.8
2016,9,10,6,45,370.0,57.0,0.7,13.5,129.5,43.39,32.99
2016,9,10,7,0,453.0,69.0,0.7,14.0,176.0,53.15,41.92
2016,9,10,7,15,510.0,78.0,0.7,14.0,226.5,58.23,46.56
2016,9,10,7,30,567.0,87.0,0.7,14.0,277.0,63.12,50.86
2016,9,10,7,45,607.0,93.5,0.7,14.5,328.0,65.74,52.94
2016,9,10,8,0,647.0,100.0,0.7,15.0,379.0,68.26,54.87
2016,9,10,8,15,676.5,105.5,0.7,15.5,427.5,69.86,55.95
2016,9,10,8,30,706.0,111.0,0.7,16.0,476.0,71.37,56.94
2016,9,10,8,45,727.0,115.5,0.75,16.5,521.5,86.94,56.33
2016,9,10,9,0,748.0,120.0,0.8,17.0,567.0,136.79,78.7
2016,9,10,9,15,764.5,123.0,0.8,17.5,607.5,194.04,118.6
2016,9,10,9,30,781.0,126.0,0.8,18.0,648.0,245.67,159.65
2016,9,10,9,45,792.5,129.0,0.85,18.5,682.5,297.52,203.5
2016,9,10,10,0,804.0,132.0,0.9,19.0,717.0,350.09,248.34
2016,9,10,10,15,813.0,134.0,0.95,19.0,745.5,401.45,292.3
2016,9,10,10,30,822.0,136.0,1.0,19.0,774.0,452.81,335.35
2016,9,10,10,45,827.5,138.0,1.05,19.5,794.5,502.31,375.26
2016,9,10,11,0,833.0,140.0,1.1,20.0,815.0,551.02,413.36
2016,9,10,11,15,837.0,141.0,1.1,20.0,828.5,597.03,448.88
2016,9,10,11,30,841.0,142.0,1.1,20.0,842.0,641.67,482.47
2016,9,10,11,45,841.5,142.5,1.15,20.5,847.0,682.03,511.76
2016,9,10,12,0,842.0,143.0,1.2,21.0,852.0,720.33,538.95
2016,9,10,12,15,841.0,143.0,1.2,21.0,849.5,754.83,563.55
2016,9,10,12,30,840.0,143.0,1.2,21.0,847.0,786.83,585.59
2016,9,10,12,45,840.5,140.0,1.25,21.0,837.0,814.42,604.54
2016,9,10,13,0,841.0,137.0,1.3,21.0,827.0,839.18,621.7
2016,9,10,13,15,835.5,136.0,1.3,21.0,808.0,857.97,634.36
2016,9,10,13,30,830.0,135.0,1.3,21.0,789.0,873.52,645.05
2016,9,10,13,45,822.0,133.0,1.3,21.0,763.0,882.53,651.59
2016,9,10,14,0,814.0,131.0,1.3,21.0,737.0,888.14,656.12
2016,9,10,14,15,803.0,129.0,1.3,20.5,704.5,887.67,658.11
2016,9,10,14,30,792.0,127.0,1.3,20.0,672.0,883.81,658.09
2016,9,10,14,45,777.0,123.5,1.3,20.0,633.0,871.34,651.29
2016,9,10,15,0,762.0,120.0,1.3,20.0,594.0,855.66,642.54
2016,9,10,15,15,742.5,116.5,1.25,19.5,550.0,838.19,633.23
2016,9,10,15,30,723.0,113.0,1.2,19.0,506.0,813.05,618.71
2016,9,10,15,45,696.5,108.0,1.2,19.0,458.5,777.35,596.35
2016,9,10,16,0,670.0,103.0,1.2,19.0,411.0,739.58,572.3
2016,9,10,16,15,634.0,97.0,1.15,18.5,360.5,690.75,540.34
2016,9,10,16,30,598.0,91.0,1.1,18.0,310.0,640.89,506.77
2016,9,10,16,45,547.5,83.0,1.05,17.5,259.5,576.34,461.0
2016,9,10,17,0,497.0,75.0,1.0,17.0,209.0,512.33,413.69
2016,9,10,17,15,424.5,64.0,0.95,16.5,160.5,429.74,348.89
2016,9,10,17,30,352.0,53.0,0.9,16.0,112.0,349.22,282.35
2016,9,10,17,45,245.5,38.0,0.85,15.5,72.0,249.18,195.66
2016,9,10,18,0,139.0,23.0,0.8,15.0,32.0,144.05,60.45
2016,9,10,18,15,69.5,11.5,0.75,14.5,16.0,50.99,0.0
2016,9,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.0,5.0,0.85,11.5,5.5,0.0,0.0
2016,9,11,6,0,44.0,10.0,0.9,12.0,11.0,9.1,0.0
2016,9,11,6,15,145.5,28.0,0.9,12.5,45.0,21.91,10.91
2016,9,11,6,30,247.0,46.0,0.9,13.0,79.0,35.53,25.36
2016,9,11,6,45,329.5,60.0,0.9,13.5,124.5,45.6,34.89
2016,9,11,7,0,412.0,74.0,0.9,14.0,170.0,55.33,43.83
2016,9,11,7,15,469.0,84.0,0.85,14.5,219.5,61.7,49.53
2016,9,11,7,30,526.0,94.0,0.8,15.0,269.0,68.8,55.66
2016,9,11,7,45,312.0,136.0,0.8,15.5,244.5,99.24,82.0
2016,9,11,8,0,98.0,178.0,0.8,16.0,220.0,135.68,112.83
2016,9,11,8,15,199.0,193.5,0.8,16.0,292.0,140.44,116.37
2016,9,11,8,30,300.0,209.0,0.8,16.0,364.0,141.9,117.2
2016,9,11,8,45,514.0,167.5,0.8,16.5,461.5,117.11,84.66
2016,9,11,9,0,728.0,126.0,0.8,17.0,559.0,137.78,80.53
2016,9,11,9,15,745.0,129.5,0.8,17.5,599.5,187.72,114.46
2016,9,11,9,30,762.0,133.0,0.8,18.0,640.0,245.86,160.48
2016,9,11,9,45,783.5,131.5,0.85,18.5,676.5,295.72,202.26
2016,9,11,10,0,805.0,130.0,0.9,19.0,713.0,347.36,246.11
2016,9,11,10,15,814.0,132.0,0.9,19.0,741.0,398.74,289.95
2016,9,11,10,30,823.0,134.0,0.9,19.0,769.0,450.11,332.77
2016,9,11,10,45,831.5,134.0,0.95,19.5,791.0,499.36,372.49
2016,9,11,11,0,840.0,134.0,1.0,20.0,813.0,548.04,410.58
2016,9,11,11,15,844.0,135.0,1.0,20.0,826.0,594.25,446.22
2016,9,11,11,30,848.0,136.0,1.0,20.0,839.0,639.07,479.9
2016,9,11,11,45,851.0,135.5,1.05,20.0,845.0,680.29,510.77
2016,9,11,12,0,854.0,135.0,1.1,20.0,851.0,716.69,537.85
2016,9,11,12,15,853.0,134.5,1.15,20.0,848.0,749.98,562.32
2016,9,11,12,30,852.0,134.0,1.2,20.0,845.0,780.73,583.89
2016,9,11,12,45,860.5,127.5,1.25,20.0,837.5,810.7,604.56
2016,9,11,13,0,869.0,121.0,1.3,20.0,830.0,838.11,623.54
2016,9,11,13,15,864.0,120.0,1.3,20.0,811.0,856.87,636.22
2016,9,11,13,30,859.0,119.0,1.3,20.0,792.0,872.41,646.95
2016,9,11,13,45,852.5,117.0,1.35,20.0,766.5,882.33,654.81
2016,9,11,14,0,846.0,115.0,1.4,20.0,741.0,897.17,666.15
2016,9,11,14,15,835.5,113.0,1.4,19.5,708.0,897.16,668.36
2016,9,11,14,30,825.0,111.0,1.4,19.0,675.0,893.7,668.64
2016,9,11,14,45,810.5,108.5,1.45,18.5,636.0,882.67,664.71
2016,9,11,15,0,796.0,106.0,1.5,18.0,597.0,868.37,658.71
2016,9,11,15,15,777.0,102.5,1.45,17.5,552.5,845.72,645.82
2016,9,11,15,30,758.0,99.0,1.4,17.0,508.0,820.2,630.98
2016,9,11,15,45,730.5,95.5,1.4,17.0,460.0,789.37,611.76
2016,9,11,16,0,703.0,92.0,1.4,17.0,412.0,752.1,587.75
2016,9,11,16,15,668.0,86.5,1.35,16.5,361.5,704.16,556.15
2016,9,11,16,30,633.0,81.0,1.3,16.0,311.0,655.17,522.89
2016,9,11,16,45,580.5,74.5,1.3,15.5,259.5,590.27,476.78
2016,9,11,17,0,528.0,68.0,1.3,15.0,208.0,526.07,429.04
2016,9,11,17,15,454.5,58.5,1.25,14.5,159.5,443.99,364.09
2016,9,11,17,30,381.0,49.0,1.2,14.0,111.0,365.11,297.64
2016,9,11,17,45,265.5,35.0,1.2,14.0,70.5,257.22,202.23
2016,9,11,18,0,150.0,21.0,1.2,14.0,30.0,145.26,37.39
2016,9,11,18,15,75.0,10.5,1.15,13.5,15.0,53.03,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,46.0,6.0,1.1,11.0,7.5,0.0,0.0
2016,9,12,6,0,92.0,12.0,1.1,11.0,15.0,10.91,0.0
2016,9,12,6,15,242.5,25.5,1.15,11.5,52.5,20.94,9.76
2016,9,12,6,30,393.0,39.0,1.2,12.0,90.0,31.58,21.96
2016,9,12,6,45,487.5,47.0,1.25,12.5,140.0,36.81,27.2
2016,9,12,7,0,582.0,55.0,1.3,13.0,190.0,41.98,32.08
2016,9,12,7,15,291.0,73.0,1.25,13.0,140.5,52.91,41.99
2016,9,12,7,30,0.0,91.0,1.2,13.0,91.0,77.91,64.22
2016,9,12,7,45,28.0,130.5,1.2,13.5,142.5,103.96,86.83
2016,9,12,8,0,56.0,170.0,1.2,14.0,194.0,130.52,109.4
2016,9,12,8,15,224.5,179.5,1.2,14.5,292.5,124.62,103.67
2016,9,12,8,30,393.0,189.0,1.2,15.0,391.0,122.55,101.36
2016,9,12,8,45,621.5,139.5,1.2,15.5,492.0,98.13,69.08
2016,9,12,9,0,850.0,90.0,1.2,16.0,593.0,127.33,68.37
2016,9,12,9,15,864.0,92.0,1.2,16.0,634.0,189.97,112.13
2016,9,12,9,30,878.0,94.0,1.2,16.0,675.0,245.11,156.8
2016,9,12,9,45,889.0,95.5,1.25,16.5,710.5,300.06,204.21
2016,9,12,10,0,900.0,97.0,1.3,17.0,746.0,355.38,252.51
2016,9,12,10,15,908.0,98.5,1.3,17.0,775.0,409.78,300.0
2016,9,12,10,30,916.0,100.0,1.3,17.0,804.0,463.79,346.09
2016,9,12,10,45,919.5,102.0,1.3,17.0,825.0,515.53,389.21
2016,9,12,11,0,923.0,104.0,1.3,17.0,846.0,566.01,430.08
2016,9,12,11,15,926.0,104.5,1.3,17.0,859.5,613.5,467.58
2016,9,12,11,30,929.0,105.0,1.3,17.0,873.0,659.26,502.77
2016,9,12,11,45,928.5,106.0,1.35,17.5,878.0,701.27,533.85
2016,9,12,12,0,928.0,107.0,1.4,18.0,883.0,740.91,562.52
2016,9,12,12,15,928.0,107.0,1.4,17.5,880.5,777.46,589.52
2016,9,12,12,30,928.0,107.0,1.4,17.0,878.0,811.33,613.56
2016,9,12,12,45,932.5,103.0,1.45,17.0,868.5,842.03,634.87
2016,9,12,13,0,937.0,99.0,1.5,17.0,859.0,869.82,654.29
2016,9,12,13,15,933.5,98.0,1.5,17.0,840.5,890.92,668.67
2016,9,12,13,30,930.0,97.0,1.5,17.0,822.0,908.62,680.94
2016,9,12,13,45,925.5,95.0,1.55,17.0,796.5,920.92,690.45
2016,9,12,14,0,921.0,93.0,1.6,17.0,771.0,929.65,697.82
2016,9,12,14,15,913.0,91.5,1.6,16.5,738.0,932.24,701.96
2016,9,12,14,30,905.0,90.0,1.6,16.0,705.0,931.26,703.97
2016,9,12,14,45,895.5,87.5,1.65,16.0,666.0,924.26,701.5
2016,9,12,15,0,886.0,85.0,1.7,16.0,627.0,913.81,696.88
2016,9,12,15,15,870.5,82.5,1.7,15.5,582.5,894.64,687.1
2016,9,12,15,30,855.0,80.0,1.7,15.0,538.0,881.09,681.29
2016,9,12,15,45,835.0,76.5,1.7,15.0,489.0,850.71,662.41
2016,9,12,16,0,815.0,73.0,1.7,15.0,440.0,817.72,641.59
2016,9,12,16,15,783.5,69.0,1.7,14.5,387.0,772.02,612.36
2016,9,12,16,30,752.0,65.0,1.7,14.0,334.0,724.74,581.04
2016,9,12,16,45,705.5,60.0,1.7,13.5,280.0,663.06,537.51
2016,9,12,17,0,659.0,55.0,1.7,13.0,226.0,601.3,491.68
2016,9,12,17,15,584.0,48.0,1.65,12.5,173.5,523.66,430.22
2016,9,12,17,30,509.0,41.0,1.6,12.0,121.0,443.55,362.92
2016,9,12,17,45,371.0,30.5,1.6,12.0,77.0,322.19,252.96
2016,9,12,18,0,233.0,20.0,1.6,12.0,33.0,192.93,3.86
2016,9,12,18,15,116.5,10.0,1.55,11.5,16.5,76.23,0.0
2016,9,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,45,19.5,5.5,1.05,12.5,6.0,0.0,0.0
2016,9,13,6,0,39.0,11.0,1.1,13.0,12.0,10.01,0.0
2016,9,13,6,15,163.5,28.0,1.15,13.0,47.0,22.0,9.85
2016,9,13,6,30,288.0,45.0,1.2,13.0,82.0,34.94,24.71
2016,9,13,6,45,144.0,33.0,1.25,13.0,51.5,24.69,16.36
2016,9,13,7,0,0.0,21.0,1.3,13.0,21.0,18.46,10.99
2016,9,13,7,15,0.0,27.5,1.3,13.0,27.5,24.2,16.23
2016,9,13,7,30,0.0,34.0,1.3,13.0,34.0,29.95,21.41
2016,9,13,7,45,0.0,61.0,1.3,13.5,61.0,53.89,42.69
2016,9,13,8,0,0.0,88.0,1.3,14.0,88.0,77.05,62.89
2016,9,13,8,15,0.0,104.5,1.25,14.0,104.5,90.69,74.56
2016,9,13,8,30,0.0,121.0,1.2,14.0,121.0,104.15,85.96
2016,9,13,8,45,0.0,102.0,1.2,14.5,102.0,89.52,69.54
2016,9,13,9,0,0.0,83.0,1.2,15.0,83.0,73.52,55.98
2016,9,13,9,15,0.5,121.0,1.15,15.0,121.5,105.86,82.45
2016,9,13,9,30,1.0,159.0,1.1,15.0,160.0,137.41,107.79
2016,9,13,9,45,6.5,195.0,1.05,15.5,200.0,168.57,132.03
2016,9,13,10,0,12.0,231.0,1.0,16.0,240.0,200.49,156.51
2016,9,13,10,15,8.5,204.0,1.0,16.0,210.5,179.29,139.61
2016,9,13,10,30,5.0,177.0,1.0,16.0,181.0,156.58,121.61
2016,9,13,10,45,69.0,285.0,1.0,16.5,340.5,272.65,211.7
2016,9,13,11,0,133.0,393.0,1.0,17.0,500.0,395.07,302.87
2016,9,13,11,15,115.5,395.5,1.0,17.0,489.5,400.38,306.22
2016,9,13,11,30,98.0,398.0,1.0,17.0,479.0,403.72,308.75
2016,9,13,11,45,172.0,402.0,1.05,17.5,545.0,465.74,355.09
2016,9,13,12,0,246.0,406.0,1.1,18.0,611.0,533.39,404.47
2016,9,13,12,15,131.0,342.5,1.1,18.0,452.0,409.47,313.21
2016,9,13,12,30,16.0,279.0,1.1,18.0,293.0,261.78,201.18
2016,9,13,12,45,81.5,339.0,1.1,18.0,405.0,378.12,291.44
2016,9,13,13,0,147.0,399.0,1.1,18.0,517.0,505.18,385.07
2016,9,13,13,15,333.5,339.5,1.1,18.0,600.5,623.2,473.49
2016,9,13,13,30,520.0,280.0,1.1,18.0,684.0,748.46,564.16
2016,9,13,13,45,285.5,298.5,1.1,18.0,519.0,564.55,430.81
2016,9,13,14,0,51.0,317.0,1.1,18.0,354.0,357.3,274.98
2016,9,13,14,15,423.0,226.0,1.1,18.0,512.5,643.55,496.78
2016,9,13,14,30,795.0,135.0,1.1,18.0,671.0,888.62,667.19
2016,9,13,14,45,659.0,165.0,1.15,18.0,592.0,810.02,613.27
2016,9,13,15,0,523.0,195.0,1.2,18.0,513.0,716.15,549.91
2016,9,13,15,15,620.5,158.0,1.15,18.0,507.0,769.77,590.88
2016,9,13,15,30,718.0,121.0,1.1,18.0,501.0,811.6,620.24
2016,9,13,15,45,687.5,116.0,1.1,18.0,452.0,772.51,594.65
2016,9,13,16,0,657.0,111.0,1.1,18.0,403.0,731.43,568.2
2016,9,13,16,15,618.0,104.0,1.05,17.5,352.0,679.17,533.58
2016,9,13,16,30,579.0,97.0,1.0,17.0,301.0,625.93,497.21
2016,9,13,16,45,523.0,88.0,1.0,16.5,249.5,556.39,447.58
2016,9,13,17,0,467.0,79.0,1.0,16.0,198.0,484.99,393.86
2016,9,13,17,15,387.0,66.5,0.95,15.5,149.5,398.83,324.78
2016,9,13,17,30,307.0,54.0,0.9,15.0,101.0,317.68,256.34
2016,9,13,17,45,197.0,36.5,0.85,14.5,62.0,215.61,164.21
2016,9,13,18,0,87.0,19.0,0.8,14.0,23.0,99.34,0.0
2016,9,13,18,15,43.5,9.5,0.75,13.5,11.5,33.55,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.5,12.0,4.5,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.5,12.0,9.0,7.28,0.0
2016,9,14,6,15,139.0,26.5,0.45,12.5,42.0,20.81,8.38
2016,9,14,6,30,244.0,45.0,0.4,13.0,75.0,34.89,24.65
2016,9,14,6,45,333.0,59.0,0.35,13.5,121.5,45.01,34.33
2016,9,14,7,0,422.0,73.0,0.3,14.0,168.0,54.82,43.37
2016,9,14,7,15,480.5,83.5,0.3,14.5,218.5,61.61,49.46
2016,9,14,7,30,539.0,94.0,0.3,15.0,269.0,69.45,56.24
2016,9,14,7,45,587.0,100.0,0.3,15.5,321.0,71.43,57.72
2016,9,14,8,0,635.0,106.0,0.3,16.0,373.0,73.41,59.14
2016,9,14,8,15,666.0,112.0,0.3,16.5,422.0,75.2,60.37
2016,9,14,8,30,697.0,118.0,0.3,17.0,471.0,76.92,61.51
2016,9,14,8,45,726.0,120.5,0.35,17.5,518.0,84.47,58.27
2016,9,14,9,0,755.0,123.0,0.4,18.0,565.0,133.5,76.9
2016,9,14,9,15,772.0,126.0,0.4,18.0,606.0,184.57,110.44
2016,9,14,9,30,789.0,129.0,0.4,18.0,647.0,243.65,156.72
2016,9,14,9,45,845.0,111.0,0.4,18.5,692.0,290.68,194.72
2016,9,14,10,0,901.0,93.0,0.4,19.0,737.0,349.15,242.7
2016,9,14,10,15,908.5,94.5,0.4,19.5,765.5,403.33,288.2
2016,9,14,10,30,916.0,96.0,0.4,20.0,794.0,457.06,332.07
2016,9,14,10,45,922.5,96.0,0.45,20.5,815.5,508.43,373.19
2016,9,14,11,0,929.0,96.0,0.5,21.0,837.0,558.76,412.24
2016,9,14,11,15,932.0,96.5,0.55,21.0,850.0,606.32,448.95
2016,9,14,11,30,935.0,97.0,0.6,21.0,863.0,652.12,483.5
2016,9,14,11,45,937.0,97.0,0.65,21.5,868.5,694.87,514.18
2016,9,14,12,0,939.0,97.0,0.7,22.0,874.0,735.37,542.6
2016,9,14,12,15,938.5,96.5,0.75,22.0,871.0,771.18,567.62
2016,9,14,12,30,938.0,96.0,0.8,22.0,868.0,804.21,589.81
2016,9,14,12,45,930.5,98.5,0.9,22.0,855.5,831.81,609.24
2016,9,14,13,0,923.0,101.0,1.0,22.0,843.0,856.1,626.65
2016,9,14,13,15,918.5,100.0,1.05,22.0,824.0,875.96,640.56
2016,9,14,13,30,914.0,99.0,1.1,22.0,805.0,892.42,652.45
2016,9,14,13,45,907.5,97.5,1.15,22.0,778.0,903.17,660.81
2016,9,14,14,0,901.0,96.0,1.2,22.0,751.0,910.38,667.13
2016,9,14,14,15,891.0,94.5,1.2,21.5,717.5,910.96,669.86
2016,9,14,14,30,881.0,93.0,1.2,21.0,684.0,908.02,670.56
2016,9,14,14,45,868.0,91.0,1.25,21.0,644.0,898.37,666.53
2016,9,14,15,0,855.0,89.0,1.3,21.0,604.0,885.42,660.48
2016,9,14,15,15,837.5,86.0,1.3,20.5,559.0,872.74,655.26
2016,9,14,15,30,820.0,83.0,1.3,20.0,514.0,848.43,642.22
2016,9,14,15,45,795.5,79.5,1.3,20.0,465.0,814.58,621.43
2016,9,14,16,0,771.0,76.0,1.3,20.0,416.0,778.36,598.75
2016,9,14,16,15,737.0,72.0,1.3,19.5,364.0,731.49,569.1
2016,9,14,16,30,703.0,68.0,1.3,19.0,312.0,683.24,537.44
2016,9,14,16,45,653.5,62.0,1.35,19.0,259.0,624.96,496.35
2016,9,14,17,0,604.0,56.0,1.4,19.0,206.0,562.33,449.8
2016,9,14,17,15,525.0,48.0,1.3,18.0,156.0,476.81,383.57
2016,9,14,17,30,446.0,40.0,1.2,17.0,106.0,395.17,315.7
2016,9,14,17,45,311.0,28.0,1.2,16.5,65.0,277.79,207.25
2016,9,14,18,0,176.0,16.0,1.2,16.0,24.0,121.49,0.0
2016,9,14,18,15,88.0,8.0,1.15,15.5,12.0,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,6,15,211.0,16.5,0.6,12.5,42.0,12.98,2.57
2016,9,15,6,30,422.0,33.0,0.5,13.0,84.0,26.52,17.34
2016,9,15,6,45,512.5,41.0,0.45,13.5,134.0,32.02,22.82
2016,9,15,7,0,603.0,49.0,0.4,14.0,184.0,37.4,27.89
2016,9,15,7,15,657.0,54.5,0.4,14.5,236.5,44.25,34.07
2016,9,15,7,30,711.0,60.0,0.4,15.0,289.0,47.6,36.97
2016,9,15,7,45,748.5,64.0,0.45,15.5,342.0,49.58,38.55
2016,9,15,8,0,786.0,68.0,0.5,16.0,395.0,51.52,40.05
2016,9,15,8,15,811.5,71.0,0.5,16.5,445.5,52.58,40.75
2016,9,15,8,30,837.0,74.0,0.5,17.0,496.0,53.62,41.42
2016,9,15,8,45,856.0,76.5,0.55,17.5,542.5,70.77,55.98
2016,9,15,9,0,875.0,79.0,0.6,18.0,589.0,125.08,66.48
2016,9,15,9,15,888.5,81.0,0.65,18.5,630.5,180.22,102.18
2016,9,15,9,30,902.0,83.0,0.7,19.0,672.0,236.42,146.41
2016,9,15,9,45,914.0,83.5,0.75,19.5,707.5,291.97,193.43
2016,9,15,10,0,926.0,84.0,0.8,20.0,743.0,347.93,241.51
2016,9,15,10,15,933.0,85.0,0.85,20.0,771.5,402.7,288.82
2016,9,15,10,30,940.0,86.0,0.9,20.0,800.0,456.92,334.69
2016,9,15,10,45,945.0,87.0,0.95,20.5,821.0,509.44,377.38
2016,9,15,11,0,950.0,88.0,1.0,21.0,842.0,560.75,417.79
2016,9,15,11,15,953.0,88.5,1.05,21.0,855.5,609.11,455.67
2016,9,15,11,30,956.0,89.0,1.1,21.0,869.0,655.65,491.29
2016,9,15,11,45,957.0,89.5,1.15,21.5,874.0,698.89,522.77
2016,9,15,12,0,958.0,90.0,1.2,22.0,879.0,739.75,551.84
2016,9,15,12,15,957.5,90.0,1.2,22.0,876.0,776.53,577.12
2016,9,15,12,30,957.0,90.0,1.2,22.0,873.0,810.48,599.53
2016,9,15,12,45,945.5,94.5,1.25,22.0,859.5,837.37,617.86
2016,9,15,13,0,934.0,99.0,1.3,22.0,846.0,860.74,634.01
2016,9,15,13,15,929.5,98.0,1.35,22.0,826.5,880.76,648.09
2016,9,15,13,30,925.0,97.0,1.4,22.0,807.0,897.34,660.08
2016,9,15,13,45,917.5,96.0,1.45,22.0,780.0,907.84,668.29
2016,9,15,14,0,910.0,95.0,1.5,22.0,753.0,914.76,674.38
2016,9,15,14,15,900.5,93.5,1.5,21.5,719.0,915.8,677.47
2016,9,15,14,30,891.0,92.0,1.5,21.0,685.0,913.29,678.48
2016,9,15,14,45,876.5,90.5,1.5,21.0,644.5,902.85,673.13
2016,9,15,15,0,862.0,89.0,1.5,21.0,604.0,889.09,665.79
2016,9,15,15,15,844.0,86.0,1.5,20.5,558.5,875.87,660.2
2016,9,15,15,30,826.0,83.0,1.5,20.0,513.0,851.05,646.74
2016,9,15,15,45,799.5,80.0,1.55,20.0,463.0,816.02,625.56
2016,9,15,16,0,773.0,77.0,1.6,20.0,413.0,778.65,602.38
2016,9,15,16,15,737.5,72.5,1.55,19.5,361.0,729.9,570.6
2016,9,15,16,30,702.0,68.0,1.5,19.0,309.0,679.83,536.87
2016,9,15,16,45,648.0,62.5,1.5,18.5,255.5,619.04,494.05
2016,9,15,17,0,594.0,57.0,1.5,18.0,202.0,553.97,445.66
2016,9,15,17,15,511.0,48.5,1.45,17.0,151.5,465.47,376.6
2016,9,15,17,30,428.0,40.0,1.4,16.0,101.0,381.09,305.64
2016,9,15,17,45,285.0,27.5,1.35,15.5,61.0,259.39,189.42
2016,9,15,18,0,142.0,15.0,1.3,15.0,21.0,99.37,0.0
2016,9,15,18,15,71.0,7.5,1.25,14.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,206.0,16.5,0.65,11.5,41.0,13.03,1.99
2016,9,16,6,30,412.0,33.0,0.5,12.0,82.0,26.6,17.43
2016,9,16,6,45,504.5,41.0,0.4,12.5,131.0,32.09,22.97
2016,9,16,7,0,597.0,49.0,0.3,13.0,180.0,37.47,28.08
2016,9,16,7,15,652.0,54.5,0.25,13.5,233.0,44.32,34.3
2016,9,16,7,30,707.0,60.0,0.2,14.0,286.0,47.67,37.22
2016,9,16,7,45,745.5,64.0,0.15,14.5,339.0,49.65,38.82
2016,9,16,8,0,784.0,68.0,0.1,15.0,392.0,51.6,40.34
2016,9,16,8,15,809.5,71.5,0.05,15.5,442.5,53.03,41.37
2016,9,16,8,30,835.0,75.0,0.0,16.0,493.0,54.41,42.35
2016,9,16,8,45,854.5,77.0,0.0,17.0,539.5,69.31,54.86
2016,9,16,9,0,874.0,79.0,0.0,18.0,586.0,123.23,65.32
2016,9,16,9,15,888.0,81.0,0.05,18.5,627.5,178.37,100.25
2016,9,16,9,30,902.0,83.0,0.1,19.0,669.0,234.62,143.82
2016,9,16,9,45,912.0,84.5,0.15,19.5,704.5,290.42,190.42
2016,9,16,10,0,922.0,86.0,0.2,20.0,740.0,346.45,237.91
2016,9,16,10,15,929.5,87.0,0.25,20.5,768.5,401.21,283.94
2016,9,16,10,30,937.0,88.0,0.3,21.0,797.0,455.45,328.39
2016,9,16,10,45,942.5,89.0,0.4,22.0,818.0,508.05,370.02
2016,9,16,11,0,948.0,90.0,0.5,23.0,839.0,559.5,409.39
2016,9,16,11,15,951.0,90.5,0.55,23.0,852.5,607.77,446.43
2016,9,16,11,30,954.0,91.0,0.6,23.0,866.0,654.21,481.25
2016,9,16,11,45,955.0,91.5,0.7,23.5,870.5,697.36,512.66
2016,9,16,12,0,956.0,92.0,0.8,24.0,875.0,738.14,541.78
2016,9,16,12,15,955.0,91.5,0.85,24.0,872.0,774.0,566.75
2016,9,16,12,30,954.0,91.0,0.9,24.0,869.0,806.99,588.8
2016,9,16,12,45,948.5,92.5,0.95,24.0,856.5,835.45,607.93
2016,9,16,13,0,943.0,94.0,1.0,24.0,844.0,860.63,625.03
2016,9,16,13,15,938.0,93.0,1.05,24.0,824.0,880.27,638.69
2016,9,16,13,30,933.0,92.0,1.1,24.0,804.0,896.41,650.29
2016,9,16,13,45,925.0,91.5,1.15,24.0,776.5,906.99,658.51
2016,9,16,14,0,917.0,91.0,1.2,24.0,749.0,913.96,664.64
2016,9,16,14,15,907.0,89.5,1.15,23.5,715.0,914.48,666.59
2016,9,16,14,30,897.0,88.0,1.1,23.0,681.0,911.42,666.45
2016,9,16,14,45,882.0,86.5,1.1,23.0,640.0,900.42,660.89
2016,9,16,15,0,867.0,85.0,1.1,23.0,599.0,886.08,653.36
2016,9,16,15,15,848.5,82.5,1.1,22.5,553.5,872.78,647.87
2016,9,16,15,30,830.0,80.0,1.1,22.0,508.0,848.05,634.78
2016,9,16,15,45,804.0,77.0,1.1,22.0,458.0,813.4,613.76
2016,9,16,16,0,778.0,74.0,1.1,22.0,408.0,776.42,590.86
2016,9,16,16,15,742.5,69.5,1.05,21.5,355.5,727.63,559.65
2016,9,16,16,30,707.0,65.0,1.0,21.0,303.0,677.57,526.52
2016,9,16,16,45,653.5,59.5,0.95,20.5,250.0,616.84,484.13
2016,9,16,17,0,600.0,54.0,0.9,20.0,197.0,552.23,436.6
2016,9,16,17,15,517.0,46.0,0.85,19.0,147.0,464.57,369.4
2016,9,16,17,30,434.0,38.0,0.8,18.0,97.0,381.14,300.11
2016,9,16,17,45,288.0,25.5,0.75,17.0,57.5,255.2,177.43
2016,9,16,18,0,142.0,13.0,0.7,16.0,18.0,97.0,0.0
2016,9,16,18,15,71.0,6.5,0.65,15.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,16.5,0.6,12.5,38.5,13.08,1.18
2016,9,17,6,30,381.0,33.0,0.5,13.0,77.0,26.64,17.3
2016,9,17,6,45,476.0,41.5,0.45,13.5,126.0,32.53,23.22
2016,9,17,7,0,571.0,50.0,0.4,14.0,175.0,38.29,28.65
2016,9,17,7,15,627.5,56.0,0.35,14.5,227.0,41.73,31.82
2016,9,17,7,30,684.0,62.0,0.3,15.0,279.0,49.33,38.53
2016,9,17,7,45,724.5,66.0,0.25,15.5,331.5,51.22,40.03
2016,9,17,8,0,765.0,70.0,0.2,16.0,384.0,53.1,41.48
2016,9,17,8,15,791.0,73.5,0.15,17.0,433.5,54.46,42.35
2016,9,17,8,30,817.0,77.0,0.1,18.0,483.0,55.79,43.16
2016,9,17,8,45,837.5,79.0,0.1,19.0,529.5,59.59,46.09
2016,9,17,9,0,858.0,81.0,0.1,20.0,576.0,121.7,64.71
2016,9,17,9,15,871.5,83.0,0.15,20.5,617.0,175.89,98.44
2016,9,17,9,30,885.0,85.0,0.2,21.0,658.0,231.13,140.84
2016,9,17,9,45,898.0,85.5,0.25,22.0,693.0,285.98,185.9
2016,9,17,10,0,911.0,86.0,0.3,23.0,728.0,341.35,232.0
2016,9,17,10,15,918.0,87.0,0.35,23.5,756.5,395.31,277.08
2016,9,17,10,30,925.0,88.0,0.4,24.0,785.0,448.72,320.62
2016,9,17,10,45,930.5,89.0,0.5,24.5,805.5,500.68,362.18
2016,9,17,11,0,936.0,90.0,0.6,25.0,826.0,551.51,401.68
2016,9,17,11,15,938.5,90.5,0.65,25.0,838.5,598.9,438.03
2016,9,17,11,30,941.0,91.0,0.7,25.0,851.0,644.45,472.16
2016,9,17,11,45,942.0,91.0,0.75,25.0,856.0,686.55,503.16
2016,9,17,12,0,943.0,91.0,0.8,25.0,861.0,726.29,531.96
2016,9,17,12,15,942.5,90.5,0.85,25.0,857.5,761.96,556.91
2016,9,17,12,30,942.0,90.0,0.9,25.0,854.0,794.82,578.87
2016,9,17,12,45,933.5,93.0,0.95,25.0,840.5,822.02,597.17
2016,9,17,13,0,925.0,96.0,1.0,25.0,827.0,845.86,613.41
2016,9,17,13,15,920.0,95.0,1.0,25.0,807.5,865.06,626.04
2016,9,17,13,30,915.0,94.0,1.0,25.0,788.0,880.83,636.61
2016,9,17,13,45,908.0,92.5,1.05,25.0,761.0,890.88,644.47
2016,9,17,14,0,901.0,91.0,1.1,25.0,734.0,897.37,650.29
2016,9,17,14,15,891.0,89.5,1.1,24.5,700.0,897.68,652.85
2016,9,17,14,30,881.0,88.0,1.1,24.0,666.0,894.49,653.39
2016,9,17,14,45,867.5,85.5,1.1,24.0,626.0,883.59,647.86
2016,9,17,15,0,854.0,83.0,1.1,24.0,586.0,869.36,640.36
2016,9,17,15,15,835.5,80.5,1.1,23.5,541.0,855.99,634.76
2016,9,17,15,30,817.0,78.0,1.1,23.0,496.0,831.35,621.65
2016,9,17,15,45,790.5,75.0,1.1,23.0,446.5,796.44,600.37
2016,9,17,16,0,764.0,72.0,1.1,23.0,397.0,759.28,577.25
2016,9,17,16,15,728.5,68.0,1.05,22.5,345.5,711.48,546.59
2016,9,17,16,30,693.0,64.0,1.0,22.0,294.0,662.45,514.04
2016,9,17,16,45,638.0,58.5,1.0,21.5,241.5,601.08,471.45
2016,9,17,17,0,583.0,53.0,1.0,21.0,189.0,536.01,423.67
2016,9,17,17,15,498.0,44.5,0.9,20.0,140.0,447.14,354.83
2016,9,17,17,30,413.0,36.0,0.8,19.0,91.0,362.89,284.06
2016,9,17,17,45,265.0,24.0,0.7,18.5,53.0,234.91,153.36
2016,9,17,18,0,117.0,12.0,0.6,18.0,15.0,80.64,0.0
2016,9,17,18,15,58.5,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,16.0,0.7,14.5,37.5,12.7,0.0
2016,9,18,6,30,385.0,32.0,0.6,15.0,75.0,25.84,16.37
2016,9,18,6,45,476.5,41.0,0.55,16.0,123.5,32.2,22.63
2016,9,18,7,0,568.0,50.0,0.5,17.0,172.0,38.38,28.32
2016,9,18,7,15,625.5,56.0,0.5,17.5,224.0,41.81,31.45
2016,9,18,7,30,683.0,62.0,0.5,18.0,276.0,49.43,38.1
2016,9,18,7,45,720.0,67.0,0.5,19.0,328.0,52.11,40.2
2016,9,18,8,0,757.0,72.0,0.5,20.0,380.0,54.71,42.16
2016,9,18,8,15,784.0,75.5,0.45,21.0,430.0,56.02,42.95
2016,9,18,8,30,811.0,79.0,0.4,22.0,480.0,57.29,43.7
2016,9,18,8,45,830.0,82.0,0.35,23.0,526.0,59.88,45.55
2016,9,18,9,0,849.0,85.0,0.3,24.0,572.0,113.47,58.0
2016,9,18,9,15,864.0,87.0,0.25,24.5,613.5,176.02,97.54
2016,9,18,9,30,879.0,89.0,0.2,25.0,655.0,231.18,138.79
2016,9,18,9,45,895.0,88.5,0.15,26.0,691.5,285.71,182.38
2016,9,18,10,0,911.0,88.0,0.1,27.0,728.0,341.05,227.08
2016,9,18,10,15,919.0,89.0,0.15,27.5,756.0,395.38,271.43
2016,9,18,10,30,927.0,90.0,0.2,28.0,784.0,449.25,314.34
2016,9,18,10,45,931.5,91.5,0.25,28.5,804.5,501.28,354.66
2016,9,18,11,0,936.0,93.0,0.3,29.0,825.0,552.08,392.79
2016,9,18,11,15,939.0,93.5,0.4,29.0,838.0,599.77,428.99
2016,9,18,11,30,942.0,94.0,0.5,29.0,851.0,645.65,463.16
2016,9,18,11,45,942.0,94.5,0.6,29.0,855.5,687.63,494.06
2016,9,18,12,0,942.0,95.0,0.7,29.0,860.0,727.18,522.82
2016,9,18,12,15,941.0,95.0,0.75,29.0,856.5,762.97,547.64
2016,9,18,12,30,940.0,95.0,0.8,29.0,853.0,795.93,569.27
2016,9,18,12,45,927.0,99.5,0.85,29.0,838.0,821.13,585.97
2016,9,18,13,0,914.0,104.0,0.9,29.0,823.0,842.78,600.57
2016,9,18,13,15,908.5,103.0,0.9,29.0,803.5,861.44,612.65
2016,9,18,13,30,903.0,102.0,0.9,29.0,784.0,876.69,622.7
2016,9,18,13,45,896.0,100.5,0.95,29.0,757.0,886.67,630.43
2016,9,18,14,0,889.0,99.0,1.0,29.0,730.0,893.15,636.17
2016,9,18,14,15,878.0,97.5,1.0,28.5,695.5,892.62,638.17
2016,9,18,14,30,867.0,96.0,1.0,28.0,661.0,888.61,638.22
2016,9,18,14,45,853.5,93.0,1.05,28.0,621.0,885.62,638.64
2016,9,18,15,0,840.0,90.0,1.1,28.0,581.0,871.12,631.76
2016,9,18,15,15,821.0,87.0,1.1,27.5,535.5,848.54,620.3
2016,9,18,15,30,802.0,84.0,1.1,27.0,490.0,823.02,606.89
2016,9,18,15,45,775.5,80.5,1.1,27.0,440.5,787.73,585.6
2016,9,18,16,0,749.0,77.0,1.1,27.0,391.0,750.17,562.47
2016,9,18,16,15,711.5,72.0,1.05,26.0,339.0,699.79,531.4
2016,9,18,16,30,674.0,67.0,1.0,25.0,287.0,653.7,502.16
2016,9,18,16,45,615.0,61.0,0.95,24.5,234.5,584.49,453.69
2016,9,18,17,0,556.0,55.0,0.9,24.0,182.0,516.52,403.69
2016,9,18,17,15,468.5,46.0,0.85,23.0,133.5,426.34,334.38
2016,9,18,17,30,381.0,37.0,0.8,22.0,85.0,340.84,262.93
2016,9,18,17,45,231.5,23.0,0.8,21.0,48.0,208.79,123.51
2016,9,18,18,0,82.0,9.0,0.8,20.0,11.0,56.73,0.0
2016,9,18,18,15,41.0,4.5,0.8,19.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,129.5,18.0,0.75,18.0,32.0,14.15,0.0
2016,9,19,6,30,259.0,36.0,0.6,18.0,64.0,28.06,17.88
2016,9,19,6,45,350.0,49.0,0.5,18.5,110.0,39.1,28.29
2016,9,19,7,0,441.0,62.0,0.4,19.0,156.0,48.36,36.75
2016,9,19,7,15,502.0,71.5,0.35,19.5,206.0,54.12,41.9
2016,9,19,7,30,563.0,81.0,0.3,20.0,256.0,59.67,46.66
2016,9,19,7,45,605.0,88.0,0.3,21.0,306.5,62.89,49.15
2016,9,19,8,0,647.0,95.0,0.3,22.0,357.0,66.0,51.45
2016,9,19,8,15,678.0,100.5,0.35,22.5,406.0,67.8,52.69
2016,9,19,8,30,709.0,106.0,0.4,23.0,455.0,69.52,53.85
2016,9,19,8,45,731.5,110.5,0.5,24.0,500.0,70.41,54.19
2016,9,19,9,0,754.0,115.0,0.6,25.0,545.0,120.37,66.82
2016,9,19,9,15,771.0,118.0,0.65,25.0,585.5,177.77,102.99
2016,9,19,9,30,788.0,121.0,0.7,25.0,626.0,229.65,142.05
2016,9,19,9,45,817.0,116.5,0.75,25.5,664.5,280.02,182.6
2016,9,19,10,0,846.0,112.0,0.8,26.0,703.0,332.83,226.16
2016,9,19,10,15,854.5,114.0,0.85,26.0,731.0,385.83,270.69
2016,9,19,10,30,863.0,116.0,0.9,26.0,759.0,442.54,316.95
2016,9,19,10,45,871.0,116.0,0.95,26.5,780.5,492.13,356.37
2016,9,19,11,0,879.0,116.0,1.0,27.0,802.0,540.9,394.01
2016,9,19,11,15,883.0,116.5,1.0,27.0,814.5,586.88,429.03
2016,9,19,11,30,887.0,117.0,1.0,27.0,827.0,631.26,461.97
2016,9,19,11,45,888.5,117.0,1.05,27.5,832.0,671.86,491.01
2016,9,19,12,0,890.0,117.0,1.1,28.0,837.0,710.28,517.88
2016,9,19,12,15,889.5,117.0,1.1,28.0,833.5,744.94,542.2
2016,9,19,12,30,889.0,117.0,1.1,28.0,830.0,776.97,563.54
2016,9,19,12,45,885.5,116.5,1.15,28.0,818.0,803.45,581.34
2016,9,19,13,0,882.0,116.0,1.2,28.0,806.0,826.87,597.25
2016,9,19,13,15,876.5,115.0,1.2,27.5,786.5,844.99,610.44
2016,9,19,13,30,871.0,114.0,1.2,27.0,767.0,859.82,621.7
2016,9,19,13,45,865.0,111.0,1.2,27.0,740.5,868.77,628.13
2016,9,19,14,0,859.0,108.0,1.2,27.0,714.0,874.29,632.57
2016,9,19,14,15,847.5,106.0,1.2,26.5,680.0,880.76,639.09
2016,9,19,14,30,836.0,104.0,1.2,26.0,646.0,876.01,638.52
2016,9,19,14,45,819.5,102.0,1.2,26.0,605.5,863.46,631.9
2016,9,19,15,0,803.0,100.0,1.2,26.0,565.0,847.64,623.32
2016,9,19,15,15,782.0,96.5,1.2,25.5,519.5,823.01,610.18
2016,9,19,15,30,761.0,93.0,1.2,25.0,474.0,795.54,595.09
2016,9,19,15,45,726.0,90.0,1.2,25.0,424.0,759.03,572.46
2016,9,19,16,0,691.0,87.0,1.2,25.0,374.0,716.43,545.25
2016,9,19,16,15,650.0,81.5,1.15,24.0,323.0,664.32,512.14
2016,9,19,16,30,609.0,76.0,1.1,23.0,272.0,611.5,477.18
2016,9,19,16,45,539.5,69.5,1.1,22.5,220.0,535.26,422.6
2016,9,19,17,0,470.0,63.0,1.1,22.0,168.0,460.62,366.23
2016,9,19,17,15,381.0,51.0,1.0,21.0,121.0,368.55,292.71
2016,9,19,17,30,292.0,39.0,0.9,20.0,74.0,281.28,218.37
2016,9,19,17,45,146.0,19.5,0.8,19.5,37.0,142.91,72.47
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
