Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,15,94.5,19.5,0.7,13.5,29.5,15.33,0.0
2016,9,20,6,30,189.0,39.0,0.7,14.0,59.0,30.33,20.02
2016,9,20,6,45,298.0,52.5,0.7,14.5,105.0,40.24,29.75
2016,9,20,7,0,407.0,66.0,0.7,15.0,151.0,49.89,38.69
2016,9,20,7,15,469.5,76.0,0.7,15.5,200.5,58.03,46.04
2016,9,20,7,30,532.0,86.0,0.7,16.0,250.0,63.83,51.1
2016,9,20,7,45,596.0,88.0,0.75,16.5,302.5,63.0,50.19
2016,9,20,8,0,660.0,90.0,0.8,17.0,355.0,62.49,49.5
2016,9,20,8,15,471.0,144.5,0.8,17.5,346.0,97.85,79.82
2016,9,20,8,30,282.0,199.0,0.8,18.0,337.0,136.47,112.12
2016,9,20,8,45,535.0,149.5,0.85,18.5,442.0,97.34,78.36
2016,9,20,9,0,788.0,100.0,0.9,19.0,547.0,117.01,65.26
2016,9,20,9,15,583.5,179.5,0.9,19.0,524.0,191.96,124.96
2016,9,20,9,30,379.0,259.0,0.9,19.0,501.0,254.97,182.12
2016,9,20,9,45,228.0,287.0,0.95,19.5,435.0,273.08,202.52
2016,9,20,10,0,77.0,315.0,1.0,20.0,369.0,273.23,207.81
2016,9,20,10,15,474.0,211.0,1.0,20.0,561.5,325.76,240.27
2016,9,20,10,30,871.0,107.0,1.0,20.0,754.0,436.84,320.97
2016,9,20,10,45,879.0,107.0,1.05,20.5,774.5,486.62,361.28
2016,9,20,11,0,887.0,107.0,1.1,21.0,795.0,535.56,400.18
2016,9,20,11,15,890.0,108.0,1.15,21.0,808.0,581.57,436.63
2016,9,20,11,30,893.0,109.0,1.2,21.0,821.0,625.9,470.96
2016,9,20,11,45,895.0,108.5,1.25,21.5,825.5,666.4,500.9
2016,9,20,12,0,897.0,108.0,1.3,22.0,830.0,704.72,528.61
2016,9,20,12,15,896.5,108.0,1.35,22.0,826.5,739.39,554.26
2016,9,20,12,30,896.0,108.0,1.4,22.0,823.0,771.41,576.69
2016,9,20,12,45,893.5,107.0,1.45,22.0,811.0,798.12,595.21
2016,9,20,13,0,891.0,106.0,1.5,22.0,799.0,821.77,611.77
2016,9,20,13,15,885.5,105.0,1.5,22.0,779.5,839.83,624.15
2016,9,20,13,30,880.0,104.0,1.5,22.0,760.0,854.54,634.47
2016,9,20,13,45,872.5,102.5,1.55,22.0,733.0,863.66,641.83
2016,9,20,14,0,865.0,101.0,1.6,22.0,706.0,869.34,647.12
2016,9,20,14,15,854.0,99.0,1.6,21.5,672.5,868.0,648.6
2016,9,20,14,30,843.0,97.0,1.6,21.0,639.0,871.37,653.48
2016,9,20,14,45,827.5,95.0,1.65,21.0,599.0,859.59,647.61
2016,9,20,15,0,812.0,93.0,1.7,21.0,559.0,844.55,639.76
2016,9,20,15,15,791.5,90.0,1.7,20.5,514.0,820.84,626.68
2016,9,20,15,30,771.0,87.0,1.7,20.0,469.0,794.3,611.57
2016,9,20,15,45,743.0,83.0,1.7,20.0,420.5,757.56,587.91
2016,9,20,16,0,715.0,79.0,1.7,20.0,372.0,723.43,565.72
2016,9,20,16,15,675.5,74.0,1.65,19.5,321.0,672.8,531.54
2016,9,20,16,30,636.0,69.0,1.6,19.0,270.0,621.44,495.64
2016,9,20,16,45,575.0,62.5,1.6,18.5,219.0,551.38,444.16
2016,9,20,17,0,514.0,56.0,1.6,18.0,168.0,482.7,390.98
2016,9,20,17,15,421.5,46.0,1.5,17.5,121.0,389.7,314.47
2016,9,20,17,30,329.0,36.0,1.4,17.0,74.0,301.87,236.46
2016,9,20,17,45,164.5,18.0,1.35,16.5,37.0,154.19,61.24
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,138.5,18.0,1.15,12.0,32.5,14.2,0.0
2016,9,21,6,30,277.0,36.0,1.2,12.0,65.0,28.17,18.21
2016,9,21,6,45,388.5,45.5,1.25,12.5,112.0,36.3,26.47
2016,9,21,7,0,500.0,55.0,1.3,13.0,159.0,42.72,32.6
2016,9,21,7,15,562.5,62.5,1.35,13.0,210.0,47.12,36.76
2016,9,21,7,30,625.0,70.0,1.4,13.0,261.0,51.41,40.65
2016,9,21,7,45,675.0,73.0,1.45,13.5,313.0,52.06,41.09
2016,9,21,8,0,725.0,76.0,1.5,14.0,365.0,58.02,46.17
2016,9,21,8,15,540.0,130.5,1.55,14.0,361.0,89.15,73.4
2016,9,21,8,30,355.0,185.0,1.6,14.0,357.0,128.75,107.49
2016,9,21,8,45,327.5,211.0,1.65,14.5,382.0,143.04,119.11
2016,9,21,9,0,300.0,237.0,1.7,15.0,407.0,179.92,133.67
2016,9,21,9,15,348.0,245.0,1.75,15.0,455.5,213.91,155.0
2016,9,21,9,30,396.0,253.0,1.8,15.0,504.0,253.16,183.68
2016,9,21,9,45,645.5,172.0,1.85,15.5,607.0,273.17,191.75
2016,9,21,10,0,895.0,91.0,1.9,16.0,710.0,333.12,235.74
2016,9,21,10,15,903.0,92.0,1.9,16.0,738.0,386.55,283.38
2016,9,21,10,30,911.0,93.0,1.9,16.0,766.0,439.53,329.81
2016,9,21,10,45,917.5,94.0,1.95,16.0,787.0,491.17,374.23
2016,9,21,11,0,924.0,95.0,2.0,16.0,808.0,541.78,416.67
2016,9,21,11,15,927.5,95.5,2.0,16.0,821.0,589.09,455.32
2016,9,21,11,30,931.0,96.0,2.0,16.0,834.0,634.64,491.64
2016,9,21,11,45,932.5,96.0,2.0,16.0,839.0,676.53,524.41
2016,9,21,12,0,934.0,96.0,2.0,16.0,844.0,716.12,554.78
2016,9,21,12,15,934.5,96.0,2.0,16.0,841.5,752.52,582.26
2016,9,21,12,30,935.0,96.0,2.0,16.0,839.0,786.2,605.84
2016,9,21,12,45,933.5,95.5,2.05,16.0,828.0,815.01,626.39
2016,9,21,13,0,932.0,95.0,2.1,16.0,817.0,840.7,644.86
2016,9,21,13,15,929.0,94.5,2.15,16.0,798.5,861.95,660.38
2016,9,21,13,30,926.0,94.0,2.2,16.0,780.0,879.85,673.74
2016,9,21,13,45,921.5,92.5,2.25,16.0,754.0,891.98,683.31
2016,9,21,14,0,917.0,91.0,2.3,16.0,728.0,900.58,690.69
2016,9,21,14,15,909.0,89.0,2.35,16.0,695.0,902.04,693.36
2016,9,21,14,30,901.0,87.0,2.4,16.0,662.0,899.93,693.8
2016,9,21,14,45,889.0,85.0,2.45,16.0,622.5,890.83,689.57
2016,9,21,15,0,877.0,83.0,2.5,16.0,583.0,878.37,683.15
2016,9,21,15,15,859.5,80.5,2.45,15.5,537.0,865.57,677.04
2016,9,21,15,30,842.0,78.0,2.4,15.0,491.0,841.52,662.92
2016,9,21,15,45,818.5,74.0,2.4,15.0,441.5,807.64,640.81
2016,9,21,16,0,795.0,70.0,2.4,15.0,392.0,771.32,616.57
2016,9,21,16,15,757.5,66.0,2.35,14.5,339.0,721.51,582.4
2016,9,21,16,30,720.0,62.0,2.3,14.0,286.0,670.44,546.0
2016,9,21,16,45,662.0,56.0,2.25,14.0,232.5,600.49,492.27
2016,9,21,17,0,604.0,50.0,2.2,14.0,179.0,538.43,442.0
2016,9,21,17,15,504.5,41.5,2.1,13.5,128.5,440.14,360.29
2016,9,21,17,30,405.0,33.0,2.0,13.0,78.0,347.46,274.58
2016,9,21,17,45,202.5,16.5,1.95,13.0,39.0,172.9,39.3
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,6,15,144.0,17.5,2.35,12.0,32.0,13.82,0.0
2016,9,22,6,30,288.0,35.0,2.4,12.0,64.0,28.99,18.71
2016,9,22,6,45,388.0,46.5,2.45,12.0,110.5,37.36,27.39
2016,9,22,7,0,488.0,58.0,2.5,12.0,157.0,45.45,35.13
2016,9,22,7,15,274.0,88.5,2.5,12.5,147.0,67.69,55.2
2016,9,22,7,30,60.0,119.0,2.5,13.0,137.0,93.68,78.24
2016,9,22,7,45,70.0,140.0,2.5,13.5,165.0,108.98,91.45
2016,9,22,8,0,80.0,161.0,2.5,14.0,193.0,123.94,104.1
2016,9,22,8,15,429.5,125.5,2.4,14.0,329.5,85.06,69.78
2016,9,22,8,30,779.0,90.0,2.3,14.0,466.0,65.75,52.64
2016,9,22,8,45,807.5,91.0,2.25,14.5,513.5,64.87,51.61
2016,9,22,9,0,836.0,92.0,2.2,15.0,561.0,110.8,61.08
2016,9,22,9,15,851.5,94.5,2.2,15.0,602.0,164.86,94.27
2016,9,22,9,30,867.0,97.0,2.2,15.0,643.0,220.33,137.86
2016,9,22,9,45,887.5,95.0,2.2,15.5,680.0,281.44,189.69
2016,9,22,10,0,908.0,93.0,2.2,16.0,717.0,336.47,238.06
2016,9,22,10,15,915.5,94.0,2.2,16.0,745.5,390.44,286.36
2016,9,22,10,30,923.0,95.0,2.2,16.0,774.0,443.87,333.39
2016,9,22,10,45,930.0,95.5,2.2,16.5,795.0,495.92,377.49
2016,9,22,11,0,937.0,96.0,2.2,17.0,816.0,546.94,419.4
2016,9,22,11,15,940.0,96.5,2.2,17.0,828.5,594.55,458.31
2016,9,22,11,30,943.0,97.0,2.2,17.0,841.0,640.33,494.82
2016,9,22,11,45,944.5,96.5,2.25,17.0,845.0,682.24,527.92
2016,9,22,12,0,946.0,96.0,2.3,17.0,849.0,721.77,558.64
2016,9,22,12,15,944.5,96.0,2.3,17.0,845.0,757.15,585.5
2016,9,22,12,30,943.0,96.0,2.3,17.0,841.0,789.64,608.4
2016,9,22,12,45,938.0,96.5,2.3,17.5,828.0,816.95,626.38
2016,9,22,13,0,933.0,97.0,2.3,18.0,815.0,840.97,642.07
2016,9,22,13,15,927.5,96.0,2.25,18.0,794.5,859.69,654.94
2016,9,22,13,30,922.0,95.0,2.2,18.0,774.0,874.91,665.53
2016,9,22,13,45,912.0,95.0,2.2,18.0,746.0,883.91,672.47
2016,9,22,14,0,902.0,95.0,2.2,18.0,718.0,889.32,677.18
2016,9,22,14,15,891.0,93.0,2.15,17.5,683.0,888.09,678.34
2016,9,22,14,30,880.0,91.0,2.1,17.0,648.0,883.32,677.3
2016,9,22,14,45,862.0,90.0,2.1,17.0,606.5,878.3,675.49
2016,9,22,15,0,844.0,89.0,2.1,17.0,565.0,862.12,666.07
2016,9,22,15,15,823.5,86.0,2.1,16.5,519.0,838.18,652.58
2016,9,22,15,30,803.0,83.0,2.1,16.0,473.0,811.31,636.93
2016,9,22,15,45,770.0,80.5,2.1,16.0,422.5,771.82,610.77
2016,9,22,16,0,737.0,78.0,2.1,16.0,372.0,730.24,582.63
2016,9,22,16,15,696.0,73.0,2.05,15.5,320.0,682.97,550.15
2016,9,22,16,30,655.0,68.0,2.0,15.0,268.0,630.14,512.17
2016,9,22,16,45,589.5,61.5,2.0,15.0,215.5,556.55,455.67
2016,9,22,17,0,524.0,55.0,2.0,15.0,163.0,484.49,397.57
2016,9,22,17,15,422.0,45.0,1.9,14.5,115.5,385.23,314.06
2016,9,22,17,30,320.0,35.0,1.8,14.0,68.0,291.54,227.09
2016,9,22,17,45,160.0,17.5,1.75,13.5,34.0,145.06,0.0
2016,9,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,14.5,1.0,10.5,32.0,11.67,0.0
2016,9,23,6,30,357.0,29.0,0.9,11.0,64.0,23.58,14.13
2016,9,23,6,45,459.5,37.5,0.85,11.5,111.5,29.6,20.61
2016,9,23,7,0,562.0,46.0,0.8,12.0,159.0,35.51,26.28
2016,9,23,7,15,621.5,52.0,0.8,12.5,210.0,42.68,32.87
2016,9,23,7,30,681.0,58.0,0.8,13.0,261.0,46.53,36.31
2016,9,23,7,45,646.0,74.0,0.8,14.0,295.5,52.89,41.77
2016,9,23,8,0,611.0,90.0,0.8,15.0,330.0,62.62,50.08
2016,9,23,8,15,714.5,80.5,0.85,15.5,396.5,59.92,47.42
2016,9,23,8,30,818.0,71.0,0.9,16.0,463.0,52.07,40.31
2016,9,23,8,45,838.5,73.0,0.95,16.5,508.5,61.27,48.09
2016,9,23,9,0,859.0,75.0,1.0,17.0,554.0,106.8,57.26
2016,9,23,9,15,872.5,77.0,1.05,17.5,594.0,160.82,89.15
2016,9,23,9,30,886.0,79.0,1.1,18.0,634.0,215.86,131.31
2016,9,23,9,45,898.0,79.5,1.15,18.5,668.5,270.22,177.27
2016,9,23,10,0,910.0,80.0,1.2,19.0,703.0,324.97,224.87
2016,9,23,10,15,916.5,81.0,1.2,19.0,730.0,378.42,271.8
2016,9,23,10,30,923.0,82.0,1.2,19.0,757.0,431.23,317.32
2016,9,23,10,45,927.0,83.0,1.3,19.5,776.5,482.08,359.96
2016,9,23,11,0,931.0,84.0,1.4,20.0,796.0,531.62,400.33
2016,9,23,11,15,933.5,84.5,1.4,20.0,808.0,578.4,437.76
2016,9,23,11,30,936.0,85.0,1.4,20.0,820.0,623.3,472.77
2016,9,23,11,45,936.0,85.0,1.45,20.5,823.5,664.13,503.43
2016,9,23,12,0,936.0,85.0,1.5,21.0,827.0,702.5,531.59
2016,9,23,12,15,934.5,85.0,1.55,21.0,822.5,737.22,557.55
2016,9,23,12,30,933.0,85.0,1.6,21.0,818.0,769.07,579.73
2016,9,23,12,45,926.5,86.5,1.65,21.0,804.5,795.66,598.35
2016,9,23,13,0,920.0,88.0,1.7,21.0,791.0,818.96,614.84
2016,9,23,13,15,914.0,87.0,1.7,20.5,771.0,836.69,628.37
2016,9,23,13,30,908.0,86.0,1.7,20.0,751.0,850.96,639.77
2016,9,23,13,45,898.0,85.5,1.75,20.0,723.0,858.93,646.44
2016,9,23,14,0,888.0,85.0,1.8,20.0,695.0,863.35,650.94
2016,9,23,14,15,877.5,83.5,1.8,19.5,660.5,862.71,652.92
2016,9,23,14,30,867.0,82.0,1.8,19.0,626.0,858.62,652.78
2016,9,23,14,45,851.5,80.5,1.85,19.0,586.0,846.84,646.81
2016,9,23,15,0,836.0,79.0,1.9,19.0,546.0,831.87,638.78
2016,9,23,15,15,816.5,76.0,1.85,18.5,501.5,816.7,630.91
2016,9,23,15,30,797.0,73.0,1.8,18.0,457.0,790.67,615.36
2016,9,23,15,45,772.0,69.5,1.8,18.0,408.5,756.77,593.38
2016,9,23,16,0,747.0,66.0,1.8,18.0,360.0,720.7,569.41
2016,9,23,16,15,708.5,61.5,1.75,17.5,309.5,670.63,535.09
2016,9,23,16,30,670.0,57.0,1.7,17.0,259.0,619.62,498.75
2016,9,23,16,45,609.5,51.5,1.65,16.5,208.0,555.58,450.54
2016,9,23,17,0,549.0,46.0,1.6,16.0,157.0,488.72,397.37
2016,9,23,17,15,450.5,37.5,1.55,15.5,110.5,393.93,318.34
2016,9,23,17,30,352.0,29.0,1.5,15.0,64.0,305.41,233.13
2016,9,23,17,45,176.0,14.5,1.5,14.5,32.0,148.39,0.0
2016,9,23,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,13.0,0.6,12.5,32.0,10.4,0.0
2016,9,24,6,30,396.0,26.0,0.6,13.0,64.0,22.93,13.28
2016,9,24,6,45,496.5,33.5,0.65,13.5,111.5,28.7,19.61
2016,9,24,7,0,597.0,41.0,0.7,14.0,159.0,34.41,25.06
2016,9,24,7,15,655.0,46.0,0.65,14.5,210.5,37.66,28.12
2016,9,24,7,30,713.0,51.0,0.6,15.0,262.0,40.9,31.01
2016,9,24,7,45,751.0,55.0,0.6,15.5,314.0,43.17,32.93
2016,9,24,8,0,789.0,59.0,0.6,16.0,366.0,45.4,34.74
2016,9,24,8,15,815.5,61.5,0.65,16.5,415.5,53.57,41.71
2016,9,24,8,30,842.0,64.0,0.7,17.0,465.0,55.38,43.04
2016,9,24,8,45,861.5,66.0,0.75,18.0,511.0,56.7,43.86
2016,9,24,9,0,881.0,68.0,0.8,19.0,557.0,101.27,52.35
2016,9,24,9,15,895.0,70.0,0.85,19.5,597.5,156.41,84.13
2016,9,24,9,30,909.0,72.0,0.9,20.0,638.0,212.62,126.59
2016,9,24,9,45,921.5,72.0,0.95,21.0,673.5,267.81,172.41
2016,9,24,10,0,934.0,72.0,1.0,22.0,709.0,323.39,219.78
2016,9,24,10,15,941.5,73.0,1.0,22.5,736.5,378.26,266.74
2016,9,24,10,30,949.0,74.0,1.0,23.0,764.0,432.57,312.13
2016,9,24,10,45,954.0,75.0,1.05,23.5,784.5,484.98,354.99
2016,9,24,11,0,959.0,76.0,1.1,24.0,805.0,536.11,395.53
2016,9,24,11,15,961.5,76.0,1.1,24.0,817.5,583.53,432.65
2016,9,24,11,30,964.0,76.0,1.1,24.0,830.0,628.98,467.3
2016,9,24,11,45,965.0,76.5,1.1,24.5,834.0,671.81,498.21
2016,9,24,12,0,966.0,77.0,1.1,25.0,838.0,712.2,526.55
2016,9,24,12,15,965.5,77.0,1.1,25.0,834.0,748.44,552.15
2016,9,24,12,30,965.0,77.0,1.1,25.0,830.0,781.8,574.1
2016,9,24,12,45,955.5,80.0,1.15,25.5,816.5,808.4,591.04
2016,9,24,13,0,946.0,83.0,1.2,26.0,803.0,831.5,605.76
2016,9,24,13,15,941.0,82.5,1.2,26.0,783.0,850.99,618.76
2016,9,24,13,30,936.0,82.0,1.2,26.0,763.0,866.99,629.63
2016,9,24,13,45,927.5,81.5,1.25,26.0,734.5,876.54,637.19
2016,9,24,14,0,919.0,81.0,1.3,26.0,706.0,882.47,642.65
2016,9,24,14,15,908.5,79.5,1.3,25.5,671.5,881.96,644.73
2016,9,24,14,30,898.0,78.0,1.3,25.0,637.0,877.89,644.73
2016,9,24,14,45,882.5,76.5,1.35,25.0,596.0,866.03,639.2
2016,9,24,15,0,867.0,75.0,1.4,25.0,555.0,850.87,631.63
2016,9,24,15,15,847.0,72.5,1.4,24.5,509.5,827.5,619.19
2016,9,24,15,30,827.0,70.0,1.4,24.0,464.0,809.35,610.24
2016,9,24,15,45,799.0,67.0,1.45,24.0,414.0,773.19,588.07
2016,9,24,16,0,771.0,64.0,1.5,24.0,364.0,734.88,563.96
2016,9,24,16,15,731.5,60.0,1.45,23.0,312.0,684.26,531.43
2016,9,24,16,30,692.0,56.0,1.4,22.0,260.0,632.68,496.7
2016,9,24,16,45,630.5,50.0,1.4,21.5,208.0,561.6,444.83
2016,9,24,17,0,569.0,44.0,1.4,21.0,156.0,498.1,395.58
2016,9,24,17,15,466.0,35.5,1.3,20.0,109.0,400.06,315.99
2016,9,24,17,30,363.0,27.0,1.2,19.0,62.0,308.9,226.94
2016,9,24,17,45,181.5,13.5,1.15,18.0,31.0,122.28,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.5,13.0,1.0,14.5,31.0,11.82,0.0
2016,9,25,6,30,395.0,26.0,1.0,15.0,62.0,21.11,11.43
2016,9,25,6,45,496.0,34.0,1.05,16.0,110.0,29.27,19.81
2016,9,25,7,0,597.0,42.0,1.1,17.0,158.0,35.41,25.56
2016,9,25,7,15,656.0,47.5,1.1,17.5,210.5,39.05,28.95
2016,9,25,7,30,715.0,53.0,1.1,18.0,263.0,42.66,32.13
2016,9,25,7,45,752.0,57.0,1.1,19.0,314.5,44.86,33.88
2016,9,25,8,0,789.0,61.0,1.1,20.0,366.0,47.02,35.53
2016,9,25,8,15,815.5,64.5,1.1,21.0,416.0,48.69,36.7
2016,9,25,8,30,842.0,68.0,1.1,22.0,466.0,58.21,44.57
2016,9,25,8,45,857.5,71.0,1.1,23.0,511.0,60.14,45.85
2016,9,25,9,0,873.0,74.0,1.1,24.0,556.0,103.16,53.77
2016,9,25,9,15,887.0,76.0,1.1,24.5,596.5,157.95,84.27
2016,9,25,9,30,901.0,78.0,1.1,25.0,637.0,213.81,125.42
2016,9,25,9,45,917.5,76.5,1.1,26.0,672.5,268.38,169.61
2016,9,25,10,0,934.0,75.0,1.1,27.0,708.0,323.71,215.69
2016,9,25,10,15,940.5,76.5,1.05,27.5,735.5,378.68,261.75
2016,9,25,10,30,947.0,78.0,1.0,28.0,763.0,432.98,306.12
2016,9,25,10,45,945.5,81.5,1.0,28.5,781.5,484.61,347.38
2016,9,25,11,0,944.0,85.0,1.0,29.0,800.0,534.42,385.84
2016,9,25,11,15,946.5,85.5,1.0,29.0,812.0,581.72,422.03
2016,9,25,11,30,949.0,86.0,1.0,29.0,824.0,627.1,455.83
2016,9,25,11,45,940.0,91.0,1.0,29.5,825.0,667.45,484.24
2016,9,25,12,0,931.0,96.0,1.0,30.0,826.0,704.79,509.77
2016,9,25,12,15,930.0,96.0,1.0,30.0,821.5,739.79,534.29
2016,9,25,12,30,929.0,96.0,1.0,30.0,817.0,771.97,555.54
2016,9,25,12,45,919.0,98.5,1.05,30.0,803.0,796.93,572.25
2016,9,25,13,0,909.0,101.0,1.1,30.0,789.0,818.45,586.89
2016,9,25,13,15,903.5,100.0,1.1,30.0,768.5,836.53,598.79
2016,9,25,13,30,898.0,99.0,1.1,30.0,748.0,851.2,608.67
2016,9,25,13,45,884.0,100.0,1.15,30.0,718.5,857.49,614.06
2016,9,25,14,0,870.0,101.0,1.2,30.0,689.0,860.24,617.45
2016,9,25,14,15,858.0,99.0,1.2,29.5,654.5,865.54,623.24
2016,9,25,14,30,846.0,97.0,1.2,29.0,620.0,860.07,622.25
2016,9,25,14,45,825.0,96.0,1.2,29.0,578.5,844.61,613.8
2016,9,25,15,0,804.0,95.0,1.2,29.0,537.0,825.92,603.42
2016,9,25,15,15,781.5,91.5,1.15,28.5,491.0,799.96,588.81
2016,9,25,15,30,759.0,88.0,1.1,28.0,445.0,771.21,572.25
2016,9,25,15,45,725.5,84.0,1.1,27.5,395.5,734.98,550.92
2016,9,25,16,0,692.0,80.0,1.1,27.0,346.0,692.75,524.89
2016,9,25,16,15,648.0,74.0,1.05,26.0,295.0,638.21,489.71
2016,9,25,16,30,604.0,68.0,1.0,25.0,244.0,583.21,452.6
2016,9,25,16,45,538.5,60.0,0.95,24.5,193.0,509.7,398.88
2016,9,25,17,0,473.0,52.0,0.9,24.0,142.0,437.97,343.3
2016,9,25,17,15,370.0,40.5,0.8,23.0,97.0,339.4,263.55
2016,9,25,17,30,267.0,29.0,0.7,22.0,52.0,247.22,173.69
2016,9,25,17,45,133.5,14.5,0.65,21.0,26.0,93.54,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,15,129.0,14.5,1.15,17.5,26.0,13.19,0.0
2016,9,26,6,30,258.0,29.0,1.0,18.0,52.0,23.78,13.11
2016,9,26,6,45,361.0,41.5,0.85,19.0,97.5,33.28,22.92
2016,9,26,7,0,464.0,54.0,0.7,20.0,143.0,42.42,31.27
2016,9,26,7,15,530.0,63.0,0.7,20.5,193.5,48.08,36.41
2016,9,26,7,30,596.0,72.0,0.7,21.0,244.0,53.56,41.18
2016,9,26,7,45,641.0,78.0,0.7,22.0,295.5,56.36,43.38
2016,9,26,8,0,686.0,84.0,0.7,23.0,347.0,59.09,45.43
2016,9,26,8,15,717.5,89.0,0.7,24.0,396.5,60.92,46.64
2016,9,26,8,30,749.0,94.0,0.7,25.0,446.0,62.69,47.77
2016,9,26,8,45,772.5,97.5,0.7,26.0,491.5,70.05,53.55
2016,9,26,9,0,796.0,101.0,0.7,27.0,537.0,108.39,59.93
2016,9,26,9,15,812.5,104.0,0.7,27.5,578.0,160.57,88.28
2016,9,26,9,30,829.0,107.0,0.7,28.0,619.0,214.32,126.8
2016,9,26,9,45,842.0,109.5,0.75,28.5,653.5,268.24,169.76
2016,9,26,10,0,855.0,112.0,0.8,29.0,688.0,322.87,214.61
2016,9,26,10,15,863.5,113.5,0.85,29.0,715.5,375.68,258.65
2016,9,26,10,30,872.0,115.0,0.9,29.0,743.0,428.23,301.78
2016,9,26,10,45,877.5,116.5,0.95,29.5,763.0,481.86,343.95
2016,9,26,11,0,883.0,118.0,1.0,30.0,783.0,530.63,381.44
2016,9,26,11,15,886.5,118.5,1.05,30.0,795.0,576.23,416.48
2016,9,26,11,30,890.0,119.0,1.1,30.0,807.0,620.15,449.48
2016,9,26,11,45,890.0,120.0,1.15,30.0,811.0,660.5,479.29
2016,9,26,12,0,890.0,121.0,1.2,30.0,815.0,698.55,506.94
2016,9,26,12,15,889.0,120.5,1.2,30.0,810.5,732.1,530.66
2016,9,26,12,30,888.0,120.0,1.2,30.0,806.0,762.92,552.2
2016,9,26,12,45,914.5,105.0,1.25,30.0,801.5,797.4,575.22
2016,9,26,13,0,941.0,90.0,1.3,30.0,797.0,829.39,596.57
2016,9,26,13,15,936.0,89.0,1.3,29.5,776.5,848.28,610.18
2016,9,26,13,30,931.0,88.0,1.3,29.0,756.0,863.68,621.82
2016,9,26,13,45,923.5,86.5,1.3,29.0,728.0,872.92,628.47
2016,9,26,14,0,916.0,85.0,1.3,29.0,700.0,878.54,633.03
2016,9,26,14,15,905.5,83.5,1.3,28.5,665.0,878.03,635.11
2016,9,26,14,30,895.0,82.0,1.3,28.0,630.0,873.97,635.14
2016,9,26,14,45,880.5,79.5,1.3,28.0,589.0,861.83,628.85
2016,9,26,15,0,866.0,77.0,1.3,28.0,548.0,846.37,620.55
2016,9,26,15,15,846.0,74.5,1.3,27.5,502.0,831.05,613.64
2016,9,26,15,30,826.0,72.0,1.3,27.0,456.0,804.95,599.44
2016,9,26,15,45,771.0,74.0,1.3,27.0,401.5,752.9,566.27
2016,9,26,16,0,716.0,76.0,1.3,27.0,347.0,704.26,534.82
2016,9,26,16,15,672.5,70.5,1.2,26.0,295.5,650.4,499.66
2016,9,26,16,30,629.0,65.0,1.1,25.0,244.0,596.03,462.5
2016,9,26,16,45,535.5,59.5,1.0,24.5,190.0,504.65,395.16
2016,9,26,17,0,442.0,54.0,0.9,24.0,136.0,416.15,326.18
2016,9,26,17,15,339.0,41.0,0.85,23.0,91.5,317.27,245.97
2016,9,26,17,30,236.0,28.0,0.8,22.0,47.0,222.2,149.88
2016,9,26,17,45,118.0,14.0,0.75,21.0,23.5,83.28,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,6,15,73.5,14.5,1.05,17.5,20.5,13.19,0.0
2016,9,27,6,30,147.0,29.0,0.9,18.0,41.0,22.63,11.91
2016,9,27,6,45,228.5,47.5,0.8,18.5,83.0,36.56,25.73
2016,9,27,7,0,310.0,66.0,0.7,19.0,125.0,50.01,37.95
2016,9,27,7,15,372.5,81.0,0.7,19.5,172.5,60.3,47.16
2016,9,27,7,30,435.0,96.0,0.7,20.0,220.0,70.21,55.77
2016,9,27,7,45,480.5,107.0,0.7,20.5,269.0,76.79,61.29
2016,9,27,8,0,526.0,118.0,0.7,21.0,318.0,83.12,66.44
2016,9,27,8,15,560.5,126.5,0.65,21.5,365.5,87.43,69.75
2016,9,27,8,30,595.0,135.0,0.6,22.0,413.0,91.92,73.15
2016,9,27,8,45,616.5,143.5,0.6,23.0,456.0,94.93,75.13
2016,9,27,9,0,638.0,152.0,0.6,24.0,499.0,128.8,81.59
2016,9,27,9,15,658.0,157.5,0.65,24.5,538.5,175.09,107.03
2016,9,27,9,30,678.0,163.0,0.7,25.0,578.0,223.63,141.62
2016,9,27,9,45,747.0,144.0,0.75,25.5,625.0,266.34,173.63
2016,9,27,10,0,816.0,125.0,0.8,26.0,672.0,320.67,216.49
2016,9,27,10,15,825.0,127.0,0.85,26.0,699.0,372.09,259.73
2016,9,27,10,30,834.0,129.0,0.9,26.0,726.0,423.38,302.24
2016,9,27,10,45,777.5,160.0,0.95,26.5,728.5,466.98,338.04
2016,9,27,11,0,721.0,191.0,1.0,27.0,731.0,508.37,370.46
2016,9,27,11,15,725.0,192.5,1.0,27.0,743.0,550.6,402.7
2016,9,27,11,30,729.0,194.0,1.0,27.0,755.0,591.67,433.28
2016,9,27,11,45,687.5,215.5,1.05,27.0,746.5,621.27,455.2
2016,9,27,12,0,646.0,237.0,1.1,27.0,738.0,646.19,473.38
2016,9,27,12,15,644.5,236.5,1.1,27.0,734.0,674.4,493.62
2016,9,27,12,30,643.0,236.0,1.1,27.0,730.0,700.47,512.08
2016,9,27,12,45,696.0,206.5,1.15,27.0,733.5,737.91,539.61
2016,9,27,13,0,749.0,177.0,1.2,27.0,737.0,774.11,566.13
2016,9,27,13,15,741.5,174.5,1.2,27.0,716.5,788.01,576.05
2016,9,27,13,30,734.0,172.0,1.2,27.0,696.0,798.75,584.01
2016,9,27,13,45,677.0,188.0,1.25,27.0,657.0,784.3,575.17
2016,9,27,14,0,620.0,204.0,1.3,27.0,618.0,765.15,563.24
2016,9,27,14,15,604.0,198.5,1.3,26.5,584.0,750.49,556.04
2016,9,27,14,30,588.0,193.0,1.3,26.0,550.0,738.15,550.18
2016,9,27,14,45,567.0,185.0,1.3,26.0,511.0,716.12,536.61
2016,9,27,15,0,546.0,177.0,1.3,26.0,472.0,691.67,521.36
2016,9,27,15,15,518.5,167.5,1.25,25.5,428.5,657.8,499.92
2016,9,27,15,30,491.0,158.0,1.2,25.0,385.0,622.16,476.9
2016,9,27,15,45,484.0,140.5,1.15,24.5,343.0,592.39,458.14
2016,9,27,16,0,477.0,123.0,1.1,24.0,301.0,560.49,437.24
2016,9,27,16,15,430.0,110.5,1.0,23.0,253.0,501.62,395.41
2016,9,27,16,30,383.0,98.0,0.9,22.0,205.0,443.29,352.45
2016,9,27,16,45,352.0,79.5,0.85,21.5,162.0,389.85,311.21
2016,9,27,17,0,321.0,61.0,0.8,21.0,119.0,336.72,267.88
2016,9,27,17,15,231.5,43.5,0.7,20.0,78.0,246.84,192.78
2016,9,27,17,30,142.0,26.0,0.6,19.0,37.0,156.26,99.16
2016,9,27,17,45,71.0,13.0,0.55,18.5,18.5,53.99,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,91.5,15.0,0.6,13.5,22.5,13.64,0.0
2016,9,28,6,30,183.0,30.0,0.5,14.0,45.0,23.52,12.51
2016,9,28,6,45,285.0,45.0,0.45,14.5,88.0,34.8,24.65
2016,9,28,7,0,387.0,60.0,0.4,15.0,131.0,45.75,34.86
2016,9,28,7,15,454.5,70.0,0.35,15.0,180.0,54.18,42.66
2016,9,28,7,30,522.0,80.0,0.3,15.0,229.0,60.21,48.13
2016,9,28,7,45,578.0,86.0,0.3,15.5,279.5,62.7,50.19
2016,9,28,8,0,634.0,92.0,0.3,16.0,330.0,65.2,52.16
2016,9,28,8,15,667.0,97.0,0.35,16.5,378.5,66.75,53.24
2016,9,28,8,30,700.0,102.0,0.4,17.0,427.0,68.28,54.29
2016,9,28,8,45,723.5,107.0,0.45,18.0,471.5,69.7,55.1
2016,9,28,9,0,747.0,112.0,0.5,19.0,516.0,103.77,60.95
2016,9,28,9,15,765.0,115.5,0.55,19.5,556.0,154.28,88.55
2016,9,28,9,30,783.0,119.0,0.6,20.0,596.0,212.65,131.45
2016,9,28,9,45,795.0,122.0,0.65,20.5,629.5,264.2,173.4
2016,9,28,10,0,807.0,125.0,0.7,21.0,663.0,316.42,217.41
2016,9,28,10,15,817.0,127.0,0.75,21.5,690.0,367.64,260.69
2016,9,28,10,30,827.0,129.0,0.8,22.0,717.0,418.84,303.18
2016,9,28,10,45,799.0,147.0,0.85,22.5,728.0,466.99,342.58
2016,9,28,11,0,771.0,165.0,0.9,23.0,739.0,508.69,375.86
2016,9,28,11,15,775.0,166.0,0.95,23.0,751.0,552.27,410.09
2016,9,28,11,30,779.0,167.0,1.0,23.0,763.0,594.51,442.54
2016,9,28,11,45,751.5,182.0,1.1,23.0,759.0,628.72,468.76
2016,9,28,12,0,724.0,197.0,1.2,23.0,755.0,659.21,491.85
2016,9,28,12,15,722.0,197.0,1.2,23.0,751.0,689.6,514.02
2016,9,28,12,30,720.0,197.0,1.2,23.0,747.0,717.64,534.22
2016,9,28,12,45,739.5,183.5,1.3,23.0,740.5,746.16,556.07
2016,9,28,13,0,759.0,170.0,1.4,23.0,734.0,772.57,576.42
2016,9,28,13,15,751.5,168.0,1.4,22.5,713.5,787.02,588.21
2016,9,28,13,30,744.0,166.0,1.4,22.0,693.0,798.31,597.69
2016,9,28,13,45,707.5,174.0,1.45,22.0,659.5,792.93,595.33
2016,9,28,14,0,671.0,182.0,1.5,22.0,626.0,783.68,590.27
2016,9,28,14,15,654.5,177.5,1.45,21.5,592.0,774.89,586.22
2016,9,28,14,30,638.0,173.0,1.4,21.0,558.0,762.99,580.03
2016,9,28,14,45,618.5,166.5,1.4,21.0,519.0,743.45,568.03
2016,9,28,15,0,599.0,160.0,1.4,21.0,480.0,715.16,550.07
2016,9,28,15,15,570.5,152.5,1.35,20.5,436.0,682.22,528.98
2016,9,28,15,30,542.0,145.0,1.3,20.0,392.0,647.43,506.2
2016,9,28,15,45,528.5,130.0,1.3,19.5,348.5,614.28,484.97
2016,9,28,16,0,515.0,115.0,1.3,19.0,305.0,579.19,461.57
2016,9,28,16,15,465.0,104.0,1.2,18.0,256.0,519.1,417.96
2016,9,28,16,30,415.0,93.0,1.1,17.0,207.0,459.65,373.17
2016,9,28,16,45,373.5,76.5,1.05,16.5,162.5,400.32,326.14
2016,9,28,17,0,332.0,60.0,1.0,16.0,118.0,342.13,277.49
2016,9,28,17,15,233.0,43.0,0.95,15.5,77.0,246.95,195.72
2016,9,28,17,30,134.0,26.0,0.9,15.0,36.0,149.15,87.28
2016,9,28,17,45,67.0,13.0,0.85,14.5,18.0,51.35,0.0
2016,9,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,14.0,0.8,10.5,23.5,12.73,0.0
2016,9,29,6,30,236.0,28.0,0.8,11.0,47.0,23.2,11.98
2016,9,29,6,45,348.0,40.0,0.85,11.5,91.0,32.3,22.7
2016,9,29,7,0,460.0,52.0,0.9,12.0,135.0,41.08,31.09
2016,9,29,7,15,528.5,60.0,0.9,12.5,185.0,45.96,35.73
2016,9,29,7,30,597.0,68.0,0.9,13.0,235.0,50.73,40.05
2016,9,29,7,45,645.5,73.0,0.9,13.5,286.0,52.91,41.9
2016,9,29,8,0,694.0,78.0,0.9,14.0,337.0,55.09,43.66
2016,9,29,8,15,725.5,82.5,0.85,14.5,386.0,56.75,44.9
2016,9,29,8,30,757.0,87.0,0.8,15.0,435.0,64.33,51.31
2016,9,29,8,45,781.0,89.5,0.75,15.5,480.0,64.59,51.26
2016,9,29,9,0,805.0,92.0,0.7,16.0,525.0,96.97,55.52
2016,9,29,9,15,821.5,94.5,0.7,16.5,565.0,149.07,83.46
2016,9,29,9,30,838.0,97.0,0.7,17.0,605.0,202.68,122.86
2016,9,29,9,45,856.5,96.5,0.75,17.5,640.5,255.68,166.57
2016,9,29,10,0,875.0,96.0,0.8,18.0,676.0,315.74,217.48
2016,9,29,10,15,883.5,97.0,0.85,18.0,703.0,368.03,263.22
2016,9,29,10,30,892.0,98.0,0.9,18.0,730.0,419.9,308.02
2016,9,29,10,45,896.0,100.0,0.95,18.5,749.0,470.05,349.89
2016,9,29,11,0,900.0,102.0,1.0,19.0,768.0,518.95,389.52
2016,9,29,11,15,903.0,102.5,1.05,19.0,780.0,564.59,426.4
2016,9,29,11,30,906.0,103.0,1.1,19.0,792.0,608.45,461.05
2016,9,29,11,45,905.5,104.0,1.15,19.5,795.0,648.67,491.38
2016,9,29,12,0,905.0,105.0,1.2,20.0,798.0,686.51,519.26
2016,9,29,12,15,903.5,104.5,1.2,20.0,793.5,719.71,543.88
2016,9,29,12,30,902.0,104.0,1.2,20.0,789.0,750.11,565.99
2016,9,29,12,45,903.5,101.0,1.3,20.5,777.5,777.33,584.56
2016,9,29,13,0,905.0,98.0,1.4,21.0,766.0,801.55,601.14
2016,9,29,13,15,899.5,97.0,1.4,20.5,745.5,819.24,614.58
2016,9,29,13,30,894.0,96.0,1.4,20.0,725.0,833.54,625.97
2016,9,29,13,45,881.5,96.0,1.45,20.0,696.0,839.76,631.52
2016,9,29,14,0,869.0,96.0,1.5,20.0,667.0,842.45,634.94
2016,9,29,14,15,857.0,94.0,1.5,19.5,632.5,839.87,635.62
2016,9,29,14,30,845.0,92.0,1.5,19.0,598.0,841.52,639.39
2016,9,29,14,45,828.0,89.5,1.55,19.0,557.0,827.62,632.0
2016,9,29,15,0,811.0,87.0,1.6,19.0,516.0,810.49,622.56
2016,9,29,15,15,788.0,84.0,1.6,18.5,470.5,784.67,607.66
2016,9,29,15,30,765.0,81.0,1.6,18.0,425.0,756.11,590.66
2016,9,29,15,45,736.0,76.0,1.6,18.0,376.5,717.73,565.15
2016,9,29,16,0,707.0,71.0,1.6,18.0,328.0,677.35,537.57
2016,9,29,16,15,661.0,65.5,1.6,17.0,277.0,626.82,503.35
2016,9,29,16,30,615.0,60.0,1.6,16.0,226.0,571.32,463.52
2016,9,29,16,45,546.0,52.5,1.65,15.5,176.0,496.71,405.75
2016,9,29,17,0,477.0,45.0,1.7,15.0,126.0,424.28,345.76
2016,9,29,17,15,359.5,34.0,1.7,14.5,82.5,318.76,253.69
2016,9,29,17,30,242.0,23.0,1.7,14.0,39.0,209.75,107.44
2016,9,29,17,45,121.0,11.5,1.75,13.5,19.5,81.36,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
