Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,15,137.5,13.0,1.35,10.0,23.5,11.82,0.0
2016,9,30,6,30,275.0,26.0,1.4,10.0,47.0,21.47,10.18
2016,9,30,6,45,388.5,36.5,1.45,10.5,92.0,29.32,20.1
2016,9,30,7,0,502.0,47.0,1.5,11.0,137.0,36.93,27.46
2016,9,30,7,15,569.5,54.0,1.5,11.5,187.0,41.21,31.58
2016,9,30,7,30,637.0,61.0,1.5,12.0,237.0,45.41,35.42
2016,9,30,7,45,683.0,65.5,1.55,12.5,288.5,47.48,37.2
2016,9,30,8,0,729.0,70.0,1.6,13.0,340.0,54.3,43.14
2016,9,30,8,15,759.0,73.5,1.6,13.0,389.0,55.67,44.22
2016,9,30,8,30,789.0,77.0,1.6,13.0,438.0,57.05,45.3
2016,9,30,8,45,812.5,79.5,1.6,13.5,483.0,57.63,45.56
2016,9,30,9,0,836.0,82.0,1.6,14.0,528.0,89.22,49.71
2016,9,30,9,15,851.5,84.0,1.6,14.0,568.0,150.31,84.65
2016,9,30,9,30,867.0,86.0,1.6,14.0,608.0,204.36,124.96
2016,9,30,9,45,882.0,86.5,1.6,14.5,643.0,258.16,170.29
2016,9,30,10,0,897.0,87.0,1.6,15.0,678.0,312.63,218.13
2016,9,30,10,15,905.0,88.0,1.6,15.0,705.0,365.7,265.72
2016,9,30,10,30,913.0,89.0,1.6,15.0,732.0,418.26,312.22
2016,9,30,10,45,918.0,90.0,1.65,15.5,752.0,468.83,355.64
2016,9,30,11,0,923.0,91.0,1.7,16.0,772.0,518.16,396.81
2016,9,30,11,15,926.5,91.5,1.7,16.0,783.5,564.83,435.31
2016,9,30,11,30,930.0,92.0,1.7,16.0,795.0,609.71,471.42
2016,9,30,11,45,931.0,92.0,1.75,16.0,799.0,650.63,504.06
2016,9,30,12,0,932.0,92.0,1.8,16.0,803.0,689.16,534.3
2016,9,30,12,15,931.0,92.0,1.85,16.0,798.5,723.78,561.2
2016,9,30,12,30,930.0,92.0,1.9,16.0,794.0,755.57,585.17
2016,9,30,12,45,923.5,93.0,1.95,16.0,780.0,781.36,603.8
2016,9,30,13,0,917.0,94.0,2.0,16.0,766.0,803.83,620.24
2016,9,30,13,15,911.0,93.0,2.0,16.0,745.5,821.25,632.83
2016,9,30,13,30,905.0,92.0,2.0,16.0,725.0,835.22,643.18
2016,9,30,13,45,897.5,90.0,2.05,16.0,696.5,843.39,650.15
2016,9,30,14,0,890.0,88.0,2.1,16.0,668.0,848.04,654.89
2016,9,30,14,15,878.0,86.5,2.15,15.5,633.0,845.98,656.37
2016,9,30,14,30,866.0,85.0,2.2,15.0,598.0,840.48,655.65
2016,9,30,14,45,851.0,82.0,2.25,15.0,557.5,827.33,648.42
2016,9,30,15,0,836.0,79.0,2.3,15.0,517.0,818.7,644.55
2016,9,30,15,15,813.5,76.0,2.3,14.5,471.0,793.08,629.2
2016,9,30,15,30,791.0,73.0,2.3,14.0,425.0,764.67,611.74
2016,9,30,15,45,761.0,69.0,2.3,14.0,376.0,726.4,585.48
2016,9,30,16,0,731.0,65.0,2.3,14.0,327.0,686.15,557.1
2016,9,30,16,15,685.5,60.0,2.25,13.5,275.5,631.01,517.02
2016,9,30,16,30,640.0,55.0,2.2,13.0,224.0,580.69,478.89
2016,9,30,16,45,569.0,48.5,2.2,13.0,174.0,505.66,418.32
2016,9,30,17,0,498.0,42.0,2.2,13.0,124.0,433.0,356.07
2016,9,30,17,15,376.5,31.5,2.1,12.5,80.5,325.5,259.79
2016,9,30,17,30,255.0,21.0,2.0,12.0,37.0,212.3,82.88
2016,9,30,17,45,127.5,10.5,1.9,12.0,18.5,83.76,0.0
2016,9,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,143.5,12.5,1.2,10.5,23.0,11.37,0.0
2016,10,1,6,30,287.0,25.0,1.2,11.0,46.0,20.67,8.9
2016,10,1,6,45,405.5,35.0,1.3,11.5,92.0,28.12,18.91
2016,10,1,7,0,524.0,45.0,1.4,12.0,138.0,35.38,25.94
2016,10,1,7,15,593.0,52.0,1.45,12.5,189.0,39.76,30.13
2016,10,1,7,30,662.0,59.0,1.5,13.0,240.0,44.06,34.06
2016,10,1,7,45,709.0,63.0,1.55,13.5,292.5,50.16,39.44
2016,10,1,8,0,756.0,67.0,1.6,14.0,345.0,52.15,41.06
2016,10,1,8,15,786.0,70.5,1.55,14.5,394.5,53.64,42.17
2016,10,1,8,30,816.0,74.0,1.5,15.0,444.0,55.13,43.25
2016,10,1,8,45,840.0,76.0,1.5,15.5,490.5,55.45,43.3
2016,10,1,9,0,864.0,78.0,1.5,16.0,537.0,93.96,53.59
2016,10,1,9,15,879.5,80.0,1.45,16.0,577.5,148.26,81.48
2016,10,1,9,30,895.0,82.0,1.4,16.0,618.0,203.74,122.2
2016,10,1,9,45,911.0,81.5,1.4,16.5,653.5,258.39,167.7
2016,10,1,10,0,927.0,81.0,1.4,17.0,689.0,313.75,215.87
2016,10,1,10,15,935.0,82.5,1.4,17.0,716.5,368.64,264.56
2016,10,1,10,30,943.0,84.0,1.4,17.0,744.0,423.0,312.1
2016,10,1,10,45,948.0,84.5,1.4,17.5,764.0,474.49,355.71
2016,10,1,11,0,953.0,85.0,1.4,18.0,784.0,524.66,396.89
2016,10,1,11,15,956.0,85.5,1.4,18.0,796.0,572.27,435.62
2016,10,1,11,30,959.0,86.0,1.4,18.0,808.0,617.96,471.85
2016,10,1,11,45,960.0,86.5,1.45,18.5,811.5,660.34,504.18
2016,10,1,12,0,961.0,87.0,1.5,19.0,815.0,700.27,533.93
2016,10,1,12,15,960.0,87.0,1.55,19.0,810.0,735.75,560.97
2016,10,1,12,30,959.0,87.0,1.6,19.0,805.0,768.3,584.92
2016,10,1,12,45,955.5,86.5,1.65,19.0,792.0,795.45,604.14
2016,10,1,13,0,952.0,86.0,1.7,19.0,779.0,819.29,621.2
2016,10,1,13,15,946.5,85.0,1.7,19.0,758.0,837.64,634.12
2016,10,1,13,30,941.0,84.0,1.7,19.0,737.0,852.43,644.8
2016,10,1,13,45,932.0,83.5,1.75,19.0,708.5,861.36,652.21
2016,10,1,14,0,923.0,83.0,1.8,19.0,680.0,866.67,657.4
2016,10,1,14,15,911.5,81.0,1.8,18.5,644.5,864.57,658.46
2016,10,1,14,30,900.0,79.0,1.8,18.0,609.0,858.88,657.3
2016,10,1,14,45,883.5,77.5,1.85,18.0,567.0,846.14,650.71
2016,10,1,15,0,867.0,76.0,1.9,18.0,525.0,830.14,641.96
2016,10,1,15,15,845.0,73.0,1.9,17.5,478.5,812.36,632.67
2016,10,1,15,30,823.0,70.0,1.9,17.0,432.0,784.04,615.75
2016,10,1,15,45,791.0,66.5,1.9,17.0,381.5,744.4,589.2
2016,10,1,16,0,759.0,63.0,1.9,17.0,331.0,702.75,560.52
2016,10,1,16,15,713.0,58.5,1.85,16.5,279.0,647.42,521.18
2016,10,1,16,30,667.0,54.0,1.8,16.0,227.0,591.39,479.46
2016,10,1,16,45,591.5,47.5,1.8,15.5,175.0,518.12,422.07
2016,10,1,17,0,516.0,41.0,1.8,15.0,123.0,441.99,358.52
2016,10,1,17,15,384.0,30.5,1.75,14.5,79.0,327.7,256.63
2016,10,1,17,30,252.0,20.0,1.7,14.0,35.0,205.82,40.98
2016,10,1,17,45,126.0,10.0,1.65,13.5,17.5,81.94,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.0,12.0,1.1,10.5,22.0,10.91,0.0
2016,10,2,6,30,276.0,24.0,1.1,11.0,44.0,19.82,7.56
2016,10,2,6,45,393.5,34.0,1.1,11.5,88.5,27.31,18.14
2016,10,2,7,0,511.0,44.0,1.1,12.0,133.0,34.59,25.22
2016,10,2,7,15,580.0,51.0,1.1,12.5,183.0,38.99,29.44
2016,10,2,7,30,649.0,58.0,1.1,13.0,233.0,43.31,33.4
2016,10,2,7,45,463.5,98.0,1.15,13.5,236.0,70.81,57.84
2016,10,2,8,0,278.0,138.0,1.2,14.0,239.0,100.44,83.66
2016,10,2,8,15,182.5,164.0,1.2,14.0,234.0,121.56,101.77
2016,10,2,8,30,87.0,190.0,1.2,14.0,229.0,143.61,120.42
2016,10,2,8,45,466.5,133.5,1.2,14.5,376.0,88.44,72.2
2016,10,2,9,0,846.0,77.0,1.2,15.0,523.0,90.6,52.37
2016,10,2,9,15,545.5,171.5,1.2,15.0,467.5,167.57,111.24
2016,10,2,9,30,245.0,266.0,1.2,15.0,412.0,235.29,175.91
2016,10,2,9,45,572.0,174.0,1.3,15.5,540.0,244.76,170.5
2016,10,2,10,0,899.0,82.0,1.4,16.0,668.0,304.98,210.6
2016,10,2,10,15,497.5,203.5,1.45,16.0,530.0,315.13,234.72
2016,10,2,10,30,96.0,325.0,1.5,16.0,392.0,301.86,234.39
2016,10,2,10,45,168.5,335.5,1.55,16.0,457.0,346.95,268.93
2016,10,2,11,0,241.0,346.0,1.6,16.0,522.0,403.0,311.91
2016,10,2,11,15,198.0,355.5,1.65,16.0,501.5,405.83,314.84
2016,10,2,11,30,155.0,365.0,1.7,16.0,481.0,404.68,314.53
2016,10,2,11,45,100.0,344.5,1.75,16.0,419.5,364.36,284.18
2016,10,2,12,0,45.0,324.0,1.8,16.0,358.0,319.36,249.59
2016,10,2,12,15,22.5,217.0,1.8,16.0,234.0,212.03,166.27
2016,10,2,12,30,0.0,110.0,1.8,16.0,110.0,97.77,74.73
2016,10,2,12,45,164.5,217.5,1.85,16.0,336.5,336.16,268.25
2016,10,2,13,0,329.0,325.0,1.9,16.0,563.0,575.74,450.05
2016,10,2,13,15,278.5,324.5,1.9,16.0,522.5,549.99,429.14
2016,10,2,13,30,228.0,324.0,1.9,16.0,482.0,509.33,399.07
2016,10,2,13,45,114.0,184.0,1.9,16.0,263.0,278.94,222.84
2016,10,2,14,0,0.0,44.0,1.9,16.0,44.0,38.92,26.76
2016,10,2,14,15,57.5,154.0,1.9,16.0,187.5,195.81,157.65
2016,10,2,14,30,115.0,264.0,1.9,16.0,331.0,366.83,293.83
2016,10,2,14,45,476.5,171.5,1.95,16.0,420.5,614.79,491.83
2016,10,2,15,0,838.0,79.0,2.0,16.0,510.0,814.04,638.96
2016,10,2,15,15,815.5,76.5,2.0,15.5,464.0,789.08,622.09
2016,10,2,15,30,793.0,74.0,2.0,15.0,418.0,761.34,605.24
2016,10,2,15,45,758.5,70.5,2.0,15.0,368.0,720.17,577.02
2016,10,2,16,0,724.0,67.0,2.0,15.0,318.0,677.12,546.69
2016,10,2,16,15,675.5,62.0,1.95,14.5,267.0,625.23,509.15
2016,10,2,16,30,627.0,57.0,1.9,14.0,216.0,568.71,466.18
2016,10,2,16,45,542.5,50.0,1.9,14.0,165.0,484.23,398.19
2016,10,2,17,0,458.0,43.0,1.9,14.0,114.0,402.74,328.29
2016,10,2,17,15,323.0,31.5,1.8,13.5,72.0,287.72,223.87
2016,10,2,17,30,188.0,20.0,1.7,13.0,30.0,162.96,0.0
2016,10,2,17,45,94.0,10.0,1.6,12.5,15.0,63.09,0.0
2016,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,120.0,12.0,0.9,10.5,20.0,10.91,0.0
2016,10,3,6,30,240.0,24.0,0.8,11.0,40.0,19.9,6.68
2016,10,3,6,45,359.0,34.5,0.75,11.5,83.0,27.81,18.52
2016,10,3,7,0,478.0,45.0,0.7,12.0,126.0,35.48,26.0
2016,10,3,7,15,548.5,51.5,0.7,12.0,175.0,39.4,29.87
2016,10,3,7,30,619.0,58.0,0.7,12.0,224.0,43.28,33.52
2016,10,3,7,45,338.0,100.0,0.7,12.5,193.5,71.64,58.82
2016,10,3,8,0,57.0,142.0,0.7,13.0,163.0,110.63,92.86
2016,10,3,8,15,109.5,166.0,0.65,13.5,213.0,122.11,102.27
2016,10,3,8,30,162.0,190.0,0.6,14.0,263.0,137.49,114.92
2016,10,3,8,45,81.0,147.5,0.6,14.5,184.0,111.54,92.07
2016,10,3,9,0,0.0,105.0,0.6,15.0,105.0,91.78,71.33
2016,10,3,9,15,13.5,166.0,0.6,15.0,174.5,141.59,111.36
2016,10,3,9,30,27.0,227.0,0.6,15.0,244.0,191.71,150.39
2016,10,3,9,45,116.5,264.5,0.65,15.5,340.0,226.76,173.68
2016,10,3,10,0,206.0,302.0,0.7,16.0,436.0,287.48,217.79
2016,10,3,10,15,116.0,285.0,0.7,16.0,361.0,264.24,203.1
2016,10,3,10,30,26.0,268.0,0.7,16.0,286.0,237.77,184.93
2016,10,3,10,45,21.5,261.5,0.75,16.5,277.0,233.82,181.79
2016,10,3,11,0,17.0,255.0,0.8,17.0,268.0,228.96,177.79
2016,10,3,11,15,11.0,221.5,0.8,17.0,230.0,199.55,154.93
2016,10,3,11,30,5.0,188.0,0.8,17.0,192.0,168.55,130.68
2016,10,3,11,45,36.0,265.0,0.85,17.0,292.5,256.89,200.08
2016,10,3,12,0,67.0,342.0,0.9,17.0,393.0,349.22,270.28
2016,10,3,12,15,49.5,320.5,0.9,17.0,358.5,324.52,251.05
2016,10,3,12,30,32.0,299.0,0.9,17.0,324.0,297.56,230.67
2016,10,3,12,45,33.0,296.0,0.95,17.0,321.0,299.76,232.88
2016,10,3,13,0,34.0,293.0,1.0,17.0,318.0,301.89,234.91
2016,10,3,13,15,24.0,263.5,0.95,17.0,281.0,259.43,202.32
2016,10,3,13,30,14.0,234.0,0.9,17.0,244.0,225.21,175.94
2016,10,3,13,45,11.5,219.5,0.9,17.0,228.0,210.77,165.03
2016,10,3,14,0,9.0,205.0,0.9,17.0,212.0,196.06,153.76
2016,10,3,14,15,6.5,191.0,0.9,16.5,196.0,181.62,142.9
2016,10,3,14,30,4.0,177.0,0.9,16.0,180.0,167.01,131.79
2016,10,3,14,45,2.0,147.5,0.9,16.0,149.0,137.08,107.95
2016,10,3,15,0,0.0,118.0,0.9,16.0,118.0,107.04,83.71
2016,10,3,15,15,0.0,90.0,0.9,16.0,90.0,80.24,61.86
2016,10,3,15,30,0.0,62.0,0.9,16.0,62.0,54.78,40.78
2016,10,3,15,45,0.0,54.5,0.9,16.0,54.5,48.12,35.32
2016,10,3,16,0,0.0,47.0,0.9,16.0,47.0,41.46,29.76
2016,10,3,16,15,293.5,51.5,0.85,15.5,124.5,317.17,265.55
2016,10,3,16,30,587.0,56.0,0.8,15.0,202.0,535.4,434.99
2016,10,3,16,45,506.0,49.0,0.8,15.0,153.5,454.87,368.32
2016,10,3,17,0,425.0,42.0,0.8,15.0,105.0,377.24,302.56
2016,10,3,17,15,291.5,30.0,0.75,14.5,65.5,264.53,200.23
2016,10,3,17,30,158.0,18.0,0.7,14.0,26.0,139.97,0.0
2016,10,3,17,45,79.0,9.0,0.65,14.0,13.0,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,74.5,13.0,0.75,12.0,17.5,11.82,0.0
2016,10,4,6,30,149.0,26.0,0.8,12.0,35.0,20.5,5.78
2016,10,4,6,45,249.5,41.5,0.9,12.5,75.5,32.28,22.18
2016,10,4,7,0,350.0,57.0,1.0,13.0,116.0,43.71,33.09
2016,10,4,7,15,425.5,68.0,1.0,13.0,163.5,51.32,40.32
2016,10,4,7,30,501.0,79.0,1.0,13.0,211.0,60.47,48.7
2016,10,4,7,45,543.5,89.0,1.0,13.5,259.5,66.21,53.73
2016,10,4,8,0,586.0,99.0,1.0,14.0,308.0,71.72,58.41
2016,10,4,8,15,371.5,144.0,0.95,14.0,283.5,99.15,82.33
2016,10,4,8,30,157.0,189.0,0.9,14.0,259.0,136.79,114.58
2016,10,4,8,45,196.5,207.0,0.9,14.5,303.5,148.26,123.69
2016,10,4,9,0,236.0,225.0,0.9,15.0,348.0,168.11,129.24
2016,10,4,9,15,167.5,244.5,0.9,15.0,335.5,193.23,146.81
2016,10,4,9,30,99.0,264.0,0.9,15.0,323.0,218.05,168.27
2016,10,4,9,45,181.5,278.0,0.95,15.5,392.5,248.4,188.37
2016,10,4,10,0,264.0,292.0,1.0,16.0,462.0,289.46,217.95
2016,10,4,10,15,240.0,309.0,1.0,16.0,468.0,319.41,243.04
2016,10,4,10,30,216.0,326.0,1.0,16.0,474.0,341.47,261.6
2016,10,4,10,45,216.5,335.5,1.0,16.5,488.0,365.72,280.52
2016,10,4,11,0,217.0,345.0,1.0,17.0,502.0,389.82,298.96
2016,10,4,11,15,556.5,228.0,1.05,17.0,637.5,481.6,369.01
2016,10,4,11,30,896.0,111.0,1.1,17.0,773.0,597.79,457.11
2016,10,4,11,45,623.5,221.5,1.2,17.5,683.0,576.06,440.54
2016,10,4,12,0,351.0,332.0,1.3,18.0,593.0,526.83,403.09
2016,10,4,12,15,631.0,218.0,1.35,18.0,683.5,636.08,487.83
2016,10,4,12,30,911.0,104.0,1.4,18.0,774.0,742.9,568.62
2016,10,4,12,45,913.5,100.5,1.5,18.0,762.5,770.21,588.28
2016,10,4,13,0,916.0,97.0,1.6,18.0,751.0,794.53,606.31
2016,10,4,13,15,910.0,96.0,1.65,18.0,730.0,811.77,619.1
2016,10,4,13,30,904.0,95.0,1.7,18.0,709.0,825.58,629.74
2016,10,4,13,45,897.0,92.5,1.8,18.0,681.0,833.49,637.02
2016,10,4,14,0,890.0,90.0,1.9,18.0,653.0,837.87,642.08
2016,10,4,14,15,878.0,88.0,1.95,17.5,617.5,835.2,643.17
2016,10,4,14,30,866.0,86.0,2.0,17.0,582.0,836.35,647.15
2016,10,4,14,45,851.0,83.0,2.05,17.0,541.5,823.4,640.12
2016,10,4,15,0,836.0,80.0,2.1,17.0,501.0,807.16,630.93
2016,10,4,15,15,813.0,77.0,2.1,16.5,455.0,781.25,615.52
2016,10,4,15,30,790.0,74.0,2.1,16.0,409.0,752.56,597.9
2016,10,4,15,45,758.5,69.5,2.15,16.0,359.5,712.73,570.87
2016,10,4,16,0,727.0,65.0,2.2,16.0,310.0,670.96,541.57
2016,10,4,16,15,677.5,59.5,2.15,15.5,258.5,612.74,498.89
2016,10,4,16,30,628.0,54.0,2.1,15.0,207.0,560.26,458.59
2016,10,4,16,45,548.5,46.5,2.1,15.0,157.0,479.36,392.78
2016,10,4,17,0,469.0,39.0,2.1,15.0,107.0,401.43,324.84
2016,10,4,17,15,325.0,28.0,2.0,14.5,65.5,282.6,211.61
2016,10,4,17,30,181.0,17.0,1.9,14.0,24.0,124.26,0.0
2016,10,4,17,45,90.5,8.5,1.85,13.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,11.5,1.2,9.5,18.5,10.46,0.0
2016,10,5,6,30,226.0,23.0,1.2,10.0,37.0,19.19,3.69
2016,10,5,6,45,361.0,33.5,1.3,11.0,81.0,27.15,17.79
2016,10,5,7,0,496.0,44.0,1.4,12.0,125.0,34.91,25.39
2016,10,5,7,15,571.0,51.0,1.4,12.5,176.0,39.3,29.66
2016,10,5,7,30,646.0,58.0,1.4,13.0,227.0,43.64,33.66
2016,10,5,7,45,698.0,62.5,1.45,13.5,279.5,50.16,39.45
2016,10,5,8,0,750.0,67.0,1.5,14.0,332.0,52.59,41.48
2016,10,5,8,15,782.0,70.5,1.45,14.5,381.5,54.09,42.61
2016,10,5,8,30,814.0,74.0,1.4,15.0,431.0,55.6,43.71
2016,10,5,8,45,839.5,76.0,1.35,15.5,477.5,55.94,43.78
2016,10,5,9,0,865.0,78.0,1.3,16.0,524.0,77.83,44.53
2016,10,5,9,15,881.0,80.0,1.25,16.0,565.0,140.19,76.43
2016,10,5,9,30,897.0,82.0,1.2,16.0,606.0,195.59,115.58
2016,10,5,9,45,912.5,82.0,1.2,16.5,641.0,250.37,160.46
2016,10,5,10,0,928.0,82.0,1.2,17.0,676.0,305.78,208.36
2016,10,5,10,15,936.5,83.5,1.2,17.0,703.5,360.66,256.89
2016,10,5,10,30,945.0,85.0,1.2,17.0,731.0,415.03,304.4
2016,10,5,10,45,952.5,85.0,1.25,17.5,751.5,466.97,348.58
2016,10,5,11,0,960.0,85.0,1.3,18.0,772.0,517.8,390.59
2016,10,5,11,15,963.0,85.5,1.3,18.0,783.5,565.45,429.51
2016,10,5,11,30,966.0,86.0,1.3,18.0,795.0,611.16,465.88
2016,10,5,11,45,968.0,85.5,1.35,18.5,799.0,653.2,498.13
2016,10,5,12,0,970.0,85.0,1.4,19.0,803.0,692.79,527.82
2016,10,5,12,15,969.0,84.5,1.45,19.0,797.5,727.77,554.64
2016,10,5,12,30,968.0,84.0,1.5,19.0,792.0,759.76,578.83
2016,10,5,12,45,961.0,85.5,1.6,19.0,778.0,786.38,598.21
2016,10,5,13,0,954.0,87.0,1.7,19.0,764.0,809.55,615.38
2016,10,5,13,15,948.5,86.0,1.7,19.0,742.5,827.74,628.26
2016,10,5,13,30,943.0,85.0,1.7,19.0,721.0,842.37,638.89
2016,10,5,13,45,933.5,84.0,1.75,19.0,691.5,850.23,645.61
2016,10,5,14,0,924.0,83.0,1.8,19.0,662.0,854.44,650.08
2016,10,5,14,15,911.5,81.0,1.8,18.5,626.0,851.42,650.52
2016,10,5,14,30,899.0,79.0,1.8,18.0,590.0,844.83,648.72
2016,10,5,14,45,880.0,77.5,1.85,18.0,547.5,830.04,640.64
2016,10,5,15,0,861.0,76.0,1.9,18.0,505.0,819.52,635.66
2016,10,5,15,15,837.0,73.0,1.9,17.5,458.0,792.6,619.73
2016,10,5,15,30,813.0,70.0,1.9,17.0,411.0,762.87,601.62
2016,10,5,15,45,775.0,67.0,1.9,17.0,359.5,719.54,572.0
2016,10,5,16,0,737.0,64.0,1.9,17.0,308.0,674.4,540.23
2016,10,5,16,15,684.5,59.0,1.85,16.5,256.0,614.48,496.62
2016,10,5,16,30,632.0,54.0,1.8,16.0,204.0,560.6,455.47
2016,10,5,16,45,544.0,46.5,1.75,15.5,153.5,473.96,386.09
2016,10,5,17,0,456.0,39.0,1.7,15.0,103.0,390.71,314.35
2016,10,5,17,15,305.0,27.5,1.65,14.5,62.0,267.18,194.01
2016,10,5,17,30,154.0,16.0,1.6,14.0,21.0,106.48,0.0
2016,10,5,17,45,77.0,8.0,1.6,13.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.5,0.9,10.5,17.5,9.55,0.0
2016,10,6,6,30,236.0,21.0,0.8,11.0,35.0,17.4,1.14
2016,10,6,6,45,368.0,31.5,0.75,11.5,78.5,25.46,16.21
2016,10,6,7,0,500.0,42.0,0.7,12.0,122.0,33.28,23.95
2016,10,6,7,15,573.5,48.5,0.7,12.5,172.0,37.33,27.91
2016,10,6,7,30,647.0,55.0,0.7,13.0,222.0,45.2,35.08
2016,10,6,7,45,696.0,59.5,0.75,13.5,273.5,47.7,37.28
2016,10,6,8,0,745.0,64.0,0.8,14.0,325.0,50.21,39.39
2016,10,6,8,15,776.0,67.5,0.8,14.5,374.0,51.8,40.6
2016,10,6,8,30,807.0,71.0,0.8,15.0,423.0,53.38,41.79
2016,10,6,8,45,831.5,73.0,0.85,15.5,468.5,53.79,41.92
2016,10,6,9,0,856.0,75.0,0.9,16.0,514.0,81.62,49.06
2016,10,6,9,15,871.5,77.5,0.9,16.5,554.0,135.48,73.18
2016,10,6,9,30,887.0,80.0,0.9,17.0,594.0,190.52,111.4
2016,10,6,9,45,905.0,78.5,0.95,18.0,629.0,243.96,154.41
2016,10,6,10,0,923.0,77.0,1.0,19.0,664.0,298.25,200.59
2016,10,6,10,15,930.5,78.5,1.0,19.5,691.0,352.38,247.64
2016,10,6,10,30,938.0,80.0,1.0,20.0,718.0,405.91,293.45
2016,10,6,10,45,942.5,81.0,1.0,20.5,737.0,456.97,336.19
2016,10,6,11,0,947.0,82.0,1.0,21.0,756.0,506.66,376.53
2016,10,6,11,15,950.0,82.5,1.0,21.0,767.0,553.59,414.28
2016,10,6,11,30,953.0,83.0,1.0,21.0,778.0,598.59,449.55
2016,10,6,11,45,953.5,83.0,1.0,21.5,781.0,639.56,480.1
2016,10,6,12,0,954.0,83.0,1.0,22.0,784.0,678.0,508.01
2016,10,6,12,15,952.5,83.0,1.0,22.0,779.0,712.47,533.47
2016,10,6,12,30,951.0,83.0,1.0,22.0,774.0,743.99,556.45
2016,10,6,12,45,948.5,82.0,1.05,22.0,760.5,770.7,575.09
2016,10,6,13,0,946.0,81.0,1.1,22.0,747.0,794.15,591.65
2016,10,6,13,15,940.0,80.0,1.1,22.0,726.0,811.57,603.65
2016,10,6,13,30,934.0,79.0,1.1,22.0,705.0,825.45,613.48
2016,10,6,13,45,925.5,78.0,1.15,22.0,676.0,833.79,620.5
2016,10,6,14,0,917.0,77.0,1.2,22.0,647.0,838.53,625.35
2016,10,6,14,15,905.0,75.5,1.2,22.0,611.5,836.28,625.07
2016,10,6,14,30,893.0,74.0,1.2,22.0,576.0,830.52,622.67
2016,10,6,14,45,876.0,72.0,1.2,22.0,535.0,816.64,614.95
2016,10,6,15,0,859.0,70.0,1.2,22.0,494.0,799.56,605.18
2016,10,6,15,15,836.0,67.0,1.2,21.5,447.5,780.77,595.37
2016,10,6,15,30,813.0,64.0,1.2,21.0,401.0,751.86,578.33
2016,10,6,15,45,780.0,61.0,1.25,20.5,351.0,712.6,554.06
2016,10,6,16,0,747.0,58.0,1.3,20.0,301.0,671.46,527.46
2016,10,6,16,15,697.5,53.0,1.25,19.0,250.0,613.91,487.39
2016,10,6,16,30,648.0,48.0,1.2,18.0,199.0,556.01,444.77
2016,10,6,16,45,565.5,41.5,1.15,17.5,149.0,473.46,379.59
2016,10,6,17,0,483.0,35.0,1.1,17.0,99.0,401.82,317.62
2016,10,6,17,15,241.5,27.0,1.1,16.0,59.0,222.44,153.22
2016,10,6,17,30,0.0,19.0,1.1,15.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,15,131.5,9.5,1.0,11.5,17.0,8.64,0.0
2016,10,7,6,30,263.0,19.0,0.9,12.0,34.0,15.64,0.0
2016,10,7,6,45,390.5,29.0,0.85,13.0,77.0,23.35,14.18
2016,10,7,7,0,518.0,39.0,0.8,14.0,120.0,30.83,21.54
2016,10,7,7,15,589.5,45.5,0.8,14.5,170.0,38.21,28.42
2016,10,7,7,30,661.0,52.0,0.8,15.0,220.0,42.72,32.56
2016,10,7,7,45,705.5,56.5,0.85,15.5,270.5,45.32,34.85
2016,10,7,8,0,750.0,61.0,0.9,16.0,321.0,47.91,37.02
2016,10,7,8,15,780.5,64.5,0.9,16.5,369.5,49.58,38.33
2016,10,7,8,30,811.0,68.0,0.9,17.0,418.0,51.25,39.58
2016,10,7,8,45,832.5,70.5,0.95,18.0,462.5,52.09,40.02
2016,10,7,9,0,854.0,73.0,1.0,19.0,507.0,78.13,46.86
2016,10,7,9,15,869.5,75.0,1.0,19.5,547.0,131.41,69.59
2016,10,7,9,30,885.0,77.0,1.0,20.0,587.0,185.84,106.61
2016,10,7,9,45,887.5,82.5,1.0,20.5,618.5,241.36,151.52
2016,10,7,10,0,890.0,88.0,1.0,21.0,650.0,296.33,198.43
2016,10,7,10,15,775.0,136.0,0.95,21.5,640.0,340.03,239.94
2016,10,7,10,30,660.0,184.0,0.9,22.0,630.0,382.35,277.95
2016,10,7,10,45,787.0,139.0,0.85,23.0,685.0,437.58,319.67
2016,10,7,11,0,914.0,94.0,0.8,24.0,740.0,499.56,366.0
2016,10,7,11,15,917.0,94.5,0.7,24.0,751.0,545.16,401.2
2016,10,7,11,30,920.0,95.0,0.6,24.0,762.0,588.92,433.86
2016,10,7,11,45,649.5,205.5,0.5,24.5,678.0,571.82,420.35
2016,10,7,12,0,379.0,316.0,0.4,25.0,594.0,526.91,386.35
2016,10,7,12,15,647.5,206.0,0.35,25.0,675.5,630.2,461.65
2016,10,7,12,30,916.0,96.0,0.3,25.0,757.0,729.91,531.58
2016,10,7,12,45,899.0,101.0,0.25,25.5,740.5,751.53,543.46
2016,10,7,13,0,882.0,106.0,0.2,26.0,724.0,769.48,553.37
2016,10,7,13,15,695.0,169.0,0.2,26.0,647.0,722.7,522.01
2016,10,7,13,30,508.0,232.0,0.2,26.0,570.0,653.51,474.82
2016,10,7,13,45,568.0,200.5,0.2,26.0,563.5,681.45,496.81
2016,10,7,14,0,628.0,169.0,0.2,26.0,557.0,713.63,520.16
2016,10,7,14,15,509.0,193.5,0.25,25.5,496.0,646.16,475.75
2016,10,7,14,30,390.0,218.0,0.3,25.0,435.0,567.72,423.67
2016,10,7,14,45,518.5,166.0,0.4,25.0,432.5,634.02,475.49
2016,10,7,15,0,647.0,114.0,0.5,25.0,430.0,688.16,516.0
2016,10,7,15,15,632.5,105.0,0.55,24.5,389.5,664.09,501.92
2016,10,7,15,30,618.0,96.0,0.6,24.0,349.0,637.55,486.75
2016,10,7,15,45,562.5,95.5,0.7,23.5,303.5,586.77,454.27
2016,10,7,16,0,507.0,95.0,0.8,23.0,258.0,529.91,415.62
2016,10,7,16,15,461.0,83.0,0.9,22.0,212.0,473.08,375.65
2016,10,7,16,30,415.0,71.0,1.0,21.0,166.0,416.83,333.49
2016,10,7,16,45,341.0,57.5,1.1,20.0,122.5,340.43,272.57
2016,10,7,17,0,267.0,44.0,1.2,19.0,79.0,268.02,210.98
2016,10,7,17,15,133.5,28.0,1.15,18.5,45.5,153.11,97.31
2016,10,7,17,30,0.0,12.0,1.1,18.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.1,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.0,1.05,14.5,14.0,9.1,0.0
2016,10,8,6,30,162.0,20.0,0.9,15.0,28.0,15.82,0.0
2016,10,8,6,45,294.5,32.5,0.8,15.5,69.5,26.51,16.51
2016,10,8,7,0,427.0,45.0,0.7,16.0,111.0,36.04,25.84
2016,10,8,7,15,506.5,53.0,0.7,16.5,160.0,41.16,30.74
2016,10,8,7,30,586.0,61.0,0.7,17.0,209.0,46.21,35.35
2016,10,8,7,45,637.5,67.0,0.75,18.0,259.5,49.4,38.06
2016,10,8,8,0,689.0,73.0,0.8,19.0,310.0,52.54,40.6
2016,10,8,8,15,724.0,77.5,0.75,19.5,358.5,54.39,42.02
2016,10,8,8,30,759.0,82.0,0.7,20.0,407.0,61.84,48.24
2016,10,8,8,45,783.5,85.0,0.7,21.0,452.0,62.65,48.57
2016,10,8,9,0,808.0,88.0,0.7,22.0,497.0,77.76,47.88
2016,10,8,9,15,826.0,91.0,0.7,22.5,536.5,129.92,69.55
2016,10,8,9,30,844.0,94.0,0.7,23.0,576.0,183.72,105.29
2016,10,8,9,45,886.5,84.0,0.7,24.0,616.5,240.08,147.99
2016,10,8,10,0,929.0,74.0,0.7,25.0,657.0,292.65,190.47
2016,10,8,10,15,936.5,75.0,0.7,25.5,683.5,346.5,236.03
2016,10,8,10,30,944.0,76.0,0.7,26.0,710.0,399.7,280.38
2016,10,8,10,45,949.0,77.0,0.75,26.5,729.5,451.03,322.47
2016,10,8,11,0,954.0,78.0,0.8,27.0,749.0,501.03,362.3
2016,10,8,11,15,956.5,78.5,0.8,27.0,760.0,547.8,399.03
2016,10,8,11,30,959.0,79.0,0.8,27.0,771.0,592.58,433.27
2016,10,8,11,45,959.5,79.5,0.8,27.0,774.0,634.03,464.27
2016,10,8,12,0,960.0,80.0,0.8,27.0,777.0,672.97,492.77
2016,10,8,12,15,958.5,79.5,0.8,27.0,771.5,706.94,517.34
2016,10,8,12,30,957.0,79.0,0.8,27.0,766.0,737.93,539.47
2016,10,8,12,45,952.5,79.0,0.85,27.0,752.0,764.2,557.61
2016,10,8,13,0,948.0,79.0,0.9,27.0,738.0,787.13,573.49
2016,10,8,13,15,942.5,78.0,0.9,27.0,716.5,804.82,585.39
2016,10,8,13,30,937.0,77.0,0.9,27.0,695.0,818.99,595.16
2016,10,8,13,45,927.5,76.0,0.9,27.0,666.0,826.46,600.77
2016,10,8,14,0,918.0,75.0,0.9,27.0,637.0,830.3,604.26
2016,10,8,14,15,905.5,73.5,0.9,26.5,601.5,827.57,604.87
2016,10,8,14,30,893.0,72.0,0.9,26.0,566.0,821.33,603.4
2016,10,8,14,45,875.5,70.0,0.95,26.0,524.5,807.02,596.31
2016,10,8,15,0,858.0,68.0,1.0,26.0,483.0,789.52,587.14
2016,10,8,15,15,834.0,65.5,1.0,25.5,436.5,763.19,572.4
2016,10,8,15,30,810.0,63.0,1.0,25.0,390.0,741.58,560.65
2016,10,8,15,45,775.5,59.5,1.0,24.5,340.0,700.72,535.03
2016,10,8,16,0,741.0,56.0,1.0,24.0,290.0,658.08,507.29
2016,10,8,16,15,690.0,51.0,0.95,23.0,239.0,599.91,467.28
2016,10,8,16,30,639.0,46.0,0.9,22.0,188.0,541.51,424.73
2016,10,8,16,45,553.5,39.0,0.9,21.0,139.0,457.32,360.08
2016,10,8,17,0,468.0,32.0,0.9,20.0,90.0,375.86,291.34
2016,10,8,17,15,310.0,21.5,0.9,19.0,52.0,251.85,147.87
2016,10,8,17,30,152.0,11.0,0.9,18.0,14.0,98.87,0.0
2016,10,8,17,45,76.0,5.5,0.95,17.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,121.0,9.0,1.05,14.5,15.0,8.19,0.0
2016,10,9,6,30,242.0,18.0,0.9,15.0,30.0,14.89,0.0
2016,10,9,6,45,374.0,28.0,0.8,15.5,72.0,22.62,13.13
2016,10,9,7,0,506.0,38.0,0.7,16.0,114.0,30.14,20.67
2016,10,9,7,15,580.0,45.0,0.65,16.5,164.0,34.76,25.1
2016,10,9,7,30,654.0,52.0,0.6,17.0,214.0,42.92,32.45
2016,10,9,7,45,700.0,57.0,0.6,17.5,264.5,45.93,35.1
2016,10,9,8,0,746.0,62.0,0.6,18.0,315.0,48.92,37.62
2016,10,9,8,15,777.5,65.5,0.6,18.5,363.5,50.57,38.89
2016,10,9,8,30,809.0,69.0,0.6,19.0,412.0,52.22,40.12
2016,10,9,8,45,830.0,72.0,0.6,20.0,457.0,53.4,40.83
2016,10,9,9,0,851.0,75.0,0.6,21.0,502.0,67.25,40.41
2016,10,9,9,15,867.0,77.0,0.6,21.5,541.5,128.41,67.69
2016,10,9,9,30,883.0,79.0,0.6,22.0,581.0,182.68,103.28
2016,10,9,9,45,895.0,80.5,0.65,23.0,614.5,236.79,145.51
2016,10,9,10,0,907.0,82.0,0.7,24.0,648.0,291.22,190.64
2016,10,9,10,15,914.5,83.0,0.75,24.0,674.0,344.01,236.03
2016,10,9,10,30,922.0,84.0,0.8,24.0,700.0,396.17,280.58
2016,10,9,10,45,925.5,85.5,0.85,24.5,718.5,446.34,322.19
2016,10,9,11,0,929.0,87.0,0.9,25.0,737.0,495.08,361.51
2016,10,9,11,15,932.0,87.5,0.9,25.0,747.5,541.08,398.08
2016,10,9,11,30,935.0,88.0,0.9,25.0,758.0,585.19,432.24
2016,10,9,11,45,934.0,89.0,0.95,25.0,760.5,625.39,463.21
2016,10,9,12,0,933.0,90.0,1.0,25.0,763.0,663.05,491.75
2016,10,9,12,15,931.0,89.5,1.0,25.0,757.5,695.93,516.01
2016,10,9,12,30,929.0,89.0,1.0,25.0,752.0,725.87,537.83
2016,10,9,12,45,922.0,90.0,1.05,25.0,737.5,750.76,555.88
2016,10,9,13,0,915.0,91.0,1.1,25.0,723.0,772.32,571.1
2016,10,9,13,15,908.0,90.0,1.15,24.5,701.5,788.39,583.94
2016,10,9,13,30,901.0,89.0,1.2,24.0,680.0,801.01,594.72
2016,10,9,13,45,891.0,88.0,1.25,24.0,650.5,807.81,600.67
2016,10,9,14,0,881.0,87.0,1.3,24.0,621.0,811.11,604.51
2016,10,9,14,15,867.5,85.0,1.3,23.5,585.5,807.0,604.13
2016,10,9,14,30,854.0,83.0,1.3,23.0,550.0,806.5,606.41
2016,10,9,14,45,834.5,80.5,1.3,23.0,508.5,790.46,597.05
2016,10,9,15,0,815.0,78.0,1.3,23.0,467.0,771.24,585.69
2016,10,9,15,15,789.0,74.5,1.25,22.5,421.5,742.62,568.28
2016,10,9,15,30,763.0,71.0,1.2,22.0,376.0,711.4,548.79
2016,10,9,15,45,725.0,67.0,1.2,21.5,326.5,667.94,520.51
2016,10,9,16,0,687.0,63.0,1.2,21.0,277.0,622.83,489.97
2016,10,9,16,15,632.0,57.0,1.1,20.5,227.0,567.23,449.31
2016,10,9,16,30,577.0,51.0,1.0,20.0,177.0,507.13,403.16
2016,10,9,16,45,485.5,43.0,0.95,19.5,129.0,420.51,333.69
2016,10,9,17,0,394.0,35.0,0.9,19.0,81.0,337.8,261.77
2016,10,9,17,15,197.0,17.5,0.8,18.0,40.5,173.21,87.58
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,11.5,13.0,11.82,0.0
2016,10,10,6,30,0.0,26.0,0.9,12.0,26.0,21.2,0.0
