Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,45,217.0,34.5,0.85,12.5,66.5,26.97,16.76
2016,10,10,7,0,434.0,43.0,0.8,13.0,107.0,34.54,24.77
2016,10,10,7,15,513.5,51.0,0.75,13.0,155.5,39.74,29.9
2016,10,10,7,30,593.0,59.0,0.7,13.0,204.0,44.86,34.73
2016,10,10,7,45,646.0,64.5,0.7,13.5,254.5,47.73,37.31
2016,10,10,8,0,699.0,70.0,0.7,14.0,305.0,50.59,39.75
2016,10,10,8,15,733.0,74.5,0.7,14.5,353.5,57.66,45.84
2016,10,10,8,30,767.0,79.0,0.7,15.0,402.0,59.83,47.51
2016,10,10,8,45,793.5,81.5,0.7,15.5,447.0,60.37,47.73
2016,10,10,9,0,820.0,84.0,0.7,16.0,492.0,71.22,46.37
2016,10,10,9,15,837.0,86.5,0.75,16.5,531.5,123.4,66.64
2016,10,10,9,30,854.0,89.0,0.8,17.0,571.0,177.08,102.36
2016,10,10,9,45,873.0,88.5,0.85,17.5,606.0,236.46,149.47
2016,10,10,10,0,892.0,88.0,0.9,18.0,641.0,289.94,194.83
2016,10,10,10,15,900.5,89.5,0.95,18.5,667.5,342.69,240.77
2016,10,10,10,30,909.0,91.0,1.0,19.0,694.0,394.95,285.85
2016,10,10,10,45,914.0,92.0,1.05,19.5,712.5,444.72,328.08
2016,10,10,11,0,919.0,93.0,1.1,20.0,731.0,493.21,368.13
2016,10,10,11,15,922.0,93.5,1.1,20.0,742.0,538.81,405.34
2016,10,10,11,30,925.0,94.0,1.1,20.0,753.0,582.54,440.12
2016,10,10,11,45,924.5,94.5,1.15,20.0,755.5,622.21,471.5
2016,10,10,12,0,924.0,95.0,1.2,20.0,758.0,659.4,500.44
2016,10,10,12,15,719.5,173.0,1.2,20.0,687.0,639.81,485.86
2016,10,10,12,30,515.0,251.0,1.2,20.0,616.0,599.89,456.25
2016,10,10,12,45,702.0,177.5,1.25,20.0,665.0,685.8,521.97
2016,10,10,13,0,889.0,104.0,1.3,20.0,714.0,763.58,579.45
2016,10,10,13,15,881.5,103.0,1.3,19.5,692.0,778.98,590.89
2016,10,10,13,30,874.0,102.0,1.3,19.0,670.0,796.72,604.8
2016,10,10,13,45,860.5,101.5,1.3,19.0,640.5,801.71,608.97
2016,10,10,14,0,847.0,101.0,1.3,19.0,611.0,803.13,611.01
2016,10,10,14,15,832.5,98.5,1.3,18.5,575.5,798.0,609.89
2016,10,10,14,30,818.0,96.0,1.3,18.0,540.0,789.44,606.59
2016,10,10,14,45,794.0,94.0,1.3,18.0,498.0,770.49,595.02
2016,10,10,15,0,770.0,92.0,1.3,18.0,456.0,748.44,581.34
2016,10,10,15,15,741.5,88.0,1.25,17.5,410.0,722.27,565.15
2016,10,10,15,30,713.0,84.0,1.2,17.0,364.0,689.62,543.99
2016,10,10,15,45,668.0,79.5,1.2,17.0,315.0,641.57,510.49
2016,10,10,16,0,623.0,75.0,1.2,17.0,266.0,592.32,475.05
2016,10,10,16,15,562.5,67.5,1.15,16.5,216.5,527.31,426.52
2016,10,10,16,30,502.0,60.0,1.1,16.0,167.0,462.74,375.34
2016,10,10,16,45,405.5,49.5,1.1,15.5,120.5,371.53,300.33
2016,10,10,17,0,309.0,39.0,1.1,15.0,74.0,284.18,223.05
2016,10,10,17,15,154.5,19.5,1.05,14.5,37.0,144.0,56.99
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,15,70.5,8.5,0.7,11.0,12.0,7.73,0.0
2016,10,11,6,30,141.0,17.0,0.7,11.0,24.0,13.46,0.0
2016,10,11,6,45,269.5,30.5,0.75,11.5,63.0,25.01,14.99
2016,10,11,7,0,398.0,44.0,0.8,12.0,102.0,35.52,25.69
2016,10,11,7,15,479.0,53.0,0.8,12.0,149.5,41.51,31.58
2016,10,11,7,30,560.0,62.0,0.8,12.0,197.0,47.38,37.12
2016,10,11,7,45,280.0,67.5,0.8,12.5,135.0,48.77,38.38
2016,10,11,8,0,0.0,73.0,0.8,13.0,73.0,63.95,51.83
2016,10,11,8,15,0.0,96.5,0.8,13.5,96.5,83.03,68.45
2016,10,11,8,30,0.0,120.0,0.8,14.0,120.0,101.66,84.37
2016,10,11,8,45,9.5,150.5,0.85,14.5,155.5,124.99,104.08
2016,10,11,9,0,19.0,181.0,0.9,15.0,191.0,148.08,117.63
2016,10,11,9,15,46.0,212.5,0.85,15.0,238.0,167.4,131.35
2016,10,11,9,30,73.0,244.0,0.8,15.0,285.0,198.38,154.15
2016,10,11,9,45,84.0,262.0,0.8,15.5,312.0,221.32,171.16
2016,10,11,10,0,95.0,280.0,0.8,16.0,339.0,245.71,189.58
2016,10,11,10,15,500.0,183.5,0.75,16.0,511.5,289.34,212.51
2016,10,11,10,30,905.0,87.0,0.7,16.0,684.0,387.8,282.76
2016,10,11,10,45,710.0,164.5,0.7,16.5,641.0,416.71,311.46
2016,10,11,11,0,515.0,242.0,0.7,17.0,598.0,432.8,327.7
2016,10,11,11,15,719.5,166.0,0.7,17.0,671.0,498.36,378.25
2016,10,11,11,30,924.0,90.0,0.7,17.0,744.0,575.6,437.19
2016,10,11,11,45,924.5,90.5,0.7,17.0,747.0,615.65,468.06
2016,10,11,12,0,925.0,91.0,0.7,17.0,750.0,653.29,496.81
2016,10,11,12,15,729.5,166.5,0.75,17.0,684.0,637.75,485.74
2016,10,11,12,30,534.0,242.0,0.8,17.0,618.0,602.54,460.21
2016,10,11,12,45,442.0,269.0,0.85,17.5,576.0,584.95,447.37
2016,10,11,13,0,350.0,296.0,0.9,18.0,534.0,553.36,423.95
2016,10,11,13,15,444.5,254.0,0.95,17.5,547.0,605.63,465.85
2016,10,11,13,30,539.0,212.0,1.0,17.0,560.0,649.52,501.13
2016,10,11,13,45,510.0,212.0,1.05,17.0,530.0,639.93,495.05
2016,10,11,14,0,481.0,212.0,1.1,17.0,500.0,627.59,487.51
2016,10,11,14,15,639.5,156.0,1.15,17.0,515.0,708.08,550.15
2016,10,11,14,30,798.0,100.0,1.2,17.0,530.0,774.71,598.71
2016,10,11,14,45,652.0,123.5,1.25,17.0,457.0,691.88,541.33
2016,10,11,15,0,506.0,147.0,1.3,17.0,384.0,596.13,472.68
2016,10,11,15,15,484.5,134.0,1.3,16.5,343.0,563.77,451.69
2016,10,11,15,30,463.0,121.0,1.3,16.0,302.0,529.62,428.14
2016,10,11,15,45,540.0,97.5,1.35,15.5,281.0,561.88,456.17
2016,10,11,16,0,617.0,74.0,1.4,15.0,260.0,583.95,474.52
2016,10,11,16,15,555.0,66.5,1.4,14.5,210.5,518.22,424.18
2016,10,11,16,30,493.0,59.0,1.4,14.0,161.0,453.0,371.61
2016,10,11,16,45,394.5,48.0,1.4,14.0,115.0,360.61,293.73
2016,10,11,17,0,296.0,37.0,1.4,14.0,69.0,272.55,213.55
2016,10,11,17,15,148.0,18.5,1.3,13.5,34.5,136.4,31.83
2016,10,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.0,0.85,10.5,11.0,7.28,0.0
2016,10,12,6,30,131.0,16.0,0.8,11.0,22.0,14.55,0.0
2016,10,12,6,45,268.0,29.5,0.75,11.5,61.0,24.21,14.06
2016,10,12,7,0,405.0,43.0,0.7,12.0,100.0,34.78,24.99
2016,10,12,7,15,487.5,51.5,0.65,12.0,148.0,40.38,30.55
2016,10,12,7,30,570.0,60.0,0.6,12.0,196.0,45.88,35.78
2016,10,12,7,45,628.5,65.5,0.55,12.5,246.5,48.72,38.35
2016,10,12,8,0,687.0,71.0,0.5,13.0,297.0,51.56,40.8
2016,10,12,8,15,722.0,75.0,0.5,13.5,345.0,53.1,42.0
2016,10,12,8,30,757.0,79.0,0.5,14.0,393.0,60.06,47.95
2016,10,12,8,45,785.5,81.5,0.5,14.5,438.0,60.61,48.18
2016,10,12,9,0,814.0,84.0,0.5,15.0,483.0,67.2,53.69
2016,10,12,9,15,831.5,86.5,0.55,15.0,522.0,118.92,64.72
2016,10,12,9,30,849.0,89.0,0.6,15.0,561.0,172.18,99.56
2016,10,12,9,45,862.0,91.0,0.65,15.5,594.5,225.53,141.93
2016,10,12,10,0,875.0,93.0,0.7,16.0,628.0,285.07,192.3
2016,10,12,10,15,883.5,94.5,0.75,16.0,654.0,336.89,237.96
2016,10,12,10,30,892.0,96.0,0.8,16.0,680.0,388.24,283.07
2016,10,12,10,45,896.5,97.5,0.9,16.5,698.5,437.34,325.37
2016,10,12,11,0,901.0,99.0,1.0,17.0,717.0,485.18,365.59
2016,10,12,11,15,904.0,99.5,1.05,16.5,727.5,529.95,403.65
2016,10,12,11,30,907.0,100.0,1.1,16.0,738.0,572.88,439.54
2016,10,12,11,45,908.5,99.5,1.15,16.0,740.5,612.04,471.13
2016,10,12,12,0,910.0,99.0,1.2,16.0,743.0,648.86,500.37
2016,10,12,12,15,908.5,98.5,1.2,16.0,737.5,681.28,525.45
2016,10,12,12,30,907.0,98.0,1.2,16.0,732.0,710.85,548.07
2016,10,12,12,45,912.0,93.5,1.25,16.5,720.0,737.97,568.26
2016,10,12,13,0,917.0,89.0,1.3,17.0,708.0,762.17,584.83
2016,10,12,13,15,674.0,170.0,1.25,17.0,617.5,695.7,535.86
2016,10,12,13,30,431.0,251.0,1.2,17.0,527.0,604.67,467.64
2016,10,12,13,45,502.5,214.0,1.15,17.0,522.0,634.27,492.33
2016,10,12,14,0,574.0,177.0,1.1,17.0,517.0,661.49,514.11
2016,10,12,14,15,712.0,129.0,1.15,17.0,525.5,733.91,568.92
2016,10,12,14,30,850.0,81.0,1.2,17.0,534.0,790.89,609.89
2016,10,12,14,45,831.0,78.0,1.3,17.0,492.5,774.68,600.62
2016,10,12,15,0,812.0,75.0,1.4,17.0,451.0,755.31,589.85
2016,10,12,15,15,784.5,71.5,1.45,16.5,405.0,725.69,572.06
2016,10,12,15,30,757.0,68.0,1.5,16.0,359.0,693.53,551.98
2016,10,12,15,45,722.5,63.0,1.6,15.5,310.5,651.95,524.49
2016,10,12,16,0,688.0,58.0,1.7,15.0,262.0,608.7,494.38
2016,10,12,16,15,630.0,52.5,1.55,14.5,212.5,546.58,446.48
2016,10,12,16,30,572.0,47.0,1.4,14.0,163.0,491.16,401.44
2016,10,12,16,45,475.5,38.5,1.3,13.5,116.5,402.01,326.28
2016,10,12,17,0,379.0,30.0,1.2,13.0,70.0,317.67,246.59
2016,10,12,17,15,189.5,15.0,1.1,12.5,35.0,157.27,0.93
2016,10,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,10.0,19.0,17.28,0.0
2016,10,13,6,45,162.0,30.5,0.8,10.5,53.0,23.83,13.49
2016,10,13,7,0,324.0,42.0,0.7,11.0,87.0,33.81,24.2
2016,10,13,7,15,377.5,55.5,0.7,11.0,128.5,43.75,33.65
2016,10,13,7,30,431.0,69.0,0.7,11.0,170.0,51.7,41.13
2016,10,13,7,45,463.5,81.5,0.75,11.5,213.0,59.97,48.59
2016,10,13,8,0,496.0,94.0,0.8,12.0,256.0,67.92,55.57
2016,10,13,8,15,521.0,104.0,0.8,12.5,297.0,74.57,61.25
2016,10,13,8,30,546.0,114.0,0.8,13.0,338.0,79.71,65.49
2016,10,13,8,45,477.0,145.5,0.8,13.5,357.0,98.45,81.55
2016,10,13,9,0,408.0,177.0,0.8,14.0,376.0,119.07,98.93
2016,10,13,9,15,637.0,126.5,0.75,14.5,465.0,126.91,78.63
2016,10,13,9,30,866.0,76.0,0.7,15.0,554.0,169.34,96.74
2016,10,13,9,45,719.0,130.5,0.7,15.5,543.0,222.89,145.8
2016,10,13,10,0,572.0,185.0,0.7,16.0,532.0,273.37,193.8
2016,10,13,10,15,566.5,196.5,0.7,16.5,552.5,315.61,229.7
2016,10,13,10,30,561.0,208.0,0.7,17.0,573.0,356.86,264.4
2016,10,13,10,45,519.5,230.5,0.7,17.5,576.0,391.89,294.06
2016,10,13,11,0,478.0,253.0,0.7,18.0,579.0,422.72,319.29
2016,10,13,11,15,493.0,251.5,0.7,18.0,592.0,456.66,346.34
2016,10,13,11,30,508.0,250.0,0.7,18.0,605.0,490.7,372.97
2016,10,13,11,45,516.5,245.0,0.75,18.0,607.5,517.92,394.68
2016,10,13,12,0,525.0,240.0,0.8,18.0,610.0,544.15,415.45
2016,10,13,12,15,459.5,266.0,0.8,18.0,588.0,550.62,420.33
2016,10,13,12,30,394.0,292.0,0.8,18.0,566.0,545.57,416.8
2016,10,13,12,45,424.0,275.0,0.85,18.5,564.5,574.99,439.0
2016,10,13,13,0,454.0,258.0,0.9,19.0,563.0,597.42,455.91
2016,10,13,13,15,497.5,233.0,0.9,19.0,557.5,620.88,474.37
2016,10,13,13,30,541.0,208.0,0.9,19.0,552.0,642.95,491.88
2016,10,13,13,45,571.5,187.0,0.9,19.0,536.0,657.3,503.77
2016,10,13,14,0,602.0,166.0,0.9,19.0,520.0,675.43,518.32
2016,10,13,14,15,555.0,169.5,0.9,18.5,480.5,644.57,498.04
2016,10,13,14,30,508.0,173.0,0.9,18.0,441.0,617.37,480.4
2016,10,13,14,45,512.5,156.5,0.9,18.0,409.0,606.31,474.48
2016,10,13,15,0,517.0,140.0,0.9,18.0,377.0,592.6,466.41
2016,10,13,15,15,464.5,133.0,0.9,17.5,330.0,543.1,431.63
2016,10,13,15,30,412.0,126.0,0.9,17.0,283.0,492.75,395.53
2016,10,13,15,45,388.0,112.0,0.9,17.0,243.5,455.11,367.9
2016,10,13,16,0,364.0,98.0,0.9,17.0,204.0,416.58,338.47
2016,10,13,16,15,331.0,82.0,0.8,16.5,164.5,368.44,300.32
2016,10,13,16,30,298.0,66.0,0.7,16.0,125.0,320.48,260.64
2016,10,13,16,45,240.0,49.5,0.6,15.5,88.0,255.92,205.5
2016,10,13,17,0,182.0,33.0,0.5,15.0,51.0,194.36,146.65
2016,10,13,17,15,91.0,16.5,0.5,14.5,25.5,95.22,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,1.65,14.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,1.7,14.0,8.0,7.28,0.0
2016,10,14,6,45,0.0,24.5,1.8,14.0,24.5,21.36,10.9
2016,10,14,7,0,0.0,41.0,1.9,14.0,41.0,35.19,24.95
2016,10,14,7,15,2.5,60.5,1.9,14.0,61.5,51.12,39.64
2016,10,14,7,30,5.0,80.0,1.9,14.0,82.0,66.88,54.02
2016,10,14,7,45,12.0,99.0,1.9,14.5,103.0,82.16,67.59
2016,10,14,8,0,19.0,118.0,1.9,15.0,124.0,97.28,80.74
2016,10,14,8,15,22.5,136.0,1.9,15.0,144.0,111.54,93.04
2016,10,14,8,30,26.0,154.0,1.9,15.0,164.0,125.64,105.02
2016,10,14,8,45,13.0,144.0,1.95,15.5,149.0,120.03,99.66
2016,10,14,9,0,0.0,134.0,2.0,16.0,134.0,113.57,93.65
2016,10,14,9,15,0.0,86.0,2.0,16.0,86.0,76.15,58.27
2016,10,14,9,30,0.0,38.0,2.0,16.0,38.0,33.55,22.61
2016,10,14,9,45,0.0,44.5,2.0,16.5,44.5,39.32,27.34
2016,10,14,10,0,0.0,51.0,2.0,17.0,51.0,45.1,32.02
2016,10,14,10,15,0.0,74.0,2.0,17.0,74.0,65.54,48.86
2016,10,14,10,30,0.0,97.0,2.0,17.0,97.0,85.95,65.52
2016,10,14,10,45,0.0,108.0,2.05,17.0,108.0,95.53,73.24
2016,10,14,11,0,0.0,119.0,2.1,17.0,119.0,105.16,81.0
2016,10,14,11,15,0.0,92.5,2.05,17.0,92.5,82.07,62.11
2016,10,14,11,30,0.0,66.0,2.0,17.0,66.0,58.49,42.77
2016,10,14,11,45,0.0,91.5,2.0,17.5,91.5,81.19,61.27
2016,10,14,12,0,0.0,117.0,2.0,18.0,117.0,103.83,79.5
2016,10,14,12,15,0.0,74.0,2.0,18.0,74.0,65.6,48.39
2016,10,14,12,30,0.0,31.0,2.0,18.0,31.0,27.42,17.07
2016,10,14,12,45,9.0,135.5,2.0,18.0,141.5,127.01,98.69
2016,10,14,13,0,18.0,240.0,2.0,18.0,252.0,230.83,181.43
2016,10,14,13,15,9.0,141.5,2.0,17.5,147.5,133.4,103.91
2016,10,14,13,30,0.0,43.0,2.0,17.0,43.0,38.02,26.02
2016,10,14,13,45,0.0,27.0,2.0,17.0,27.0,23.85,14.31
2016,10,14,14,0,0.0,11.0,2.0,17.0,11.0,9.7,2.49
2016,10,14,14,15,0.0,23.5,1.95,17.0,23.5,20.73,11.79
2016,10,14,14,30,0.0,36.0,1.9,17.0,36.0,31.77,21.1
2016,10,14,14,45,0.0,53.0,1.9,17.0,53.0,46.82,33.79
2016,10,14,15,0,0.0,70.0,1.9,17.0,70.0,61.89,46.52
2016,10,14,15,15,0.0,37.5,1.85,16.5,37.5,33.06,22.43
2016,10,14,15,30,0.0,5.0,1.8,16.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,1.8,16.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,1.8,16.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,1.7,15.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,1.6,15.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,1.5,15.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,6,15,60.5,6.5,1.0,12.5,8.5,0.0,0.0
2016,10,15,6,30,121.0,13.0,1.1,13.0,17.0,11.82,0.0
2016,10,15,6,45,267.5,25.0,1.2,13.5,54.0,20.38,9.76
2016,10,15,7,0,414.0,37.0,1.3,14.0,91.0,29.75,20.2
2016,10,15,7,15,498.0,44.5,1.35,14.0,138.0,34.74,25.18
2016,10,15,7,30,582.0,52.0,1.4,14.0,185.0,39.67,29.86
2016,10,15,7,45,631.5,58.0,1.45,14.5,233.0,43.15,33.03
2016,10,15,8,0,681.0,64.0,1.5,15.0,281.0,50.97,39.92
2016,10,15,8,15,715.5,68.0,1.6,15.5,327.5,52.92,41.49
2016,10,15,8,30,750.0,72.0,1.7,16.0,374.0,54.87,43.01
2016,10,15,8,45,399.5,133.5,1.8,16.5,296.5,90.15,73.58
2016,10,15,9,0,49.0,195.0,1.9,17.0,219.0,147.54,122.4
2016,10,15,9,15,48.5,210.5,1.95,17.0,235.5,164.72,128.9
2016,10,15,9,30,48.0,226.0,2.0,17.0,252.0,182.02,141.99
2016,10,15,9,45,25.5,201.0,2.15,17.5,215.0,167.55,130.78
2016,10,15,10,0,3.0,176.0,2.3,18.0,178.0,151.63,118.56
2016,10,15,10,15,1.5,157.5,2.35,18.0,158.5,137.21,106.85
2016,10,15,10,30,0.0,139.0,2.4,18.0,139.0,121.83,94.36
2016,10,15,10,45,0.0,141.0,2.45,18.0,141.0,123.86,95.92
2016,10,15,11,0,0.0,143.0,2.5,18.0,143.0,125.88,97.45
2016,10,15,11,15,0.0,115.5,2.5,18.0,115.5,102.22,78.26
2016,10,15,11,30,0.0,88.0,2.5,18.0,88.0,78.06,58.6
2016,10,15,11,45,0.0,107.5,2.55,18.0,107.5,95.34,72.68
2016,10,15,12,0,0.0,127.0,2.6,18.0,127.0,112.7,86.72
2016,10,15,12,15,0.0,113.0,2.6,18.0,113.0,100.34,76.71
2016,10,15,12,30,0.0,99.0,2.6,18.0,99.0,87.87,66.62
2016,10,15,12,45,0.0,97.5,2.65,18.0,97.5,86.53,65.6
2016,10,15,13,0,0.0,96.0,2.7,18.0,96.0,85.18,64.56
2016,10,15,13,15,0.0,61.5,2.7,17.5,61.5,54.45,39.52
2016,10,15,13,30,0.0,27.0,2.7,17.0,27.0,23.85,14.27
2016,10,15,13,45,35.0,140.0,2.7,17.0,160.5,159.07,126.75
2016,10,15,14,0,70.0,253.0,2.7,17.0,294.0,307.38,245.91
2016,10,15,14,15,64.5,235.5,2.7,17.0,271.5,288.73,231.17
2016,10,15,14,30,59.0,218.0,2.7,17.0,249.0,269.47,216.44
2016,10,15,14,45,29.5,177.5,2.7,17.0,193.0,203.78,163.51
2016,10,15,15,0,0.0,137.0,2.7,17.0,137.0,128.05,101.26
2016,10,15,15,15,0.0,114.5,2.65,16.5,114.5,106.23,83.75
2016,10,15,15,30,0.0,92.0,2.6,16.0,92.0,84.21,65.72
2016,10,15,15,45,0.0,78.5,2.55,16.0,78.5,71.51,55.16
2016,10,15,16,0,0.0,65.0,2.5,16.0,65.0,58.7,44.35
2016,10,15,16,15,0.0,51.5,2.4,15.5,51.5,45.77,33.35
2016,10,15,16,30,0.0,38.0,2.3,15.0,38.0,33.52,22.76
2016,10,15,16,45,0.0,26.0,2.2,15.0,26.0,22.9,13.42
2016,10,15,17,0,0.0,14.0,2.1,15.0,14.0,12.31,3.66
2016,10,15,17,15,0.0,7.0,2.05,15.0,7.0,6.37,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,57.0,6.0,2.45,14.0,7.5,0.0,0.0
2016,10,16,6,30,114.0,12.0,2.5,14.0,15.0,10.91,0.0
2016,10,16,6,45,251.5,24.0,2.55,14.5,50.0,19.55,8.54
2016,10,16,7,0,389.0,36.0,2.6,15.0,85.0,28.92,19.29
2016,10,16,7,15,472.5,43.5,2.6,15.0,130.5,33.92,24.29
2016,10,16,7,30,556.0,51.0,2.6,15.0,176.0,38.86,28.98
2016,10,16,7,45,301.0,86.5,2.6,15.0,156.0,63.12,50.66
2016,10,16,8,0,46.0,122.0,2.6,15.0,136.0,96.07,79.74
2016,10,16,8,15,50.5,141.5,2.6,15.0,159.5,110.14,91.91
2016,10,16,8,30,55.0,161.0,2.6,15.0,183.0,123.89,103.64
2016,10,16,8,45,27.5,125.5,2.65,15.5,136.5,102.1,84.24
2016,10,16,9,0,0.0,90.0,2.7,16.0,90.0,79.17,63.96
2016,10,16,9,15,0.0,114.0,2.75,16.0,114.0,98.95,77.3
2016,10,16,9,30,0.0,138.0,2.8,16.0,138.0,118.74,93.4
2016,10,16,9,45,0.0,110.5,2.9,16.5,110.5,96.97,75.11
2016,10,16,10,0,0.0,83.0,3.0,17.0,83.0,73.53,55.54
2016,10,16,10,15,7.0,152.0,3.0,17.0,156.5,134.15,104.87
2016,10,16,10,30,14.0,221.0,3.0,17.0,230.0,194.1,152.8
2016,10,16,10,45,26.5,249.0,3.05,17.0,267.0,223.79,176.08
2016,10,16,11,0,39.0,277.0,3.1,17.0,304.0,253.08,199.1
2016,10,16,11,15,20.5,221.0,3.1,17.0,235.0,202.82,159.41
2016,10,16,11,30,2.0,165.0,3.1,17.0,166.0,146.65,114.48
2016,10,16,11,45,1.0,93.5,3.1,17.0,94.0,83.51,63.29
2016,10,16,12,0,0.0,22.0,3.1,17.0,22.0,19.45,10.52
2016,10,16,12,15,0.0,18.5,3.05,17.0,18.5,16.35,7.96
2016,10,16,12,30,0.0,15.0,3.0,17.0,15.0,13.25,5.39
2016,10,16,12,45,0.0,22.0,3.0,17.0,22.0,19.44,10.55
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,25.63,15.72
2016,10,16,13,15,0.0,76.5,3.0,17.0,76.5,67.78,50.67
2016,10,16,13,30,0.0,124.0,3.0,17.0,124.0,110.89,86.12
2016,10,16,13,45,0.0,82.5,3.0,17.0,82.5,73.08,55.15
2016,10,16,14,0,0.0,41.0,3.0,17.0,41.0,36.22,24.68
2016,10,16,14,15,0.0,30.5,2.95,17.0,30.5,26.92,16.97
2016,10,16,14,30,0.0,20.0,2.9,17.0,20.0,17.63,9.21
2016,10,16,14,45,0.0,18.0,2.9,17.0,18.0,15.86,7.75
2016,10,16,15,0,0.0,16.0,2.9,17.0,16.0,14.09,6.29
2016,10,16,15,15,0.0,14.0,2.8,16.5,14.0,12.32,4.84
2016,10,16,15,30,0.0,12.0,2.7,16.0,12.0,10.55,3.37
2016,10,16,15,45,0.0,10.0,2.65,16.0,10.0,8.79,1.87
2016,10,16,16,0,0.0,8.0,2.6,16.0,8.0,7.02,0.36
2016,10,16,16,15,260.5,26.5,2.45,15.5,74.5,239.8,202.45
2016,10,16,16,30,521.0,45.0,2.3,15.0,141.0,444.5,366.22
2016,10,16,16,45,407.0,36.5,2.2,15.0,97.0,347.14,280.02
2016,10,16,17,0,293.0,28.0,2.1,15.0,53.0,253.22,179.92
2016,10,16,17,15,146.5,14.0,2.05,14.5,26.5,98.55,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,25.5,6.5,0.9,11.5,7.0,0.0,0.0
2016,10,17,6,30,51.0,13.0,0.8,12.0,14.0,11.82,0.0
2016,10,17,6,45,194.5,27.5,0.7,12.5,49.0,21.65,9.5
2016,10,17,7,0,338.0,42.0,0.6,13.0,84.0,34.57,24.35
2016,10,17,7,15,430.5,51.0,0.6,13.0,130.0,40.57,30.42
2016,10,17,7,30,523.0,60.0,0.6,13.0,176.0,46.5,36.09
2016,10,17,7,45,589.0,65.0,0.65,13.5,225.0,48.87,38.3
2016,10,17,8,0,655.0,70.0,0.7,14.0,274.0,51.33,40.43
2016,10,17,8,15,693.0,74.5,0.7,14.0,321.0,53.27,42.1
2016,10,17,8,30,731.0,79.0,0.7,14.0,368.0,55.21,43.71
2016,10,17,8,45,762.0,81.0,0.75,14.5,412.0,60.84,48.46
2016,10,17,9,0,793.0,83.0,0.8,15.0,456.0,61.1,48.44
2016,10,17,9,15,527.5,157.5,0.8,15.0,414.5,136.62,92.3
2016,10,17,9,30,262.0,232.0,0.8,15.0,373.0,196.93,145.47
2016,10,17,9,45,289.5,242.5,0.8,15.5,407.0,229.02,168.69
2016,10,17,10,0,317.0,253.0,0.8,16.0,441.0,263.94,195.58
2016,10,17,10,15,595.0,174.5,0.8,16.0,544.5,300.87,217.68
2016,10,17,10,30,873.0,96.0,0.8,16.0,648.0,369.29,267.97
2016,10,17,10,45,882.0,95.5,0.85,16.5,667.0,417.13,309.1
2016,10,17,11,0,891.0,95.0,0.9,17.0,686.0,464.05,348.62
2016,10,17,11,15,894.0,95.5,0.95,17.0,696.0,507.93,385.52
2016,10,17,11,30,897.0,96.0,1.0,17.0,706.0,549.99,420.16
2016,10,17,11,45,899.0,95.0,1.05,17.5,708.5,588.12,450.31
2016,10,17,12,0,901.0,94.0,1.1,18.0,711.0,623.94,478.03
2016,10,17,12,15,899.0,94.0,1.15,18.0,705.0,655.8,503.21
2016,10,17,12,30,897.0,94.0,1.2,18.0,699.0,684.85,526.0
2016,10,17,12,45,898.0,90.5,1.25,18.0,686.5,709.45,545.5
2016,10,17,13,0,899.0,87.0,1.3,18.0,674.0,731.02,562.21
2016,10,17,13,15,892.0,86.0,1.35,17.5,652.5,746.35,574.95
2016,10,17,13,30,885.0,85.0,1.4,17.0,631.0,758.31,585.57
2016,10,17,13,45,876.0,83.0,1.45,17.0,602.5,764.26,591.11
2016,10,17,14,0,867.0,81.0,1.5,17.0,574.0,766.78,594.45
2016,10,17,14,15,853.0,79.0,1.5,17.0,538.5,762.07,592.36
2016,10,17,14,30,839.0,77.0,1.5,17.0,503.0,760.6,592.77
2016,10,17,14,45,819.0,74.5,1.55,17.0,462.5,744.33,583.19
2016,10,17,15,0,799.0,72.0,1.6,17.0,422.0,725.0,571.45
2016,10,17,15,15,770.5,68.5,1.6,16.5,377.0,695.07,552.4
2016,10,17,15,30,742.0,65.0,1.6,16.0,332.0,662.69,531.09
2016,10,17,15,45,700.0,61.0,1.65,16.0,284.0,617.56,498.77
2016,10,17,16,0,658.0,57.0,1.7,16.0,236.0,571.02,464.01
2016,10,17,16,15,593.0,51.0,1.65,15.5,187.5,511.09,417.25
2016,10,17,16,30,528.0,45.0,1.6,15.0,139.0,447.08,363.91
2016,10,17,16,45,415.0,35.5,1.6,14.5,95.0,349.42,280.14
2016,10,17,17,0,302.0,26.0,1.6,14.0,51.0,253.14,172.25
2016,10,17,17,15,151.0,13.0,1.55,13.5,25.5,99.68,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,43.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,86.0,11.0,1.2,11.0,13.0,10.01,0.0
2016,10,18,6,45,239.5,24.0,1.25,11.5,48.5,19.79,7.4
2016,10,18,7,0,393.0,37.0,1.3,12.0,84.0,30.14,20.49
2016,10,18,7,15,483.0,45.0,1.4,12.0,130.5,35.52,26.0
2016,10,18,7,30,573.0,53.0,1.5,12.0,177.0,40.85,31.13
2016,10,18,7,45,632.0,58.0,1.6,12.5,226.5,43.52,33.62
2016,10,18,8,0,691.0,63.0,1.7,13.0,276.0,50.59,39.91
2016,10,18,8,15,727.0,67.0,1.75,13.5,322.5,52.58,41.55
2016,10,18,8,30,763.0,71.0,1.8,14.0,369.0,54.58,43.15
2016,10,18,8,45,792.5,72.5,1.85,14.5,413.5,54.61,42.96
2016,10,18,9,0,822.0,74.0,1.9,15.0,458.0,54.74,42.86
2016,10,18,9,15,839.5,76.5,1.9,15.0,496.5,99.16,52.74
2016,10,18,9,30,857.0,79.0,1.9,15.0,535.0,152.15,84.59
2016,10,18,9,45,874.5,79.0,1.9,15.5,568.5,210.84,130.11
2016,10,18,10,0,892.0,79.0,1.9,16.0,602.0,263.43,174.89
2016,10,18,10,15,900.5,80.0,1.85,16.0,627.5,314.96,221.04
2016,10,18,10,30,909.0,81.0,1.8,16.0,653.0,365.97,266.83
2016,10,18,10,45,914.5,82.0,1.8,16.5,671.0,415.11,310.04
2016,10,18,11,0,920.0,83.0,1.8,17.0,689.0,463.01,351.11
2016,10,18,11,15,923.0,83.5,1.8,17.0,699.5,507.85,389.39
2016,10,18,11,30,926.0,84.0,1.8,17.0,710.0,550.81,425.22
2016,10,18,11,45,927.5,84.0,1.8,17.0,712.5,590.4,457.66
2016,10,18,12,0,929.0,84.0,1.8,17.0,715.0,627.63,487.57
2016,10,18,12,15,927.0,83.5,1.8,17.0,709.0,659.67,513.1
2016,10,18,12,30,925.0,83.0,1.8,17.0,703.0,688.79,536.06
2016,10,18,12,45,922.0,82.0,1.8,17.0,689.5,713.69,555.65
2016,10,18,13,0,919.0,81.0,1.8,17.0,676.0,735.41,572.1
2016,10,18,13,15,912.5,80.0,1.8,17.0,654.0,751.35,583.9
2016,10,18,13,30,906.0,79.0,1.8,17.0,632.0,763.87,593.44
2016,10,18,13,45,898.0,76.5,1.85,17.0,604.0,770.13,599.16
2016,10,18,14,0,890.0,74.0,1.9,17.0,576.0,772.88,602.62
2016,10,18,14,15,876.5,72.5,1.9,17.0,540.5,769.14,601.22
2016,10,18,14,30,863.0,71.0,1.9,17.0,505.0,762.04,597.59
2016,10,18,14,45,842.5,69.0,1.9,17.0,464.0,745.71,587.43
2016,10,18,15,0,822.0,67.0,1.9,17.0,423.0,733.17,580.03
2016,10,18,15,15,794.0,63.5,1.85,16.5,377.5,703.49,560.61
2016,10,18,15,30,766.0,60.0,1.8,16.0,332.0,671.31,538.98
2016,10,18,15,45,722.0,56.5,1.8,16.0,283.5,625.21,505.43
2016,10,18,16,0,678.0,53.0,1.8,16.0,235.0,577.77,469.54
2016,10,18,16,15,613.5,47.5,1.7,15.5,186.0,512.71,418.4
2016,10,18,16,30,549.0,42.0,1.6,15.0,137.0,455.06,369.67
2016,10,18,16,45,433.0,33.0,1.55,14.5,92.5,356.19,284.19
2016,10,18,17,0,317.0,24.0,1.5,14.0,48.0,256.69,163.87
2016,10,18,17,15,158.5,12.0,1.55,13.5,24.0,102.51,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,45,231.0,15.5,1.25,10.5,42.5,12.17,1.76
2016,10,19,7,0,462.0,31.0,1.3,11.0,85.0,27.23,17.98
2016,10,19,7,15,546.5,37.5,1.3,11.5,132.0,32.0,22.9
2016,10,19,7,30,631.0,44.0,1.3,12.0,179.0,36.78,27.47
2016,10,19,7,45,683.0,48.5,1.3,12.5,227.5,39.63,30.13
2016,10,19,8,0,735.0,53.0,1.3,13.0,276.0,42.48,32.67
2016,10,19,8,15,768.5,56.5,1.3,13.5,323.0,44.41,34.28
2016,10,19,8,30,802.0,60.0,1.3,14.0,370.0,46.33,35.84
2016,10,19,8,45,826.0,62.0,1.3,14.5,413.5,54.04,42.48
2016,10,19,9,0,850.0,64.0,1.3,15.0,457.0,55.52,43.57
2016,10,19,9,15,866.0,66.0,1.3,15.5,495.5,98.12,51.92
2016,10,19,9,30,882.0,68.0,1.3,16.0,534.0,151.24,82.66
2016,10,19,9,45,895.0,69.0,1.3,16.5,566.5,204.03,122.92
2016,10,19,10,0,908.0,70.0,1.3,17.0,599.0,257.18,167.95
2016,10,19,10,15,916.0,71.0,1.3,17.5,624.5,309.12,213.74
2016,10,19,10,30,924.0,72.0,1.3,18.0,650.0,360.47,258.98
2016,10,19,10,45,929.5,73.0,1.3,18.5,668.0,410.07,302.06
2016,10,19,11,0,935.0,74.0,1.3,19.0,686.0,458.4,342.96
2016,10,19,11,15,937.5,74.5,1.3,19.0,696.0,503.41,380.87
2016,10,19,11,30,940.0,75.0,1.3,19.0,706.0,546.46,416.27
2016,10,19,11,45,939.0,75.5,1.3,19.5,708.0,585.46,446.93
2016,10,19,12,0,938.0,76.0,1.3,20.0,710.0,621.89,474.83
2016,10,19,12,15,936.5,76.0,1.3,20.0,704.0,654.8,500.44
2016,10,19,12,30,935.0,76.0,1.3,20.0,698.0,684.81,523.51
2016,10,19,12,45,927.5,76.5,1.35,20.5,683.5,708.32,541.06
2016,10,19,13,0,920.0,77.0,1.4,21.0,669.0,728.47,555.45
2016,10,19,13,15,913.5,76.5,1.4,20.5,647.0,744.85,568.34
2016,10,19,13,30,907.0,76.0,1.4,20.0,625.0,757.83,579.08
2016,10,19,13,45,897.0,74.5,1.4,20.0,596.5,763.65,583.94
2016,10,19,14,0,887.0,73.0,1.4,20.0,568.0,765.97,586.6
2016,10,19,14,15,873.5,71.0,1.4,20.0,533.0,761.6,584.79
2016,10,19,14,30,860.0,69.0,1.4,20.0,498.0,753.87,580.8
2016,10,19,14,45,841.0,66.5,1.45,20.0,457.5,738.07,571.72
2016,10,19,15,0,822.0,64.0,1.5,20.0,417.0,725.99,565.27
2016,10,19,15,15,794.5,61.0,1.45,19.5,371.5,697.38,546.9
2016,10,19,15,30,767.0,58.0,1.4,19.0,326.0,666.31,526.37
2016,10,19,15,45,726.0,54.0,1.35,18.5,278.0,621.92,495.22
2016,10,19,16,0,685.0,50.0,1.3,18.0,230.0,576.18,461.68
2016,10,19,16,15,621.0,44.5,1.2,17.0,182.0,511.71,412.38
2016,10,19,16,30,557.0,39.0,1.1,16.0,134.0,447.74,360.14
2016,10,19,16,45,445.5,30.5,1.05,15.5,90.0,359.18,282.74
2016,10,19,17,0,334.0,22.0,1.0,15.0,46.0,261.34,150.93
2016,10,19,17,15,167.0,11.0,0.95,14.5,23.0,105.87,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,6,45,229.5,15.5,1.05,11.5,41.5,12.23,0.93
2016,10,20,7,0,459.0,31.0,1.0,12.0,83.0,27.36,17.92
2016,10,20,7,15,547.0,38.0,1.0,12.5,130.5,32.6,23.29
2016,10,20,7,30,635.0,45.0,1.0,13.0,178.0,37.81,28.26
