Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,45,688.0,50.0,1.05,14.0,228.0,41.05,31.21
2016,10,20,8,0,741.0,55.0,1.1,15.0,278.0,44.29,34.0
2016,10,20,8,15,776.0,58.5,1.05,15.5,325.5,46.16,35.56
2016,10,20,8,30,811.0,62.0,1.0,16.0,373.0,48.04,37.07
2016,10,20,8,45,835.5,64.5,0.95,16.5,417.0,49.09,37.8
2016,10,20,9,0,860.0,67.0,0.9,17.0,461.0,57.74,45.17
2016,10,20,9,15,877.0,69.0,0.95,17.5,500.0,98.53,52.48
2016,10,20,9,30,894.0,71.0,1.0,18.0,539.0,152.34,82.64
2016,10,20,9,45,910.0,71.0,1.05,19.0,572.5,205.48,122.03
2016,10,20,10,0,926.0,71.0,1.1,20.0,606.0,259.23,166.45
2016,10,20,10,15,934.0,72.0,1.1,20.0,632.0,312.05,212.69
2016,10,20,10,30,942.0,73.0,1.1,20.0,658.0,364.24,258.54
2016,10,20,10,45,947.0,74.0,1.15,20.5,676.0,414.48,301.87
2016,10,20,11,0,952.0,75.0,1.2,21.0,694.0,463.35,343.03
2016,10,20,11,15,954.5,75.5,1.2,21.0,704.0,509.07,381.14
2016,10,20,11,30,957.0,76.0,1.2,21.0,714.0,552.78,416.7
2016,10,20,11,45,957.0,76.0,1.25,21.5,716.0,592.47,447.92
2016,10,20,12,0,957.0,76.0,1.3,22.0,718.0,629.6,476.47
2016,10,20,12,15,955.5,76.0,1.3,22.0,712.0,663.09,502.31
2016,10,20,12,30,954.0,76.0,1.3,22.0,706.0,693.64,525.58
2016,10,20,12,45,947.5,76.5,1.35,22.5,691.5,718.32,543.8
2016,10,20,13,0,941.0,77.0,1.4,23.0,677.0,739.61,558.96
2016,10,20,13,15,934.5,76.0,1.4,23.0,655.0,755.86,570.56
2016,10,20,13,30,928.0,75.0,1.4,23.0,633.0,768.62,579.94
2016,10,20,13,45,917.5,74.0,1.4,23.0,604.0,774.9,585.07
2016,10,20,14,0,907.0,73.0,1.4,23.0,575.0,777.63,587.99
2016,10,20,14,15,893.0,71.0,1.4,22.5,539.0,773.04,587.19
2016,10,20,14,30,879.0,69.0,1.4,22.0,503.0,765.01,584.2
2016,10,20,14,45,858.5,67.0,1.4,22.0,461.5,748.74,574.42
2016,10,20,15,0,838.0,65.0,1.4,22.0,420.0,736.11,567.22
2016,10,20,15,15,810.0,62.0,1.3,21.5,374.0,707.1,548.31
2016,10,20,15,30,782.0,59.0,1.2,21.0,328.0,675.57,527.24
2016,10,20,15,45,740.5,54.5,1.1,20.5,279.5,630.1,495.25
2016,10,20,16,0,699.0,50.0,1.0,20.0,231.0,583.22,460.88
2016,10,20,16,15,633.0,44.5,0.95,19.0,181.5,517.29,411.44
2016,10,20,16,30,567.0,39.0,0.9,18.0,132.0,451.82,358.72
2016,10,20,16,45,450.5,30.0,0.9,17.0,88.0,352.1,273.88
2016,10,20,17,0,334.0,21.0,0.9,16.0,44.0,256.77,128.15
2016,10,20,17,15,167.0,10.5,0.95,15.5,22.0,104.78,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,217.5,15.0,0.65,12.5,39.0,11.85,0.0
2016,10,21,7,0,435.0,30.0,0.6,13.0,78.0,24.22,15.06
2016,10,21,7,15,523.5,37.5,0.55,13.5,124.5,32.18,22.81
2016,10,21,7,30,612.0,45.0,0.5,14.0,171.0,37.85,28.18
2016,10,21,7,45,667.0,49.5,0.45,14.5,220.0,40.63,30.8
2016,10,21,8,0,722.0,54.0,0.4,15.0,269.0,43.45,33.3
2016,10,21,8,15,757.0,58.0,0.4,15.5,315.5,45.75,35.23
2016,10,21,8,30,792.0,62.0,0.4,16.0,362.0,48.02,37.09
2016,10,21,8,45,817.0,64.0,0.4,16.5,405.5,48.68,37.48
2016,10,21,9,0,842.0,66.0,0.4,17.0,449.0,56.9,44.47
2016,10,21,9,15,858.5,68.5,0.45,17.5,487.5,94.88,50.96
2016,10,21,9,30,875.0,71.0,0.5,18.0,526.0,147.89,79.99
2016,10,21,9,45,886.0,73.0,0.6,19.0,557.5,200.65,118.84
2016,10,21,10,0,897.0,75.0,0.7,20.0,589.0,253.61,162.43
2016,10,21,10,15,905.0,76.0,0.7,20.0,614.5,304.94,207.0
2016,10,21,10,30,913.0,77.0,0.7,20.0,640.0,355.67,251.24
2016,10,21,10,45,917.5,78.5,0.75,20.5,657.5,404.76,293.3
2016,10,21,11,0,922.0,80.0,0.8,21.0,675.0,452.51,333.26
2016,10,21,11,15,925.0,80.0,0.8,21.0,685.0,496.7,369.86
2016,10,21,11,30,928.0,80.0,0.8,21.0,695.0,538.97,404.04
2016,10,21,11,45,927.0,81.0,0.85,21.5,696.5,577.97,434.51
2016,10,21,12,0,926.0,82.0,0.9,22.0,698.0,614.43,462.38
2016,10,21,12,15,924.0,81.5,0.95,22.0,692.0,646.16,487.23
2016,10,21,12,30,922.0,81.0,1.0,22.0,686.0,674.97,509.65
2016,10,21,12,45,914.5,81.5,1.05,22.0,671.5,698.17,527.84
2016,10,21,13,0,907.0,82.0,1.1,22.0,657.0,718.05,543.56
2016,10,21,13,15,899.5,81.0,1.15,21.5,635.0,732.97,555.86
2016,10,21,13,30,892.0,80.0,1.2,21.0,613.0,744.48,566.05
2016,10,21,13,45,880.0,79.0,1.25,21.0,584.0,749.26,570.73
2016,10,21,14,0,868.0,78.0,1.3,21.0,555.0,750.6,573.24
2016,10,21,14,15,853.0,76.0,1.35,20.5,519.5,745.14,572.26
2016,10,21,14,30,838.0,74.0,1.4,20.0,484.0,742.73,573.57
2016,10,21,14,45,762.5,79.5,1.45,20.0,428.5,694.06,540.95
2016,10,21,15,0,687.0,85.0,1.5,20.0,373.0,646.6,508.92
2016,10,21,15,15,710.5,74.0,1.45,19.5,343.0,643.96,509.23
2016,10,21,15,30,734.0,63.0,1.4,19.0,313.0,641.95,509.28
2016,10,21,15,45,688.5,58.5,1.4,18.5,265.0,594.39,475.4
2016,10,21,16,0,643.0,54.0,1.4,18.0,217.0,545.6,439.33
2016,10,21,16,15,574.0,47.5,1.3,17.5,169.5,483.82,390.25
2016,10,21,16,30,505.0,41.0,1.2,17.0,122.0,418.2,334.9
2016,10,21,16,45,384.0,31.0,1.2,16.5,80.0,317.81,247.21
2016,10,21,17,0,263.0,21.0,1.2,16.0,38.0,210.81,83.29
2016,10,21,17,15,131.5,10.5,1.2,15.5,19.0,84.05,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,201.5,16.0,0.75,10.5,37.5,12.78,0.0
2016,10,22,7,0,403.0,32.0,0.7,11.0,75.0,26.11,16.7
2016,10,22,7,15,498.0,40.0,0.7,11.5,121.5,31.71,22.55
2016,10,22,7,30,593.0,48.0,0.7,12.0,168.0,37.23,27.84
2016,10,22,7,45,652.5,53.0,0.7,12.5,217.5,43.79,33.87
2016,10,22,8,0,712.0,58.0,0.7,13.0,267.0,46.92,36.67
2016,10,22,8,15,529.0,97.5,0.65,13.5,267.0,71.68,58.58
2016,10,22,8,30,346.0,137.0,0.6,14.0,267.0,100.16,83.29
2016,10,22,8,45,592.5,104.0,0.6,14.5,358.0,71.93,58.19
2016,10,22,9,0,839.0,71.0,0.6,15.0,449.0,53.16,41.52
2016,10,22,9,15,857.0,73.0,0.55,15.0,487.5,88.39,47.2
2016,10,22,9,30,875.0,75.0,0.5,15.0,526.0,148.42,81.78
2016,10,22,9,45,876.5,81.0,0.5,15.5,556.5,202.78,122.45
2016,10,22,10,0,878.0,87.0,0.5,16.0,587.0,250.95,162.98
2016,10,22,10,15,887.5,88.5,0.55,16.5,612.5,307.8,211.8
2016,10,22,10,30,897.0,90.0,0.6,17.0,638.0,358.72,256.02
2016,10,22,10,45,904.0,90.5,0.65,17.5,656.5,407.28,297.87
2016,10,22,11,0,911.0,91.0,0.7,18.0,675.0,454.73,337.83
2016,10,22,11,15,914.0,91.5,0.75,18.0,685.5,499.05,375.12
2016,10,22,11,30,917.0,92.0,0.8,18.0,696.0,541.5,410.09
2016,10,22,11,45,919.0,91.5,0.85,18.5,698.0,580.44,440.87
2016,10,22,12,0,921.0,91.0,0.9,19.0,700.0,617.05,469.18
2016,10,22,12,15,919.0,91.0,0.9,19.0,694.0,649.25,494.11
2016,10,22,12,30,917.0,91.0,0.9,19.0,688.0,678.58,516.55
2016,10,22,12,45,907.5,92.0,0.95,19.0,672.5,701.02,534.35
2016,10,22,13,0,898.0,93.0,1.0,19.0,657.0,720.07,549.65
2016,10,22,13,15,754.5,130.5,1.0,18.5,593.5,686.43,526.47
2016,10,22,13,30,611.0,168.0,1.0,18.0,530.0,638.84,493.35
2016,10,22,13,45,736.0,127.5,1.05,18.0,542.5,701.56,542.35
2016,10,22,14,0,861.0,87.0,1.1,18.0,555.0,758.15,583.53
2016,10,22,14,15,845.0,84.5,1.1,17.5,519.5,751.85,580.78
2016,10,22,14,30,829.0,82.0,1.1,17.0,484.0,742.14,576.48
2016,10,22,14,45,650.5,107.5,1.15,17.0,406.5,642.93,507.41
2016,10,22,15,0,472.0,133.0,1.2,17.0,329.0,531.93,425.43
2016,10,22,15,15,444.5,123.5,1.2,16.5,291.5,500.24,403.97
2016,10,22,15,30,417.0,114.0,1.2,16.0,254.0,467.29,380.09
2016,10,22,15,45,393.0,99.0,1.2,15.5,214.5,429.09,351.4
2016,10,22,16,0,369.0,84.0,1.2,15.0,175.0,389.98,320.69
2016,10,22,16,15,323.5,68.5,1.15,14.5,136.0,335.09,275.36
2016,10,22,16,30,278.0,53.0,1.1,14.0,97.0,281.21,228.8
2016,10,22,16,45,199.0,37.0,1.1,13.5,62.5,207.55,161.81
2016,10,22,17,0,120.0,21.0,1.1,13.0,28.0,122.03,29.56
2016,10,22,17,15,60.0,10.5,1.1,12.5,14.0,43.33,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,192.5,15.5,0.85,10.5,35.5,12.4,0.0
2016,10,23,7,0,385.0,31.0,0.8,11.0,71.0,25.28,15.84
2016,10,23,7,15,480.0,39.5,0.75,11.5,116.5,31.35,22.18
2016,10,23,7,30,575.0,48.0,0.7,12.0,162.0,37.3,27.87
2016,10,23,7,45,633.0,53.5,0.7,12.5,210.5,40.52,30.92
2016,10,23,8,0,691.0,59.0,0.7,13.0,259.0,47.81,37.46
2016,10,23,8,15,729.0,63.0,0.75,13.5,306.0,49.94,39.25
2016,10,23,8,30,767.0,67.0,0.8,14.0,353.0,52.07,40.99
2016,10,23,8,45,792.5,70.5,0.85,14.5,396.0,53.73,42.26
2016,10,23,9,0,818.0,74.0,0.9,15.0,439.0,55.39,43.51
2016,10,23,9,15,836.5,76.0,0.95,15.5,477.5,87.43,47.94
2016,10,23,9,30,855.0,78.0,1.0,16.0,516.0,139.45,75.49
2016,10,23,9,45,874.0,78.0,1.05,16.5,549.0,197.58,118.43
2016,10,23,10,0,893.0,78.0,1.1,17.0,582.0,249.9,161.69
2016,10,23,10,15,901.5,79.0,1.15,17.0,607.5,301.06,206.84
2016,10,23,10,30,910.0,80.0,1.2,17.0,633.0,351.66,251.97
2016,10,23,10,45,771.0,130.0,1.25,17.5,608.0,384.44,285.08
2016,10,23,11,0,632.0,180.0,1.3,18.0,583.0,411.5,311.2
2016,10,23,11,15,778.5,131.5,1.35,18.0,635.5,467.66,356.11
2016,10,23,11,30,925.0,83.0,1.4,18.0,688.0,534.08,408.75
2016,10,23,11,45,923.0,84.0,1.45,18.5,689.0,572.37,439.4
2016,10,23,12,0,921.0,85.0,1.5,19.0,690.0,608.08,467.54
2016,10,23,12,15,918.0,85.0,1.5,19.0,683.5,639.49,492.5
2016,10,23,12,30,915.0,85.0,1.5,19.0,677.0,667.98,514.88
2016,10,23,12,45,908.0,85.0,1.5,19.0,662.0,690.83,532.87
2016,10,23,13,0,901.0,85.0,1.5,19.0,647.0,710.39,548.31
2016,10,23,13,15,892.5,84.0,1.5,18.5,625.0,724.52,560.28
2016,10,23,13,30,884.0,83.0,1.5,18.0,603.0,735.23,569.57
2016,10,23,13,45,872.5,81.5,1.55,18.0,573.5,739.79,574.12
2016,10,23,14,0,861.0,80.0,1.6,18.0,544.0,740.94,576.44
2016,10,23,14,15,844.5,78.0,1.6,18.0,508.5,740.43,577.3
2016,10,23,14,30,828.0,76.0,1.6,18.0,473.0,730.89,571.84
2016,10,23,14,45,482.5,125.5,1.6,18.0,352.0,527.24,421.47
2016,10,23,15,0,137.0,175.0,1.6,18.0,231.0,302.02,243.17
2016,10,23,15,15,130.0,156.0,1.6,17.5,204.5,278.1,226.22
2016,10,23,15,30,123.0,137.0,1.6,17.0,178.0,253.51,207.3
2016,10,23,15,45,112.5,116.5,1.6,16.5,149.5,223.7,183.51
2016,10,23,16,0,102.0,96.0,1.6,16.0,121.0,193.31,158.51
2016,10,23,16,15,86.5,75.5,1.55,15.5,93.5,158.95,129.25
2016,10,23,16,30,71.0,55.0,1.5,15.0,66.0,123.99,98.67
2016,10,23,16,45,35.5,36.5,1.45,14.5,42.0,68.99,49.92
2016,10,23,17,0,0.0,18.0,1.4,14.0,18.0,17.35,0.0
2016,10,23,17,15,0.0,9.0,1.35,13.5,9.0,8.19,0.0
2016,10,23,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,23.0,17.5,1.8,12.5,19.5,14.86,0.0
2016,10,24,7,0,46.0,35.0,1.9,13.0,39.0,28.78,18.37
2016,10,24,7,15,68.5,55.0,1.95,13.0,65.5,44.1,33.11
2016,10,24,7,30,91.0,75.0,2.0,13.0,92.0,59.05,46.96
2016,10,24,7,45,103.0,95.0,2.1,13.5,120.0,73.58,60.11
2016,10,24,8,0,115.0,115.0,2.2,14.0,148.0,87.71,72.64
2016,10,24,8,15,125.0,134.0,2.2,14.0,175.5,100.82,84.16
2016,10,24,8,30,135.0,153.0,2.2,14.0,203.0,113.56,95.17
2016,10,24,8,45,143.5,172.0,2.2,14.0,231.0,125.9,105.69
2016,10,24,9,0,152.0,191.0,2.2,14.0,259.0,137.86,115.77
2016,10,24,9,15,197.5,205.5,2.15,14.0,301.0,156.96,121.58
2016,10,24,9,30,243.0,220.0,2.1,14.0,343.0,181.08,135.57
2016,10,24,9,45,281.5,228.5,2.1,14.5,380.0,211.65,157.1
2016,10,24,10,0,320.0,237.0,2.1,15.0,417.0,246.08,183.38
2016,10,24,10,15,319.0,249.5,2.05,15.0,435.5,277.14,209.7
2016,10,24,10,30,318.0,262.0,2.0,15.0,454.0,308.0,235.97
2016,10,24,10,45,223.0,280.0,2.0,15.5,416.5,311.2,241.78
2016,10,24,11,0,128.0,298.0,2.0,16.0,379.0,302.97,237.29
2016,10,24,11,15,68.0,252.0,1.95,16.0,295.0,248.87,195.96
2016,10,24,11,30,8.0,206.0,1.9,16.0,211.0,184.96,145.63
2016,10,24,11,45,5.0,188.5,1.85,16.5,191.5,169.24,132.92
2016,10,24,12,0,2.0,171.0,1.8,17.0,172.0,152.86,119.56
2016,10,24,12,15,3.0,178.5,1.8,17.0,180.5,160.75,125.99
2016,10,24,12,30,4.0,186.0,1.8,17.0,189.0,168.88,132.57
2016,10,24,12,45,2.0,162.0,1.8,17.0,163.5,146.34,114.52
2016,10,24,13,0,0.0,138.0,1.8,17.0,138.0,123.41,96.09
2016,10,24,13,15,4.0,165.0,1.8,17.0,167.5,151.72,119.3
2016,10,24,13,30,8.0,192.0,1.8,17.0,197.0,181.33,143.35
2016,10,24,13,45,7.0,183.5,1.85,17.0,187.5,173.72,137.41
2016,10,24,14,0,6.0,175.0,1.9,17.0,178.0,166.06,131.52
2016,10,24,14,15,3.0,122.5,1.9,16.5,124.0,113.13,88.78
2016,10,24,14,30,0.0,70.0,1.9,16.0,70.0,61.9,46.57
2016,10,24,14,45,0.0,50.0,1.95,16.0,50.0,44.14,31.79
2016,10,24,15,0,0.0,30.0,2.0,16.0,30.0,26.43,16.88
2016,10,24,15,15,0.0,26.5,1.95,15.5,26.5,23.33,14.33
2016,10,24,15,30,0.0,23.0,1.9,15.0,23.0,20.24,11.74
2016,10,24,15,45,0.0,19.0,1.85,15.0,19.0,16.71,8.71
2016,10,24,16,0,0.0,15.0,1.8,15.0,15.0,13.18,5.65
2016,10,24,16,15,0.0,11.5,1.7,14.5,11.5,10.1,2.96
2016,10,24,16,30,0.0,8.0,1.6,14.0,8.0,7.02,0.25
2016,10,24,16,45,0.0,5.0,1.5,14.0,5.0,4.38,0.0
2016,10,24,17,0,0.0,2.0,1.4,14.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,1.35,13.5,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,1.2,13.5,9.5,8.35,0.0
2016,10,25,7,0,0.0,19.0,1.2,14.0,19.0,16.73,8.14
2016,10,25,7,15,0.0,32.0,1.2,14.0,32.0,28.22,19.09
2016,10,25,7,30,0.0,45.0,1.2,14.0,45.0,39.52,29.51
2016,10,25,7,45,0.0,59.5,1.3,14.5,59.5,51.75,40.57
2016,10,25,8,0,0.0,74.0,1.4,15.0,74.0,63.85,51.33
2016,10,25,8,15,0.0,87.5,1.45,15.0,87.5,75.08,61.22
2016,10,25,8,30,0.0,101.0,1.5,15.0,101.0,86.2,70.88
2016,10,25,8,45,0.0,105.0,1.55,15.5,105.0,90.04,73.92
2016,10,25,9,0,0.0,109.0,1.6,16.0,109.0,93.76,76.81
2016,10,25,9,15,0.0,100.5,1.6,16.0,100.5,87.68,68.09
2016,10,25,9,30,0.0,92.0,1.6,16.0,92.0,81.11,62.48
2016,10,25,9,45,0.0,63.5,1.65,16.5,63.5,56.15,41.49
2016,10,25,10,0,0.0,35.0,1.7,17.0,35.0,30.9,20.29
2016,10,25,10,15,4.5,117.0,1.65,17.0,120.0,103.85,80.45
2016,10,25,10,30,9.0,199.0,1.6,17.0,205.0,173.69,136.61
2016,10,25,10,45,75.0,247.5,1.6,17.0,295.0,235.1,183.82
2016,10,25,11,0,141.0,296.0,1.6,17.0,385.0,306.0,238.43
2016,10,25,11,15,91.0,282.5,1.55,17.0,340.0,283.96,222.0
2016,10,25,11,30,41.0,269.0,1.5,17.0,295.0,255.83,200.54
2016,10,25,11,45,20.5,184.0,1.5,17.5,197.0,175.11,136.92
2016,10,25,12,0,0.0,99.0,1.5,18.0,99.0,87.8,66.58
2016,10,25,12,15,7.5,162.5,1.5,18.0,167.5,149.04,116.33
2016,10,25,12,30,15.0,226.0,1.5,18.0,236.0,212.26,166.58
2016,10,25,12,45,9.0,201.5,1.5,18.0,207.5,187.28,146.67
2016,10,25,13,0,3.0,177.0,1.5,18.0,179.0,161.53,126.28
2016,10,25,13,15,2.0,171.5,1.5,18.0,173.0,156.48,122.45
2016,10,25,13,30,1.0,166.0,1.5,18.0,167.0,151.38,118.53
2016,10,25,13,45,216.0,181.0,1.5,18.0,296.0,353.34,283.63
2016,10,25,14,0,431.0,196.0,1.5,18.0,425.0,547.23,433.31
2016,10,25,14,15,432.0,181.5,1.45,18.0,398.0,539.88,427.38
2016,10,25,14,30,433.0,167.0,1.4,18.0,371.0,530.33,421.48
2016,10,25,14,45,387.5,158.5,1.4,18.0,329.0,490.73,392.34
2016,10,25,15,0,342.0,150.0,1.4,18.0,287.0,435.79,351.39
2016,10,25,15,15,332.5,132.5,1.3,17.5,253.5,409.37,332.49
2016,10,25,15,30,323.0,115.0,1.2,17.0,220.0,381.43,311.65
2016,10,25,15,45,303.5,98.5,1.2,17.0,184.5,360.83,295.13
2016,10,25,16,0,284.0,82.0,1.2,17.0,149.0,324.98,265.84
2016,10,25,16,15,250.5,65.0,1.1,16.5,114.0,278.59,226.91
2016,10,25,16,30,217.0,48.0,1.0,16.0,79.0,232.65,186.58
2016,10,25,16,45,108.5,34.0,0.95,15.5,49.5,133.3,98.06
2016,10,25,17,0,0.0,20.0,0.9,15.0,20.0,22.37,0.0
2016,10,25,17,15,0.0,10.0,0.85,14.5,10.0,9.1,0.0
2016,10,25,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,203.5,13.0,0.8,11.5,32.0,10.4,0.0
2016,10,26,7,0,407.0,26.0,0.7,12.0,64.0,23.04,13.26
2016,10,26,7,15,503.5,33.5,0.7,12.5,109.0,28.91,19.8
2016,10,26,7,30,600.0,41.0,0.7,13.0,154.0,34.72,25.37
2016,10,26,7,45,316.5,73.0,0.75,13.5,134.0,54.22,42.95
2016,10,26,8,0,33.0,105.0,0.8,14.0,114.0,83.57,68.96
2016,10,26,8,15,37.5,123.0,0.8,14.5,135.0,96.88,80.44
2016,10,26,8,30,42.0,141.0,0.8,15.0,156.0,109.89,91.46
2016,10,26,8,45,117.0,163.0,0.85,15.5,212.5,120.24,99.98
2016,10,26,9,0,192.0,185.0,0.9,16.0,269.0,134.54,111.79
2016,10,26,9,15,532.0,125.5,0.95,16.5,385.0,101.21,68.6
2016,10,26,9,30,872.0,66.0,1.0,17.0,501.0,131.4,69.31
2016,10,26,9,45,882.5,68.5,1.1,17.5,532.5,183.77,106.65
2016,10,26,10,0,893.0,71.0,1.2,18.0,564.0,236.3,149.89
2016,10,26,10,15,902.5,72.0,1.2,18.0,589.5,287.28,194.56
2016,10,26,10,30,912.0,73.0,1.2,18.0,615.0,337.82,239.45
2016,10,26,10,45,915.5,75.0,1.3,18.5,633.0,386.48,282.34
2016,10,26,11,0,919.0,77.0,1.4,19.0,651.0,433.74,323.21
2016,10,26,11,15,923.5,77.5,1.45,19.0,661.5,478.47,361.61
2016,10,26,11,30,928.0,78.0,1.5,19.0,672.0,521.45,397.75
2016,10,26,11,45,927.0,79.5,1.55,19.5,674.0,560.59,429.39
2016,10,26,12,0,926.0,81.0,1.6,20.0,676.0,597.23,458.34
2016,10,26,12,15,925.0,80.5,1.6,20.0,670.5,629.27,483.91
2016,10,26,12,30,924.0,80.0,1.6,20.0,665.0,658.47,506.95
2016,10,26,12,45,919.0,80.0,1.6,20.0,651.0,682.67,526.03
2016,10,26,13,0,914.0,80.0,1.6,20.0,637.0,703.67,542.58
2016,10,26,13,15,906.5,79.0,1.6,19.5,615.5,718.6,555.48
2016,10,26,13,30,899.0,78.0,1.6,19.0,594.0,730.13,565.37
2016,10,26,13,45,888.5,76.0,1.6,19.0,565.0,734.96,569.63
2016,10,26,14,0,878.0,74.0,1.6,19.0,536.0,736.33,571.65
2016,10,26,14,15,862.5,72.0,1.55,18.5,501.0,730.64,569.43
2016,10,26,14,30,847.0,70.0,1.5,18.0,466.0,727.72,569.34
2016,10,26,14,45,826.0,67.5,1.45,18.0,425.0,711.1,558.35
2016,10,26,15,0,805.0,65.0,1.4,18.0,384.0,691.46,545.2
2016,10,26,15,15,773.5,61.5,1.3,17.5,339.0,660.11,523.8
2016,10,26,15,30,742.0,58.0,1.2,17.0,294.0,626.43,500.12
2016,10,26,15,45,696.0,53.5,1.15,17.0,246.5,579.32,464.9
2016,10,26,16,0,650.0,49.0,1.1,17.0,199.0,531.02,427.23
2016,10,26,16,15,574.0,42.5,1.0,16.0,152.0,459.76,370.33
2016,10,26,16,30,498.0,36.0,0.9,15.0,105.0,397.43,316.35
2016,10,26,16,45,359.5,26.0,0.85,14.5,65.0,289.84,212.68
2016,10,26,17,0,221.0,16.0,0.8,14.0,25.0,142.33,0.0
2016,10,26,17,15,110.5,8.0,0.85,13.5,12.5,7.28,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,0.95,12.5,3.0,2.73,0.0
2016,10,27,7,0,0.0,6.0,1.0,13.0,6.0,5.26,0.0
2016,10,27,7,15,0.0,10.0,1.0,13.5,10.0,8.77,2.04
2016,10,27,7,30,0.0,14.0,1.0,14.0,14.0,12.29,5.31
2016,10,27,7,45,0.0,19.0,1.05,14.5,19.0,16.7,9.34
2016,10,27,8,0,0.0,24.0,1.1,15.0,24.0,21.11,13.31
2016,10,27,8,15,0.0,28.5,1.1,15.5,28.5,25.09,16.84
2016,10,27,8,30,0.0,33.0,1.1,16.0,33.0,29.07,20.31
2016,10,27,8,45,0.0,22.0,1.15,16.5,22.0,19.37,11.6
2016,10,27,9,0,0.0,11.0,1.2,17.0,11.0,9.68,2.94
2016,10,27,9,15,1.0,85.0,1.15,17.0,85.5,75.06,57.49
2016,10,27,9,30,2.0,159.0,1.1,17.0,160.0,133.93,105.54
2016,10,27,9,45,1.0,149.0,1.1,17.0,149.5,127.63,100.06
2016,10,27,10,0,0.0,139.0,1.1,17.0,139.0,120.38,94.04
2016,10,27,10,15,0.0,150.5,1.15,17.0,150.5,130.44,102.06
2016,10,27,10,30,0.0,162.0,1.2,17.0,162.0,140.61,110.11
2016,10,27,10,45,0.5,164.5,1.25,17.5,165.0,143.55,112.11
2016,10,27,11,0,1.0,167.0,1.3,18.0,168.0,146.5,114.15
2016,10,27,11,15,6.0,189.5,1.45,17.5,194.0,168.56,131.97
2016,10,27,11,30,11.0,212.0,1.6,17.0,220.0,191.4,150.42
2016,10,27,11,45,11.0,212.0,1.75,17.0,220.0,192.84,151.59
2016,10,27,12,0,11.0,212.0,1.9,17.0,220.0,194.22,152.81
2016,10,27,12,15,8.0,200.5,1.9,16.5,206.0,183.45,144.55
2016,10,27,12,30,5.0,189.0,1.9,16.0,192.0,172.23,135.9
2016,10,27,12,45,7.0,193.5,1.95,16.0,198.0,178.59,141.23
2016,10,27,13,0,9.0,198.0,2.0,16.0,204.0,185.25,146.79
2016,10,27,13,15,4.5,136.0,1.9,16.0,139.0,125.03,98.08
2016,10,27,13,30,0.0,74.0,1.8,16.0,74.0,65.5,49.18
2016,10,27,13,45,0.0,102.0,1.7,16.0,102.0,90.85,70.36
2016,10,27,14,0,0.0,130.0,1.6,16.0,130.0,117.68,92.59
2016,10,27,14,15,0.0,102.5,1.5,16.0,102.5,91.79,71.35
2016,10,27,14,30,0.0,75.0,1.4,16.0,75.0,66.34,50.35
2016,10,27,14,45,0.0,56.5,1.35,16.0,56.5,49.9,36.69
2016,10,27,15,0,0.0,38.0,1.3,16.0,38.0,33.5,22.91
2016,10,27,15,15,0.0,33.5,1.2,16.0,33.5,29.51,19.59
2016,10,27,15,30,0.0,29.0,1.1,16.0,29.0,25.53,16.22
2016,10,27,15,45,0.0,24.0,1.0,16.0,24.0,21.11,12.44
2016,10,27,16,0,0.0,19.0,0.9,16.0,19.0,16.7,8.62
2016,10,27,16,15,0.0,14.0,0.8,15.5,14.0,12.29,4.78
2016,10,27,16,30,0.0,9.0,0.7,15.0,9.0,7.9,0.93
2016,10,27,16,45,0.0,5.5,0.65,15.0,5.5,4.82,0.0
2016,10,27,17,0,0.0,2.0,0.6,15.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.6,15.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,69.5,15.0,1.1,13.5,21.0,13.64,0.0
2016,10,28,7,0,139.0,30.0,1.2,14.0,42.0,23.42,12.73
2016,10,28,7,15,197.0,46.0,1.2,14.0,75.0,35.39,25.14
2016,10,28,7,30,255.0,62.0,1.2,14.0,108.0,46.95,35.97
2016,10,28,7,45,291.5,77.5,1.25,14.0,145.0,57.68,45.85
2016,10,28,8,0,328.0,93.0,1.3,14.0,182.0,68.03,55.21
2016,10,28,8,15,349.0,108.0,1.25,14.0,218.0,77.58,63.68
2016,10,28,8,30,370.0,123.0,1.2,14.0,254.0,86.78,71.7
2016,10,28,8,45,185.0,129.0,1.2,14.5,194.5,93.71,77.46
2016,10,28,9,0,0.0,135.0,1.2,15.0,135.0,112.88,93.76
2016,10,28,9,15,7.0,156.0,1.2,15.0,159.5,129.6,102.97
2016,10,28,9,30,14.0,177.0,1.2,15.0,184.0,147.99,117.32
2016,10,28,9,45,10.0,177.0,1.3,15.5,182.0,150.28,118.78
2016,10,28,10,0,6.0,177.0,1.4,16.0,180.0,151.66,119.67
2016,10,28,10,15,3.0,150.5,1.45,16.0,152.0,131.11,102.93
2016,10,28,10,30,0.0,124.0,1.5,16.0,124.0,108.82,84.76
2016,10,28,10,45,0.0,131.5,1.55,16.5,131.5,115.48,89.97
2016,10,28,11,0,0.0,139.0,1.6,17.0,139.0,122.2,95.16
2016,10,28,11,15,44.5,214.5,1.6,17.0,243.0,206.25,162.25
2016,10,28,11,30,89.0,290.0,1.6,17.0,347.0,295.72,232.15
2016,10,28,11,45,47.5,242.5,1.65,17.0,273.0,240.22,188.84
2016,10,28,12,0,6.0,195.0,1.7,17.0,199.0,176.33,138.33
2016,10,28,12,15,4.5,187.0,1.65,17.0,190.0,169.24,132.86
2016,10,28,12,30,3.0,179.0,1.6,17.0,181.0,161.9,127.04
2016,10,28,12,45,9.5,198.0,1.6,17.0,204.0,184.36,145.28
2016,10,28,13,0,16.0,217.0,1.6,17.0,227.0,207.86,164.24
2016,10,28,13,15,8.0,125.0,1.55,17.0,130.0,117.24,91.38
2016,10,28,13,30,0.0,33.0,1.5,17.0,33.0,29.14,18.77
2016,10,28,13,45,9.0,112.0,1.45,17.0,117.0,106.61,83.4
2016,10,28,14,0,18.0,191.0,1.4,17.0,201.0,191.43,152.5
2016,10,28,14,15,30.0,187.5,1.3,16.5,202.5,210.09,168.14
2016,10,28,14,30,42.0,184.0,1.2,16.0,204.0,219.2,176.39
2016,10,28,14,45,406.0,125.5,1.2,16.0,285.0,461.71,375.99
2016,10,28,15,0,770.0,67.0,1.2,16.0,366.0,662.0,528.93
2016,10,28,15,15,737.5,63.5,1.15,16.0,322.0,630.44,504.03
2016,10,28,15,30,705.0,60.0,1.1,16.0,278.0,596.65,479.35
2016,10,28,15,45,660.0,54.5,1.05,16.0,232.0,549.88,443.85
2016,10,28,16,0,615.0,49.0,1.0,16.0,186.0,501.99,405.7
2016,10,28,16,15,534.5,42.5,0.9,15.5,140.5,435.62,350.73
2016,10,28,16,30,454.0,36.0,0.8,15.0,95.0,365.93,289.9
2016,10,28,16,45,309.5,25.0,0.75,14.5,57.5,252.87,175.62
2016,10,28,17,0,165.0,14.0,0.7,14.0,20.0,106.93,0.0
2016,10,28,17,15,82.5,7.0,0.75,13.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,148.0,13.5,0.95,13.0,26.0,12.28,0.0
2016,10,29,7,0,296.0,27.0,1.0,13.0,52.0,22.24,11.43
2016,10,29,7,15,403.0,36.5,1.05,13.0,94.0,29.29,19.89
2016,10,29,7,30,510.0,46.0,1.1,13.0,136.0,36.17,26.55
2016,10,29,7,45,255.0,47.5,1.15,13.5,92.5,35.3,26.01
2016,10,29,8,0,0.0,49.0,1.2,14.0,49.0,43.24,33.19
2016,10,29,8,15,0.0,59.0,1.2,14.0,59.0,52.12,41.12
2016,10,29,8,30,0.0,69.0,1.2,14.0,69.0,60.92,48.89
2016,10,29,8,45,0.0,82.5,1.3,14.5,82.5,72.23,58.66
2016,10,29,9,0,0.0,96.0,1.4,15.0,96.0,83.39,68.17
2016,10,29,9,15,11.0,140.0,1.4,15.0,145.5,117.93,93.44
2016,10,29,9,30,22.0,184.0,1.4,15.0,195.0,153.41,121.6
2016,10,29,9,45,16.0,185.0,1.45,15.5,193.0,156.89,123.98
2016,10,29,10,0,10.0,186.0,1.5,16.0,191.0,159.25,125.7
2016,10,29,10,15,5.0,162.0,1.5,16.0,164.5,140.86,110.82
2016,10,29,10,30,0.0,138.0,1.5,16.0,138.0,120.57,94.37
2016,10,29,10,45,0.0,121.0,1.5,16.5,121.0,106.5,82.65
2016,10,29,11,0,0.0,104.0,1.5,17.0,104.0,92.0,70.58
2016,10,29,11,15,34.0,192.0,1.45,17.0,213.5,182.58,143.54
2016,10,29,11,30,68.0,280.0,1.4,17.0,323.0,277.05,217.57
2016,10,29,11,45,37.5,239.5,1.4,17.5,263.5,232.33,182.11
2016,10,29,12,0,7.0,199.0,1.4,18.0,204.0,180.4,140.94
2016,10,29,12,15,3.5,153.5,1.35,18.0,156.0,138.56,107.72
2016,10,29,12,30,0.0,108.0,1.3,18.0,108.0,95.9,73.35
2016,10,29,12,45,452.5,92.5,1.3,18.0,362.5,392.61,315.18
2016,10,29,13,0,905.0,77.0,1.3,18.0,617.0,684.22,533.33
2016,10,29,13,15,460.5,140.0,1.25,18.0,415.0,470.14,370.68
2016,10,29,13,30,16.0,203.0,1.2,18.0,213.0,197.98,155.0
2016,10,29,13,45,58.0,215.0,1.2,18.0,246.0,252.5,200.48
2016,10,29,14,0,100.0,227.0,1.2,18.0,279.0,300.69,239.37
2016,10,29,14,15,162.0,210.0,1.2,17.5,287.0,343.96,275.34
2016,10,29,14,30,224.0,193.0,1.2,17.0,295.0,375.18,302.05
2016,10,29,14,45,505.0,128.5,1.2,17.0,330.0,535.83,430.63
2016,10,29,15,0,786.0,64.0,1.2,17.0,365.0,666.81,529.78
2016,10,29,15,15,753.0,60.5,1.15,16.5,321.0,634.9,506.41
2016,10,29,15,30,720.0,57.0,1.1,16.0,277.0,600.75,482.36
2016,10,29,15,45,667.5,53.0,1.05,16.0,230.0,550.61,444.27
2016,10,29,16,0,615.0,49.0,1.0,16.0,183.0,499.44,403.38
2016,10,29,16,15,533.5,42.0,0.95,15.5,137.5,432.29,347.92
2016,10,29,16,30,452.0,35.0,0.9,15.0,92.0,361.74,286.14
2016,10,29,16,45,226.0,26.5,0.85,14.5,55.0,201.13,133.82
2016,10,29,17,0,0.0,18.0,0.8,14.0,18.0,16.37,0.0
2016,10,29,17,15,0.0,9.0,0.8,13.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,12.5,0.5,0.45,0.0
2016,10,30,7,0,0.0,1.0,2.1,13.0,1.0,0.87,0.0
2016,10,30,7,15,0.0,2.5,2.2,13.0,2.5,2.19,0.0
2016,10,30,7,30,0.0,4.0,2.3,13.0,4.0,3.51,0.0
2016,10,30,7,45,0.0,6.0,2.4,13.5,6.0,5.26,0.0
2016,10,30,8,0,0.0,8.0,2.5,14.0,8.0,7.02,0.67
2016,10,30,8,15,0.0,9.5,2.55,14.0,9.5,8.35,1.86
2016,10,30,8,30,0.0,11.0,2.6,14.0,11.0,9.67,3.05
2016,10,30,8,45,0.0,52.5,2.65,14.5,52.5,46.34,35.78
2016,10,30,9,0,0.0,94.0,2.7,15.0,94.0,81.76,66.82
2016,10,30,9,15,0.0,104.0,2.75,15.0,104.0,90.16,70.61
