Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,30,0.0,114.0,2.8,15.0,114.0,98.76,77.6
2016,10,30,9,45,0.0,63.0,2.85,15.5,63.0,55.7,41.35
2016,10,30,10,0,0.0,12.0,2.9,16.0,12.0,10.58,3.28
2016,10,30,10,15,0.0,61.0,2.85,16.0,61.0,53.95,39.69
2016,10,30,10,30,0.0,110.0,2.8,16.0,110.0,96.9,75.23
2016,10,30,10,45,0.0,97.5,2.8,16.0,97.5,86.29,66.33
2016,10,30,11,0,0.0,85.0,2.8,16.0,85.0,75.31,57.2
2016,10,30,11,15,0.0,98.5,2.75,16.0,98.5,87.25,67.03
2016,10,30,11,30,0.0,112.0,2.7,16.0,112.0,99.14,76.76
2016,10,30,11,45,34.5,196.0,2.65,16.5,217.5,192.35,152.36
2016,10,30,12,0,69.0,280.0,2.6,17.0,323.0,289.6,229.19
2016,10,30,12,15,34.5,177.0,2.55,17.0,198.5,180.77,142.7
2016,10,30,12,30,0.0,74.0,2.5,17.0,74.0,65.53,48.78
2016,10,30,12,45,0.0,107.0,2.45,17.0,107.0,95.06,73.23
2016,10,30,13,0,0.0,140.0,2.4,17.0,140.0,125.35,98.04
2016,10,30,13,15,0.0,107.5,2.3,17.0,107.5,95.7,73.84
2016,10,30,13,30,0.0,75.0,2.2,17.0,75.0,66.38,49.79
2016,10,30,13,45,0.0,115.5,2.15,17.0,115.5,103.53,80.62
2016,10,30,14,0,0.0,156.0,2.1,17.0,156.0,143.38,113.38
2016,10,30,14,15,0.0,87.0,2.05,16.5,87.0,77.2,59.17
2016,10,30,14,30,0.0,18.0,2.0,16.0,18.0,15.85,7.82
2016,10,30,14,45,0.0,63.5,1.95,16.0,63.5,56.11,42.0
2016,10,30,15,0,0.0,109.0,1.9,16.0,109.0,101.24,79.97
2016,10,30,15,15,0.0,95.0,1.8,15.5,95.0,88.2,69.27
2016,10,30,15,30,0.0,81.0,1.7,15.0,81.0,75.05,58.38
2016,10,30,15,45,0.0,67.0,1.65,15.0,67.0,61.77,47.09
2016,10,30,16,0,0.0,53.0,1.6,15.0,53.0,48.32,35.49
2016,10,30,16,15,0.0,39.0,1.45,14.5,39.0,34.61,23.6
2016,10,30,16,30,0.0,25.0,1.3,14.0,25.0,22.03,12.55
2016,10,30,16,45,0.0,14.5,1.2,13.5,14.5,12.76,2.84
2016,10,30,17,0,0.0,4.0,1.1,13.0,4.0,3.64,0.0
2016,10,30,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,135.0,13.5,0.9,11.0,23.5,12.28,0.0
2016,10,31,7,0,270.0,27.0,0.9,11.0,47.0,22.52,10.46
2016,10,31,7,15,385.0,36.5,0.8,11.5,89.5,29.54,20.11
2016,10,31,7,30,500.0,46.0,0.7,12.0,132.0,36.44,26.85
2016,10,31,7,45,572.5,52.0,0.65,12.5,178.5,40.08,30.4
2016,10,31,8,0,645.0,58.0,0.6,13.0,225.0,43.73,33.78
2016,10,31,8,15,688.0,62.5,0.55,13.0,270.5,50.4,39.79
2016,10,31,8,30,731.0,67.0,0.5,13.0,316.0,52.97,42.04
2016,10,31,8,45,498.0,117.5,0.5,13.5,297.0,82.66,68.13
2016,10,31,9,0,265.0,168.0,0.5,14.0,278.0,118.81,99.2
2016,10,31,9,15,435.5,147.0,0.5,14.0,347.0,106.34,79.45
2016,10,31,9,30,606.0,126.0,0.5,14.0,416.0,132.44,83.52
2016,10,31,9,45,545.5,155.0,0.5,14.5,429.0,182.53,121.64
2016,10,31,10,0,485.0,184.0,0.5,15.0,442.0,226.4,159.06
2016,10,31,10,15,455.5,202.0,0.5,15.0,453.5,263.24,191.15
2016,10,31,10,30,426.0,220.0,0.5,15.0,465.0,297.03,220.92
2016,10,31,10,45,301.0,250.5,0.55,15.5,426.0,306.84,233.54
2016,10,31,11,0,176.0,281.0,0.6,16.0,387.0,303.77,234.52
2016,10,31,11,15,154.0,285.5,0.65,16.0,379.5,311.07,241.46
2016,10,31,11,30,132.0,290.0,0.7,16.0,372.0,316.2,246.32
2016,10,31,11,45,513.0,189.0,0.75,16.0,508.0,434.68,337.66
2016,10,31,12,0,894.0,88.0,0.8,16.0,644.0,570.32,440.33
2016,10,31,12,15,536.5,187.5,0.85,16.0,520.0,492.42,382.7
2016,10,31,12,30,179.0,287.0,0.9,16.0,396.0,380.15,297.24
2016,10,31,12,45,98.0,250.5,1.0,16.0,310.0,296.18,233.88
2016,10,31,13,0,17.0,214.0,1.1,16.0,224.0,205.69,162.46
2016,10,31,13,15,8.5,155.5,1.15,16.0,160.5,145.99,115.07
2016,10,31,13,30,0.0,97.0,1.2,16.0,97.0,86.17,66.29
2016,10,31,13,45,0.0,120.5,1.3,16.0,120.5,108.28,84.77
2016,10,31,14,0,0.0,144.0,1.4,16.0,144.0,131.6,104.07
2016,10,31,14,15,65.0,168.5,1.45,16.0,197.5,214.35,173.46
2016,10,31,14,30,130.0,193.0,1.5,16.0,251.0,306.2,248.49
2016,10,31,14,45,124.0,175.0,1.55,16.0,226.5,285.79,232.48
2016,10,31,15,0,118.0,157.0,1.6,16.0,202.0,264.58,216.13
2016,10,31,15,15,110.0,139.0,1.6,15.5,176.5,241.27,198.03
2016,10,31,15,30,102.0,121.0,1.6,15.0,151.0,217.44,179.03
2016,10,31,15,45,335.5,86.5,1.6,14.5,161.5,361.01,300.02
2016,10,31,16,0,569.0,52.0,1.6,14.0,172.0,473.76,389.83
2016,10,31,16,15,479.0,44.0,1.5,13.5,127.5,395.8,323.03
2016,10,31,16,30,389.0,36.0,1.4,13.0,83.0,320.37,255.35
2016,10,31,16,45,194.5,25.0,1.3,13.0,48.5,175.23,103.39
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,12.73,0.0
2016,10,31,17,15,0.0,7.0,1.2,12.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,124.5,13.0,1.1,10.5,22.0,11.82,0.0
2016,11,1,7,0,249.0,26.0,1.1,11.0,44.0,21.69,8.96
2016,11,1,7,15,367.0,36.0,1.1,11.0,85.5,29.2,19.75
2016,11,1,7,30,485.0,46.0,1.1,11.0,127.0,36.55,27.0
2016,11,1,7,45,560.0,52.0,1.15,11.5,173.5,40.17,30.56
2016,11,1,8,0,635.0,58.0,1.2,12.0,220.0,43.83,33.96
2016,11,1,8,15,679.0,62.5,1.15,12.0,265.5,46.13,36.09
2016,11,1,8,30,723.0,67.0,1.1,12.0,311.0,53.07,42.29
2016,11,1,8,45,757.0,69.5,1.1,12.5,353.5,53.94,42.9
2016,11,1,9,0,791.0,72.0,1.1,13.0,396.0,54.9,43.56
2016,11,1,9,15,811.5,74.5,1.1,13.0,434.0,64.64,42.68
2016,11,1,9,30,832.0,77.0,1.1,13.0,472.0,114.78,61.92
2016,11,1,9,45,522.0,156.0,1.1,13.5,409.5,178.58,120.55
2016,11,1,10,0,212.0,235.0,1.1,14.0,347.0,220.41,167.23
2016,11,1,10,15,551.0,158.0,1.1,14.0,466.5,249.93,178.91
2016,11,1,10,30,890.0,81.0,1.1,14.0,586.0,320.82,228.26
2016,11,1,10,45,582.0,174.5,1.1,14.5,509.0,336.08,252.34
2016,11,1,11,0,274.0,268.0,1.1,15.0,432.0,329.11,254.74
2016,11,1,11,15,374.5,247.5,1.1,15.0,475.5,371.72,288.28
2016,11,1,11,30,475.0,227.0,1.1,15.0,519.0,423.28,328.8
2016,11,1,11,45,360.0,255.5,1.15,15.0,477.0,412.07,322.2
2016,11,1,12,0,245.0,284.0,1.2,15.0,435.0,390.51,306.92
2016,11,1,12,15,346.5,259.0,1.2,15.0,470.5,443.42,349.07
2016,11,1,12,30,448.0,234.0,1.2,15.0,506.0,502.8,395.39
2016,11,1,12,45,357.0,247.5,1.25,15.5,461.0,469.58,369.96
2016,11,1,13,0,266.0,261.0,1.3,16.0,416.0,438.14,345.78
2016,11,1,13,15,181.0,253.5,1.3,16.0,357.0,375.21,297.77
2016,11,1,13,30,96.0,246.0,1.3,16.0,298.0,306.98,244.45
2016,11,1,13,45,102.0,233.5,1.3,16.0,287.0,303.33,242.73
2016,11,1,14,0,108.0,221.0,1.3,16.0,276.0,299.33,240.42
2016,11,1,14,15,461.0,148.0,1.3,15.5,354.5,511.79,413.1
2016,11,1,14,30,814.0,75.0,1.3,15.0,433.0,690.04,549.95
2016,11,1,14,45,787.5,72.5,1.3,15.0,392.5,669.97,534.54
2016,11,1,15,0,761.0,70.0,1.3,15.0,352.0,647.01,518.91
2016,11,1,15,15,724.5,66.0,1.3,14.5,308.0,612.56,495.2
2016,11,1,15,30,688.0,62.0,1.3,14.0,264.0,575.92,468.97
2016,11,1,15,45,630.0,57.0,1.3,14.0,217.0,527.28,430.78
2016,11,1,16,0,572.0,52.0,1.3,14.0,170.0,473.57,386.68
2016,11,1,16,15,481.0,44.0,1.3,13.5,125.5,395.23,321.35
2016,11,1,16,30,390.0,36.0,1.3,13.0,81.0,319.35,253.12
2016,11,1,16,45,234.0,23.5,1.3,12.5,46.5,194.81,104.8
2016,11,1,17,0,78.0,11.0,1.3,12.0,12.0,53.46,0.0
2016,11,1,17,15,39.0,5.5,1.35,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,45,140.0,12.0,1.25,8.5,21.5,10.91,0.0
2016,11,2,7,0,280.0,24.0,1.3,9.0,43.0,19.95,6.83
2016,11,2,7,15,397.5,34.0,1.35,9.5,85.0,27.57,18.36
2016,11,2,7,30,515.0,44.0,1.4,10.0,127.0,35.01,25.69
2016,11,2,7,45,582.0,50.5,1.45,10.5,173.5,39.13,29.72
2016,11,2,8,0,649.0,57.0,1.5,11.0,220.0,43.21,33.53
2016,11,2,8,15,693.0,61.5,1.45,11.5,266.0,49.86,39.51
2016,11,2,8,30,737.0,66.0,1.4,12.0,312.0,52.46,41.73
2016,11,2,8,45,768.5,69.0,1.4,12.5,354.5,53.75,42.73
2016,11,2,9,0,800.0,72.0,1.4,13.0,397.0,55.11,43.75
2016,11,2,9,15,820.5,74.5,1.3,13.5,434.5,62.42,50.02
2016,11,2,9,30,841.0,77.0,1.2,14.0,472.0,112.93,60.59
2016,11,2,9,45,866.0,75.5,1.1,14.5,506.0,162.35,92.03
2016,11,2,10,0,891.0,74.0,1.0,15.0,540.0,219.0,136.59
2016,11,2,10,15,900.5,75.0,0.9,15.5,565.0,269.34,179.84
2016,11,2,10,30,910.0,76.0,0.8,16.0,590.0,319.23,223.56
2016,11,2,10,45,916.0,77.0,0.75,16.5,607.5,367.32,265.66
2016,11,2,11,0,922.0,78.0,0.7,17.0,625.0,414.19,305.81
2016,11,2,11,15,925.5,78.5,0.65,17.0,635.0,458.17,343.2
2016,11,2,11,30,929.0,79.0,0.6,17.0,645.0,500.3,378.06
2016,11,2,11,45,929.0,79.0,0.6,17.5,646.5,538.22,408.49
2016,11,2,12,0,929.0,79.0,0.6,18.0,648.0,573.66,436.2
2016,11,2,12,15,927.0,79.0,0.6,18.0,641.5,605.38,461.32
2016,11,2,12,30,925.0,79.0,0.6,18.0,635.0,634.25,483.89
2016,11,2,12,45,922.5,77.0,0.65,18.0,621.5,657.76,502.97
2016,11,2,13,0,920.0,75.0,0.7,18.0,608.0,678.11,519.63
2016,11,2,13,15,912.5,74.0,0.7,18.0,586.5,693.03,531.66
2016,11,2,13,30,905.0,73.0,0.7,18.0,565.0,704.56,541.17
2016,11,2,13,45,892.5,72.0,0.75,18.0,536.0,709.25,545.89
2016,11,2,14,0,880.0,71.0,0.8,18.0,507.0,710.5,548.42
2016,11,2,14,15,863.5,69.0,0.8,18.0,471.5,704.4,545.25
2016,11,2,14,30,847.0,67.0,0.8,18.0,436.0,700.77,543.98
2016,11,2,14,45,822.0,64.5,0.85,18.0,395.5,681.79,532.37
2016,11,2,15,0,797.0,62.0,0.9,18.0,355.0,659.86,518.52
2016,11,2,15,15,762.5,58.5,0.95,17.5,310.5,627.32,497.38
2016,11,2,15,30,728.0,55.0,1.0,17.0,266.0,592.56,473.66
2016,11,2,15,45,674.0,50.0,1.05,16.5,219.0,540.92,435.69
2016,11,2,16,0,620.0,45.0,1.1,16.0,172.0,488.42,394.25
2016,11,2,16,15,533.5,38.0,1.1,15.0,126.5,412.7,332.26
2016,11,2,16,30,447.0,31.0,1.1,14.0,81.0,347.26,271.92
2016,11,2,16,45,223.5,15.5,1.1,13.5,40.5,176.07,81.6
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,45,148.5,11.0,1.35,9.5,20.5,10.01,0.0
2016,11,3,7,0,297.0,22.0,1.4,10.0,41.0,18.2,4.44
2016,11,3,7,15,415.0,31.5,1.4,10.5,83.5,25.46,16.35
2016,11,3,7,30,533.0,41.0,1.4,11.0,126.0,32.56,23.36
2016,11,3,7,45,601.5,47.0,1.45,11.5,172.5,36.38,27.11
2016,11,3,8,0,670.0,53.0,1.5,12.0,219.0,43.91,34.0
2016,11,3,8,15,713.0,57.5,1.4,12.5,264.5,46.62,36.44
2016,11,3,8,30,756.0,62.0,1.3,13.0,310.0,49.34,38.79
2016,11,3,8,45,786.5,64.5,1.25,13.5,353.0,50.36,39.55
2016,11,3,9,0,817.0,67.0,1.2,14.0,396.0,51.44,40.34
2016,11,3,9,15,837.0,69.5,1.1,14.5,433.5,56.4,44.54
2016,11,3,9,30,857.0,72.0,1.0,15.0,471.0,107.58,56.17
2016,11,3,9,45,877.0,72.0,0.9,16.0,504.0,164.36,92.83
2016,11,3,10,0,897.0,72.0,0.8,17.0,537.0,215.63,132.3
2016,11,3,10,15,906.0,73.0,0.75,17.5,562.0,266.03,175.16
2016,11,3,10,30,915.0,74.0,0.7,18.0,587.0,315.92,218.57
2016,11,3,10,45,921.0,75.0,0.65,18.5,604.5,364.13,260.41
2016,11,3,11,0,927.0,76.0,0.6,19.0,622.0,411.11,300.3
2016,11,3,11,15,930.0,76.5,0.55,19.0,632.0,454.99,337.32
2016,11,3,11,30,933.0,77.0,0.5,19.0,642.0,496.98,371.79
2016,11,3,11,45,932.5,77.5,0.45,19.5,643.5,535.19,401.69
2016,11,3,12,0,932.0,78.0,0.4,20.0,645.0,570.92,428.76
2016,11,3,12,15,930.0,78.0,0.4,20.0,638.5,602.68,453.6
2016,11,3,12,30,928.0,78.0,0.4,20.0,632.0,631.59,475.9
2016,11,3,12,45,922.0,77.5,0.4,20.5,617.5,654.55,492.75
2016,11,3,13,0,916.0,77.0,0.4,21.0,603.0,674.26,507.04
2016,11,3,13,15,908.0,76.0,0.4,21.0,581.5,688.83,518.56
2016,11,3,13,30,900.0,75.0,0.4,21.0,560.0,700.0,527.69
2016,11,3,13,45,886.5,74.0,0.4,21.0,531.0,704.02,531.39
2016,11,3,14,0,873.0,73.0,0.4,21.0,502.0,704.61,532.75
2016,11,3,14,15,855.5,71.0,0.45,20.5,466.5,703.32,534.72
2016,11,3,14,30,838.0,69.0,0.5,20.0,431.0,693.58,530.91
2016,11,3,14,45,707.0,81.0,0.55,20.0,366.5,620.22,481.15
2016,11,3,15,0,576.0,93.0,0.6,20.0,302.0,541.94,425.51
2016,11,3,15,15,646.0,75.0,0.65,19.5,281.5,567.56,447.92
2016,11,3,15,30,716.0,57.0,0.7,19.0,261.0,583.96,461.59
2016,11,3,15,45,660.5,52.0,0.75,18.5,214.5,531.61,422.76
2016,11,3,16,0,605.0,47.0,0.8,18.0,168.0,484.44,385.7
2016,11,3,16,15,514.5,39.0,0.85,17.5,122.5,406.63,322.48
2016,11,3,16,30,424.0,31.0,0.9,17.0,77.0,331.74,254.94
2016,11,3,16,45,212.0,15.5,0.95,16.5,38.5,167.61,61.74
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,127.5,11.0,1.0,11.5,19.0,10.01,0.0
2016,11,4,7,0,255.0,22.0,1.0,12.0,38.0,18.29,2.81
2016,11,4,7,15,378.0,32.5,0.95,12.5,79.5,26.44,16.92
2016,11,4,7,30,501.0,43.0,0.9,13.0,121.0,34.38,24.73
2016,11,4,7,45,573.0,49.5,0.9,13.5,167.0,38.52,28.77
2016,11,4,8,0,645.0,56.0,0.9,14.0,213.0,42.65,32.6
2016,11,4,8,15,690.0,60.5,0.8,14.0,258.5,49.26,38.59
2016,11,4,8,30,735.0,65.0,0.7,14.0,304.0,51.89,40.92
2016,11,4,8,45,766.0,68.5,0.6,14.5,346.5,53.61,42.3
2016,11,4,9,0,797.0,72.0,0.5,15.0,389.0,55.37,43.68
2016,11,4,9,15,818.0,74.5,0.4,15.5,427.0,57.6,45.44
2016,11,4,9,30,839.0,77.0,0.3,16.0,465.0,107.77,57.46
2016,11,4,9,45,854.0,79.0,0.25,17.0,496.5,158.43,88.49
2016,11,4,10,0,869.0,81.0,0.2,18.0,528.0,209.8,127.45
2016,11,4,10,15,879.5,82.5,0.2,18.0,553.0,260.24,169.78
2016,11,4,10,30,890.0,84.0,0.2,18.0,578.0,314.54,216.19
2016,11,4,10,45,896.5,84.5,0.25,18.5,595.5,361.45,256.7
2016,11,4,11,0,903.0,85.0,0.3,19.0,613.0,407.2,295.67
2016,11,4,11,15,906.5,85.5,0.35,19.0,623.0,450.39,332.45
2016,11,4,11,30,910.0,86.0,0.4,19.0,633.0,491.78,367.04
2016,11,4,11,45,910.0,86.5,0.45,19.5,634.5,529.5,397.42
2016,11,4,12,0,910.0,87.0,0.5,20.0,636.0,564.83,425.27
2016,11,4,12,15,907.5,86.5,0.5,20.0,629.5,595.27,449.3
2016,11,4,12,30,905.0,86.0,0.5,20.0,623.0,622.87,470.83
2016,11,4,12,45,901.0,84.5,0.55,20.0,609.0,645.59,489.21
2016,11,4,13,0,897.0,83.0,0.6,20.0,595.0,665.17,505.21
2016,11,4,13,15,888.5,82.0,0.65,20.0,573.5,679.18,517.16
2016,11,4,13,30,880.0,81.0,0.7,20.0,552.0,689.85,526.74
2016,11,4,13,45,868.0,79.0,0.75,20.0,523.0,698.43,534.7
2016,11,4,14,0,856.0,77.0,0.8,20.0,494.0,699.27,536.93
2016,11,4,14,15,838.5,75.0,0.75,19.5,459.0,692.87,533.92
2016,11,4,14,30,821.0,73.0,0.7,19.0,424.0,683.19,528.69
2016,11,4,14,45,796.5,69.5,0.7,19.0,384.0,663.63,516.09
2016,11,4,15,0,772.0,66.0,0.7,19.0,344.0,641.14,501.24
2016,11,4,15,15,735.5,62.0,0.65,18.5,299.5,607.06,477.88
2016,11,4,15,30,699.0,58.0,0.6,18.0,255.0,570.8,452.11
2016,11,4,15,45,644.0,52.5,0.6,17.5,209.0,518.62,413.09
2016,11,4,16,0,589.0,47.0,0.6,17.0,163.0,471.89,375.82
2016,11,4,16,15,497.0,39.0,0.65,16.0,118.5,393.84,312.86
2016,11,4,16,30,405.0,31.0,0.7,15.0,74.0,318.78,244.69
2016,11,4,16,45,202.5,15.5,0.75,14.5,37.0,160.42,41.9
2016,11,4,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,131.5,10.5,0.95,11.0,18.0,9.55,0.0
2016,11,5,7,0,263.0,21.0,0.9,11.0,36.0,17.47,0.47
2016,11,5,7,15,383.0,30.5,0.8,11.5,76.5,24.75,15.42
2016,11,5,7,30,503.0,40.0,0.7,12.0,117.0,31.86,22.59
2016,11,5,7,45,570.5,47.0,0.65,12.5,162.0,36.52,27.1
2016,11,5,8,0,638.0,54.0,0.6,13.0,207.0,41.11,31.38
2016,11,5,8,15,682.0,58.5,0.6,13.5,252.0,47.61,37.2
2016,11,5,8,30,726.0,63.0,0.6,14.0,297.0,50.28,39.5
2016,11,5,8,45,754.5,67.0,0.6,14.5,338.5,52.45,41.28
2016,11,5,9,0,783.0,71.0,0.6,15.0,380.0,54.62,43.02
2016,11,5,9,15,803.5,73.5,0.6,15.0,416.5,55.56,43.74
2016,11,5,9,30,824.0,76.0,0.6,15.0,453.0,103.55,55.62
2016,11,5,9,45,843.0,76.5,0.65,15.5,485.0,152.55,85.23
2016,11,5,10,0,862.0,77.0,0.7,16.0,517.0,202.64,123.66
2016,11,5,10,15,871.0,78.0,0.7,16.0,541.0,256.68,169.56
2016,11,5,10,30,880.0,79.0,0.7,16.0,565.0,304.81,212.07
2016,11,5,10,45,889.0,79.0,0.75,16.5,582.5,351.4,253.18
2016,11,5,11,0,898.0,79.0,0.8,17.0,600.0,397.07,292.93
2016,11,5,11,15,900.5,79.5,0.8,17.0,609.0,439.44,329.72
2016,11,5,11,30,903.0,80.0,0.8,17.0,618.0,479.95,364.14
2016,11,5,11,45,904.0,79.5,0.85,17.5,619.5,516.76,394.57
2016,11,5,12,0,905.0,79.0,0.9,18.0,621.0,551.23,422.46
2016,11,5,12,15,748.5,127.0,0.95,18.0,572.5,545.39,420.33
2016,11,5,12,30,592.0,175.0,1.0,18.0,524.0,523.71,405.83
2016,11,5,12,45,572.5,176.5,1.05,18.0,507.5,534.03,415.43
2016,11,5,13,0,553.0,178.0,1.1,18.0,491.0,541.54,422.46
2016,11,5,13,15,558.5,169.0,1.1,18.0,475.0,551.91,431.56
2016,11,5,13,30,564.0,160.0,1.1,18.0,459.0,560.16,439.04
2016,11,5,13,45,572.5,148.0,1.1,18.0,438.0,565.0,444.12
2016,11,5,14,0,581.0,136.0,1.1,18.0,417.0,573.24,451.58
2016,11,5,14,15,545.0,133.5,1.05,17.5,382.0,547.13,433.72
2016,11,5,14,30,509.0,131.0,1.0,17.0,347.0,524.46,418.26
2016,11,5,14,45,625.5,98.5,1.0,17.0,338.5,578.28,461.32
2016,11,5,15,0,742.0,66.0,1.0,17.0,330.0,617.3,491.89
2016,11,5,15,15,704.5,62.0,0.95,16.5,287.0,582.91,467.01
2016,11,5,15,30,667.0,58.0,0.9,16.0,244.0,546.45,440.13
2016,11,5,15,45,610.5,52.5,0.85,16.0,199.0,499.16,402.48
2016,11,5,16,0,554.0,47.0,0.8,16.0,154.0,447.2,359.53
2016,11,5,16,15,460.0,39.0,0.75,15.0,111.0,369.01,294.94
2016,11,5,16,30,366.0,31.0,0.7,14.0,68.0,293.94,225.07
2016,11,5,16,45,183.0,15.5,0.7,13.5,34.0,147.56,18.32
2016,11,5,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,36.0,10.0,0.7,13.0,12.0,9.1,0.0
2016,11,6,7,0,72.0,20.0,0.7,13.0,24.0,16.32,0.0
2016,11,6,7,15,134.5,36.0,0.6,13.0,52.5,28.83,18.58
2016,11,6,7,30,197.0,52.0,0.5,13.0,81.0,41.08,30.53
2016,11,6,7,45,226.5,69.0,0.45,13.5,113.5,53.63,42.11
2016,11,6,8,0,256.0,86.0,0.4,14.0,146.0,65.82,53.12
2016,11,6,8,15,274.0,102.5,0.4,14.0,178.5,77.26,63.34
2016,11,6,8,30,292.0,119.0,0.4,14.0,211.0,88.34,73.06
2016,11,6,8,45,304.0,134.0,0.4,14.5,242.0,98.08,81.29
2016,11,6,9,0,316.0,149.0,0.4,15.0,273.0,107.52,89.12
2016,11,6,9,15,290.5,169.0,0.35,15.5,291.0,119.5,98.98
2016,11,6,9,30,265.0,189.0,0.3,16.0,309.0,150.26,111.07
2016,11,6,9,45,185.5,207.0,0.25,16.5,294.0,177.85,132.61
2016,11,6,10,0,106.0,225.0,0.2,17.0,279.0,195.89,149.28
2016,11,6,10,15,226.0,225.5,0.2,17.0,347.5,228.23,170.03
2016,11,6,10,30,346.0,226.0,0.2,17.0,416.0,273.38,202.08
2016,11,6,10,45,268.5,246.0,0.25,17.5,396.5,286.58,215.73
2016,11,6,11,0,191.0,266.0,0.3,18.0,377.0,292.84,223.17
2016,11,6,11,15,216.5,268.5,0.3,18.0,395.5,318.23,243.13
2016,11,6,11,30,242.0,271.0,0.3,18.0,414.0,345.23,264.17
2016,11,6,11,45,270.5,267.0,0.35,18.0,427.5,372.7,285.81
2016,11,6,12,0,299.0,263.0,0.4,18.0,441.0,399.17,306.74
2016,11,6,12,15,346.5,249.5,0.45,18.0,454.0,428.11,329.69
2016,11,6,12,30,394.0,236.0,0.5,18.0,467.0,458.34,353.64
2016,11,6,12,45,311.5,245.0,0.55,18.0,425.5,432.99,335.41
2016,11,6,13,0,229.0,254.0,0.6,18.0,384.0,394.38,307.23
2016,11,6,13,15,354.0,219.5,0.6,18.0,410.5,458.76,358.21
2016,11,6,13,30,479.0,185.0,0.6,18.0,437.0,527.42,410.76
2016,11,6,13,45,364.5,195.0,0.65,18.5,381.0,460.21,360.16
2016,11,6,14,0,250.0,205.0,0.7,19.0,325.0,400.97,315.27
2016,11,6,14,15,181.0,193.0,0.7,18.5,276.5,334.41,265.53
2016,11,6,14,30,112.0,181.0,0.7,18.0,228.0,277.97,221.97
2016,11,6,14,45,167.5,161.0,0.7,18.0,224.0,297.93,239.88
2016,11,6,15,0,223.0,141.0,0.7,18.0,220.0,328.94,265.57
2016,11,6,15,15,211.5,124.0,0.65,17.5,191.0,303.38,245.86
2016,11,6,15,30,200.0,107.0,0.6,17.0,162.0,276.9,225.24
2016,11,6,15,45,182.0,88.5,0.6,16.5,131.5,243.21,198.1
2016,11,6,16,0,164.0,70.0,0.6,16.0,101.0,208.91,169.41
2016,11,6,16,15,132.5,52.0,0.6,15.5,72.5,166.51,132.75
2016,11,6,16,30,101.0,34.0,0.6,15.0,44.0,124.06,92.57
2016,11,6,16,45,50.5,17.0,0.6,15.0,22.0,59.94,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,114.0,9.0,0.7,12.5,15.0,8.19,0.0
2016,11,7,7,0,228.0,18.0,0.7,13.0,30.0,14.83,0.0
2016,11,7,7,15,349.5,27.5,0.7,13.0,68.0,22.2,12.84
2016,11,7,7,30,471.0,37.0,0.7,13.0,106.0,29.39,20.22
2016,11,7,7,45,543.0,43.0,0.7,13.5,149.5,33.3,24.06
2016,11,7,8,0,615.0,49.0,0.7,14.0,193.0,40.6,30.75
2016,11,7,8,15,490.5,78.5,0.65,14.5,208.0,59.4,47.51
2016,11,7,8,30,366.0,108.0,0.6,15.0,223.0,77.63,63.46
2016,11,7,8,45,380.5,121.5,0.6,15.5,255.5,85.84,70.41
2016,11,7,9,0,395.0,135.0,0.6,16.0,288.0,93.81,77.03
2016,11,7,9,15,405.5,148.0,0.55,16.5,318.5,101.19,83.05
2016,11,7,9,30,416.0,161.0,0.5,17.0,349.0,133.78,93.5
2016,11,7,9,45,423.0,172.5,0.45,18.0,374.5,169.83,116.08
2016,11,7,10,0,430.0,184.0,0.4,19.0,400.0,206.51,143.09
2016,11,7,10,15,496.0,175.0,0.35,19.0,435.5,240.45,168.11
2016,11,7,10,30,562.0,166.0,0.3,19.0,471.0,279.75,198.76
2016,11,7,10,45,468.0,200.0,0.25,19.5,459.5,309.71,226.58
2016,11,7,11,0,374.0,234.0,0.2,20.0,448.0,330.75,246.01
2016,11,7,11,15,435.5,221.0,0.2,20.0,474.0,366.83,274.09
2016,11,7,11,30,497.0,208.0,0.2,20.0,500.0,406.14,304.53
2016,11,7,11,45,437.0,226.0,0.2,20.5,483.5,418.09,314.59
2016,11,7,12,0,377.0,244.0,0.2,21.0,467.0,420.66,317.35
2016,11,7,12,15,363.5,244.0,0.2,21.0,457.5,430.93,326.1
2016,11,7,12,30,350.0,244.0,0.2,21.0,448.0,439.3,333.17
2016,11,7,12,45,412.5,222.5,0.25,21.0,457.5,477.98,363.08
2016,11,7,13,0,475.0,201.0,0.3,21.0,467.0,511.39,388.98
2016,11,7,13,15,466.0,194.5,0.3,21.0,447.0,513.85,391.57
2016,11,7,13,30,457.0,188.0,0.3,21.0,427.0,514.07,392.86
2016,11,7,13,45,394.0,189.5,0.3,21.0,387.5,472.83,363.74
2016,11,7,14,0,331.0,191.0,0.3,21.0,348.0,439.97,340.35
2016,11,7,14,15,272.0,183.5,0.3,20.5,306.5,397.79,310.27
2016,11,7,14,30,213.0,176.0,0.3,20.0,265.0,341.98,269.32
2016,11,7,14,45,205.0,160.0,0.35,20.0,238.5,322.41,255.8
2016,11,7,15,0,197.0,144.0,0.4,20.0,212.0,301.9,240.88
2016,11,7,15,15,187.5,125.5,0.4,19.5,184.0,276.21,221.74
2016,11,7,15,30,178.0,107.0,0.4,19.0,156.0,261.77,210.7
2016,11,7,15,45,159.5,88.5,0.45,19.0,126.0,228.23,183.55
2016,11,7,16,0,141.0,70.0,0.5,19.0,96.0,194.2,155.12
2016,11,7,16,15,109.5,51.5,0.55,18.5,68.5,151.68,118.84
2016,11,7,16,30,78.0,33.0,0.6,18.0,41.0,108.97,78.83
2016,11,7,16,45,39.0,16.5,0.65,17.5,20.5,52.2,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,97.5,9.0,0.6,13.0,13.5,8.19,0.0
2016,11,8,7,0,195.0,18.0,0.6,13.0,27.0,14.92,0.0
2016,11,8,7,15,321.0,28.5,0.5,13.5,64.5,23.2,13.42
2016,11,8,7,30,447.0,39.0,0.4,14.0,102.0,31.24,21.71
2016,11,8,7,45,521.5,45.5,0.3,14.5,145.5,35.47,25.88
2016,11,8,8,0,596.0,52.0,0.2,15.0,189.0,39.68,29.84
2016,11,8,8,15,642.5,57.0,0.15,15.5,232.0,42.53,32.42
2016,11,8,8,30,689.0,62.0,0.1,16.0,275.0,49.64,38.67
2016,11,8,8,45,722.0,65.0,0.05,16.5,316.0,51.01,39.74
2016,11,8,9,0,755.0,68.0,0.0,17.0,357.0,52.44,40.84
2016,11,8,9,15,776.5,70.5,0.05,17.0,393.0,53.45,41.61
2016,11,8,9,30,798.0,73.0,0.1,17.0,429.0,92.38,49.55
2016,11,8,9,45,821.5,72.5,0.15,17.5,461.0,139.28,75.4
2016,11,8,10,0,845.0,72.0,0.2,18.0,493.0,193.24,115.25
2016,11,8,10,15,855.0,73.0,0.2,18.5,517.0,240.82,154.47
2016,11,8,10,30,865.0,74.0,0.2,19.0,541.0,288.06,194.9
2016,11,8,10,45,870.5,75.5,0.25,19.5,557.5,333.83,234.6
2016,11,8,11,0,876.0,77.0,0.3,20.0,574.0,378.46,272.84
2016,11,8,11,15,879.5,77.5,0.3,20.0,583.5,420.07,308.27
2016,11,8,11,30,883.0,78.0,0.3,20.0,593.0,459.97,341.51
2016,11,8,11,45,882.0,78.5,0.35,20.5,594.5,495.85,370.73
2016,11,8,12,0,881.0,79.0,0.4,21.0,596.0,529.36,397.46
2016,11,8,12,15,879.0,79.0,0.4,21.0,590.5,559.34,421.29
2016,11,8,12,30,877.0,79.0,0.4,21.0,585.0,586.63,442.71
2016,11,8,12,45,869.5,79.0,0.4,21.0,571.0,607.87,459.48
2016,11,8,13,0,862.0,79.0,0.4,21.0,557.0,625.99,473.82
2016,11,8,13,15,854.0,78.0,0.4,21.0,536.5,639.59,484.84
2016,11,8,13,30,846.0,77.0,0.4,21.0,516.0,654.09,496.27
2016,11,8,13,45,833.5,75.0,0.4,21.0,488.5,657.65,500.09
2016,11,8,14,0,821.0,73.0,0.4,21.0,461.0,657.9,501.66
2016,11,8,14,15,803.5,71.0,0.4,21.0,427.5,651.49,498.43
2016,11,8,14,30,786.0,69.0,0.4,21.0,394.0,641.95,492.86
2016,11,8,14,45,760.5,66.0,0.4,21.0,355.5,622.69,480.39
2016,11,8,15,0,735.0,63.0,0.4,21.0,317.0,600.68,465.77
2016,11,8,15,15,697.5,59.0,0.45,20.5,274.5,566.8,443.33
2016,11,8,15,30,660.0,55.0,0.5,20.0,232.0,530.93,418.18
2016,11,8,15,45,601.0,49.5,0.6,19.5,188.0,482.57,382.28
2016,11,8,16,0,542.0,44.0,0.7,19.0,144.0,429.95,340.83
2016,11,8,16,15,447.0,36.0,0.75,18.0,102.0,352.59,277.49
2016,11,8,16,30,352.0,28.0,0.8,17.0,60.0,278.76,204.87
2016,11,8,16,45,176.0,14.0,0.9,16.5,30.0,136.76,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,77.0,8.5,0.95,11.5,12.0,7.73,0.0
2016,11,9,7,0,154.0,17.0,0.9,12.0,24.0,14.05,0.0
2016,11,9,7,15,275.0,29.5,0.95,12.5,60.5,24.21,14.0
2016,11,9,7,30,396.0,42.0,1.0,13.0,97.0,34.01,24.13
2016,11,9,7,45,474.0,50.5,1.05,13.5,140.0,39.82,29.76
2016,11,9,8,0,552.0,59.0,1.1,14.0,183.0,45.54,35.08
2016,11,9,8,15,601.5,65.0,1.0,14.0,226.5,48.95,38.27
2016,11,9,8,30,651.0,71.0,0.9,14.0,270.0,52.34,41.32
2016,11,9,8,45,687.5,74.5,0.85,14.5,311.0,53.69,42.39
2016,11,9,9,0,724.0,78.0,0.8,15.0,352.0,55.11,43.48
2016,11,9,9,15,747.5,81.5,0.75,15.5,388.5,62.12,49.47
2016,11,9,9,30,771.0,85.0,0.7,16.0,425.0,98.23,56.45
2016,11,9,9,45,804.5,82.0,0.7,17.0,459.0,142.64,79.62
2016,11,9,10,0,838.0,79.0,0.7,18.0,493.0,189.68,113.24
2016,11,9,10,15,849.0,80.5,0.65,18.5,517.5,238.17,153.31
2016,11,9,10,30,860.0,82.0,0.6,19.0,542.0,286.52,194.77
2016,11,9,10,45,866.0,83.0,0.6,19.5,559.0,332.57,234.81
2016,11,9,11,0,872.0,84.0,0.6,20.0,576.0,380.25,275.4
2016,11,9,11,15,875.5,84.5,0.55,20.0,585.5,421.8,310.77
2016,11,9,11,30,879.0,85.0,0.5,20.0,595.0,461.64,343.88
2016,11,9,11,45,879.0,85.5,0.45,20.5,596.5,497.97,372.75
2016,11,9,12,0,879.0,86.0,0.4,21.0,598.0,532.0,398.97
2016,11,9,12,15,876.0,85.5,0.4,21.0,592.0,561.03,422.14
2016,11,9,12,30,873.0,85.0,0.4,21.0,586.0,587.3,442.87
2016,11,9,12,45,872.5,82.5,0.4,21.5,573.0,610.14,459.98
2016,11,9,13,0,872.0,80.0,0.4,22.0,560.0,630.1,474.74
2016,11,9,13,15,863.0,79.0,0.4,22.0,539.0,643.31,485.44
2016,11,9,13,30,854.0,78.0,0.4,22.0,518.0,657.35,496.52
2016,11,9,13,45,838.5,77.0,0.45,22.0,489.5,660.23,500.52
