Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,0,823.0,76.0,0.5,22.0,461.0,659.75,502.22
2016,11,9,14,15,804.0,73.5,0.5,21.5,427.0,651.86,499.01
2016,11,9,14,30,785.0,71.0,0.5,21.0,393.0,640.79,493.47
2016,11,9,14,45,757.0,68.5,0.55,21.0,354.0,620.53,480.82
2016,11,9,15,0,729.0,66.0,0.6,21.0,315.0,597.5,465.75
2016,11,9,15,15,690.0,61.5,0.7,20.5,272.0,562.19,442.37
2016,11,9,15,30,651.0,57.0,0.8,20.0,229.0,529.51,419.47
2016,11,9,15,45,592.0,51.0,0.9,20.0,185.0,476.71,378.97
2016,11,9,16,0,533.0,45.0,1.0,20.0,141.0,423.76,336.07
2016,11,9,16,15,436.5,36.5,1.0,19.5,99.5,345.34,270.73
2016,11,9,16,30,340.0,28.0,1.0,19.0,58.0,270.56,194.97
2016,11,9,16,45,170.0,14.0,1.0,18.5,29.0,107.76,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,80.0,8.0,0.85,12.5,11.0,7.28,0.0
2016,11,10,7,0,160.0,16.0,0.8,13.0,22.0,14.55,0.0
2016,11,10,7,15,284.5,27.5,0.85,13.5,58.0,22.49,12.22
2016,11,10,7,30,409.0,39.0,0.9,14.0,94.0,31.45,21.73
2016,11,10,7,45,486.0,47.0,0.95,14.5,137.0,36.93,27.06
2016,11,10,8,0,563.0,55.0,1.0,15.0,180.0,42.33,32.08
2016,11,10,8,15,612.0,60.5,1.0,15.5,223.0,45.46,34.94
2016,11,10,8,30,661.0,66.0,1.0,16.0,266.0,48.59,37.66
2016,11,10,8,45,565.5,92.0,1.0,16.5,280.0,67.04,53.8
2016,11,10,9,0,470.0,118.0,1.0,17.0,294.0,82.98,67.47
2016,11,10,9,15,485.0,128.5,1.0,17.5,326.0,88.97,72.35
2016,11,10,9,30,500.0,139.0,1.0,18.0,358.0,118.04,80.1
2016,11,10,9,45,483.0,155.0,1.0,18.5,378.5,158.83,105.67
2016,11,10,10,0,466.0,171.0,1.0,19.0,399.0,197.88,135.52
2016,11,10,10,15,452.5,184.0,0.95,19.0,415.0,233.56,165.22
2016,11,10,10,30,439.0,197.0,0.9,19.0,431.0,267.67,194.49
2016,11,10,10,45,361.0,221.5,0.85,19.5,418.0,290.78,216.51
2016,11,10,11,0,283.0,246.0,0.8,20.0,405.0,305.18,230.61
2016,11,10,11,15,323.5,242.5,0.7,20.0,427.0,335.54,254.36
2016,11,10,11,30,364.0,239.0,0.6,20.0,449.0,368.26,279.7
2016,11,10,11,45,364.0,240.0,0.55,20.5,450.0,388.23,295.22
2016,11,10,12,0,364.0,241.0,0.5,21.0,451.0,407.24,309.74
2016,11,10,12,15,342.0,242.5,0.5,21.0,439.0,414.03,315.86
2016,11,10,12,30,320.0,244.0,0.5,21.0,427.0,418.52,320.14
2016,11,10,12,45,319.0,238.0,0.5,21.0,416.5,425.92,326.64
2016,11,10,13,0,318.0,232.0,0.5,21.0,406.0,432.04,332.1
2016,11,10,13,15,183.0,222.5,0.55,21.0,322.0,339.1,262.89
2016,11,10,13,30,48.0,213.0,0.6,21.0,238.0,238.97,185.78
2016,11,10,13,45,178.0,201.0,0.65,21.5,285.5,326.98,256.57
2016,11,10,14,0,308.0,189.0,0.7,22.0,333.0,418.82,327.31
2016,11,10,14,15,381.5,161.5,0.7,21.5,326.0,456.54,357.25
2016,11,10,14,30,455.0,134.0,0.7,21.0,319.0,481.55,378.4
2016,11,10,14,45,437.5,123.5,0.7,21.0,287.0,461.13,363.78
2016,11,10,15,0,420.0,113.0,0.7,21.0,255.0,438.91,347.87
2016,11,10,15,15,400.5,99.5,0.7,20.5,220.0,410.15,327.16
2016,11,10,15,30,381.0,86.0,0.7,20.0,185.0,379.97,304.49
2016,11,10,15,45,346.0,72.0,0.7,20.0,149.0,338.01,270.85
2016,11,10,16,0,311.0,58.0,0.7,20.0,113.0,295.8,235.59
2016,11,10,16,15,251.0,43.5,0.7,19.5,79.5,238.02,186.4
2016,11,10,16,30,191.0,29.0,0.7,19.0,46.0,182.01,128.29
2016,11,10,16,45,95.5,14.5,0.75,18.5,23.0,66.29,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,12.5,10.0,9.1,0.0
2016,11,11,7,0,0.0,20.0,0.8,13.0,20.0,18.19,0.0
2016,11,11,7,15,192.0,29.5,0.75,13.5,54.5,23.13,12.3
2016,11,11,7,30,384.0,39.0,0.7,14.0,89.0,31.55,21.76
2016,11,11,7,45,454.5,48.0,0.7,14.5,130.5,37.87,27.86
2016,11,11,8,0,525.0,57.0,0.7,15.0,172.0,44.05,33.59
2016,11,11,8,15,572.0,63.5,0.7,15.5,213.5,47.9,37.09
2016,11,11,8,30,619.0,70.0,0.7,16.0,255.0,51.69,40.42
2016,11,11,8,45,668.0,69.0,0.75,16.5,294.5,49.67,38.52
2016,11,11,9,0,717.0,68.0,0.8,17.0,334.0,52.59,40.94
2016,11,11,9,15,671.0,87.5,0.8,17.5,356.0,60.65,47.81
2016,11,11,9,30,625.0,107.0,0.8,18.0,378.0,98.54,61.89
2016,11,11,9,45,677.5,102.0,0.85,18.5,415.0,136.22,79.86
2016,11,11,10,0,730.0,97.0,0.9,19.0,452.0,178.61,108.78
2016,11,11,10,15,552.5,153.5,0.95,19.0,430.0,228.38,157.16
2016,11,11,10,30,375.0,210.0,1.0,19.0,408.0,262.02,192.33
2016,11,11,10,45,240.0,231.5,1.1,19.5,360.0,261.81,197.83
2016,11,11,11,0,105.0,253.0,1.2,20.0,312.0,249.85,192.51
2016,11,11,11,15,93.5,255.0,1.2,20.0,308.0,255.25,197.48
2016,11,11,11,30,82.0,257.0,1.2,20.0,304.0,259.37,201.21
2016,11,11,11,45,61.0,247.5,1.25,20.0,282.5,247.95,192.87
2016,11,11,12,0,40.0,238.0,1.3,20.0,261.0,234.25,182.58
2016,11,11,12,15,132.5,248.0,1.3,20.0,323.0,301.74,235.72
2016,11,11,12,30,225.0,258.0,1.3,20.0,385.0,371.14,289.58
2016,11,11,12,45,311.5,235.5,1.3,20.0,407.5,417.9,326.19
2016,11,11,13,0,398.0,213.0,1.3,20.0,430.0,460.49,359.85
2016,11,11,13,15,275.0,221.0,1.25,19.5,368.0,404.12,317.32
2016,11,11,13,30,152.0,229.0,1.2,19.0,306.0,332.89,262.77
2016,11,11,13,45,90.0,204.0,1.2,19.0,249.0,261.37,207.33
2016,11,11,14,0,28.0,179.0,1.2,19.0,192.0,196.85,155.79
2016,11,11,14,15,294.0,145.5,1.15,18.5,265.0,365.37,295.04
2016,11,11,14,30,560.0,112.0,1.1,18.0,338.0,531.86,425.41
2016,11,11,14,45,527.5,107.5,1.05,18.0,303.5,501.94,401.83
2016,11,11,15,0,495.0,103.0,1.0,18.0,269.0,476.16,382.57
2016,11,11,15,15,464.5,92.0,0.95,17.5,231.5,442.3,357.4
2016,11,11,15,30,434.0,81.0,0.9,17.0,194.0,407.19,330.29
2016,11,11,15,45,390.5,69.0,0.85,16.5,155.5,361.57,293.59
2016,11,11,16,0,347.0,57.0,0.8,16.0,117.0,316.08,255.34
2016,11,11,16,15,271.0,43.0,0.75,15.5,81.5,248.87,197.48
2016,11,11,16,30,195.0,29.0,0.7,15.0,46.0,182.95,128.43
2016,11,11,16,45,97.5,14.5,0.7,15.0,23.0,67.13,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,82.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,165.0,14.0,0.8,13.0,20.0,12.73,0.0
2016,11,12,7,15,301.0,24.5,0.8,13.0,55.5,19.98,9.44
2016,11,12,7,30,437.0,35.0,0.8,13.0,91.0,28.16,18.85
2016,11,12,7,45,515.5,42.0,0.85,13.5,133.5,32.95,23.6
2016,11,12,8,0,594.0,49.0,0.9,14.0,176.0,37.69,28.06
2016,11,12,8,15,643.0,54.0,0.85,14.5,219.0,44.4,34.13
2016,11,12,8,30,692.0,59.0,0.8,15.0,262.0,47.62,36.97
2016,11,12,8,45,726.0,62.0,0.75,15.5,303.0,49.07,38.16
2016,11,12,9,0,760.0,65.0,0.7,16.0,344.0,50.58,39.35
2016,11,12,9,15,782.5,67.5,0.65,16.0,380.0,51.66,40.22
2016,11,12,9,30,805.0,70.0,0.6,16.0,416.0,80.57,44.38
2016,11,12,9,45,827.5,70.0,0.55,16.5,448.0,127.6,67.82
2016,11,12,10,0,850.0,70.0,0.5,17.0,480.0,181.54,106.57
2016,11,12,10,15,860.5,71.0,0.45,17.5,504.0,229.12,145.4
2016,11,12,10,30,871.0,72.0,0.4,18.0,528.0,276.41,185.9
2016,11,12,10,45,878.5,73.0,0.35,18.5,545.5,322.32,225.67
2016,11,12,11,0,886.0,74.0,0.3,19.0,563.0,367.26,264.04
2016,11,12,11,15,889.5,74.5,0.3,19.0,572.5,409.04,300.0
2016,11,12,11,30,893.0,75.0,0.3,19.0,582.0,449.1,333.78
2016,11,12,11,45,893.0,75.5,0.3,19.5,584.0,485.65,363.45
2016,11,12,12,0,893.0,76.0,0.3,20.0,586.0,519.9,390.54
2016,11,12,12,15,660.5,146.0,0.4,20.0,521.5,498.25,377.78
2016,11,12,12,30,428.0,216.0,0.5,20.0,457.0,455.89,348.62
2016,11,12,12,45,492.0,191.5,0.6,20.0,462.0,486.69,374.29
2016,11,12,13,0,556.0,167.0,0.7,20.0,467.0,517.73,399.53
2016,11,12,13,15,706.5,120.0,0.75,20.0,486.0,584.77,451.15
2016,11,12,13,30,857.0,73.0,0.8,20.0,505.0,640.48,494.26
2016,11,12,13,45,638.5,119.0,0.9,20.0,431.0,568.25,441.77
2016,11,12,14,0,420.0,165.0,1.0,20.0,357.0,476.46,374.1
2016,11,12,14,15,347.5,162.5,1.0,19.5,313.5,420.06,333.52
2016,11,12,14,30,275.0,160.0,1.0,19.0,270.0,373.93,299.07
2016,11,12,14,45,507.5,110.0,1.05,19.0,288.0,489.59,392.15
2016,11,12,15,0,740.0,60.0,1.1,19.0,306.0,590.1,470.07
2016,11,12,15,15,701.0,56.5,1.1,18.5,264.0,556.42,444.77
2016,11,12,15,30,662.0,53.0,1.1,18.0,222.0,520.74,418.06
2016,11,12,15,45,600.5,47.5,1.15,17.5,178.0,466.69,375.91
2016,11,12,16,0,539.0,42.0,1.2,17.0,134.0,418.5,335.72
2016,11,12,16,15,436.5,33.5,1.2,16.5,93.0,337.52,266.56
2016,11,12,16,30,334.0,25.0,1.2,16.0,52.0,257.44,177.44
2016,11,12,16,45,167.0,12.5,1.3,15.5,26.0,103.3,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,83.5,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,13,7,0,167.0,13.0,0.9,12.0,18.0,11.82,0.0
2016,11,13,7,15,307.0,23.5,0.8,12.0,53.5,19.18,8.34
2016,11,13,7,30,447.0,34.0,0.7,12.0,89.0,27.41,18.22
2016,11,13,7,45,524.0,41.5,0.65,12.5,132.0,32.67,23.43
2016,11,13,8,0,601.0,49.0,0.6,13.0,175.0,37.84,28.31
2016,11,13,8,15,650.5,53.5,0.5,13.5,218.5,44.12,34.04
2016,11,13,8,30,700.0,58.0,0.4,14.0,262.0,46.93,36.53
2016,11,13,8,45,731.5,62.0,0.35,14.5,302.5,49.23,38.49
2016,11,13,9,0,763.0,66.0,0.3,15.0,343.0,51.53,40.4
2016,11,13,9,15,786.0,68.5,0.3,15.0,379.5,52.6,41.25
2016,11,13,9,30,809.0,71.0,0.3,15.0,416.0,79.04,44.49
2016,11,13,9,45,825.5,73.0,0.35,15.5,447.0,127.23,68.32
2016,11,13,10,0,842.0,75.0,0.4,16.0,478.0,176.31,103.06
2016,11,13,10,15,853.5,76.5,0.45,16.0,502.5,224.68,142.82
2016,11,13,10,30,865.0,78.0,0.5,16.0,527.0,272.96,184.81
2016,11,13,10,45,873.5,78.5,0.55,16.5,545.0,322.69,228.21
2016,11,13,11,0,882.0,79.0,0.6,17.0,563.0,367.36,267.28
2016,11,13,11,15,886.5,79.5,0.65,17.0,573.0,409.42,304.28
2016,11,13,11,30,891.0,80.0,0.7,17.0,583.0,449.84,339.27
2016,11,13,11,45,892.5,80.0,0.75,17.5,585.0,486.62,370.09
2016,11,13,12,0,894.0,80.0,0.8,18.0,587.0,521.18,398.46
2016,11,13,12,15,892.0,79.5,0.8,18.0,581.5,551.05,423.1
2016,11,13,12,30,890.0,79.0,0.8,18.0,576.0,578.2,445.23
2016,11,13,12,45,887.5,77.0,0.85,18.5,563.0,600.68,463.21
2016,11,13,13,0,885.0,75.0,0.9,19.0,550.0,620.17,478.73
2016,11,13,13,15,876.5,74.0,0.85,19.0,529.0,633.97,489.81
2016,11,13,13,30,868.0,73.0,0.8,19.0,508.0,644.53,498.39
2016,11,13,13,45,855.5,71.5,0.8,19.0,480.0,648.69,502.85
2016,11,13,14,0,843.0,70.0,0.8,19.0,452.0,654.29,508.14
2016,11,13,14,15,824.5,67.5,0.75,19.0,418.5,647.11,503.74
2016,11,13,14,30,806.0,65.0,0.7,19.0,385.0,636.72,496.98
2016,11,13,14,45,779.0,62.5,0.7,19.0,346.0,617.57,484.21
2016,11,13,15,0,752.0,60.0,0.7,19.0,307.0,595.64,469.02
2016,11,13,15,15,713.0,56.0,0.7,18.5,264.5,561.43,444.93
2016,11,13,15,30,674.0,52.0,0.7,18.0,222.0,525.19,418.16
2016,11,13,15,45,612.5,46.5,0.7,17.5,178.0,471.23,376.28
2016,11,13,16,0,551.0,41.0,0.7,17.0,134.0,422.96,336.24
2016,11,13,16,15,448.5,32.5,0.75,16.5,92.5,342.13,267.93
2016,11,13,16,30,346.0,24.0,0.8,16.0,51.0,261.02,174.62
2016,11,13,16,45,173.0,12.0,0.9,15.5,25.5,105.68,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,45,85.5,6.0,0.85,11.0,8.5,0.0,0.0
2016,11,14,7,0,171.0,12.0,0.9,11.0,17.0,10.91,0.0
2016,11,14,7,15,315.0,22.5,0.8,11.5,52.5,18.39,7.12
2016,11,14,7,30,459.0,33.0,0.7,12.0,88.0,26.66,17.49
2016,11,14,7,45,539.5,39.5,0.6,12.5,131.0,31.11,22.02
2016,11,14,8,0,620.0,46.0,0.5,13.0,174.0,38.78,29.14
2016,11,14,8,15,669.5,50.5,0.45,13.0,218.0,41.66,31.9
2016,11,14,8,30,719.0,55.0,0.4,13.0,262.0,44.57,34.58
2016,11,14,8,45,751.5,58.5,0.4,13.5,303.0,46.55,36.27
2016,11,14,9,0,784.0,62.0,0.4,14.0,344.0,48.55,37.92
2016,11,14,9,15,806.5,64.5,0.35,14.5,380.5,49.72,38.8
2016,11,14,9,30,829.0,67.0,0.3,15.0,417.0,74.1,41.34
2016,11,14,9,45,845.0,69.0,0.25,15.5,448.5,123.14,64.71
2016,11,14,10,0,861.0,71.0,0.2,16.0,480.0,178.39,103.79
2016,11,14,10,15,872.0,72.5,0.15,16.0,504.5,226.91,143.04
2016,11,14,10,30,883.0,74.0,0.1,16.0,529.0,275.19,184.41
2016,11,14,10,45,890.0,74.5,0.1,16.5,546.0,321.02,224.31
2016,11,14,11,0,897.0,75.0,0.1,17.0,563.0,365.79,262.95
2016,11,14,11,15,900.5,75.5,0.1,17.5,573.0,407.98,298.83
2016,11,14,11,30,904.0,76.0,0.1,18.0,583.0,448.43,332.39
2016,11,14,11,45,905.5,76.0,0.15,18.5,585.5,485.58,362.9
2016,11,14,12,0,907.0,76.0,0.2,19.0,588.0,520.49,390.98
2016,11,14,12,15,905.0,75.5,0.25,19.0,582.0,550.69,415.81
2016,11,14,12,30,903.0,75.0,0.3,19.0,576.0,578.13,438.24
2016,11,14,12,45,895.5,75.5,0.4,19.0,562.0,600.61,457.36
2016,11,14,13,0,888.0,76.0,0.5,19.0,548.0,619.95,474.07
2016,11,14,13,15,879.5,74.5,0.5,19.0,527.5,633.34,485.23
2016,11,14,13,30,871.0,73.0,0.5,19.0,507.0,643.44,493.95
2016,11,14,13,45,858.0,71.5,0.55,19.0,479.0,647.38,498.86
2016,11,14,14,0,845.0,70.0,0.6,19.0,451.0,652.71,504.57
2016,11,14,14,15,826.5,68.0,0.6,18.5,417.5,646.23,502.18
2016,11,14,14,30,808.0,66.0,0.6,18.0,384.0,636.54,497.43
2016,11,14,14,45,781.0,63.0,0.65,18.0,345.0,616.92,484.9
2016,11,14,15,0,754.0,60.0,0.7,18.0,306.0,594.49,469.85
2016,11,14,15,15,714.5,56.0,0.7,17.5,263.5,560.09,445.47
2016,11,14,15,30,675.0,52.0,0.7,17.0,221.0,523.65,418.38
2016,11,14,15,45,613.0,46.5,0.75,16.5,176.5,469.56,376.5
2016,11,14,16,0,551.0,41.0,0.8,16.0,132.0,421.33,336.43
2016,11,14,16,15,445.5,32.5,0.8,15.0,91.0,339.08,266.57
2016,11,14,16,30,340.0,24.0,0.8,14.0,50.0,255.45,167.11
2016,11,14,16,45,170.0,12.0,0.85,13.5,25.0,103.6,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,6,45,103.5,5.5,0.75,10.5,8.0,0.0,0.0
2016,11,15,7,0,207.0,11.0,0.7,11.0,16.0,10.01,0.0
2016,11,15,7,15,352.0,20.0,0.6,11.0,51.5,17.7,5.87
2016,11,15,7,30,497.0,29.0,0.5,11.0,87.0,25.37,16.38
2016,11,15,7,45,572.0,34.5,0.45,11.5,129.5,29.44,20.62
2016,11,15,8,0,647.0,40.0,0.4,12.0,172.0,33.53,24.56
2016,11,15,8,15,692.5,44.0,0.45,12.5,214.5,36.19,27.06
2016,11,15,8,30,738.0,48.0,0.5,13.0,257.0,38.86,29.45
2016,11,15,8,45,766.5,51.0,0.55,13.5,297.0,40.61,30.96
2016,11,15,9,0,795.0,54.0,0.6,14.0,337.0,42.38,32.42
2016,11,15,9,15,815.0,56.0,0.6,14.5,372.5,49.66,38.75
2016,11,15,9,30,835.0,58.0,0.6,15.0,408.0,71.34,40.41
2016,11,15,9,45,829.5,66.0,0.6,15.5,435.0,116.84,60.8
2016,11,15,10,0,824.0,74.0,0.6,16.0,462.0,167.74,97.26
2016,11,15,10,15,600.5,138.0,0.6,16.0,428.5,219.02,148.72
2016,11,15,10,30,377.0,202.0,0.6,16.0,395.0,250.95,184.67
2016,11,15,10,45,291.0,224.0,0.65,16.0,376.0,266.48,201.57
2016,11,15,11,0,205.0,246.0,0.7,16.0,357.0,274.38,211.51
2016,11,15,11,15,261.5,242.5,0.75,16.0,386.5,306.65,236.97
2016,11,15,11,30,318.0,239.0,0.8,16.0,416.0,342.73,265.58
2016,11,15,11,45,187.5,240.5,0.9,16.5,345.0,300.1,234.7
2016,11,15,12,0,57.0,242.0,1.0,17.0,274.0,245.35,192.92
2016,11,15,12,15,71.0,244.5,1.05,16.5,284.0,259.81,205.36
2016,11,15,12,30,85.0,247.0,1.1,16.0,294.0,275.18,218.31
2016,11,15,12,45,52.5,222.5,1.2,16.0,251.5,238.37,189.5
2016,11,15,13,0,20.0,198.0,1.3,16.0,209.0,192.19,152.79
2016,11,15,13,15,19.0,191.0,1.35,16.0,201.0,186.73,148.82
2016,11,15,13,30,18.0,184.0,1.4,16.0,193.0,181.18,144.63
2016,11,15,13,45,410.0,128.5,1.5,16.0,312.5,417.68,339.66
2016,11,15,14,0,802.0,73.0,1.6,16.0,432.0,625.09,501.48
2016,11,15,14,15,783.5,71.0,1.65,15.5,399.5,618.45,497.17
2016,11,15,14,30,765.0,69.0,1.7,15.0,367.0,608.74,492.29
2016,11,15,14,45,738.0,66.0,1.8,15.0,329.5,589.27,479.05
2016,11,15,15,0,711.0,63.0,1.9,15.0,292.0,567.1,463.21
2016,11,15,15,15,671.5,58.5,1.9,14.5,251.5,532.54,437.31
2016,11,15,15,30,632.0,54.0,1.9,14.0,211.0,500.7,412.18
2016,11,15,15,45,568.0,48.5,1.95,14.0,168.0,447.05,367.67
2016,11,15,16,0,504.0,43.0,2.0,14.0,125.0,393.42,321.04
2016,11,15,16,15,396.0,34.5,1.95,13.5,86.0,310.88,248.1
2016,11,15,16,30,288.0,26.0,1.9,13.0,47.0,225.49,143.97
2016,11,15,16,45,144.0,13.0,1.85,12.5,23.5,89.97,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,76.5,6.0,1.55,8.5,7.5,0.0,0.0
2016,11,16,7,0,153.0,12.0,1.6,9.0,15.0,10.91,0.0
2016,11,16,7,15,313.5,22.0,1.65,9.5,50.0,18.15,5.15
2016,11,16,7,30,474.0,32.0,1.7,10.0,85.0,26.04,16.87
2016,11,16,7,45,559.5,38.5,1.8,10.5,129.0,33.32,24.05
2016,11,16,8,0,645.0,45.0,1.9,11.0,173.0,38.19,28.75
2016,11,16,8,15,694.5,49.0,1.95,11.0,217.5,40.67,31.19
2016,11,16,8,30,744.0,53.0,2.0,11.0,262.0,43.2,33.56
2016,11,16,8,45,776.0,56.5,2.15,11.5,303.5,45.25,35.34
2016,11,16,9,0,808.0,60.0,2.3,12.0,345.0,47.31,37.07
2016,11,16,9,15,830.0,62.5,2.35,12.0,381.5,48.53,38.1
2016,11,16,9,30,852.0,65.0,2.4,12.0,418.0,68.11,39.42
2016,11,16,9,45,865.5,67.0,2.45,12.5,449.0,123.82,66.88
2016,11,16,10,0,879.0,69.0,2.5,13.0,480.0,173.68,101.61
2016,11,16,10,15,889.5,70.5,2.5,13.0,504.5,222.82,142.47
2016,11,16,10,30,900.0,72.0,2.5,13.0,529.0,271.64,186.1
2016,11,16,10,45,905.0,73.5,2.55,13.0,546.0,318.42,229.34
2016,11,16,11,0,910.0,75.0,2.6,13.0,563.0,363.97,271.56
2016,11,16,11,15,913.0,75.5,2.65,13.0,573.0,406.47,310.85
2016,11,16,11,30,916.0,76.0,2.7,13.0,583.0,447.16,347.95
2016,11,16,11,45,913.0,77.0,2.75,13.0,584.0,483.68,381.04
2016,11,16,12,0,910.0,78.0,2.8,13.0,585.0,517.67,411.38
2016,11,16,12,15,683.5,140.0,2.8,13.0,518.5,494.85,396.5
2016,11,16,12,30,457.0,202.0,2.8,13.0,452.0,452.11,364.4
2016,11,16,12,45,674.0,139.5,2.85,13.0,499.0,536.52,433.72
2016,11,16,13,0,891.0,77.0,2.9,13.0,546.0,616.72,499.04
2016,11,16,13,15,882.0,76.0,2.85,13.0,525.0,630.51,510.93
2016,11,16,13,30,873.0,75.0,2.8,13.0,504.0,644.83,523.32
2016,11,16,13,45,856.5,74.0,2.8,13.0,475.5,647.75,527.13
2016,11,16,14,0,840.0,73.0,2.8,13.0,447.0,647.25,528.25
2016,11,16,14,15,820.5,71.0,2.75,12.5,413.0,640.3,525.07
2016,11,16,14,30,801.0,69.0,2.7,12.0,379.0,630.13,519.22
2016,11,16,14,45,770.0,66.5,2.7,12.0,340.0,608.7,503.53
2016,11,16,15,0,739.0,64.0,2.7,12.0,301.0,584.46,485.15
2016,11,16,15,15,697.0,59.5,2.6,11.5,258.0,548.19,457.01
2016,11,16,15,30,655.0,55.0,2.5,11.0,215.0,514.87,429.82
2016,11,16,15,45,586.5,49.5,2.45,11.0,171.0,458.27,381.78
2016,11,16,16,0,518.0,44.0,2.4,11.0,127.0,401.66,331.61
2016,11,16,16,15,405.0,34.5,2.25,10.5,86.5,315.02,253.84
2016,11,16,16,30,292.0,25.0,2.1,10.0,46.0,225.04,139.79
2016,11,16,16,45,146.0,12.5,2.0,10.0,23.0,90.25,0.0
2016,11,16,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,219.5,16.0,0.65,7.0,40.0,12.67,1.04
2016,11,17,7,30,439.0,32.0,0.6,7.0,80.0,26.09,17.1
2016,11,17,7,45,529.0,38.5,0.6,7.5,123.0,30.55,21.9
2016,11,17,8,0,619.0,45.0,0.6,8.0,166.0,38.23,29.19
2016,11,17,8,15,670.5,49.5,0.6,8.5,210.0,41.12,31.98
2016,11,17,8,30,722.0,54.0,0.6,9.0,254.0,44.06,34.68
2016,11,17,8,45,760.5,56.5,0.65,9.5,295.5,45.26,35.7
2016,11,17,9,0,799.0,59.0,0.7,10.0,337.0,46.55,36.75
2016,11,17,9,15,822.0,61.5,0.75,10.5,374.0,47.8,37.72
2016,11,17,9,30,845.0,64.0,0.8,11.0,411.0,64.56,38.36
2016,11,17,9,45,864.0,64.5,0.85,11.5,443.0,119.09,63.78
2016,11,17,10,0,883.0,65.0,0.9,12.0,475.0,168.24,97.01
2016,11,17,10,15,894.0,66.5,0.9,12.0,499.5,217.49,137.39
2016,11,17,10,30,905.0,68.0,0.9,12.0,524.0,266.48,180.57
2016,11,17,10,45,913.5,68.5,0.9,12.5,542.0,313.44,222.79
2016,11,17,11,0,922.0,69.0,0.9,13.0,560.0,359.44,263.99
2016,11,17,11,15,925.5,69.0,0.85,13.0,570.0,401.99,302.16
2016,11,17,11,30,929.0,69.0,0.8,13.0,580.0,442.74,337.97
2016,11,17,11,45,931.0,69.0,0.8,13.5,582.5,480.84,370.39
2016,11,17,12,0,933.0,69.0,0.8,14.0,585.0,516.67,400.15
2016,11,17,12,15,930.5,68.5,0.8,14.0,579.0,547.3,426.0
2016,11,17,12,30,928.0,68.0,0.8,14.0,573.0,575.09,449.18
2016,11,17,12,45,923.5,67.0,0.8,14.0,559.5,598.27,468.52
2016,11,17,13,0,919.0,66.0,0.8,14.0,546.0,618.33,485.22
2016,11,17,13,15,910.5,65.5,0.8,14.0,525.5,633.33,497.97
2016,11,17,13,30,902.0,65.0,0.8,14.0,505.0,645.02,508.14
2016,11,17,13,45,889.0,63.5,0.85,14.0,477.0,649.38,513.46
2016,11,17,14,0,876.0,62.0,0.9,14.0,449.0,650.37,516.24
2016,11,17,14,15,858.0,60.0,0.9,14.0,415.0,644.2,513.12
2016,11,17,14,30,840.0,58.0,0.9,14.0,381.0,634.85,507.51
2016,11,17,14,45,814.0,55.5,0.9,14.0,342.0,621.91,498.76
2016,11,17,15,0,788.0,53.0,0.9,14.0,303.0,601.01,483.76
2016,11,17,15,15,749.0,49.5,0.85,13.5,260.5,567.81,459.18
2016,11,17,15,30,710.0,46.0,0.8,13.0,218.0,532.59,431.85
2016,11,17,15,45,650.0,41.0,0.8,12.5,174.0,480.75,390.36
2016,11,17,16,0,590.0,36.0,0.8,12.0,130.0,428.36,345.95
2016,11,17,16,15,484.5,28.5,0.9,11.5,88.5,346.73,274.31
2016,11,17,16,30,379.0,21.0,1.0,11.0,47.0,261.5,153.89
2016,11,17,16,45,189.5,10.5,1.1,11.0,23.5,111.48,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,7,15,217.0,15.5,1.3,7.0,38.5,12.3,0.0
2016,11,18,7,30,434.0,31.0,1.3,8.0,77.0,25.29,16.15
2016,11,18,7,45,524.0,38.5,1.35,9.0,120.5,30.65,21.76
2016,11,18,8,0,614.0,46.0,1.4,10.0,164.0,39.28,29.82
2016,11,18,8,15,667.0,51.0,1.3,10.5,208.0,42.58,32.98
2016,11,18,8,30,720.0,56.0,1.2,11.0,252.0,45.91,36.02
2016,11,18,8,45,756.0,59.5,1.2,11.5,294.0,47.87,37.72
2016,11,18,9,0,792.0,63.0,1.2,12.0,336.0,49.87,39.4
2016,11,18,9,15,815.0,65.5,1.25,12.5,373.0,51.01,40.27
2016,11,18,9,30,838.0,68.0,1.3,13.0,410.0,64.95,40.34
2016,11,18,9,45,857.0,69.5,1.4,13.5,441.5,113.9,59.96
2016,11,18,10,0,876.0,71.0,1.5,14.0,473.0,163.96,93.42
2016,11,18,10,15,885.5,72.5,1.5,14.5,497.5,218.01,137.19
2016,11,18,10,30,895.0,74.0,1.5,15.0,522.0,266.34,179.26
2016,11,18,10,45,900.0,75.0,1.55,15.5,539.0,312.41,220.74
2016,11,18,11,0,905.0,76.0,1.6,16.0,556.0,357.25,261.12
2016,11,18,11,15,907.0,76.5,1.65,16.0,565.0,399.14,299.17
2016,11,18,11,30,909.0,77.0,1.7,16.0,574.0,439.16,335.02
2016,11,18,11,45,907.0,77.5,1.75,16.0,575.0,475.39,367.22
2016,11,18,12,0,905.0,78.0,1.8,16.0,576.0,509.16,396.79
2016,11,18,12,15,901.5,78.0,1.8,16.0,570.0,539.1,422.61
2016,11,18,12,30,898.0,78.0,1.8,16.0,564.0,566.23,445.74
2016,11,18,12,45,894.0,76.5,1.85,16.0,550.5,588.65,465.19
2016,11,18,13,0,890.0,75.0,1.9,16.0,537.0,608.03,482.07
2016,11,18,13,15,881.0,74.0,1.85,16.0,516.5,621.86,493.99
2016,11,18,13,30,872.0,73.0,1.8,16.0,496.0,632.43,503.29
2016,11,18,13,45,859.0,71.5,1.8,16.0,468.5,640.8,511.0
2016,11,18,14,0,846.0,70.0,1.8,16.0,441.0,642.14,513.45
2016,11,18,14,15,827.5,67.5,1.7,15.5,407.5,635.45,510.13
2016,11,18,14,30,809.0,65.0,1.6,15.0,374.0,625.54,504.2
2016,11,18,14,45,781.5,62.5,1.55,15.0,335.5,606.68,490.59
2016,11,18,15,0,754.0,60.0,1.5,15.0,297.0,585.0,474.39
2016,11,18,15,15,713.5,55.5,1.35,14.5,255.0,549.98,447.48
2016,11,18,15,30,673.0,51.0,1.2,14.0,213.0,512.94,417.85
2016,11,18,15,45,608.5,45.5,1.1,13.5,169.0,458.17,373.05
2016,11,18,16,0,544.0,40.0,1.0,13.0,125.0,409.6,330.62
2016,11,18,16,15,431.5,31.5,1.0,12.0,84.5,324.86,256.24
2016,11,18,16,30,319.0,23.0,1.0,11.0,44.0,234.88,130.87
2016,11,18,16,45,159.5,11.5,1.0,10.5,22.0,95.89,0.0
2016,11,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,170.0,16.0,2.8,11.0,33.5,12.77,0.0
2016,11,19,7,30,340.0,32.0,2.8,11.0,67.0,26.19,16.48
2016,11,19,7,45,431.5,40.0,2.8,11.5,107.0,31.87,22.51
2016,11,19,8,0,523.0,48.0,2.8,12.0,147.0,37.48,27.9
2016,11,19,8,15,579.5,53.5,2.8,12.0,188.5,40.8,31.12
2016,11,19,8,30,636.0,59.0,2.8,12.0,230.0,44.12,34.22
2016,11,19,8,45,318.0,38.0,2.85,12.5,123.5,25.88,17.75
2016,11,19,9,0,0.0,17.0,2.9,13.0,17.0,14.95,7.85
2016,11,19,9,15,0.0,58.5,2.9,13.0,58.5,51.67,40.78
2016,11,19,9,30,0.0,100.0,2.9,13.0,100.0,86.3,68.18
2016,11,19,9,45,0.0,98.0,2.9,13.5,98.0,85.38,67.1
2016,11,19,10,0,0.0,96.0,2.9,14.0,96.0,84.16,65.82
2016,11,19,10,15,3.5,133.0,2.85,14.0,135.0,115.37,91.65
2016,11,19,10,30,7.0,170.0,2.8,14.0,174.0,146.89,117.47
2016,11,19,10,45,3.5,123.5,2.8,14.0,125.5,109.01,86.06
2016,11,19,11,0,0.0,77.0,2.8,14.0,77.0,68.15,52.0
2016,11,19,11,15,0.0,82.0,2.75,14.0,82.0,72.6,55.73
2016,11,19,11,30,0.0,87.0,2.7,14.0,87.0,77.06,59.43
2016,11,19,11,45,2.5,132.0,2.7,14.5,133.0,117.74,93.09
2016,11,19,12,0,5.0,177.0,2.7,15.0,179.0,159.2,126.91
2016,11,19,12,15,2.5,110.0,2.65,14.5,111.0,98.82,77.35
2016,11,19,12,30,0.0,43.0,2.6,14.0,43.0,37.98,26.56
2016,11,19,12,45,6.5,114.0,2.6,14.0,117.0,105.1,83.05
2016,11,19,13,0,13.0,185.0,2.6,14.0,191.0,175.61,141.4
2016,11,19,13,15,11.0,176.5,2.55,14.0,182.0,167.8,135.0
2016,11,19,13,30,9.0,168.0,2.5,14.0,173.0,159.82,128.62
2016,11,19,13,45,4.5,155.0,2.5,14.0,157.5,145.64,117.05
2016,11,19,14,0,0.0,142.0,2.5,14.0,142.0,131.19,105.18
2016,11,19,14,15,0.0,73.5,2.4,14.0,73.5,65.0,49.8
2016,11,19,14,30,0.0,5.0,2.3,14.0,5.0,4.39,0.0
2016,11,19,14,45,0.0,4.5,2.25,14.0,4.5,3.95,0.0
2016,11,19,15,0,0.0,4.0,2.2,14.0,4.0,3.51,0.0
2016,11,19,15,15,0.0,3.5,2.1,13.5,3.5,3.07,0.0
2016,11,19,15,30,0.0,3.0,2.0,13.0,3.0,2.63,0.0
2016,11,19,15,45,0.0,2.0,1.95,13.0,2.0,1.75,0.0
2016,11,19,16,0,0.0,1.0,1.9,13.0,1.0,0.88,0.0
2016,11,19,16,15,0.0,0.5,1.9,13.0,0.5,0.44,0.0
