Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.5,0.9,11.5,7.5,6.58,0.0
2016,11,20,7,30,0.0,15.0,0.9,12.0,15.0,13.19,5.4
2016,11,20,7,45,0.0,24.5,0.9,12.5,24.5,21.57,13.37
2016,11,20,8,0,0.0,34.0,0.9,13.0,34.0,29.97,21.13
2016,11,20,8,15,0.0,43.5,0.9,13.0,43.5,38.38,28.86
2016,11,20,8,30,0.0,53.0,0.9,13.0,53.0,46.8,36.52
2016,11,20,8,45,0.0,62.0,0.9,13.0,62.0,54.73,43.64
2016,11,20,9,0,0.0,71.0,0.9,13.0,71.0,62.41,50.44
2016,11,20,9,15,6.0,108.0,0.85,13.0,110.5,91.63,76.2
2016,11,20,9,30,12.0,145.0,0.8,13.0,150.0,119.46,100.31
2016,11,20,9,45,20.5,161.0,0.8,13.5,170.5,134.42,107.07
2016,11,20,10,0,29.0,177.0,0.8,14.0,191.0,145.77,115.36
2016,11,20,10,15,37.0,190.5,0.8,14.0,208.5,161.4,127.54
2016,11,20,10,30,45.0,204.0,0.8,14.0,226.0,178.04,140.65
2016,11,20,10,45,22.5,163.5,0.8,14.0,174.5,147.1,116.33
2016,11,20,11,0,0.0,123.0,0.8,14.0,123.0,107.97,84.96
2016,11,20,11,15,0.0,139.0,0.8,14.0,139.0,122.0,96.55
2016,11,20,11,30,0.0,155.0,0.8,14.0,155.0,136.25,108.13
2016,11,20,11,45,0.0,145.0,0.85,14.0,145.0,128.04,101.37
2016,11,20,12,0,0.0,135.0,0.9,14.0,135.0,119.6,94.48
2016,11,20,12,15,0.0,97.0,0.9,14.0,97.0,85.97,66.72
2016,11,20,12,30,0.0,59.0,0.9,14.0,59.0,52.16,38.55
2016,11,20,12,45,0.0,34.0,0.9,14.0,34.0,30.01,19.9
2016,11,20,13,0,0.0,9.0,0.9,14.0,9.0,7.93,1.12
2016,11,20,13,15,0.0,13.0,0.9,13.5,13.0,11.45,4.17
2016,11,20,13,30,0.0,17.0,0.9,13.0,17.0,14.98,7.23
2016,11,20,13,45,0.0,22.0,0.9,13.0,22.0,19.38,11.04
2016,11,20,14,0,0.0,27.0,0.9,13.0,27.0,23.79,14.85
2016,11,20,14,15,0.0,66.5,0.85,13.0,66.5,58.78,44.85
2016,11,20,14,30,0.0,106.0,0.8,13.0,106.0,97.36,77.56
2016,11,20,14,45,0.0,95.0,0.8,13.0,95.0,87.36,69.15
2016,11,20,15,0,0.0,84.0,0.8,13.0,84.0,77.31,60.73
2016,11,20,15,15,0.0,71.5,0.75,12.5,71.5,65.6,50.87
2016,11,20,15,30,0.0,59.0,0.7,12.0,59.0,53.78,40.75
2016,11,20,15,45,0.0,46.5,0.65,12.0,46.5,41.8,30.26
2016,11,20,16,0,0.0,34.0,0.6,12.0,34.0,29.99,19.83
2016,11,20,16,15,0.0,22.5,0.7,11.5,22.5,19.82,10.65
2016,11,20,16,30,0.0,11.0,0.8,11.0,11.0,9.67,0.0
2016,11,20,16,45,0.0,5.5,0.9,11.0,5.5,5.0,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,195.0,14.5,1.15,9.5,33.0,11.6,0.0
2016,11,21,7,30,390.0,29.0,1.2,10.0,66.0,23.75,14.15
2016,11,21,7,45,485.0,36.0,1.3,10.5,107.5,28.7,19.75
2016,11,21,8,0,580.0,43.0,1.4,11.0,149.0,36.72,27.31
2016,11,21,8,15,635.5,48.0,1.4,11.0,191.5,40.09,30.61
2016,11,21,8,30,691.0,53.0,1.4,11.0,234.0,43.49,33.81
2016,11,21,8,45,731.5,55.5,1.45,11.5,275.0,44.68,34.85
2016,11,21,9,0,772.0,58.0,1.5,12.0,316.0,45.97,35.91
2016,11,21,9,15,796.0,60.5,1.5,12.0,352.5,47.22,36.98
2016,11,21,9,30,820.0,63.0,1.5,12.0,389.0,53.21,42.27
2016,11,21,9,45,516.5,128.5,1.55,12.5,339.5,124.3,82.82
2016,11,21,10,0,213.0,194.0,1.6,13.0,290.0,174.28,131.7
2016,11,21,10,15,320.5,187.5,1.6,13.0,340.5,199.57,147.21
2016,11,21,10,30,428.0,181.0,1.6,13.0,391.0,236.01,173.64
2016,11,21,10,45,350.0,203.5,1.65,13.5,379.5,259.32,197.02
2016,11,21,11,0,272.0,226.0,1.7,14.0,368.0,273.92,212.5
2016,11,21,11,15,351.5,214.5,1.7,14.0,401.5,308.85,240.39
2016,11,21,11,30,431.0,203.0,1.7,14.0,435.0,351.07,274.53
2016,11,21,11,45,325.5,224.0,1.75,14.0,399.5,343.1,271.26
2016,11,21,12,0,220.0,245.0,1.8,14.0,364.0,325.61,259.47
2016,11,21,12,15,193.0,244.0,1.8,14.0,348.0,322.87,258.38
2016,11,21,12,30,166.0,243.0,1.8,14.0,332.0,317.88,255.16
2016,11,21,12,45,227.0,230.5,1.85,14.0,348.5,348.25,280.52
2016,11,21,13,0,288.0,218.0,1.9,14.0,365.0,388.35,313.41
2016,11,21,13,15,579.0,144.0,1.9,14.0,425.0,510.75,412.31
2016,11,21,13,30,870.0,70.0,1.9,14.0,485.0,619.56,498.76
2016,11,21,13,45,856.0,69.0,1.9,14.0,458.0,627.89,505.68
2016,11,21,14,0,842.0,68.0,1.9,14.0,431.0,629.34,508.22
2016,11,21,14,15,823.0,65.5,1.9,13.5,397.5,622.55,505.39
2016,11,21,14,30,804.0,63.0,1.9,13.0,364.0,612.59,499.92
2016,11,21,14,45,774.5,60.5,1.9,13.0,326.0,592.8,485.62
2016,11,21,15,0,745.0,58.0,1.9,13.0,288.0,570.24,468.65
2016,11,21,15,15,702.5,54.0,1.8,12.5,246.0,535.1,441.4
2016,11,21,15,30,660.0,50.0,1.7,12.0,204.0,497.99,411.35
2016,11,21,15,45,591.0,44.5,1.6,12.0,161.0,441.29,363.36
2016,11,21,16,0,522.0,39.0,1.5,12.0,118.0,391.03,318.16
2016,11,21,16,15,404.5,30.5,1.4,11.5,78.5,304.91,239.93
2016,11,21,16,30,287.0,22.0,1.3,11.0,39.0,211.41,95.56
2016,11,21,16,45,143.5,11.0,1.25,10.5,19.5,85.97,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,170.0,15.5,0.35,9.0,31.0,12.56,0.0
2016,11,22,7,30,340.0,31.0,0.3,9.0,62.0,25.69,15.63
2016,11,22,7,45,435.5,39.5,0.25,9.5,102.5,31.84,22.65
2016,11,22,8,0,531.0,48.0,0.2,10.0,143.0,37.92,28.57
2016,11,22,8,15,589.5,54.0,0.2,10.0,185.0,41.65,32.22
2016,11,22,8,30,648.0,60.0,0.2,10.0,227.0,45.36,35.73
2016,11,22,8,45,625.5,69.5,0.25,10.5,252.5,51.42,41.16
2016,11,22,9,0,603.0,79.0,0.3,11.0,278.0,57.25,46.26
2016,11,22,9,15,485.5,111.5,0.35,11.5,283.5,78.96,65.42
2016,11,22,9,30,368.0,144.0,0.4,12.0,289.0,100.7,84.25
2016,11,22,9,45,501.0,127.0,0.45,12.5,341.0,120.59,80.43
2016,11,22,10,0,634.0,110.0,0.5,13.0,393.0,152.61,95.32
2016,11,22,10,15,637.0,116.5,0.5,13.0,413.5,193.71,127.81
2016,11,22,10,30,640.0,123.0,0.5,13.0,434.0,234.44,162.63
2016,11,22,10,45,756.0,100.5,0.55,13.5,481.0,279.06,197.54
2016,11,22,11,0,872.0,78.0,0.6,14.0,528.0,337.29,244.42
2016,11,22,11,15,876.5,78.5,0.6,14.0,538.5,378.6,281.28
2016,11,22,11,30,881.0,79.0,0.6,14.0,549.0,418.32,316.27
2016,11,22,11,45,700.0,129.5,0.6,14.0,504.0,422.56,325.11
2016,11,22,12,0,519.0,180.0,0.6,14.0,459.0,411.77,320.71
2016,11,22,12,15,446.5,196.0,0.6,14.0,434.5,412.73,323.65
2016,11,22,12,30,374.0,212.0,0.6,14.0,410.0,402.31,317.19
2016,11,22,12,45,470.0,182.0,0.6,14.0,424.5,447.81,353.73
2016,11,22,13,0,566.0,152.0,0.6,14.0,439.0,488.93,386.48
2016,11,22,13,15,505.5,160.5,0.6,13.5,409.5,477.59,379.25
2016,11,22,13,30,445.0,169.0,0.6,13.0,380.0,462.44,369.29
2016,11,22,13,45,476.0,151.5,0.65,13.0,366.0,474.07,380.34
2016,11,22,14,0,507.0,134.0,0.7,13.0,352.0,483.91,389.77
2016,11,22,14,15,469.0,129.0,0.7,13.0,318.5,461.4,373.27
2016,11,22,14,30,431.0,124.0,0.7,13.0,285.0,436.7,355.03
2016,11,22,14,45,408.5,115.0,0.7,13.0,254.5,415.63,339.45
2016,11,22,15,0,386.0,106.0,0.7,13.0,224.0,392.99,322.1
2016,11,22,15,15,364.0,92.5,0.65,12.5,191.5,363.94,299.48
2016,11,22,15,30,342.0,79.0,0.6,12.0,159.0,333.65,274.97
2016,11,22,15,45,305.5,65.0,0.6,11.5,125.0,292.95,240.96
2016,11,22,16,0,269.0,51.0,0.6,11.0,91.0,252.23,205.34
2016,11,22,16,15,200.5,36.5,0.65,10.5,60.5,193.07,151.03
2016,11,22,16,30,132.0,22.0,0.7,10.0,30.0,123.67,49.33
2016,11,22,16,45,66.0,11.0,0.8,10.0,15.0,44.82,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,141.0,16.5,0.95,8.5,29.0,13.57,0.0
2016,11,23,7,30,282.0,33.0,0.8,9.0,58.0,27.7,16.89
2016,11,23,7,45,374.5,44.0,0.7,9.5,97.5,36.05,26.24
2016,11,23,8,0,467.0,55.0,0.6,10.0,137.0,44.19,34.08
2016,11,23,8,15,532.0,61.5,0.65,10.5,179.0,48.05,37.82
2016,11,23,8,30,597.0,68.0,0.7,11.0,221.0,51.94,41.42
2016,11,23,8,45,636.0,74.0,0.8,11.5,260.5,55.3,44.41
2016,11,23,9,0,675.0,80.0,0.9,12.0,300.0,58.64,47.28
2016,11,23,9,15,704.5,83.5,0.9,12.0,336.5,59.96,48.4
2016,11,23,9,30,734.0,87.0,0.9,12.0,373.0,61.36,49.56
2016,11,23,9,45,764.0,87.0,0.95,12.0,405.5,104.3,59.41
2016,11,23,10,0,794.0,87.0,1.0,12.0,438.0,154.64,91.03
2016,11,23,10,15,807.5,88.5,1.0,12.0,463.0,200.35,126.65
2016,11,23,10,30,821.0,90.0,1.0,12.0,488.0,246.28,166.14
2016,11,23,10,45,834.0,90.0,1.0,12.5,506.5,290.78,205.6
2016,11,23,11,0,847.0,90.0,1.0,13.0,525.0,334.94,244.93
2016,11,23,11,15,851.5,91.0,1.05,13.0,535.0,376.53,282.63
2016,11,23,11,30,856.0,92.0,1.1,13.0,545.0,416.66,318.54
2016,11,23,11,45,649.0,145.5,1.15,13.0,490.0,413.43,322.24
2016,11,23,12,0,442.0,199.0,1.2,13.0,435.0,391.98,309.7
2016,11,23,12,15,221.0,178.5,1.2,13.0,296.5,279.25,223.8
2016,11,23,12,30,0.0,158.0,1.2,13.0,158.0,141.16,112.41
2016,11,23,12,45,418.0,125.0,1.3,13.0,335.5,361.62,294.24
2016,11,23,13,0,836.0,92.0,1.4,13.0,513.0,583.66,467.08
2016,11,23,13,15,826.0,90.5,1.45,13.0,493.0,596.4,476.93
2016,11,23,13,30,816.0,89.0,1.5,13.0,473.0,605.93,486.14
2016,11,23,13,45,492.0,136.5,1.55,13.0,364.5,466.51,378.89
2016,11,23,14,0,168.0,184.0,1.6,13.0,256.0,301.71,246.64
2016,11,23,14,15,456.0,131.0,1.65,12.5,305.0,453.91,374.14
2016,11,23,14,30,744.0,78.0,1.7,12.0,354.0,589.86,483.68
2016,11,23,14,45,715.5,74.0,1.75,12.0,316.0,569.8,468.04
2016,11,23,15,0,687.0,70.0,1.8,12.0,278.0,547.16,451.12
2016,11,23,15,15,640.5,64.5,1.75,11.5,237.0,509.0,421.47
2016,11,23,15,30,594.0,59.0,1.7,11.0,196.0,469.18,389.21
2016,11,23,15,45,523.5,52.0,1.65,11.0,153.5,411.76,340.47
2016,11,23,16,0,453.0,45.0,1.6,11.0,111.0,354.31,289.61
2016,11,23,16,15,331.0,34.0,1.5,10.5,73.0,264.43,207.83
2016,11,23,16,30,209.0,23.0,1.4,10.0,35.0,166.48,61.51
2016,11,23,16,45,104.5,11.5,1.35,9.5,17.5,65.39,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,140.0,16.5,1.0,6.0,28.5,15.01,0.0
2016,11,24,7,30,280.0,33.0,1.0,6.0,57.0,27.89,16.84
2016,11,24,7,45,390.0,43.0,1.05,6.5,98.0,35.32,25.83
2016,11,24,8,0,500.0,53.0,1.1,7.0,139.0,42.63,33.03
2016,11,24,8,15,565.0,60.0,1.1,7.0,182.0,47.02,37.39
2016,11,24,8,30,630.0,67.0,1.1,7.0,225.0,51.4,41.58
2016,11,24,8,45,679.5,70.5,1.1,7.5,267.5,52.81,42.85
2016,11,24,9,0,729.0,74.0,1.1,8.0,310.0,54.35,44.15
2016,11,24,9,15,758.0,77.0,1.05,8.5,347.5,55.47,45.02
2016,11,24,9,30,787.0,80.0,1.0,9.0,385.0,62.27,50.99
2016,11,24,9,45,810.5,81.5,1.0,9.5,417.5,105.41,60.43
2016,11,24,10,0,834.0,83.0,1.0,10.0,450.0,153.12,89.04
2016,11,24,10,15,847.5,85.0,0.95,10.5,475.0,201.12,126.15
2016,11,24,10,30,861.0,87.0,0.9,11.0,500.0,249.31,167.22
2016,11,24,10,45,870.5,88.0,0.85,11.5,518.5,295.56,208.27
2016,11,24,11,0,880.0,89.0,0.8,12.0,537.0,341.13,248.81
2016,11,24,11,15,884.5,89.5,0.65,12.0,547.5,383.63,286.49
2016,11,24,11,30,889.0,90.0,0.5,12.0,558.0,424.58,321.81
2016,11,24,11,45,890.5,90.0,0.35,12.5,561.0,462.06,352.62
2016,11,24,12,0,892.0,90.0,0.2,13.0,564.0,497.37,380.54
2016,11,24,12,15,889.5,89.5,0.2,13.0,558.5,527.94,406.08
2016,11,24,12,30,887.0,89.0,0.2,13.0,553.0,555.79,429.06
2016,11,24,12,45,881.0,88.0,0.25,13.5,540.0,578.41,447.51
2016,11,24,13,0,875.0,87.0,0.3,14.0,527.0,597.95,463.39
2016,11,24,13,15,865.5,86.0,0.35,14.0,506.5,612.31,476.14
2016,11,24,13,30,856.0,85.0,0.4,14.0,486.0,623.38,486.41
2016,11,24,13,45,841.0,83.0,0.5,14.0,458.0,626.7,491.62
2016,11,24,14,0,826.0,81.0,0.6,14.0,430.0,626.63,494.28
2016,11,24,14,15,804.5,78.0,0.65,13.5,396.5,618.03,490.84
2016,11,24,14,30,783.0,75.0,0.7,13.0,363.0,606.19,484.76
2016,11,24,14,45,751.5,71.5,0.75,13.0,324.5,584.3,469.89
2016,11,24,15,0,720.0,68.0,0.8,13.0,286.0,563.97,455.44
2016,11,24,15,15,673.5,63.0,0.9,12.5,243.5,526.36,428.2
2016,11,24,15,30,627.0,58.0,1.0,12.0,201.0,487.0,398.03
2016,11,24,15,45,555.5,51.0,1.1,11.5,157.5,428.78,350.94
2016,11,24,16,0,484.0,44.0,1.2,11.0,114.0,370.51,301.02
2016,11,24,16,15,360.0,33.5,1.25,10.5,75.0,279.72,218.63
2016,11,24,16,30,236.0,23.0,1.3,10.0,36.0,180.13,59.46
2016,11,24,16,45,118.0,11.5,1.4,9.5,18.0,72.28,0.0
2016,11,24,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,15,72.0,15.0,1.1,6.5,21.0,13.64,0.0
2016,11,25,7,30,144.0,30.0,1.0,7.0,42.0,23.47,12.79
2016,11,25,7,45,206.5,45.5,0.9,7.5,74.0,35.15,25.51
2016,11,25,8,0,269.0,61.0,0.8,8.0,106.0,46.5,36.33
2016,11,25,8,15,305.5,75.0,0.85,8.5,140.0,56.3,45.52
2016,11,25,8,30,342.0,89.0,0.9,9.0,174.0,65.82,54.25
2016,11,25,8,45,364.5,102.0,0.95,9.5,206.5,74.27,61.84
2016,11,25,9,0,387.0,115.0,1.0,10.0,239.0,82.49,69.06
2016,11,25,9,15,415.5,121.0,1.0,10.0,268.5,85.59,71.73
2016,11,25,9,30,444.0,127.0,1.0,10.0,298.0,88.68,74.36
2016,11,25,9,45,434.5,144.5,1.0,10.5,322.5,124.76,88.47
2016,11,25,10,0,425.0,162.0,1.0,11.0,347.0,163.47,114.9
2016,11,25,10,15,410.0,172.0,1.0,11.5,358.5,194.76,139.78
2016,11,25,10,30,395.0,182.0,1.0,12.0,370.0,225.99,166.55
2016,11,25,10,45,449.0,177.0,1.0,12.5,398.5,257.26,191.51
2016,11,25,11,0,503.0,172.0,1.0,13.0,427.0,294.05,221.61
2016,11,25,11,15,396.0,199.0,1.0,13.0,402.5,305.96,236.24
2016,11,25,11,30,289.0,226.0,1.0,13.0,378.0,309.14,242.58
2016,11,25,11,45,200.5,233.0,1.0,13.0,339.0,291.77,231.31
2016,11,25,12,0,112.0,240.0,1.0,13.0,300.0,265.84,212.24
2016,11,25,12,15,155.0,238.0,1.0,13.0,319.5,296.26,237.06
2016,11,25,12,30,198.0,236.0,1.0,13.0,339.0,325.32,260.61
2016,11,25,12,45,210.0,229.0,1.0,13.0,335.5,334.64,268.68
2016,11,25,13,0,222.0,222.0,1.0,13.0,332.0,343.7,276.7
2016,11,25,13,15,161.5,213.5,1.0,13.0,292.0,308.53,249.18
2016,11,25,13,30,101.0,205.0,1.0,13.0,252.0,261.53,211.9
2016,11,25,13,45,110.0,194.0,1.0,13.0,242.5,269.85,219.48
2016,11,25,14,0,119.0,183.0,1.0,13.0,233.0,269.03,219.52
2016,11,25,14,15,239.5,158.0,0.95,12.5,249.0,332.96,273.6
2016,11,25,14,30,360.0,133.0,0.9,12.0,265.0,397.8,327.16
2016,11,25,14,45,337.0,123.5,0.85,12.0,236.5,364.46,300.64
2016,11,25,15,0,314.0,114.0,0.8,12.0,208.0,341.93,282.78
2016,11,25,15,15,291.0,99.5,0.75,11.5,176.5,312.05,258.95
2016,11,25,15,30,268.0,85.0,0.7,11.0,145.0,281.36,233.62
2016,11,25,15,45,241.0,68.5,0.7,11.0,113.5,244.72,202.13
2016,11,25,16,0,214.0,52.0,0.7,11.0,82.0,219.83,178.7
2016,11,25,16,15,148.5,36.5,0.75,10.5,53.5,150.14,115.92
2016,11,25,16,30,83.0,21.0,0.8,10.0,25.0,83.72,21.39
2016,11,25,16,45,41.5,10.5,0.85,9.5,12.5,31.22,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,1.7,9.0,0.5,0.45,0.0
2016,11,26,7,30,0.0,1.0,1.8,9.0,1.0,0.87,0.0
2016,11,26,7,45,0.0,2.0,1.9,9.0,2.0,1.75,0.0
2016,11,26,8,0,0.0,3.0,2.0,9.0,3.0,2.63,0.0
2016,11,26,8,15,0.0,4.0,2.0,9.0,4.0,3.51,0.0
2016,11,26,8,30,0.0,5.0,2.0,9.0,5.0,4.39,0.0
2016,11,26,8,45,0.0,6.0,2.05,9.0,6.0,5.27,0.0
2016,11,26,9,0,0.0,7.0,2.1,9.0,7.0,6.15,0.0
2016,11,26,9,15,0.0,8.0,1.95,9.0,8.0,7.03,0.79
2016,11,26,9,30,0.0,9.0,1.8,9.0,9.0,7.91,1.59
2016,11,26,9,45,0.0,46.0,1.7,9.0,46.0,40.59,29.79
2016,11,26,10,0,0.0,83.0,1.6,9.0,83.0,73.21,57.87
2016,11,26,10,15,4.5,125.0,1.6,9.0,127.0,108.56,87.68
2016,11,26,10,30,9.0,167.0,1.6,9.0,171.0,144.04,117.21
2016,11,26,10,45,11.0,174.5,1.6,9.0,180.0,152.28,123.85
2016,11,26,11,0,13.0,182.0,1.6,9.0,189.0,160.73,130.77
2016,11,26,11,15,59.5,209.0,1.65,9.0,240.0,199.91,162.23
2016,11,26,11,30,106.0,236.0,1.7,9.0,291.0,244.96,198.68
2016,11,26,11,45,83.0,231.5,1.8,9.0,275.0,238.89,194.45
2016,11,26,12,0,60.0,227.0,1.9,9.0,259.0,230.59,188.29
2016,11,26,12,15,30.0,179.5,1.95,9.0,195.5,177.44,144.86
2016,11,26,12,30,0.0,132.0,2.0,9.0,132.0,117.55,94.89
2016,11,26,12,45,3.5,151.0,2.05,9.5,152.5,137.26,111.51
2016,11,26,13,0,7.0,170.0,2.1,10.0,173.0,157.89,128.67
2016,11,26,13,15,54.5,187.0,2.1,10.0,212.5,210.44,173.19
2016,11,26,13,30,102.0,204.0,2.1,10.0,252.0,260.83,215.57
2016,11,26,13,45,94.0,194.5,2.1,10.0,236.5,250.98,207.7
2016,11,26,14,0,86.0,185.0,2.1,10.0,221.0,240.66,199.59
2016,11,26,14,15,43.0,150.0,2.0,10.0,168.0,178.1,147.23
2016,11,26,14,30,0.0,115.0,1.9,10.0,115.0,107.1,86.7
2016,11,26,14,45,0.0,101.5,1.85,10.0,101.5,94.65,76.3
2016,11,26,15,0,0.0,88.0,1.8,10.0,88.0,82.09,65.59
2016,11,26,15,15,0.0,74.5,1.7,10.0,74.5,69.39,54.63
2016,11,26,15,30,0.0,61.0,1.6,10.0,61.0,56.55,43.4
2016,11,26,15,45,0.0,47.0,1.55,10.0,47.0,42.9,31.35
2016,11,26,16,0,0.0,33.0,1.5,10.0,33.0,29.11,19.12
2016,11,26,16,15,0.0,21.0,1.55,10.0,21.0,18.5,9.35
2016,11,26,16,30,0.0,9.0,1.6,10.0,9.0,7.9,0.0
2016,11,26,16,45,0.0,4.5,1.65,10.0,4.5,4.09,0.0
2016,11,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,71.5,16.5,2.4,9.0,22.0,15.01,0.0
2016,11,27,7,30,143.0,33.0,2.4,9.0,44.0,25.97,13.27
2016,11,27,7,45,276.0,44.0,2.4,9.5,82.5,34.24,24.26
2016,11,27,8,0,409.0,55.0,2.4,10.0,121.0,44.79,34.38
2016,11,27,8,15,479.5,62.5,2.4,10.0,162.5,49.46,39.02
2016,11,27,8,30,550.0,70.0,2.4,10.0,204.0,54.15,43.49
2016,11,27,8,45,620.0,71.0,2.45,10.5,246.5,53.37,42.8
2016,11,27,9,0,690.0,72.0,2.5,11.0,289.0,52.96,42.35
2016,11,27,9,15,720.0,75.5,2.5,11.0,325.5,54.48,43.68
2016,11,27,9,30,750.0,79.0,2.5,11.0,362.0,56.05,45.03
2016,11,27,9,45,726.5,83.5,2.5,11.5,376.0,90.63,52.77
2016,11,27,10,0,703.0,88.0,2.5,12.0,390.0,132.11,77.55
2016,11,27,10,15,714.0,91.5,2.45,12.0,413.5,174.82,110.23
2016,11,27,10,30,725.0,95.0,2.4,12.0,437.0,217.71,147.0
2016,11,27,10,45,794.5,88.5,2.35,12.0,476.0,269.57,190.72
2016,11,27,11,0,864.0,82.0,2.3,12.0,515.0,322.1,236.08
2016,11,27,11,15,868.5,82.5,2.25,12.0,525.5,363.74,274.64
2016,11,27,11,30,873.0,83.0,2.2,12.0,536.0,403.86,311.39
2016,11,27,11,45,875.0,83.0,2.15,12.5,539.0,440.79,344.24
2016,11,27,12,0,877.0,83.0,2.1,13.0,542.0,475.66,374.56
2016,11,27,12,15,874.5,82.5,2.05,13.0,537.0,505.66,401.05
2016,11,27,12,30,872.0,82.0,2.0,13.0,532.0,533.02,424.87
2016,11,27,12,45,758.5,103.5,2.0,13.0,488.0,521.2,418.1
2016,11,27,13,0,645.0,125.0,2.0,13.0,444.0,501.78,404.82
2016,11,27,13,15,529.5,147.5,1.95,12.5,402.5,470.33,382.02
2016,11,27,13,30,414.0,170.0,1.9,12.0,361.0,437.98,357.59
2016,11,27,13,45,353.0,169.0,1.85,12.0,325.5,400.05,328.42
2016,11,27,14,0,292.0,168.0,1.8,12.0,290.0,369.29,304.24
2016,11,27,14,15,521.5,120.0,1.75,12.0,317.0,477.7,393.98
2016,11,27,14,30,751.0,72.0,1.7,12.0,344.0,576.47,473.16
2016,11,27,14,45,715.0,69.5,1.65,12.0,306.0,556.67,457.26
2016,11,27,15,0,679.0,67.0,1.6,12.0,268.0,531.64,437.79
2016,11,27,15,15,631.5,62.0,1.5,11.5,227.5,494.18,408.32
2016,11,27,15,30,584.0,57.0,1.4,11.0,187.0,455.1,376.31
2016,11,27,15,45,507.5,50.0,1.3,10.5,145.5,395.09,325.91
2016,11,27,16,0,431.0,43.0,1.2,10.0,104.0,335.31,273.52
2016,11,27,16,15,309.5,32.5,1.15,9.5,68.0,247.93,192.72
2016,11,27,16,30,188.0,22.0,1.1,9.0,32.0,150.45,30.76
2016,11,27,16,45,94.0,11.0,1.1,9.0,16.0,58.81,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,42.0,14.5,2.25,10.0,17.5,13.19,0.0
2016,11,28,7,30,84.0,29.0,2.3,10.0,35.0,23.26,10.48
2016,11,28,7,45,146.5,45.0,2.4,10.0,65.0,35.57,25.26
2016,11,28,8,0,209.0,61.0,2.5,10.0,95.0,47.63,36.84
2016,11,28,8,15,249.0,76.5,2.55,10.0,128.0,58.99,47.53
2016,11,28,8,30,289.0,92.0,2.6,10.0,161.0,70.07,57.79
2016,11,28,8,45,321.5,104.5,2.7,10.5,194.5,78.83,65.68
2016,11,28,9,0,354.0,117.0,2.8,11.0,228.0,84.15,70.33
2016,11,28,9,15,392.5,121.5,2.8,11.0,257.5,86.2,72.1
2016,11,28,9,30,431.0,126.0,2.8,11.0,287.0,88.3,73.86
2016,11,28,9,45,505.5,122.0,2.85,11.0,326.5,107.58,73.9
2016,11,28,10,0,580.0,118.0,2.9,11.0,366.0,142.37,91.96
2016,11,28,10,15,459.0,153.0,2.9,11.0,356.0,183.35,129.28
2016,11,28,10,30,338.0,188.0,2.9,11.0,346.0,215.48,161.91
2016,11,28,10,45,354.0,193.0,2.9,11.5,364.0,243.5,185.66
2016,11,28,11,0,370.0,198.0,2.9,12.0,382.0,272.39,210.5
2016,11,28,11,15,339.5,208.5,2.9,12.0,380.0,291.39,228.88
2016,11,28,11,30,309.0,219.0,2.9,12.0,378.0,307.51,244.39
2016,11,28,11,45,239.5,228.5,2.9,12.0,352.0,301.51,242.0
2016,11,28,12,0,170.0,238.0,2.9,12.0,326.0,291.85,235.81
2016,11,28,12,15,130.5,233.5,2.85,12.0,300.5,278.87,226.2
2016,11,28,12,30,91.0,229.0,2.8,12.0,275.0,257.38,209.29
2016,11,28,12,45,60.5,212.0,2.8,12.5,242.5,230.32,187.21
2016,11,28,13,0,30.0,195.0,2.8,13.0,210.0,200.84,162.87
2016,11,28,13,15,104.5,199.0,2.75,12.5,248.0,251.29,205.88
2016,11,28,13,30,179.0,203.0,2.7,12.0,286.0,313.66,258.28
2016,11,28,13,45,213.5,188.0,2.7,12.0,281.0,325.34,268.8
2016,11,28,14,0,248.0,173.0,2.7,12.0,276.0,346.9,287.44
2016,11,28,14,15,231.0,160.5,2.65,12.0,250.5,328.69,273.11
2016,11,28,14,30,214.0,148.0,2.6,12.0,225.0,309.19,257.65
2016,11,28,14,45,193.0,136.5,2.55,12.0,200.5,276.39,231.01
2016,11,28,15,0,172.0,125.0,2.5,12.0,176.0,254.05,212.47
2016,11,28,15,15,155.5,108.0,2.35,11.5,148.5,226.77,189.79
2016,11,28,15,30,139.0,91.0,2.2,11.0,121.0,198.94,166.02
2016,11,28,15,45,119.5,72.5,2.1,11.0,94.5,166.51,137.42
2016,11,28,16,0,100.0,54.0,2.0,11.0,68.0,133.42,107.6
2016,11,28,16,15,50.0,37.0,1.9,10.5,44.0,85.09,63.08
2016,11,28,16,30,0.0,20.0,1.8,10.0,20.0,20.16,0.0
2016,11,28,16,45,0.0,10.0,1.7,9.5,10.0,9.1,0.0
2016,11,28,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.4,6.5,25.5,9.55,0.0
2016,11,29,7,30,423.0,21.0,1.4,7.0,51.0,18.8,6.79
2016,11,29,7,45,525.0,27.5,1.4,7.5,91.5,24.02,15.38
2016,11,29,8,0,627.0,34.0,1.4,8.0,132.0,29.23,20.67
2016,11,29,8,15,685.0,38.5,1.4,8.0,175.0,32.47,23.93
2016,11,29,8,30,743.0,43.0,1.4,8.0,218.0,35.72,27.08
2016,11,29,8,45,779.5,46.0,1.45,8.5,259.0,37.61,28.83
2016,11,29,9,0,816.0,49.0,1.5,9.0,300.0,44.29,34.86
2016,11,29,9,15,840.0,51.0,1.45,9.5,336.5,46.06,36.36
2016,11,29,9,30,864.0,53.0,1.4,10.0,373.0,47.77,37.78
2016,11,29,9,45,880.0,54.5,1.4,10.5,404.5,80.62,42.77
2016,11,29,10,0,896.0,56.0,1.4,11.0,436.0,129.82,68.71
2016,11,29,10,15,907.0,57.0,1.35,11.0,460.5,178.38,104.75
2016,11,29,10,30,918.0,58.0,1.3,11.0,485.0,226.69,145.89
2016,11,29,10,45,924.0,59.0,1.3,11.5,503.0,273.35,187.9
2016,11,29,11,0,930.0,60.0,1.3,12.0,521.0,318.88,229.5
2016,11,29,11,15,933.5,60.5,1.3,12.0,531.5,361.81,269.21
2016,11,29,11,30,937.0,61.0,1.3,12.0,542.0,403.0,306.87
2016,11,29,11,45,936.5,61.5,1.3,12.5,544.5,440.67,340.38
2016,11,29,12,0,936.0,62.0,1.3,13.0,547.0,475.97,371.1
2016,11,29,12,15,933.5,62.0,1.3,13.0,542.5,507.31,398.67
2016,11,29,12,30,931.0,62.0,1.3,13.0,538.0,535.89,423.48
2016,11,29,12,45,917.5,65.0,1.3,13.0,524.5,559.01,443.59
2016,11,29,13,0,904.0,68.0,1.3,13.0,511.0,578.79,460.73
2016,11,29,13,15,895.0,67.0,1.3,13.0,491.5,593.45,473.8
2016,11,29,13,30,886.0,66.0,1.3,13.0,472.0,604.85,484.2
2016,11,29,13,45,871.0,65.0,1.35,13.0,445.0,609.41,489.65
2016,11,29,14,0,856.0,64.0,1.4,13.0,418.0,610.67,492.49
2016,11,29,14,15,837.0,62.0,1.35,12.5,385.5,609.52,493.35
2016,11,29,14,30,818.0,60.0,1.3,12.0,353.0,601.03,488.52
2016,11,29,14,45,789.5,57.0,1.3,12.0,315.5,582.32,475.07
2016,11,29,15,0,761.0,54.0,1.3,12.0,278.0,560.8,458.91
2016,11,29,15,15,719.0,50.5,1.25,11.5,237.0,527.78,433.4
2016,11,29,15,30,677.0,47.0,1.2,11.0,196.0,492.7,404.95
2016,11,29,15,45,609.5,41.5,1.15,10.5,153.5,438.42,359.59
2016,11,29,16,0,542.0,36.0,1.1,10.0,111.0,383.55,311.2
2016,11,29,16,15,420.5,27.5,1.1,9.5,72.5,296.0,228.68
2016,11,29,16,30,299.0,19.0,1.1,9.0,34.0,206.71,29.27
2016,11,29,16,45,149.5,9.5,1.15,8.5,17.0,85.87,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
