Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,8.0,8.0,7.28,0.0
2016,11,30,7,30,0.0,16.0,0.3,8.0,16.0,14.09,2.99
2016,11,30,7,45,0.0,30.0,0.35,8.5,30.0,26.21,17.19
2016,11,30,8,0,0.0,44.0,0.4,9.0,44.0,37.97,28.4
2016,11,30,8,15,0.0,60.0,0.4,9.0,60.0,51.11,40.66
2016,11,30,8,30,0.0,76.0,0.4,9.0,76.0,64.09,52.63
2016,11,30,8,45,0.0,91.0,0.4,9.5,91.0,76.18,63.51
2016,11,30,9,0,0.0,106.0,0.4,10.0,106.0,88.14,74.05
2016,11,30,9,15,3.0,118.5,0.5,10.0,120.0,98.2,82.92
2016,11,30,9,30,6.0,131.0,0.6,10.0,134.0,108.14,91.58
2016,11,30,9,45,409.0,101.5,0.7,10.5,273.5,86.22,59.33
2016,11,30,10,0,812.0,72.0,0.8,11.0,413.0,127.19,70.25
2016,11,30,10,15,599.0,124.0,0.8,11.0,384.0,179.01,118.78
2016,11,30,10,30,386.0,176.0,0.8,11.0,355.0,213.16,156.6
2016,11,30,10,45,201.5,179.5,0.85,11.0,273.0,196.77,151.86
2016,11,30,11,0,17.0,183.0,0.9,11.0,191.0,162.18,130.45
2016,11,30,11,15,86.0,207.5,0.9,11.0,251.5,206.0,164.83
2016,11,30,11,30,155.0,232.0,0.9,11.0,312.0,258.98,206.65
2016,11,30,11,45,170.5,233.0,0.95,11.5,321.0,276.17,220.5
2016,11,30,12,0,186.0,234.0,1.0,12.0,330.0,294.06,235.11
2016,11,30,12,15,160.0,232.5,1.05,12.0,314.5,290.82,233.51
2016,11,30,12,30,134.0,231.0,1.1,12.0,299.0,285.46,230.05
2016,11,30,12,45,151.5,225.0,1.15,12.0,300.5,296.72,239.91
2016,11,30,13,0,169.0,219.0,1.2,12.0,302.0,308.25,249.97
2016,11,30,13,15,102.5,201.0,1.3,11.5,250.5,251.69,205.23
2016,11,30,13,30,36.0,183.0,1.4,11.0,199.0,198.7,162.23
2016,11,30,13,45,25.5,167.5,1.5,11.0,178.5,171.36,140.04
2016,11,30,14,0,15.0,152.0,1.6,11.0,158.0,151.3,123.51
2016,11,30,14,15,7.5,132.0,1.6,11.0,135.0,127.93,104.01
2016,11,30,14,30,0.0,112.0,1.6,11.0,112.0,104.15,83.94
2016,11,30,14,45,0.0,99.5,1.65,11.0,99.5,92.73,74.38
2016,11,30,15,0,0.0,87.0,1.7,11.0,87.0,81.23,64.6
2016,11,30,15,15,0.0,74.0,1.65,10.5,74.0,69.08,54.24
2016,11,30,15,30,0.0,61.0,1.6,10.0,61.0,56.8,43.59
2016,11,30,15,45,0.0,47.0,1.6,10.0,47.0,43.15,31.52
2016,11,30,16,0,0.0,33.0,1.6,10.0,33.0,29.14,19.08
2016,11,30,16,15,0.0,21.0,1.55,9.5,21.0,18.5,9.23
2016,11,30,16,30,0.0,9.0,1.5,9.0,9.0,7.91,0.0
2016,11,30,16,45,0.0,4.5,1.5,9.0,4.5,4.09,0.0
2016,11,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.45,6.5,21.5,9.55,0.0
2016,12,1,7,30,340.0,21.0,1.4,7.0,43.0,18.91,4.83
2016,12,1,7,45,456.5,29.0,1.4,7.5,83.0,25.56,16.53
2016,12,1,8,0,573.0,37.0,1.4,8.0,123.0,32.12,23.18
2016,12,1,8,15,636.5,42.0,1.4,8.0,165.5,35.64,26.77
2016,12,1,8,30,700.0,47.0,1.4,8.0,208.0,39.21,30.24
2016,12,1,8,45,743.0,50.0,1.45,8.5,249.5,40.96,31.87
2016,12,1,9,0,786.0,53.0,1.5,9.0,291.0,42.78,33.49
2016,12,1,9,15,813.0,56.0,1.55,9.0,328.0,44.55,35.07
2016,12,1,9,30,840.0,59.0,1.6,9.0,365.0,46.35,36.65
2016,12,1,9,45,855.5,61.5,1.7,9.5,396.5,79.98,45.54
2016,12,1,10,0,871.0,64.0,1.8,10.0,428.0,128.79,70.18
2016,12,1,10,15,883.5,65.5,1.8,10.0,453.5,176.88,105.21
2016,12,1,10,30,896.0,67.0,1.8,10.0,479.0,224.92,145.85
2016,12,1,10,45,904.0,68.0,1.85,10.5,497.5,271.22,187.55
2016,12,1,11,0,912.0,69.0,1.9,11.0,516.0,316.6,229.25
2016,12,1,11,15,917.0,69.5,1.9,11.0,527.0,359.48,269.23
2016,12,1,11,30,922.0,70.0,1.9,11.0,538.0,400.77,307.37
2016,12,1,11,45,922.5,70.5,1.95,11.5,541.5,438.52,341.53
2016,12,1,12,0,923.0,71.0,2.0,12.0,545.0,474.02,373.05
2016,12,1,12,15,921.5,70.5,1.95,12.0,540.5,505.21,400.82
2016,12,1,12,30,920.0,70.0,1.9,12.0,536.0,533.71,425.83
2016,12,1,12,45,915.0,69.5,1.9,12.0,523.5,557.6,446.97
2016,12,1,13,0,910.0,69.0,1.9,12.0,511.0,578.46,465.36
2016,12,1,13,15,900.5,68.0,1.85,12.0,491.5,593.14,478.45
2016,12,1,13,30,891.0,67.0,1.8,12.0,472.0,604.54,488.78
2016,12,1,13,45,876.5,66.0,1.75,12.0,445.0,609.7,494.13
2016,12,1,14,0,862.0,65.0,1.7,12.0,418.0,615.63,499.75
2016,12,1,14,15,841.5,62.5,1.7,12.0,385.5,609.1,496.11
2016,12,1,14,30,821.0,60.0,1.7,12.0,353.0,599.32,489.78
2016,12,1,14,45,791.0,57.5,1.7,12.0,315.0,580.55,476.11
2016,12,1,15,0,761.0,55.0,1.7,12.0,277.0,558.95,459.66
2016,12,1,15,15,717.5,51.0,1.55,11.5,235.5,524.68,432.47
2016,12,1,15,30,674.0,47.0,1.4,11.0,194.0,488.39,402.39
2016,12,1,15,45,606.5,41.5,1.3,10.5,151.5,434.48,356.88
2016,12,1,16,0,539.0,36.0,1.2,10.0,109.0,379.95,308.36
2016,12,1,16,15,416.0,27.0,1.2,9.5,71.0,291.75,224.65
2016,12,1,16,30,293.0,18.0,1.2,9.0,33.0,195.46,16.22
2016,12,1,16,45,146.5,9.0,1.25,8.5,16.5,83.53,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.0,1.7,5.5,21.5,9.1,0.0
2016,12,2,7,30,387.0,20.0,1.7,6.0,43.0,18.04,3.09
2016,12,2,7,45,495.5,27.0,1.75,6.5,83.0,23.75,14.91
2016,12,2,8,0,604.0,34.0,1.8,7.0,123.0,29.42,20.81
2016,12,2,8,15,665.5,38.5,1.8,7.5,166.0,32.62,24.05
2016,12,2,8,30,727.0,43.0,1.8,8.0,209.0,35.86,27.16
2016,12,2,8,45,763.5,46.5,1.8,8.5,249.5,38.15,29.29
2016,12,2,9,0,800.0,50.0,1.8,9.0,290.0,40.45,31.36
2016,12,2,9,15,825.5,52.5,1.85,9.5,327.0,47.07,37.28
2016,12,2,9,30,851.0,55.0,1.9,10.0,364.0,49.15,39.03
2016,12,2,9,45,865.5,58.0,2.0,10.5,395.0,75.28,42.46
2016,12,2,10,0,880.0,61.0,2.1,11.0,426.0,124.75,66.7
2016,12,2,10,15,892.0,62.0,2.1,11.0,451.5,172.69,101.09
2016,12,2,10,30,904.0,63.0,2.1,11.0,477.0,220.5,141.31
2016,12,2,10,45,910.5,64.5,2.1,11.5,495.0,267.14,183.23
2016,12,2,11,0,917.0,66.0,2.1,12.0,513.0,312.76,225.09
2016,12,2,11,15,921.5,66.5,2.05,12.0,524.0,355.61,264.99
2016,12,2,11,30,926.0,67.0,2.0,12.0,535.0,396.85,303.01
2016,12,2,11,45,927.0,67.0,2.0,12.0,538.0,434.43,337.54
2016,12,2,12,0,928.0,67.0,2.0,12.0,541.0,469.76,369.51
2016,12,2,12,15,926.0,67.0,2.0,12.0,536.5,501.33,397.83
2016,12,2,12,30,924.0,67.0,2.0,12.0,532.0,530.2,423.41
2016,12,2,12,45,920.0,65.5,2.0,12.5,520.0,553.65,443.51
2016,12,2,13,0,916.0,64.0,2.0,13.0,508.0,574.06,460.79
2016,12,2,13,15,907.0,63.5,2.0,13.0,488.5,589.65,474.87
2016,12,2,13,30,898.0,63.0,2.0,13.0,469.0,602.0,486.2
2016,12,2,13,45,881.5,62.0,2.0,13.0,442.0,606.06,491.03
2016,12,2,14,0,865.0,61.0,2.0,13.0,415.0,606.76,493.12
2016,12,2,14,15,845.5,59.5,2.0,12.5,383.0,601.79,491.57
2016,12,2,14,30,826.0,58.0,2.0,12.0,351.0,598.32,490.76
2016,12,2,14,45,794.0,55.5,2.0,12.0,313.0,578.43,476.07
2016,12,2,15,0,762.0,53.0,2.0,12.0,275.0,555.72,458.64
2016,12,2,15,15,719.0,49.5,1.9,11.5,234.0,522.53,432.42
2016,12,2,15,30,676.0,46.0,1.8,11.0,193.0,487.31,403.26
2016,12,2,15,45,604.5,40.5,1.7,11.0,150.5,431.25,355.09
2016,12,2,16,0,533.0,35.0,1.6,11.0,108.0,374.78,304.27
2016,12,2,16,15,410.0,26.5,1.55,10.0,70.0,287.46,221.23
2016,12,2,16,30,287.0,18.0,1.5,9.0,32.0,197.41,12.16
2016,12,2,16,45,143.5,9.0,1.5,8.5,16.0,81.84,0.0
2016,12,2,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,157.5,10.0,1.2,6.5,19.0,9.1,0.0
2016,12,3,7,30,315.0,20.0,1.2,7.0,38.0,16.53,0.91
2016,12,3,7,45,429.0,28.0,1.3,7.5,76.5,24.71,15.56
2016,12,3,8,0,543.0,36.0,1.4,8.0,115.0,31.27,22.35
2016,12,3,8,15,607.0,41.0,1.4,8.5,156.0,34.8,25.9
2016,12,3,8,30,671.0,46.0,1.4,9.0,197.0,38.37,29.32
2016,12,3,8,45,713.5,49.5,1.45,9.5,237.0,40.54,31.35
2016,12,3,9,0,756.0,53.0,1.5,10.0,277.0,42.76,33.33
2016,12,3,9,15,783.5,55.5,1.5,10.0,313.5,44.11,34.54
2016,12,3,9,30,811.0,58.0,1.5,10.0,350.0,45.5,35.75
2016,12,3,9,45,827.5,60.5,1.55,10.5,381.0,67.81,38.1
2016,12,3,10,0,844.0,63.0,1.6,11.0,412.0,120.94,65.4
2016,12,3,10,15,857.5,64.5,1.55,11.5,437.0,167.73,98.27
2016,12,3,10,30,871.0,66.0,1.5,12.0,462.0,214.6,136.92
2016,12,3,10,45,880.5,66.5,1.5,12.5,480.5,259.59,176.81
2016,12,3,11,0,890.0,67.0,1.5,13.0,499.0,303.83,216.93
2016,12,3,11,15,894.5,67.5,1.5,13.0,510.0,345.57,255.51
2016,12,3,11,30,899.0,68.0,1.5,13.0,521.0,385.74,292.32
2016,12,3,11,45,900.5,68.5,1.5,13.5,524.5,423.02,325.58
2016,12,3,12,0,902.0,69.0,1.5,14.0,528.0,458.18,356.3
2016,12,3,12,15,900.5,68.5,1.5,14.0,523.5,488.7,383.37
2016,12,3,12,30,899.0,68.0,1.5,14.0,519.0,516.62,407.83
2016,12,3,12,45,896.0,67.0,1.5,14.0,508.0,540.52,428.72
2016,12,3,13,0,893.0,66.0,1.5,14.0,497.0,561.54,447.01
2016,12,3,13,15,885.0,65.0,1.45,14.0,478.0,576.79,460.32
2016,12,3,13,30,877.0,64.0,1.4,14.0,459.0,588.88,470.97
2016,12,3,13,45,864.5,62.5,1.4,14.0,433.5,594.57,476.94
2016,12,3,14,0,852.0,61.0,1.4,14.0,408.0,597.04,480.32
2016,12,3,14,15,833.5,59.0,1.3,14.0,376.5,592.09,477.19
2016,12,3,14,30,815.0,57.0,1.2,14.0,345.0,588.65,474.81
2016,12,3,14,45,786.5,54.5,1.15,14.0,308.0,571.05,461.81
2016,12,3,15,0,758.0,52.0,1.1,14.0,271.0,550.67,446.21
2016,12,3,15,15,716.0,48.5,1.0,13.0,231.0,518.27,421.77
2016,12,3,15,30,674.0,45.0,0.9,12.0,191.0,483.87,394.41
2016,12,3,15,45,603.0,40.0,0.8,11.5,149.0,428.91,348.54
2016,12,3,16,0,532.0,35.0,0.7,11.0,107.0,373.44,299.84
2016,12,3,16,15,411.0,26.5,0.7,10.5,69.5,287.45,218.65
2016,12,3,16,30,290.0,18.0,0.7,10.0,32.0,198.55,8.72
2016,12,3,16,45,145.0,9.0,0.75,10.0,16.0,82.47,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,127.5,10.5,0.7,7.0,17.5,9.55,0.0
2016,12,4,7,30,255.0,21.0,0.6,7.0,35.0,17.52,0.0
2016,12,4,7,45,374.0,30.0,0.55,7.5,72.0,24.47,15.25
2016,12,4,8,0,493.0,39.0,0.5,8.0,109.0,31.28,22.37
2016,12,4,8,15,562.0,45.0,0.45,8.5,150.0,35.24,26.34
2016,12,4,8,30,631.0,51.0,0.4,9.0,191.0,39.2,30.13
2016,12,4,8,45,677.5,54.5,0.4,9.5,231.0,44.84,35.3
2016,12,4,9,0,724.0,58.0,0.4,10.0,271.0,46.91,37.14
2016,12,4,9,15,752.5,61.5,0.45,10.5,307.5,48.94,38.88
2016,12,4,9,30,781.0,65.0,0.5,11.0,344.0,51.0,40.59
2016,12,4,9,45,770.5,75.0,0.6,11.5,370.0,75.7,46.96
2016,12,4,10,0,760.0,85.0,0.7,12.0,396.0,119.93,67.88
2016,12,4,10,15,607.0,121.5,0.75,12.0,379.5,171.08,111.72
2016,12,4,10,30,454.0,158.0,0.8,12.0,363.0,204.54,145.92
2016,12,4,10,45,495.5,155.5,0.85,12.5,387.5,237.59,172.65
2016,12,4,11,0,537.0,153.0,0.9,13.0,412.0,273.36,202.49
2016,12,4,11,15,499.5,166.5,0.9,13.0,411.5,300.52,228.15
2016,12,4,11,30,462.0,180.0,0.9,13.0,411.0,323.94,250.16
2016,12,4,11,45,646.5,134.5,0.95,13.0,461.0,380.82,294.88
2016,12,4,12,0,831.0,89.0,1.0,13.0,511.0,444.83,345.83
2016,12,4,12,15,659.0,131.0,1.0,13.0,464.0,436.42,343.15
2016,12,4,12,30,487.0,173.0,1.0,13.0,417.0,412.71,327.6
2016,12,4,12,45,484.5,169.0,1.05,13.0,407.0,425.6,339.77
2016,12,4,13,0,482.0,165.0,1.1,13.0,397.0,436.68,350.07
2016,12,4,13,15,440.5,166.5,1.1,13.0,372.0,429.53,345.69
2016,12,4,13,30,399.0,168.0,1.1,13.0,347.0,419.3,338.76
2016,12,4,13,45,339.5,166.5,1.15,13.0,313.0,383.12,311.54
2016,12,4,14,0,280.0,165.0,1.2,13.0,279.0,353.68,289.0
2016,12,4,14,15,251.5,159.5,1.2,12.5,256.0,336.91,276.77
2016,12,4,14,30,223.0,154.0,1.2,12.0,233.0,319.14,263.33
2016,12,4,14,45,214.5,138.0,1.2,12.0,207.5,300.21,248.58
2016,12,4,15,0,206.0,122.0,1.2,12.0,182.0,280.13,232.52
2016,12,4,15,15,183.0,106.0,1.15,11.5,153.0,250.2,207.99
2016,12,4,15,30,160.0,90.0,1.1,11.0,124.0,209.26,173.77
2016,12,4,15,45,136.5,72.0,1.1,11.0,96.5,175.28,144.14
2016,12,4,16,0,113.0,54.0,1.1,11.0,69.0,151.09,121.6
2016,12,4,16,15,56.5,36.5,1.1,10.5,44.0,88.21,64.79
2016,12,4,16,30,0.0,19.0,1.1,10.0,19.0,18.88,0.0
2016,12,4,16,45,0.0,9.5,1.1,10.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,32.5,10.0,1.3,8.0,11.5,9.1,0.0
2016,12,5,7,30,65.0,20.0,1.3,8.0,23.0,16.31,0.0
2016,12,5,7,45,114.5,35.5,1.3,8.5,48.5,28.38,18.27
2016,12,5,8,0,164.0,51.0,1.3,9.0,74.0,40.19,30.06
2016,12,5,8,15,189.0,67.5,1.3,9.0,102.0,52.35,41.55
2016,12,5,8,30,214.0,84.0,1.3,9.0,130.0,64.17,52.58
2016,12,5,8,45,229.5,99.0,1.3,9.0,158.0,74.63,62.2
2016,12,5,9,0,245.0,114.0,1.3,9.0,186.0,84.79,71.41
2016,12,5,9,15,257.0,127.0,1.3,9.0,210.5,93.36,79.06
2016,12,5,9,30,269.0,140.0,1.3,9.0,235.0,101.71,86.41
2016,12,5,9,45,295.0,150.0,1.3,9.5,263.0,115.39,89.47
2016,12,5,10,0,321.0,160.0,1.3,10.0,291.0,143.83,105.47
2016,12,5,10,15,378.0,160.5,1.3,10.0,324.0,171.74,123.59
2016,12,5,10,30,435.0,161.0,1.3,10.0,357.0,202.23,146.3
2016,12,5,10,45,451.0,165.0,1.35,10.5,375.0,233.94,173.14
2016,12,5,11,0,467.0,169.0,1.4,11.0,393.0,266.4,201.24
2016,12,5,11,15,541.0,152.5,1.4,11.0,418.0,300.08,229.34
2016,12,5,11,30,615.0,136.0,1.4,11.0,443.0,340.37,263.32
2016,12,5,11,45,735.0,112.0,1.4,11.5,481.5,392.66,305.81
2016,12,5,12,0,855.0,88.0,1.4,12.0,520.0,451.88,353.67
2016,12,5,12,15,721.5,116.0,1.4,12.0,478.5,448.9,355.36
2016,12,5,12,30,588.0,144.0,1.4,12.0,437.0,436.74,348.92
2016,12,5,12,45,544.0,152.5,1.4,12.0,419.0,438.93,352.78
2016,12,5,13,0,500.0,161.0,1.4,12.0,401.0,441.22,356.07
2016,12,5,13,15,377.5,175.5,1.35,11.5,353.0,393.74,320.21
2016,12,5,13,30,255.0,190.0,1.3,11.0,305.0,349.28,285.65
2016,12,5,13,45,286.5,174.5,1.3,11.0,296.5,359.67,295.54
2016,12,5,14,0,318.0,159.0,1.3,11.0,288.0,369.31,304.51
2016,12,5,14,15,316.5,146.0,1.25,11.0,266.0,360.58,298.25
2016,12,5,14,30,315.0,133.0,1.2,11.0,244.0,350.35,290.74
2016,12,5,14,45,288.5,124.0,1.15,11.0,217.0,328.19,273.01
2016,12,5,15,0,262.0,115.0,1.1,11.0,190.0,305.21,254.24
2016,12,5,15,15,240.5,99.5,1.05,10.5,160.5,276.16,230.59
2016,12,5,15,30,219.0,84.0,1.0,10.0,131.0,246.29,205.47
2016,12,5,15,45,188.0,67.5,1.0,9.5,101.5,208.75,173.03
2016,12,5,16,0,157.0,51.0,1.0,9.0,72.0,170.98,139.24
2016,12,5,16,15,78.5,36.0,1.0,9.0,46.5,109.77,82.21
2016,12,5,16,30,0.0,21.0,1.0,9.0,21.0,22.32,0.0
2016,12,5,16,45,0.0,10.5,1.0,9.0,10.5,9.55,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.5,1.55,5.5,16.5,15.01,0.0
2016,12,6,7,30,0.0,33.0,1.6,6.0,33.0,25.93,0.0
2016,12,6,7,45,266.5,34.5,1.7,6.5,71.0,27.09,17.13
2016,12,6,8,0,533.0,36.0,1.8,7.0,109.0,31.55,22.56
2016,12,6,8,15,601.5,41.5,1.85,7.0,150.5,35.52,26.64
2016,12,6,8,30,670.0,47.0,1.9,7.0,192.0,39.51,30.56
2016,12,6,8,45,714.0,50.5,1.95,7.5,232.5,41.64,32.58
2016,12,6,9,0,758.0,54.0,2.0,8.0,273.0,43.83,34.57
2016,12,6,9,15,786.5,57.0,2.0,8.0,310.0,45.56,36.13
2016,12,6,9,30,815.0,60.0,2.0,8.0,347.0,47.32,37.7
2016,12,6,9,45,835.5,61.5,2.0,8.5,379.0,62.13,37.67
2016,12,6,10,0,856.0,63.0,2.0,9.0,411.0,114.99,62.2
2016,12,6,10,15,869.0,64.5,2.0,9.0,436.5,162.22,94.55
2016,12,6,10,30,882.0,66.0,2.0,9.0,462.0,209.48,133.59
2016,12,6,10,45,891.0,67.0,2.0,9.5,480.5,255.27,174.49
2016,12,6,11,0,900.0,68.0,2.0,10.0,499.0,300.29,215.84
2016,12,6,11,15,904.5,68.5,2.0,10.0,510.5,342.52,255.53
2016,12,6,11,30,909.0,69.0,2.0,10.0,522.0,383.18,293.5
2016,12,6,11,45,909.0,70.0,2.0,10.0,525.0,420.85,328.47
2016,12,6,12,0,909.0,71.0,2.0,10.0,528.0,456.32,360.9
2016,12,6,12,15,907.0,70.5,1.95,10.0,524.0,487.06,388.73
2016,12,6,12,30,905.0,70.0,1.9,10.0,520.0,515.14,413.81
2016,12,6,12,45,896.0,70.5,1.9,10.0,508.0,537.96,434.42
2016,12,6,13,0,887.0,71.0,1.9,10.0,496.0,557.66,452.17
2016,12,6,13,15,529.5,134.0,1.9,10.0,385.0,444.06,363.91
2016,12,6,13,30,172.0,197.0,1.9,10.0,274.0,299.64,246.86
2016,12,6,13,45,118.0,183.0,1.95,10.0,234.5,259.47,214.77
2016,12,6,14,0,64.0,169.0,2.0,10.0,195.0,207.69,171.87
2016,12,6,14,15,61.5,156.5,1.95,9.5,179.5,196.44,163.28
2016,12,6,14,30,59.0,144.0,1.9,9.0,164.0,184.87,154.15
2016,12,6,14,45,55.0,129.0,1.9,9.0,146.5,169.03,140.98
2016,12,6,15,0,51.0,114.0,1.9,9.0,129.0,152.84,127.3
2016,12,6,15,15,350.5,81.5,1.8,8.5,159.0,331.59,281.57
2016,12,6,15,30,650.0,49.0,1.7,8.0,189.0,471.16,395.26
2016,12,6,15,45,577.0,43.0,1.6,8.0,147.0,414.42,344.75
2016,12,6,16,0,504.0,37.0,1.5,8.0,105.0,364.42,298.49
2016,12,6,16,15,378.0,28.0,1.45,7.5,68.5,277.2,214.25
2016,12,6,16,30,252.0,19.0,1.4,7.0,32.0,178.34,5.53
2016,12,6,16,45,126.0,9.5,1.35,7.0,16.0,72.92,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,0.95,5.0,6.5,5.91,0.0
2016,12,7,7,30,0.0,13.0,0.9,5.0,13.0,11.45,0.0
2016,12,7,7,45,0.0,28.5,0.9,5.0,28.5,24.63,15.02
2016,12,7,8,0,0.0,44.0,0.9,5.0,44.0,37.45,28.03
2016,12,7,8,15,3.5,60.0,0.85,5.0,61.0,50.51,40.5
2016,12,7,8,30,7.0,76.0,0.8,5.0,78.0,63.44,52.7
2016,12,7,8,45,11.5,91.0,0.75,5.5,94.5,75.53,63.84
2016,12,7,9,0,16.0,106.0,0.7,6.0,111.0,87.48,74.63
2016,12,7,9,15,19.5,119.5,0.7,6.0,126.0,98.25,84.31
2016,12,7,9,30,23.0,133.0,0.7,6.0,141.0,108.87,93.74
2016,12,7,9,45,145.0,149.0,0.75,6.5,206.5,114.58,92.46
2016,12,7,10,0,267.0,165.0,0.8,7.0,272.0,141.35,106.83
2016,12,7,10,15,232.0,180.0,0.85,7.0,277.5,165.75,126.38
2016,12,7,10,30,197.0,195.0,0.9,7.0,283.0,189.04,147.14
2016,12,7,10,45,244.0,198.0,0.95,7.5,311.5,213.46,165.81
2016,12,7,11,0,291.0,201.0,1.0,8.0,340.0,243.78,190.1
2016,12,7,11,15,273.0,208.5,0.95,8.0,341.5,261.62,206.69
2016,12,7,11,30,255.0,216.0,0.9,8.0,343.0,277.61,221.49
2016,12,7,11,45,127.5,185.5,0.9,8.0,249.0,214.95,173.88
2016,12,7,12,0,0.0,155.0,0.9,8.0,155.0,137.03,111.31
2016,12,7,12,15,121.0,186.5,0.9,8.0,246.5,227.68,186.46
2016,12,7,12,30,242.0,218.0,0.9,8.0,338.0,327.62,267.25
2016,12,7,12,45,203.0,216.0,0.95,8.0,315.0,311.07,254.39
2016,12,7,13,0,164.0,214.0,1.0,8.0,292.0,297.31,244.15
2016,12,7,13,15,85.5,185.0,1.1,8.0,226.0,224.11,184.86
2016,12,7,13,30,7.0,156.0,1.2,8.0,160.0,146.95,120.38
2016,12,7,13,45,41.0,163.0,1.35,8.0,180.5,183.3,152.02
2016,12,7,14,0,75.0,170.0,1.5,8.0,201.0,215.3,179.61
2016,12,7,14,15,37.5,102.5,1.5,8.0,118.0,121.53,100.28
2016,12,7,14,30,0.0,35.0,1.5,8.0,35.0,30.84,21.43
2016,12,7,14,45,0.0,31.5,1.5,8.0,31.5,27.74,18.79
2016,12,7,15,0,0.0,28.0,1.5,8.0,28.0,24.65,16.07
2016,12,7,15,15,0.0,23.5,1.5,8.0,23.5,20.67,12.55
2016,12,7,15,30,0.0,19.0,1.5,8.0,19.0,16.7,9.0
2016,12,7,15,45,0.0,15.0,1.5,8.0,15.0,13.18,5.81
2016,12,7,16,0,0.0,11.0,1.5,8.0,11.0,9.65,2.61
2016,12,7,16,15,0.0,7.0,1.55,7.5,7.0,6.14,0.0
2016,12,7,16,30,0.0,3.0,1.6,7.0,3.0,2.63,0.0
2016,12,7,16,45,0.0,1.5,1.65,7.0,1.5,1.36,0.0
2016,12,7,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,8.0,2.55,12.0,8.0,7.28,0.0
2016,12,8,7,30,0.0,16.0,2.5,12.0,16.0,13.98,0.0
2016,12,8,7,45,33.0,32.0,2.5,12.0,36.0,26.35,15.62
2016,12,8,8,0,66.0,48.0,2.5,12.0,56.0,38.83,28.3
2016,12,8,8,15,81.5,65.0,2.45,12.0,79.5,51.68,40.33
2016,12,8,8,30,97.0,82.0,2.4,12.0,103.0,64.23,51.93
2016,12,8,8,45,107.0,99.0,2.4,12.0,126.0,76.44,63.07
2016,12,8,9,0,117.0,116.0,2.4,12.0,149.0,88.33,73.77
2016,12,8,9,15,124.0,131.0,2.35,12.0,170.0,98.69,82.95
2016,12,8,9,30,131.0,146.0,2.3,12.0,191.0,108.76,91.77
2016,12,8,9,45,68.0,143.0,2.25,12.5,167.0,113.38,90.6
2016,12,8,10,0,5.0,140.0,2.2,13.0,143.0,117.49,94.17
2016,12,8,10,15,2.5,96.5,2.15,13.0,98.0,84.6,66.44
2016,12,8,10,30,0.0,53.0,2.1,13.0,53.0,46.8,34.44
2016,12,8,10,45,0.0,90.0,2.05,13.0,90.0,79.38,62.04
2016,12,8,11,0,0.0,127.0,2.0,13.0,127.0,110.83,88.33
2016,12,8,11,15,0.0,123.5,1.95,13.0,123.5,108.31,86.09
2016,12,8,11,30,0.0,120.0,1.9,13.0,120.0,105.64,83.8
2016,12,8,11,45,0.0,121.0,1.85,13.5,121.0,106.78,84.56
2016,12,8,12,0,0.0,122.0,1.8,14.0,122.0,107.92,85.33
2016,12,8,12,15,3.5,146.0,1.75,14.0,147.5,131.17,104.59
2016,12,8,12,30,7.0,170.0,1.7,14.0,173.0,155.3,124.46
2016,12,8,12,45,5.5,165.0,1.7,14.0,167.5,151.06,121.01
2016,12,8,13,0,4.0,160.0,1.7,14.0,162.0,146.66,117.51
2016,12,8,13,15,2.0,149.5,1.65,13.5,150.5,136.63,109.55
2016,12,8,13,30,0.0,139.0,1.6,13.0,139.0,126.37,101.35
2016,12,8,13,45,0.0,112.5,1.55,13.0,112.5,101.57,80.77
2016,12,8,14,0,0.0,86.0,1.5,13.0,86.0,76.68,59.93
2016,12,8,14,15,0.0,94.0,1.45,13.0,94.0,84.86,67.0
2016,12,8,14,30,0.0,102.0,1.4,13.0,102.0,93.89,74.72
2016,12,8,14,45,0.0,91.0,1.35,13.0,91.0,83.87,66.3
2016,12,8,15,0,0.0,80.0,1.3,13.0,80.0,73.81,57.78
2016,12,8,15,15,0.0,67.5,1.25,13.0,67.5,62.05,47.7
2016,12,8,15,30,0.0,55.0,1.2,13.0,55.0,50.15,37.38
2016,12,8,15,45,218.0,47.0,1.15,13.0,76.5,208.17,171.86
2016,12,8,16,0,436.0,39.0,1.1,13.0,98.0,326.99,263.74
2016,12,8,16,15,314.5,29.0,1.05,12.5,63.5,242.56,183.71
2016,12,8,16,30,193.0,19.0,1.0,12.0,29.0,146.72,5.82
2016,12,8,16,45,96.5,9.5,0.95,12.0,14.5,57.76,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,0.7,11.0,3.5,3.18,0.0
2016,12,9,7,30,0.0,7.0,0.7,11.0,7.0,6.14,0.0
2016,12,9,7,45,0.0,16.5,0.7,11.5,16.5,14.52,5.99
2016,12,9,8,0,0.0,26.0,0.7,12.0,26.0,22.91,14.43
2016,12,9,8,15,0.0,37.0,0.75,12.0,37.0,32.64,23.49
2016,12,9,8,30,0.0,48.0,0.8,12.0,48.0,42.21,32.33
2016,12,9,8,45,0.0,58.5,0.85,12.5,58.5,51.15,40.43
2016,12,9,9,0,0.0,69.0,0.9,13.0,69.0,60.01,48.33
2016,12,9,9,15,0.0,78.5,0.9,13.0,78.5,68.01,55.44
2016,12,9,9,30,0.0,88.0,0.9,13.0,88.0,75.93,62.4
2016,12,9,9,45,6.5,117.0,0.9,13.5,120.0,98.57,82.09
2016,12,9,10,0,13.0,146.0,0.9,14.0,152.0,122.25,97.35
2016,12,9,10,15,57.0,169.5,0.9,14.0,195.0,143.14,112.34
2016,12,9,10,30,101.0,193.0,0.9,14.0,238.0,172.99,134.57
2016,12,9,10,45,89.5,199.5,0.9,14.5,240.5,183.57,143.47
2016,12,9,11,0,78.0,206.0,0.9,15.0,243.0,192.88,151.44
2016,12,9,11,15,88.5,212.5,0.85,15.0,255.5,207.63,163.3
2016,12,9,11,30,99.0,219.0,0.8,15.0,268.0,223.17,175.86
2016,12,9,11,45,97.0,221.0,0.8,15.0,269.0,230.96,182.56
2016,12,9,12,0,95.0,223.0,0.8,15.0,270.0,238.36,188.95
2016,12,9,12,15,109.0,222.5,0.75,15.0,276.5,250.35,198.76
2016,12,9,12,30,123.0,222.0,0.7,15.0,283.0,267.95,213.0
2016,12,9,12,45,61.5,150.0,0.65,15.0,180.5,169.34,134.79
2016,12,9,13,0,0.0,78.0,0.6,15.0,78.0,69.02,52.53
2016,12,9,13,15,10.0,123.0,0.6,14.5,127.5,115.98,92.15
2016,12,9,13,30,20.0,168.0,0.6,14.0,177.0,166.15,133.64
2016,12,9,13,45,52.0,169.5,0.6,14.0,191.0,196.55,158.87
2016,12,9,14,0,84.0,171.0,0.6,14.0,205.0,221.51,179.71
2016,12,9,14,15,82.0,158.0,0.55,14.0,189.0,210.27,170.79
2016,12,9,14,30,80.0,145.0,0.5,14.0,173.0,198.61,161.63
2016,12,9,14,45,76.5,130.0,0.5,14.0,154.5,183.2,149.33
2016,12,9,15,0,73.0,115.0,0.5,14.0,136.0,167.36,136.47
2016,12,9,15,15,335.0,81.0,0.45,13.5,155.5,320.18,263.75
2016,12,9,15,30,597.0,47.0,0.4,13.0,175.0,435.23,353.44
2016,12,9,15,45,529.0,41.0,0.4,13.0,136.5,387.58,311.99
2016,12,9,16,0,461.0,35.0,0.4,13.0,98.0,336.05,267.09
2016,12,9,16,15,344.5,26.5,0.4,13.0,63.5,255.94,192.14
2016,12,9,16,30,228.0,18.0,0.4,13.0,29.0,164.34,9.99
2016,12,9,16,45,114.0,9.0,0.45,13.0,14.5,66.17,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,12.0,4.0,3.64,0.0
2016,12,10,7,30,0.0,8.0,1.6,12.0,8.0,7.28,0.0
2016,12,10,7,45,0.0,20.0,1.7,12.5,20.0,17.62,8.19
2016,12,10,8,0,0.0,32.0,1.8,13.0,32.0,28.1,18.79
2016,12,10,8,15,0.0,45.5,1.8,13.0,45.5,39.47,29.35
2016,12,10,8,30,0.0,59.0,1.8,13.0,59.0,50.72,39.71
2016,12,10,8,45,0.0,72.5,1.85,13.0,72.5,61.86,49.86
2016,12,10,9,0,0.0,86.0,1.9,13.0,86.0,72.87,59.76
2016,12,10,9,15,0.0,98.5,1.9,13.0,98.5,83.03,68.77
2016,12,10,9,30,0.0,111.0,1.9,13.0,111.0,93.06,77.58
2016,12,10,9,45,24.5,136.5,1.95,13.0,146.5,112.56,94.63
