Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,0,49.0,162.0,2.0,13.0,182.0,130.82,103.87
2016,12,10,10,15,63.0,175.5,2.0,13.0,202.5,147.59,116.52
2016,12,10,10,30,77.0,189.0,2.0,13.0,223.0,165.89,130.79
2016,12,10,10,45,38.5,151.0,2.0,13.0,168.0,135.91,107.63
2016,12,10,11,0,0.0,113.0,2.0,13.0,113.0,99.03,78.38
2016,12,10,11,15,0.0,118.0,1.95,13.0,118.0,103.59,82.18
2016,12,10,11,30,0.0,123.0,1.9,13.0,123.0,108.19,85.96
2016,12,10,11,45,0.0,108.5,1.85,13.0,108.5,95.84,75.59
2016,12,10,12,0,0.0,94.0,1.8,13.0,94.0,83.2,65.0
2016,12,10,12,15,0.0,106.0,1.75,13.0,106.0,93.93,74.02
2016,12,10,12,30,0.0,118.0,1.7,13.0,118.0,104.85,83.16
2016,12,10,12,45,0.0,90.0,1.65,13.0,90.0,79.76,62.15
2016,12,10,13,0,0.0,62.0,1.6,13.0,62.0,54.8,41.14
2016,12,10,13,15,0.0,56.0,1.55,13.0,56.0,49.47,36.69
2016,12,10,13,30,0.0,50.0,1.5,13.0,50.0,44.14,32.2
2016,12,10,13,45,0.0,38.0,1.5,13.0,38.0,33.51,23.17
2016,12,10,14,0,0.0,26.0,1.5,13.0,26.0,22.9,14.1
2016,12,10,14,15,0.0,24.0,1.45,13.0,24.0,21.13,12.61
2016,12,10,14,30,0.0,22.0,1.4,13.0,22.0,19.36,11.11
2016,12,10,14,45,0.0,19.5,1.35,13.0,19.5,17.15,9.21
2016,12,10,15,0,0.0,17.0,1.3,13.0,17.0,14.94,7.31
2016,12,10,15,15,0.0,14.5,1.2,12.5,14.5,12.74,5.4
2016,12,10,15,30,0.0,12.0,1.1,12.0,12.0,10.54,3.47
2016,12,10,15,45,0.0,9.0,1.05,12.0,9.0,7.9,1.13
2016,12,10,16,0,0.0,6.0,1.0,12.0,6.0,5.26,0.0
2016,12,10,16,15,0.0,4.0,0.95,12.0,4.0,3.5,0.0
2016,12,10,16,30,0.0,2.0,0.9,12.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,0.9,12.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,6.0,9.0,8.19,0.0
2016,12,11,7,30,0.0,18.0,0.9,6.0,18.0,16.37,0.0
2016,12,11,7,45,106.0,31.0,0.85,6.5,44.0,24.89,14.02
2016,12,11,8,0,212.0,44.0,0.8,7.0,70.0,34.0,24.53
2016,12,11,8,15,243.5,58.5,0.85,7.0,99.5,44.55,34.69
2016,12,11,8,30,275.0,73.0,0.9,7.0,129.0,54.78,44.38
2016,12,11,8,45,294.5,86.5,1.0,7.5,158.0,63.92,52.83
2016,12,11,9,0,314.0,100.0,1.1,8.0,187.0,72.81,60.87
2016,12,11,9,15,325.0,112.5,1.05,8.0,213.5,84.24,71.18
2016,12,11,9,30,336.0,125.0,1.0,8.0,240.0,92.48,78.5
2016,12,11,9,45,206.5,145.5,1.0,8.5,218.5,105.95,90.25
2016,12,11,10,0,77.0,166.0,1.0,9.0,197.0,134.77,107.72
2016,12,11,10,15,93.5,179.0,1.0,9.0,218.5,152.98,121.18
2016,12,11,10,30,110.0,192.0,1.0,9.0,240.0,170.44,134.63
2016,12,11,10,45,160.0,199.5,1.0,9.5,273.0,195.7,153.39
2016,12,11,11,0,210.0,207.0,1.0,10.0,306.0,225.31,176.28
2016,12,11,11,15,313.5,195.5,1.0,10.0,347.5,259.79,202.5
2016,12,11,11,30,417.0,184.0,1.0,10.0,389.0,303.62,237.28
2016,12,11,11,45,279.0,204.5,1.05,10.5,342.0,288.42,229.14
2016,12,11,12,0,141.0,225.0,1.1,11.0,295.0,261.39,210.05
2016,12,11,12,15,151.5,223.5,1.05,11.0,298.0,273.45,220.49
2016,12,11,12,30,162.0,222.0,1.0,11.0,301.0,285.72,230.88
2016,12,11,12,45,114.5,212.5,1.0,11.0,268.0,261.32,211.89
2016,12,11,13,0,67.0,203.0,1.0,11.0,235.0,227.0,184.54
2016,12,11,13,15,97.0,199.0,1.05,11.0,243.5,243.97,199.27
2016,12,11,13,30,127.0,195.0,1.1,11.0,252.0,270.12,221.24
2016,12,11,13,45,63.5,138.0,1.15,11.0,166.5,169.59,138.87
2016,12,11,14,0,0.0,81.0,1.2,11.0,81.0,71.95,56.26
2016,12,11,14,15,0.0,74.5,1.2,10.5,74.5,66.02,51.54
2016,12,11,14,30,0.0,68.0,1.2,10.0,68.0,60.11,46.63
2016,12,11,14,45,0.0,61.0,1.2,10.0,61.0,53.89,41.31
2016,12,11,15,0,0.0,54.0,1.2,10.0,54.0,47.68,35.95
2016,12,11,15,15,0.0,45.5,1.1,9.5,45.5,40.14,29.43
2016,12,11,15,30,0.0,37.0,1.0,9.0,37.0,32.61,22.83
2016,12,11,15,45,0.0,29.0,0.95,9.0,29.0,25.54,16.49
2016,12,11,16,0,0.0,21.0,0.9,9.0,21.0,18.48,10.12
2016,12,11,16,15,0.0,13.5,0.9,8.5,13.5,11.86,3.93
2016,12,11,16,30,0.0,6.0,0.9,8.0,6.0,5.26,0.0
2016,12,11,16,45,0.0,3.0,0.95,8.0,3.0,2.73,0.0
2016,12,11,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.0,6.0,7.5,6.82,0.0
2016,12,12,7,30,0.0,15.0,1.0,6.0,15.0,13.64,0.0
2016,12,12,7,45,67.0,29.0,1.0,6.5,37.5,23.33,12.45
2016,12,12,8,0,134.0,43.0,1.0,7.0,60.0,34.18,24.62
2016,12,12,8,15,152.0,60.0,0.95,7.0,86.0,46.81,36.69
2016,12,12,8,30,170.0,77.0,0.9,7.0,112.0,59.08,48.25
2016,12,12,8,45,183.0,92.5,0.9,7.5,137.5,69.96,58.27
2016,12,12,9,0,196.0,108.0,0.9,8.0,163.0,80.54,67.83
2016,12,12,9,15,203.0,123.0,0.85,8.0,186.0,90.47,76.75
2016,12,12,9,30,210.0,138.0,0.8,8.0,209.0,100.13,85.32
2016,12,12,9,45,338.5,133.5,0.8,8.5,260.5,98.66,83.71
2016,12,12,10,0,467.0,129.0,0.8,9.0,312.0,120.05,82.82
2016,12,12,10,15,459.0,140.0,0.75,9.5,330.5,154.87,106.68
2016,12,12,10,30,451.0,151.0,0.7,10.0,349.0,188.67,133.78
2016,12,12,10,45,462.0,156.5,0.65,10.5,366.0,220.89,160.6
2016,12,12,11,0,473.0,162.0,0.6,11.0,383.0,253.48,188.45
2016,12,12,11,15,396.5,182.5,0.5,11.0,371.0,273.23,208.82
2016,12,12,11,30,320.0,203.0,0.4,11.0,359.0,284.72,221.53
2016,12,12,11,45,343.5,200.5,0.35,11.0,369.5,308.19,241.24
2016,12,12,12,0,367.0,198.0,0.3,11.0,380.0,332.38,261.32
2016,12,12,12,15,226.5,207.5,0.3,11.0,319.5,291.61,231.85
2016,12,12,12,30,86.0,217.0,0.3,11.0,259.0,239.87,192.34
2016,12,12,12,45,148.5,213.0,0.3,11.0,283.5,278.5,224.09
2016,12,12,13,0,211.0,209.0,0.3,11.0,308.0,315.03,253.54
2016,12,12,13,15,242.0,197.0,0.3,11.0,307.0,336.18,270.81
2016,12,12,13,30,273.0,185.0,0.3,11.0,306.0,350.36,282.88
2016,12,12,13,45,223.5,178.5,0.35,11.0,274.0,314.33,255.26
2016,12,12,14,0,174.0,172.0,0.4,11.0,242.0,284.74,232.45
2016,12,12,14,15,169.0,159.5,0.4,11.0,223.0,273.52,224.29
2016,12,12,14,30,164.0,147.0,0.4,11.0,204.0,261.48,215.15
2016,12,12,14,45,159.0,131.5,0.4,11.0,182.0,244.96,202.23
2016,12,12,15,0,154.0,116.0,0.4,11.0,160.0,227.58,188.31
2016,12,12,15,15,142.5,100.0,0.45,10.5,136.0,204.82,169.89
2016,12,12,15,30,131.0,84.0,0.5,10.0,112.0,181.4,150.3
2016,12,12,15,45,114.5,66.5,0.6,10.0,87.5,152.16,124.88
2016,12,12,16,0,98.0,49.0,0.7,10.0,63.0,122.08,97.99
2016,12,12,16,15,49.0,34.0,0.7,9.5,41.0,77.67,57.02
2016,12,12,16,30,0.0,19.0,0.7,9.0,19.0,18.53,0.0
2016,12,12,16,45,0.0,9.5,0.7,9.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,9.0,9.5,8.64,0.0
2016,12,13,7,30,0.0,19.0,0.7,9.0,19.0,17.28,0.0
2016,12,13,7,45,194.0,27.0,0.75,9.5,50.5,21.2,10.29
2016,12,13,8,0,388.0,35.0,0.8,10.0,82.0,28.25,19.08
2016,12,13,8,15,464.0,42.5,0.85,10.0,120.0,33.53,24.4
2016,12,13,8,30,540.0,50.0,0.9,10.0,158.0,38.76,29.44
2016,12,13,8,45,588.0,55.0,0.95,10.5,196.0,41.73,32.24
2016,12,13,9,0,636.0,60.0,1.0,11.0,234.0,44.71,34.95
2016,12,13,9,15,669.0,63.5,0.95,11.0,269.0,46.45,36.53
2016,12,13,9,30,702.0,67.0,0.9,11.0,304.0,52.84,42.26
2016,12,13,9,45,487.0,113.0,0.9,11.5,284.5,79.86,66.24
2016,12,13,10,0,272.0,159.0,0.9,12.0,265.0,132.66,98.92
2016,12,13,10,15,409.5,145.0,0.85,12.0,317.0,152.21,105.71
2016,12,13,10,30,547.0,131.0,0.8,12.0,369.0,186.96,127.23
2016,12,13,10,45,300.0,163.5,0.8,12.0,295.0,194.04,144.62
2016,12,13,11,0,53.0,196.0,0.8,12.0,221.0,177.83,141.59
2016,12,13,11,15,26.5,172.0,0.75,12.0,184.5,155.9,124.67
2016,12,13,11,30,0.0,148.0,0.7,12.0,148.0,129.55,103.69
2016,12,13,11,45,0.0,142.5,0.7,12.0,142.5,125.4,100.31
2016,12,13,12,0,0.0,137.0,0.7,12.0,137.0,121.07,96.72
2016,12,13,12,15,4.0,154.0,0.65,12.0,156.0,138.41,111.05
2016,12,13,12,30,8.0,171.0,0.6,12.0,175.0,156.5,125.88
2016,12,13,12,45,55.0,190.0,0.55,12.0,216.5,203.64,164.47
2016,12,13,13,0,102.0,209.0,0.5,12.0,258.0,250.96,202.71
2016,12,13,13,15,51.0,152.5,0.5,12.0,177.0,171.46,138.42
2016,12,13,13,30,0.0,96.0,0.5,12.0,96.0,85.57,67.22
2016,12,13,13,45,21.5,129.0,0.5,12.0,138.0,135.68,109.86
2016,12,13,14,0,43.0,162.0,0.5,12.0,180.0,186.48,152.03
2016,12,13,14,15,40.5,150.0,0.45,12.0,166.0,175.44,142.9
2016,12,13,14,30,38.0,138.0,0.4,12.0,152.0,164.15,133.81
2016,12,13,14,45,34.0,124.0,0.4,12.0,135.5,149.3,121.69
2016,12,13,15,0,30.0,110.0,0.4,12.0,119.0,134.21,109.19
2016,12,13,15,15,288.5,82.0,0.4,12.0,145.5,292.03,242.23
2016,12,13,15,30,547.0,54.0,0.4,12.0,172.0,416.79,340.23
2016,12,13,15,45,480.0,47.0,0.45,12.0,134.0,365.25,295.98
2016,12,13,16,0,413.0,40.0,0.5,12.0,96.0,313.75,251.37
2016,12,13,16,15,206.5,34.5,0.5,11.5,62.5,188.27,142.89
2016,12,13,16,30,0.0,29.0,0.5,11.0,29.0,37.64,2.46
2016,12,13,16,45,0.0,14.5,0.55,11.0,14.5,13.19,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,10.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,10.0,9.0,8.19,0.0
2016,12,14,7,45,3.5,24.5,1.05,10.5,25.0,21.21,9.85
2016,12,14,8,0,7.0,40.0,1.1,11.0,41.0,34.02,23.93
2016,12,14,8,15,18.0,57.0,1.1,11.0,60.5,46.92,36.11
2016,12,14,8,30,29.0,74.0,1.1,11.0,80.0,59.98,48.24
2016,12,14,8,45,36.5,90.0,1.1,11.5,99.0,72.14,59.28
2016,12,14,9,0,44.0,106.0,1.1,12.0,118.0,84.04,69.88
2016,12,14,9,15,49.5,120.5,1.15,12.0,136.0,94.75,79.4
2016,12,14,9,30,55.0,135.0,1.2,12.0,154.0,105.22,88.58
2016,12,14,9,45,27.5,130.0,1.25,12.5,139.5,103.17,86.48
2016,12,14,10,0,0.0,125.0,1.3,13.0,125.0,105.51,84.27
2016,12,14,10,15,0.0,118.0,1.3,13.0,118.0,101.32,80.63
2016,12,14,10,30,0.0,111.0,1.3,13.0,111.0,96.43,76.42
2016,12,14,10,45,0.0,82.5,1.35,13.0,82.5,72.95,56.58
2016,12,14,11,0,0.0,54.0,1.4,13.0,54.0,47.7,35.15
2016,12,14,11,15,0.0,63.5,1.4,13.0,63.5,56.13,42.3
2016,12,14,11,30,0.0,73.0,1.4,13.0,73.0,64.57,49.4
2016,12,14,11,45,0.0,113.0,1.45,13.0,113.0,99.74,78.93
2016,12,14,12,0,0.0,153.0,1.5,13.0,153.0,135.11,108.27
2016,12,14,12,15,7.0,166.0,1.5,13.0,169.5,150.4,120.79
2016,12,14,12,30,14.0,179.0,1.5,13.0,186.0,166.55,134.11
2016,12,14,12,45,25.0,184.5,1.55,13.0,197.0,178.64,144.19
2016,12,14,13,0,36.0,190.0,1.6,13.0,208.0,197.42,159.84
2016,12,14,13,15,18.0,119.0,1.55,13.0,128.0,116.49,93.12
2016,12,14,13,30,0.0,48.0,1.5,13.0,48.0,42.37,30.64
2016,12,14,13,45,0.0,80.0,1.5,13.0,80.0,70.86,55.0
2016,12,14,14,0,0.0,112.0,1.5,13.0,112.0,101.76,81.17
2016,12,14,14,15,0.0,103.0,1.4,13.0,103.0,93.73,74.45
2016,12,14,14,30,0.0,94.0,1.3,13.0,94.0,85.66,67.74
2016,12,14,14,45,0.0,84.5,1.25,13.0,84.5,77.05,60.52
2016,12,14,15,0,0.0,75.0,1.2,13.0,75.0,68.42,53.2
2016,12,14,15,15,0.0,63.5,1.15,12.5,63.5,57.63,44.03
2016,12,14,15,30,0.0,52.0,1.1,12.0,52.0,46.74,34.64
2016,12,14,15,45,0.0,40.5,1.05,12.0,40.5,35.74,24.96
2016,12,14,16,0,0.0,29.0,1.0,12.0,29.0,25.56,15.93
2016,12,14,16,15,0.0,19.0,1.0,11.5,19.0,16.72,7.79
2016,12,14,16,30,0.0,9.0,1.0,11.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,1.05,11.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,1.9,12.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,6.5,1.9,12.0,6.5,5.7,0.0
2016,12,15,8,0,0.0,11.0,1.9,12.0,11.0,9.66,2.71
2016,12,15,8,15,0.0,16.0,1.95,12.0,16.0,14.06,6.85
2016,12,15,8,30,0.0,21.0,2.0,12.0,21.0,18.47,10.95
2016,12,15,8,45,0.0,26.5,2.05,12.0,26.5,23.32,15.43
2016,12,15,9,0,0.0,32.0,2.1,12.0,32.0,28.18,19.88
2016,12,15,9,15,0.0,37.0,2.1,12.0,37.0,32.6,23.89
2016,12,15,9,30,0.0,42.0,2.1,12.0,42.0,37.03,27.86
2016,12,15,9,45,0.0,48.5,2.1,12.5,48.5,42.79,32.93
2016,12,15,10,0,0.0,55.0,2.1,13.0,55.0,48.56,36.12
2016,12,15,10,15,0.0,63.0,2.1,13.0,63.0,55.67,42.12
2016,12,15,10,30,0.0,71.0,2.1,13.0,71.0,62.78,48.09
2016,12,15,10,45,0.0,60.0,2.1,13.0,60.0,53.01,39.72
2016,12,15,11,0,0.0,49.0,2.1,13.0,49.0,43.26,31.39
2016,12,15,11,15,0.0,74.5,2.15,13.0,74.5,65.9,50.58
2016,12,15,11,30,0.0,100.0,2.2,13.0,100.0,88.27,69.38
2016,12,15,11,45,0.0,101.0,2.3,13.0,101.0,89.26,70.15
2016,12,15,12,0,0.0,102.0,2.4,13.0,102.0,90.24,70.97
2016,12,15,12,15,0.0,103.0,2.45,13.0,103.0,91.24,71.81
2016,12,15,12,30,0.0,104.0,2.5,13.0,104.0,92.25,72.68
2016,12,15,12,45,0.0,79.0,2.55,13.0,79.0,69.91,53.9
2016,12,15,13,0,0.0,54.0,2.6,13.0,54.0,47.7,35.12
2016,12,15,13,15,0.0,50.0,2.6,13.0,50.0,44.15,32.15
2016,12,15,13,30,0.0,46.0,2.6,13.0,46.0,40.6,29.17
2016,12,15,13,45,0.0,44.0,2.65,13.0,44.0,38.82,27.7
2016,12,15,14,0,0.0,42.0,2.7,13.0,42.0,37.04,26.22
2016,12,15,14,15,0.0,38.5,2.65,13.0,38.5,33.94,23.6
2016,12,15,14,30,0.0,35.0,2.6,13.0,35.0,30.84,20.98
2016,12,15,14,45,0.0,31.5,2.6,13.0,31.5,27.74,18.33
2016,12,15,15,0,0.0,28.0,2.6,13.0,28.0,24.65,15.67
2016,12,15,15,15,0.0,23.5,2.6,13.0,23.5,20.67,12.21
2016,12,15,15,30,0.0,19.0,2.6,13.0,19.0,16.7,8.73
2016,12,15,15,45,0.0,15.0,2.6,13.0,15.0,13.18,5.61
2016,12,15,16,0,0.0,11.0,2.6,13.0,11.0,9.65,2.47
2016,12,15,16,15,0.0,7.0,2.6,13.0,7.0,6.14,0.0
2016,12,15,16,30,0.0,3.0,2.6,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,2.6,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,7,15,41.0,7.5,2.4,7.0,8.5,0.0,0.0
2016,12,16,7,30,82.0,15.0,2.4,7.0,17.0,13.64,0.0
2016,12,16,7,45,230.0,27.5,2.4,7.5,50.0,23.06,10.44
2016,12,16,8,0,378.0,40.0,2.4,8.0,83.0,33.19,23.36
2016,12,16,8,15,464.5,48.0,2.45,8.0,123.0,38.73,29.15
2016,12,16,8,30,551.0,56.0,2.5,8.0,163.0,44.26,34.57
2016,12,16,8,45,610.0,60.5,2.6,8.0,203.5,46.63,36.97
2016,12,16,9,0,669.0,65.0,2.7,8.0,244.0,49.11,39.34
2016,12,16,9,15,508.5,92.5,2.7,8.0,240.0,67.56,56.15
2016,12,16,9,30,348.0,120.0,2.7,8.0,236.0,85.28,72.14
2016,12,16,9,45,352.0,134.5,2.7,8.5,261.5,98.67,83.93
2016,12,16,10,0,356.0,149.0,2.7,9.0,287.0,128.01,94.64
2016,12,16,10,15,306.5,167.0,2.7,9.0,291.5,157.78,116.85
2016,12,16,10,30,257.0,185.0,2.7,9.0,296.0,182.93,139.13
2016,12,16,10,45,262.5,191.5,2.75,9.0,309.0,205.79,158.52
2016,12,16,11,0,268.0,198.0,2.8,9.0,322.0,228.79,178.7
2016,12,16,11,15,573.0,138.0,2.8,9.0,413.0,284.98,217.65
2016,12,16,11,30,878.0,78.0,2.8,9.0,504.0,360.18,275.5
2016,12,16,11,45,878.0,79.0,2.85,9.0,508.5,398.03,311.15
2016,12,16,12,0,878.0,80.0,2.9,9.0,513.0,433.81,344.57
2016,12,16,12,15,877.0,80.0,2.9,9.0,510.0,465.95,374.32
2016,12,16,12,30,876.0,80.0,2.9,9.0,507.0,495.64,401.46
2016,12,16,12,45,875.0,78.5,2.9,9.0,497.5,521.23,424.82
2016,12,16,13,0,874.0,77.0,2.9,9.0,488.0,544.1,445.58
2016,12,16,13,15,632.0,121.5,2.9,9.0,413.5,482.23,397.97
2016,12,16,13,30,390.0,166.0,2.9,9.0,339.0,403.04,334.71
2016,12,16,13,45,314.0,167.0,2.9,9.0,301.0,361.76,302.15
2016,12,16,14,0,238.0,168.0,2.9,9.0,263.0,326.42,273.38
2016,12,16,14,15,230.5,157.0,2.9,9.0,243.5,316.4,265.93
2016,12,16,14,30,223.0,146.0,2.9,9.0,224.0,305.26,257.29
2016,12,16,14,45,476.5,104.0,2.9,9.0,248.0,426.08,360.32
2016,12,16,15,0,730.0,62.0,2.9,9.0,272.0,534.78,450.07
2016,12,16,15,15,686.0,57.5,2.85,8.5,232.0,501.55,422.65
2016,12,16,15,30,642.0,53.0,2.8,8.0,192.0,471.37,397.07
2016,12,16,15,45,574.0,46.5,2.8,8.0,151.0,419.03,351.3
2016,12,16,16,0,506.0,40.0,2.8,8.0,110.0,366.43,303.13
2016,12,16,16,15,383.0,30.5,2.75,7.5,72.5,280.94,222.02
2016,12,16,16,30,260.0,21.0,2.7,7.0,35.0,186.09,57.51
2016,12,16,16,45,130.0,10.5,2.7,7.0,17.5,75.7,0.0
2016,12,16,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,119.0,6.5,1.1,1.5,9.5,0.0,0.0
2016,12,17,7,30,238.0,13.0,1.1,2.0,19.0,11.82,0.0
2016,12,17,7,45,385.0,22.0,1.1,3.0,55.0,19.74,7.93
2016,12,17,8,0,532.0,31.0,1.1,4.0,91.0,27.49,18.72
2016,12,17,8,15,609.5,37.5,1.1,4.0,133.5,32.54,24.04
2016,12,17,8,30,687.0,44.0,1.1,4.0,176.0,37.56,29.03
2016,12,17,8,45,733.5,48.0,1.1,4.5,218.0,40.18,31.6
2016,12,17,9,0,780.0,52.0,1.1,5.0,260.0,42.85,34.09
2016,12,17,9,15,810.5,55.0,1.15,5.5,298.0,44.61,35.67
2016,12,17,9,30,841.0,58.0,1.2,6.0,336.0,46.41,37.22
2016,12,17,9,45,861.5,60.0,1.25,6.5,369.0,47.38,37.99
2016,12,17,10,0,882.0,62.0,1.3,7.0,402.0,93.78,51.37
2016,12,17,10,15,896.0,63.5,1.3,7.0,429.0,142.29,79.43
2016,12,17,10,30,910.0,65.0,1.3,7.0,456.0,190.94,116.88
2016,12,17,10,45,918.0,66.5,1.35,7.5,476.0,238.37,158.06
2016,12,17,11,0,926.0,68.0,1.4,8.0,496.0,284.98,200.51
2016,12,17,11,15,931.0,68.5,1.4,8.0,508.5,328.83,241.6
2016,12,17,11,30,936.0,69.0,1.4,8.0,521.0,371.17,281.2
2016,12,17,11,45,936.5,69.5,1.45,8.0,526.0,410.19,317.75
2016,12,17,12,0,937.0,70.0,1.5,8.0,531.0,447.0,351.82
2016,12,17,12,15,936.0,70.0,1.5,8.0,528.0,480.33,382.21
2016,12,17,12,30,935.0,70.0,1.5,8.0,525.0,511.07,409.85
2016,12,17,12,45,927.5,70.0,1.5,8.0,514.0,535.92,432.32
2016,12,17,13,0,920.0,70.0,1.5,8.0,503.0,557.64,451.87
2016,12,17,13,15,912.0,69.0,1.45,8.0,485.5,574.86,467.25
2016,12,17,13,30,904.0,68.0,1.4,8.0,468.0,588.87,479.79
2016,12,17,13,45,890.5,67.0,1.4,8.0,443.0,596.51,487.51
2016,12,17,14,0,877.0,66.0,1.4,8.0,418.0,604.54,495.22
2016,12,17,14,15,858.0,63.5,1.3,8.0,386.5,600.91,493.09
2016,12,17,14,30,839.0,61.0,1.2,8.0,355.0,593.95,488.17
2016,12,17,14,45,811.0,58.5,1.2,8.0,318.5,578.38,476.99
2016,12,17,15,0,783.0,56.0,1.2,8.0,282.0,559.83,462.95
2016,12,17,15,15,741.0,52.0,1.2,7.5,241.5,528.37,438.75
2016,12,17,15,30,699.0,48.0,1.2,7.0,201.0,494.63,411.43
2016,12,17,15,45,631.5,42.5,1.2,6.5,158.5,442.44,367.6
2016,12,17,16,0,564.0,37.0,1.2,6.0,116.0,389.34,320.52
2016,12,17,16,15,444.0,28.5,1.25,5.5,77.0,304.65,241.14
2016,12,17,16,30,324.0,20.0,1.3,5.0,38.0,213.25,75.49
2016,12,17,16,45,162.0,10.0,1.4,5.0,19.0,91.61,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,117.5,6.0,1.3,0.5,9.0,0.0,0.0
2016,12,18,7,30,235.0,12.0,1.3,1.0,18.0,10.91,0.0
2016,12,18,7,45,385.5,21.0,1.35,1.5,53.5,18.77,6.87
2016,12,18,8,0,536.0,30.0,1.4,2.0,89.0,26.55,17.99
2016,12,18,8,15,614.0,35.5,1.4,2.5,131.5,30.69,22.48
2016,12,18,8,30,692.0,41.0,1.4,3.0,174.0,34.86,26.63
2016,12,18,8,45,741.5,44.5,1.45,3.5,216.0,37.15,28.9
2016,12,18,9,0,791.0,48.0,1.5,4.0,258.0,39.5,31.12
2016,12,18,9,15,822.0,51.0,1.5,4.5,296.5,41.38,32.81
2016,12,18,9,30,853.0,54.0,1.5,5.0,335.0,48.34,39.15
2016,12,18,9,45,873.5,56.5,1.5,5.5,369.0,50.4,40.9
2016,12,18,10,0,894.0,59.0,1.5,6.0,403.0,90.39,49.05
2016,12,18,10,15,908.5,60.0,1.45,6.0,430.5,139.05,76.73
2016,12,18,10,30,923.0,61.0,1.4,6.0,458.0,187.89,114.19
2016,12,18,10,45,933.0,62.5,1.4,6.5,478.5,236.24,156.14
2016,12,18,11,0,943.0,64.0,1.4,7.0,499.0,283.94,199.57
2016,12,18,11,15,949.0,64.5,1.4,7.0,512.5,328.76,241.66
2016,12,18,11,30,955.0,65.0,1.4,7.0,526.0,372.12,282.32
2016,12,18,11,45,957.0,65.0,1.4,7.5,531.5,411.91,318.98
2016,12,18,12,0,959.0,65.0,1.4,8.0,537.0,449.55,352.99
2016,12,18,12,15,958.0,65.0,1.4,8.0,534.5,483.59,383.97
2016,12,18,12,30,957.0,65.0,1.4,8.0,532.0,514.99,412.13
2016,12,18,12,45,953.0,64.5,1.4,8.5,521.5,541.63,435.21
2016,12,18,13,0,949.0,64.0,1.4,9.0,511.0,565.25,455.36
2016,12,18,13,15,941.0,63.0,1.4,9.0,493.0,583.07,471.45
2016,12,18,13,30,933.0,62.0,1.4,9.0,475.0,597.59,484.7
2016,12,18,13,45,920.0,61.0,1.4,9.0,450.0,605.93,492.97
2016,12,18,14,0,907.0,60.0,1.4,9.0,425.0,610.88,498.44
2016,12,18,14,15,888.5,58.5,1.35,8.5,393.5,608.66,498.72
2016,12,18,14,30,870.0,57.0,1.3,8.0,362.0,603.18,496.23
2016,12,18,14,45,842.0,54.5,1.3,8.0,324.5,592.08,488.39
2016,12,18,15,0,814.0,52.0,1.3,8.0,287.0,573.63,474.42
2016,12,18,15,15,773.5,48.5,1.25,7.5,246.5,543.67,451.12
2016,12,18,15,30,733.0,45.0,1.2,7.0,206.0,511.39,424.7
2016,12,18,15,45,668.0,40.0,1.2,6.5,163.0,461.11,382.51
2016,12,18,16,0,603.0,35.0,1.2,6.0,120.0,409.9,337.0
2016,12,18,16,15,487.0,27.5,1.2,5.5,80.0,327.94,259.78
2016,12,18,16,30,371.0,20.0,1.2,5.0,40.0,238.99,94.35
2016,12,18,16,45,185.5,10.0,1.3,4.5,20.0,103.67,0.0
2016,12,18,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,100.0,6.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,200.0,12.0,1.3,2.0,16.0,10.91,0.0
2016,12,19,7,45,347.5,21.5,1.3,2.5,50.5,19.29,6.67
2016,12,19,8,0,495.0,31.0,1.3,3.0,85.0,27.54,18.73
2016,12,19,8,15,575.0,37.0,1.3,3.5,126.5,32.07,23.62
2016,12,19,8,30,655.0,43.0,1.3,4.0,168.0,36.62,28.13
2016,12,19,8,45,704.0,47.0,1.3,4.5,209.0,39.25,30.72
2016,12,19,9,0,753.0,51.0,1.3,5.0,250.0,41.93,33.23
2016,12,19,9,15,784.0,54.0,1.3,5.5,287.5,43.7,34.82
2016,12,19,9,30,815.0,57.0,1.3,6.0,325.0,45.5,36.39
2016,12,19,9,45,838.0,59.0,1.3,6.5,358.0,46.49,37.18
2016,12,19,10,0,861.0,61.0,1.3,7.0,391.0,88.76,49.08
2016,12,19,10,15,875.5,62.5,1.3,7.5,418.0,136.26,75.54
2016,12,19,10,30,890.0,64.0,1.3,8.0,445.0,184.0,111.54
2016,12,19,10,45,898.0,65.5,1.3,8.5,465.0,230.53,151.57
2016,12,19,11,0,906.0,67.0,1.3,9.0,485.0,276.29,192.95
2016,12,19,11,15,911.5,67.5,1.25,9.0,497.5,319.49,233.14
2016,12,19,11,30,917.0,68.0,1.2,9.0,510.0,361.27,271.9
2016,12,19,11,45,918.5,68.5,1.2,9.5,515.5,400.01,307.26
2016,12,19,12,0,920.0,69.0,1.2,10.0,521.0,436.68,340.08
2016,12,19,12,15,918.5,69.0,1.15,10.0,518.5,469.35,369.35
2016,12,19,12,30,917.0,69.0,1.1,10.0,516.0,499.45,395.85
2016,12,19,12,45,913.0,68.5,1.1,10.0,506.0,525.15,418.62
2016,12,19,13,0,909.0,68.0,1.1,10.0,496.0,547.94,438.67
2016,12,19,13,15,900.5,67.0,1.1,10.0,478.5,564.79,453.82
2016,12,19,13,30,892.0,66.0,1.1,10.0,461.0,578.44,466.25
2016,12,19,13,45,733.5,88.5,1.1,10.0,402.0,533.42,432.92
2016,12,19,14,0,575.0,111.0,1.1,10.0,343.0,477.06,390.24
2016,12,19,14,15,700.5,85.5,1.05,9.5,346.5,533.18,436.87
2016,12,19,14,30,826.0,60.0,1.0,9.0,350.0,584.24,478.02
2016,12,19,14,45,798.0,57.5,0.95,9.0,314.0,568.83,465.99
2016,12,19,15,0,770.0,55.0,0.9,9.0,278.0,550.51,451.84
2016,12,19,15,15,728.5,51.0,0.9,8.5,238.0,519.6,428.37
2016,12,19,15,30,687.0,47.0,0.9,8.0,198.0,486.48,401.89
2016,12,19,15,45,620.0,42.0,0.95,7.5,156.5,435.48,359.81
2016,12,19,16,0,553.0,37.0,1.0,7.0,115.0,383.56,314.47
2016,12,19,16,15,437.5,28.5,1.0,6.5,77.0,301.65,238.76
2016,12,19,16,30,322.0,20.0,1.0,6.0,39.0,213.74,91.79
2016,12,19,16,45,161.0,10.0,1.05,6.0,19.5,91.27,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,15,86.5,5.5,1.6,2.5,7.5,0.0,0.0
2016,12,20,7,30,173.0,11.0,1.6,3.0,15.0,10.01,0.0
2016,12,20,7,45,318.0,20.5,1.6,3.5,47.5,16.75,4.55
2016,12,20,8,0,463.0,30.0,1.6,4.0,80.0,26.52,17.69
2016,12,20,8,15,543.5,36.5,1.55,4.5,120.5,31.55,23.02
2016,12,20,8,30,624.0,43.0,1.5,5.0,161.0,36.56,27.94
2016,12,20,8,45,671.5,47.5,1.45,5.5,200.5,39.6,30.9
2016,12,20,9,0,719.0,52.0,1.4,6.0,240.0,42.67,33.77
2016,12,20,9,15,751.0,55.0,1.3,6.5,277.0,44.39,35.32
2016,12,20,9,30,783.0,58.0,1.2,7.0,314.0,46.16,36.85
2016,12,20,9,45,807.0,59.5,1.15,7.5,346.5,46.71,37.23
2016,12,20,10,0,831.0,61.0,1.1,8.0,379.0,80.48,43.19
2016,12,20,10,15,845.5,62.5,1.05,8.5,405.0,131.95,73.06
2016,12,20,10,30,860.0,64.0,1.0,9.0,431.0,178.25,107.56
2016,12,20,10,45,869.0,65.0,0.95,9.5,451.0,223.18,145.77
2016,12,20,11,0,878.0,66.0,0.9,10.0,471.0,267.45,185.39
2016,12,20,11,15,883.5,66.5,0.85,10.0,483.5,309.46,224.11
2016,12,20,11,30,889.0,67.0,0.8,10.0,496.0,350.11,261.46
2016,12,20,11,45,890.5,67.5,0.8,10.5,501.0,387.8,295.54
2016,12,20,12,0,892.0,68.0,0.8,11.0,506.0,423.49,327.17
2016,12,20,12,15,891.0,68.0,0.75,11.0,504.0,455.47,355.44
2016,12,20,12,30,890.0,68.0,0.7,11.0,502.0,485.0,381.05
2016,12,20,12,45,882.0,68.5,0.7,11.5,491.5,509.06,401.52
2016,12,20,13,0,874.0,69.0,0.7,12.0,481.0,530.14,419.18
2016,12,20,13,15,866.0,68.0,0.7,12.0,464.0,546.59,433.74
2016,12,20,13,30,858.0,67.0,0.7,12.0,447.0,559.98,445.72
2016,12,20,13,45,844.5,66.0,0.75,12.0,423.5,570.42,455.66
2016,12,20,14,0,831.0,65.0,0.8,12.0,400.0,574.84,460.94
2016,12,20,14,15,812.0,63.0,0.8,11.5,370.0,571.65,460.73
2016,12,20,14,30,793.0,61.0,0.8,11.0,340.0,565.3,457.92
2016,12,20,14,45,766.0,58.0,0.8,11.0,305.0,549.92,447.06
2016,12,20,15,0,739.0,55.0,0.8,11.0,270.0,531.71,433.55
2016,12,20,15,15,698.0,51.0,0.8,10.5,231.5,501.32,410.6
2016,12,20,15,30,657.0,47.0,0.8,10.0,193.0,468.8,384.79
2016,12,20,15,45,594.0,41.5,0.8,9.5,152.5,419.99,344.5
2016,12,20,16,0,531.0,36.0,0.8,9.0,112.0,370.42,301.36
2016,12,20,16,15,418.5,28.0,0.85,8.5,75.0,297.92,234.36
2016,12,20,16,30,306.0,20.0,0.9,8.0,38.0,212.29,97.99
2016,12,20,16,45,153.0,10.0,0.95,7.5,19.0,87.29,0.0
2016,12,20,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
