Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,15,68.0,5.0,1.15,6.5,6.5,0.0,0.0
2016,12,21,7,30,136.0,10.0,1.1,7.0,13.0,9.1,0.0
2016,12,21,7,45,277.0,20.5,1.05,7.5,44.0,16.75,3.93
2016,12,21,8,0,418.0,31.0,1.0,8.0,75.0,25.16,16.16
2016,12,21,8,15,500.0,37.5,0.95,8.0,114.0,29.71,21.04
2016,12,21,8,30,582.0,44.0,0.9,8.0,153.0,37.4,28.36
2016,12,21,8,45,630.5,49.0,0.9,8.5,192.5,40.83,31.65
2016,12,21,9,0,679.0,54.0,0.9,9.0,232.0,44.27,34.82
2016,12,21,9,15,538.5,83.5,0.85,9.5,237.5,62.45,51.24
2016,12,21,9,30,398.0,113.0,0.8,10.0,243.0,80.8,67.55
2016,12,21,9,45,411.0,123.0,0.8,10.5,269.0,86.78,72.63
2016,12,21,10,0,424.0,133.0,0.8,11.0,295.0,111.81,79.84
2016,12,21,10,15,432.5,141.0,0.75,11.0,316.0,144.11,99.42
2016,12,21,10,30,441.0,149.0,0.7,11.0,337.0,176.92,124.09
2016,12,21,10,45,444.5,156.5,0.7,11.5,353.5,208.79,150.41
2016,12,21,11,0,448.0,164.0,0.7,12.0,370.0,240.48,177.58
2016,12,21,11,15,657.0,117.0,0.7,12.0,429.0,284.85,209.33
2016,12,21,11,30,866.0,70.0,0.7,12.0,488.0,344.37,255.26
2016,12,21,11,45,869.0,70.5,0.7,12.5,493.5,381.83,288.59
2016,12,21,12,0,872.0,71.0,0.7,13.0,499.0,417.46,319.8
2016,12,21,12,15,871.5,71.0,0.7,13.0,497.0,449.12,347.82
2016,12,21,12,30,871.0,71.0,0.7,13.0,495.0,478.41,373.36
2016,12,21,12,45,868.0,70.0,0.7,13.5,486.0,502.99,394.07
2016,12,21,13,0,865.0,69.0,0.7,14.0,477.0,524.82,412.18
2016,12,21,13,15,857.5,68.0,0.7,14.0,460.5,541.43,426.76
2016,12,21,13,30,850.0,67.0,0.7,14.0,444.0,555.02,438.8
2016,12,21,13,45,839.5,65.5,0.7,14.0,421.0,566.57,449.02
2016,12,21,14,0,829.0,64.0,0.7,14.0,398.0,572.19,454.68
2016,12,21,14,15,811.0,62.0,0.65,13.5,369.0,569.66,454.46
2016,12,21,14,30,793.0,60.0,0.6,13.0,340.0,564.0,451.68
2016,12,21,14,45,768.0,57.0,0.6,13.0,305.5,549.91,441.95
2016,12,21,15,0,743.0,54.0,0.6,13.0,271.0,533.01,429.62
2016,12,21,15,15,703.5,50.0,0.6,12.5,232.5,503.58,407.77
2016,12,21,15,30,664.0,46.0,0.6,12.0,194.0,472.02,383.11
2016,12,21,15,45,602.5,41.0,0.65,11.5,154.0,424.68,344.89
2016,12,21,16,0,541.0,36.0,0.7,11.0,114.0,376.47,303.64
2016,12,21,16,15,432.0,28.0,0.75,10.5,76.5,298.95,233.97
2016,12,21,16,30,323.0,20.0,0.8,10.0,39.0,216.08,106.45
2016,12,21,16,45,161.5,10.0,0.85,9.5,19.5,91.75,0.0
2016,12,21,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,74.0,5.5,1.05,6.0,6.5,0.0,0.0
2016,12,22,7,30,148.0,11.0,1.0,6.0,13.0,10.01,0.0
2016,12,22,7,45,300.5,21.0,1.0,6.5,46.0,17.29,3.77
2016,12,22,8,0,453.0,31.0,1.0,7.0,79.0,25.27,16.28
2016,12,22,8,15,537.0,38.0,1.0,7.0,120.0,33.08,24.13
2016,12,22,8,30,621.0,45.0,1.0,7.0,161.0,38.51,29.48
2016,12,22,8,45,673.5,49.5,1.0,7.5,202.0,41.49,32.38
2016,12,22,9,0,726.0,54.0,1.0,8.0,243.0,44.52,35.19
2016,12,22,9,15,758.5,57.0,0.9,8.5,280.5,46.18,36.67
2016,12,22,9,30,791.0,60.0,0.8,9.0,318.0,47.91,38.15
2016,12,22,9,45,814.0,62.5,0.75,9.5,351.0,49.21,39.21
2016,12,22,10,0,837.0,65.0,0.7,10.0,384.0,81.17,44.62
2016,12,22,10,15,852.0,66.5,0.6,10.5,410.5,128.0,69.28
2016,12,22,10,30,867.0,68.0,0.5,11.0,437.0,175.28,103.68
2016,12,22,10,45,876.5,69.0,0.45,11.5,457.5,225.32,145.26
2016,12,22,11,0,886.0,70.0,0.4,12.0,478.0,270.24,184.54
2016,12,22,11,15,892.0,71.0,0.4,12.0,491.0,313.39,223.52
2016,12,22,11,30,898.0,72.0,0.4,12.0,504.0,355.25,261.25
2016,12,22,11,45,900.0,72.5,0.4,12.5,509.5,393.73,295.29
2016,12,22,12,0,902.0,73.0,0.4,13.0,515.0,430.23,326.93
2016,12,22,12,15,901.0,72.5,0.5,13.0,513.0,462.35,355.83
2016,12,22,12,30,900.0,72.0,0.6,13.0,511.0,491.97,382.3
2016,12,22,12,45,899.5,70.5,0.7,13.0,502.0,518.21,405.76
2016,12,22,13,0,899.0,69.0,0.8,13.0,493.0,541.72,426.78
2016,12,22,13,15,891.0,68.0,0.8,13.0,476.5,558.94,441.92
2016,12,22,13,30,883.0,67.0,0.8,13.0,460.0,573.01,454.43
2016,12,22,13,45,871.5,65.5,0.8,13.0,436.0,581.38,462.45
2016,12,22,14,0,860.0,64.0,0.8,13.0,412.0,590.18,470.51
2016,12,22,14,15,841.5,62.0,0.7,13.0,382.0,587.75,469.03
2016,12,22,14,30,823.0,60.0,0.6,13.0,352.0,582.08,464.92
2016,12,22,14,45,795.0,57.5,0.55,13.0,316.0,566.96,453.97
2016,12,22,15,0,767.0,55.0,0.5,13.0,280.0,548.91,440.37
2016,12,22,15,15,726.0,51.5,0.6,12.5,240.5,519.15,419.45
2016,12,22,15,30,685.0,48.0,0.7,12.0,201.0,487.14,395.4
2016,12,22,15,45,618.5,42.5,0.8,11.5,159.5,436.05,354.65
2016,12,22,16,0,552.0,37.0,0.9,11.0,118.0,384.13,310.72
2016,12,22,16,15,441.0,29.0,0.95,10.5,79.5,305.15,239.98
2016,12,22,16,30,330.0,21.0,1.0,10.0,41.0,227.96,120.05
2016,12,22,16,45,165.0,10.5,1.05,10.0,20.5,94.15,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,2.65,8.0,2.0,1.75,0.0
2016,12,23,8,0,0.0,4.0,2.7,8.0,4.0,3.5,0.0
2016,12,23,8,15,0.0,7.0,2.7,8.0,7.0,6.14,0.0
2016,12,23,8,30,0.0,10.0,2.7,8.0,10.0,8.78,2.33
2016,12,23,8,45,0.0,12.5,2.7,8.5,12.5,10.98,4.39
2016,12,23,9,0,0.0,15.0,2.7,9.0,15.0,13.18,6.42
2016,12,23,9,15,0.0,17.5,2.55,9.0,17.5,15.39,8.46
2016,12,23,9,30,0.0,20.0,2.4,9.0,20.0,17.59,10.48
2016,12,23,9,45,0.0,22.0,2.3,9.5,22.0,19.36,12.05
2016,12,23,10,0,0.0,24.0,2.2,10.0,24.0,21.13,12.79
2016,12,23,10,15,0.0,53.0,2.1,10.0,53.0,46.79,35.01
2016,12,23,10,30,0.0,82.0,2.0,10.0,82.0,72.38,56.94
2016,12,23,10,45,0.0,72.5,1.9,10.5,72.5,64.12,49.66
2016,12,23,11,0,0.0,63.0,1.8,11.0,63.0,55.68,42.3
2016,12,23,11,15,0.0,68.5,1.9,11.0,68.5,60.57,46.44
2016,12,23,11,30,0.0,74.0,2.0,11.0,74.0,65.46,50.56
2016,12,23,11,45,0.0,51.5,2.15,11.0,51.5,45.49,33.48
2016,12,23,12,0,0.0,29.0,2.3,11.0,29.0,25.58,16.4
2016,12,23,12,15,0.0,71.5,2.35,10.5,71.5,63.24,48.76
2016,12,23,12,30,0.0,114.0,2.4,10.0,114.0,101.16,81.12
2016,12,23,12,45,0.0,94.0,2.5,10.0,94.0,83.34,65.97
2016,12,23,13,0,0.0,74.0,2.6,10.0,74.0,65.46,50.78
2016,12,23,13,15,0.0,45.5,2.6,10.0,45.5,40.16,29.11
2016,12,23,13,30,0.0,17.0,2.6,10.0,17.0,14.97,7.35
2016,12,23,13,45,0.0,16.0,2.6,10.0,16.0,14.09,6.61
2016,12,23,14,0,0.0,15.0,2.6,10.0,15.0,13.2,5.85
2016,12,23,14,15,0.0,53.5,2.5,9.5,53.5,47.23,35.52
2016,12,23,14,30,0.0,92.0,2.4,9.0,92.0,83.4,66.93
2016,12,23,14,45,0.0,82.5,2.35,9.0,82.5,74.73,59.48
2016,12,23,15,0,0.0,73.0,2.3,9.0,73.0,66.02,51.98
2016,12,23,15,15,0.0,62.5,2.2,8.5,62.5,56.23,43.55
2016,12,23,15,30,0.0,52.0,2.1,8.0,52.0,46.36,34.92
2016,12,23,15,45,0.0,41.0,2.05,8.0,41.0,36.18,25.84
2016,12,23,16,0,0.0,30.0,2.0,8.0,30.0,26.44,17.09
2016,12,23,16,15,0.0,20.0,1.95,7.5,20.0,17.6,9.03
2016,12,23,16,30,0.0,10.0,1.9,7.0,10.0,8.78,0.0
2016,12,23,16,45,0.0,5.0,1.9,7.0,5.0,4.55,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.5,15.5,2.05,5.5,37.5,12.26,0.33
2016,12,24,8,0,429.0,31.0,2.1,6.0,75.0,25.31,16.27
2016,12,24,8,15,516.5,38.0,2.15,6.0,115.5,30.31,21.67
2016,12,24,8,30,604.0,45.0,2.2,6.0,156.0,38.53,29.56
2016,12,24,8,45,661.0,48.5,2.25,6.5,197.0,40.6,31.64
2016,12,24,9,0,718.0,52.0,2.3,7.0,238.0,42.78,33.7
2016,12,24,9,15,752.0,55.5,2.3,7.0,275.5,44.92,35.7
2016,12,24,9,30,786.0,59.0,2.3,7.0,313.0,47.09,37.67
2016,12,24,9,45,813.0,60.5,2.35,7.5,347.0,47.63,38.04
2016,12,24,10,0,840.0,62.0,2.4,8.0,381.0,76.34,42.0
2016,12,24,10,15,855.5,63.5,2.35,8.0,408.0,123.35,66.53
2016,12,24,10,30,871.0,65.0,2.3,8.0,435.0,175.51,105.65
2016,12,24,10,45,882.0,65.5,2.3,8.0,456.0,221.09,144.75
2016,12,24,11,0,893.0,66.0,2.3,8.0,477.0,266.19,186.02
2016,12,24,11,15,899.0,67.0,2.3,8.0,490.5,309.66,227.03
2016,12,24,11,30,905.0,68.0,2.3,8.0,504.0,351.84,266.91
2016,12,24,11,45,908.0,68.0,2.3,8.0,510.0,390.53,303.55
2016,12,24,12,0,911.0,68.0,2.3,8.0,516.0,427.3,337.92
2016,12,24,12,15,911.0,68.0,2.3,8.0,514.5,460.69,368.9
2016,12,24,12,30,911.0,68.0,2.3,8.0,513.0,491.67,397.25
2016,12,24,12,45,901.5,69.5,2.3,8.0,503.0,517.02,420.56
2016,12,24,13,0,892.0,71.0,2.3,8.0,493.0,539.29,440.91
2016,12,24,13,15,884.5,70.0,2.25,8.0,476.5,556.87,457.0
2016,12,24,13,30,877.0,69.0,2.2,8.0,460.0,571.34,470.3
2016,12,24,13,45,866.5,67.0,2.2,8.0,436.5,583.09,481.35
2016,12,24,14,0,856.0,65.0,2.2,8.0,413.0,588.82,487.53
2016,12,24,14,15,838.0,63.0,2.15,8.0,383.5,586.87,487.24
2016,12,24,14,30,820.0,61.0,2.1,8.0,354.0,581.68,484.17
2016,12,24,14,45,794.5,58.5,2.05,8.0,318.5,568.25,474.25
2016,12,24,15,0,769.0,56.0,2.0,8.0,283.0,551.88,461.51
2016,12,24,15,15,729.0,52.0,1.9,7.5,243.5,522.27,438.08
2016,12,24,15,30,689.0,48.0,1.8,7.0,204.0,490.38,411.7
2016,12,24,15,45,625.5,43.0,1.7,6.5,163.0,441.65,370.13
2016,12,24,16,0,562.0,38.0,1.6,6.0,122.0,391.88,325.65
2016,12,24,16,15,450.5,30.0,1.55,5.5,83.0,312.28,252.79
2016,12,24,16,30,339.0,22.0,1.5,5.0,44.0,236.04,141.62
2016,12,24,16,45,169.5,11.0,1.5,5.0,22.0,97.28,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,45,211.5,15.5,0.95,4.5,37.0,12.28,0.01
2016,12,25,8,0,423.0,31.0,0.9,5.0,74.0,25.33,16.36
2016,12,25,8,15,510.0,37.5,0.9,5.0,114.0,29.88,21.42
2016,12,25,8,30,597.0,44.0,0.9,5.0,154.0,37.59,28.87
2016,12,25,8,45,653.0,48.5,0.95,5.5,194.5,40.59,31.81
2016,12,25,9,0,709.0,53.0,1.0,6.0,235.0,43.64,34.67
2016,12,25,9,15,742.5,56.0,1.05,6.5,272.5,45.31,36.17
2016,12,25,9,30,776.0,59.0,1.1,7.0,310.0,47.04,37.66
2016,12,25,9,45,792.5,63.0,1.15,7.5,342.0,49.52,39.8
2016,12,25,10,0,809.0,67.0,1.2,8.0,374.0,78.08,44.79
2016,12,25,10,15,825.0,68.5,1.2,8.0,401.0,123.69,68.18
2016,12,25,10,30,841.0,70.0,1.2,8.0,428.0,169.91,101.99
2016,12,25,10,45,851.5,71.5,1.2,8.0,448.5,215.49,140.73
2016,12,25,11,0,862.0,73.0,1.2,8.0,469.0,260.71,181.58
2016,12,25,11,15,664.5,121.5,1.2,8.0,432.5,287.39,214.65
2016,12,25,11,30,467.0,170.0,1.2,8.0,396.0,296.61,231.11
2016,12,25,11,45,448.0,177.0,1.25,8.5,395.5,319.21,252.18
2016,12,25,12,0,429.0,184.0,1.3,9.0,395.0,339.5,270.73
2016,12,25,12,15,386.5,192.0,1.25,9.0,381.5,344.37,276.93
2016,12,25,12,30,344.0,200.0,1.2,9.0,368.0,348.95,282.35
2016,12,25,12,45,344.5,195.5,1.2,9.0,361.5,359.34,292.11
2016,12,25,13,0,345.0,191.0,1.2,9.0,355.0,368.56,300.76
2016,12,25,13,15,531.0,141.5,1.2,9.0,383.5,439.05,358.76
2016,12,25,13,30,717.0,92.0,1.2,9.0,412.0,510.71,416.89
2016,12,25,13,45,530.0,124.5,1.2,9.0,355.0,448.14,367.95
2016,12,25,14,0,343.0,157.0,1.2,9.0,298.0,374.0,309.18
2016,12,25,14,15,443.5,129.0,1.15,9.0,296.5,421.43,349.33
2016,12,25,14,30,544.0,101.0,1.1,9.0,295.0,462.6,383.24
2016,12,25,14,45,521.5,94.5,1.1,9.0,265.5,446.41,370.74
2016,12,25,15,0,499.0,88.0,1.1,9.0,236.0,427.94,356.47
2016,12,25,15,15,472.5,78.5,1.05,8.5,203.0,401.9,335.96
2016,12,25,15,30,446.0,69.0,1.0,8.0,170.0,374.11,313.15
2016,12,25,15,45,492.0,53.5,1.0,7.5,144.5,381.17,317.86
2016,12,25,16,0,538.0,38.0,1.0,7.0,119.0,378.74,312.64
2016,12,25,16,15,430.5,30.0,1.05,6.5,81.5,308.5,248.34
2016,12,25,16,30,323.0,22.0,1.1,6.0,44.0,228.61,142.24
2016,12,25,16,45,161.5,11.0,1.15,5.5,22.0,93.35,0.0
2016,12,25,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,45,235.5,13.5,1.55,2.5,37.5,11.48,0.0
2016,12,26,8,0,471.0,27.0,1.6,3.0,75.0,23.78,15.1
2016,12,26,8,15,554.0,33.5,1.55,3.5,115.5,28.91,20.64
2016,12,26,8,30,637.0,40.0,1.5,4.0,156.0,34.01,25.67
2016,12,26,8,45,686.5,44.0,1.5,4.5,196.5,36.7,28.33
2016,12,26,9,0,736.0,48.0,1.5,5.0,237.0,39.43,30.91
2016,12,26,9,15,769.0,51.0,1.45,5.5,275.0,41.26,32.57
2016,12,26,9,30,802.0,54.0,1.4,6.0,313.0,43.11,34.2
2016,12,26,9,45,821.0,57.0,1.35,6.5,345.5,44.91,35.73
2016,12,26,10,0,840.0,60.0,1.3,7.0,378.0,72.48,40.01
2016,12,26,10,15,855.5,61.5,1.25,7.5,405.5,124.71,68.21
2016,12,26,10,30,871.0,63.0,1.2,8.0,433.0,171.78,102.24
2016,12,26,10,45,879.0,64.5,1.15,8.5,453.5,217.7,141.01
2016,12,26,11,0,887.0,66.0,1.1,9.0,474.0,262.92,181.53
2016,12,26,11,15,893.5,66.5,1.0,9.0,487.5,305.95,221.24
2016,12,26,11,30,900.0,67.0,0.9,9.0,501.0,347.72,259.68
2016,12,26,11,45,901.0,68.0,0.85,9.0,507.0,386.58,295.37
2016,12,26,12,0,902.0,69.0,0.8,9.0,513.0,423.43,328.6
2016,12,26,12,15,901.5,69.0,0.7,9.0,511.5,456.5,357.71
2016,12,26,12,30,901.0,69.0,0.6,9.0,510.0,487.14,384.0
2016,12,26,12,45,896.0,68.5,0.55,9.5,500.5,512.54,405.2
2016,12,26,13,0,891.0,68.0,0.5,10.0,491.0,535.04,423.56
2016,12,26,13,15,883.0,67.0,0.45,10.0,475.0,552.44,438.35
2016,12,26,13,30,875.0,66.0,0.4,10.0,459.0,566.72,450.45
2016,12,26,13,45,862.5,65.0,0.4,10.0,435.5,575.31,458.61
2016,12,26,14,0,850.0,64.0,0.4,10.0,412.0,584.32,466.79
2016,12,26,14,15,832.0,62.0,0.4,10.0,382.0,582.48,466.78
2016,12,26,14,30,814.0,60.0,0.4,10.0,352.0,577.42,464.22
2016,12,26,14,45,787.5,57.5,0.4,10.0,317.0,563.52,454.72
2016,12,26,15,0,761.0,55.0,0.4,10.0,282.0,546.71,442.59
2016,12,26,15,15,722.0,51.0,0.55,9.5,243.0,517.85,422.87
2016,12,26,15,30,683.0,47.0,0.7,9.0,204.0,486.76,399.95
2016,12,26,15,45,621.5,42.0,0.85,8.5,163.5,439.38,362.22
2016,12,26,16,0,560.0,37.0,1.0,8.0,123.0,391.05,321.19
2016,12,26,16,15,456.0,29.5,1.1,7.5,84.5,316.2,254.45
2016,12,26,16,30,352.0,22.0,1.2,7.0,46.0,238.63,153.92
2016,12,26,16,45,176.0,11.0,1.3,7.0,23.0,101.05,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,7,45,208.0,15.0,1.1,4.5,36.0,11.87,0.0
2016,12,27,8,0,416.0,30.0,1.0,5.0,72.0,24.46,15.52
2016,12,27,8,15,502.0,37.0,0.95,5.0,111.5,29.47,21.02
2016,12,27,8,30,588.0,44.0,0.9,5.0,151.0,37.61,28.88
2016,12,27,8,45,644.0,48.5,0.85,5.5,192.0,40.59,31.81
2016,12,27,9,0,700.0,53.0,0.8,6.0,233.0,43.63,34.67
2016,12,27,9,15,734.5,56.5,0.8,6.5,270.5,45.72,36.56
2016,12,27,9,30,769.0,60.0,0.8,7.0,308.0,47.85,38.42
2016,12,27,9,45,794.5,62.0,0.8,7.5,341.5,48.74,39.1
2016,12,27,10,0,820.0,64.0,0.8,8.0,375.0,73.97,42.1
2016,12,27,10,15,836.0,65.5,0.8,8.5,402.0,120.14,64.95
2016,12,27,10,30,852.0,67.0,0.8,9.0,429.0,166.91,98.48
2016,12,27,10,45,861.5,68.5,0.8,9.5,450.0,212.87,136.88
2016,12,27,11,0,871.0,70.0,0.8,10.0,471.0,261.91,180.1
2016,12,27,11,15,877.5,71.0,0.8,10.0,484.5,304.85,219.47
2016,12,27,11,30,884.0,72.0,0.8,10.0,498.0,346.58,257.78
2016,12,27,11,45,885.5,72.5,0.85,10.5,504.0,384.71,292.49
2016,12,27,12,0,887.0,73.0,0.9,11.0,510.0,420.88,324.87
2016,12,27,12,15,886.5,73.0,0.9,11.0,508.5,453.62,354.19
2016,12,27,12,30,886.0,73.0,0.9,11.0,507.0,483.96,380.96
2016,12,27,12,45,880.5,72.5,0.9,11.0,498.0,508.87,403.01
2016,12,27,13,0,875.0,72.0,0.9,11.0,489.0,530.9,422.37
2016,12,27,13,15,867.5,71.5,0.9,11.0,473.0,551.14,439.92
2016,12,27,13,30,860.0,71.0,0.9,11.0,457.0,566.68,453.61
2016,12,27,13,45,848.5,69.0,0.9,11.0,434.0,575.15,461.79
2016,12,27,14,0,837.0,67.0,0.9,11.0,411.0,580.38,467.36
2016,12,27,14,15,818.5,65.0,0.85,11.0,381.5,578.24,466.71
2016,12,27,14,30,800.0,63.0,0.8,11.0,352.0,572.9,463.43
2016,12,27,14,45,771.0,60.5,0.75,11.0,317.0,557.53,452.23
2016,12,27,15,0,742.0,58.0,0.7,11.0,282.0,539.26,438.42
2016,12,27,15,15,702.5,54.5,0.7,10.0,243.0,510.79,418.07
2016,12,27,15,30,663.0,51.0,0.7,9.0,204.0,480.03,394.76
2016,12,27,15,45,598.5,45.5,0.7,8.5,163.5,430.36,354.32
2016,12,27,16,0,534.0,40.0,0.7,8.0,123.0,385.86,315.75
2016,12,27,16,15,429.0,32.0,0.75,7.5,85.0,311.07,249.76
2016,12,27,16,30,324.0,24.0,0.8,7.0,47.0,233.91,155.23
2016,12,27,16,45,162.0,12.0,0.9,7.0,23.5,94.94,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,238.0,14.0,1.5,3.5,37.5,11.98,0.0
2016,12,28,8,0,476.0,28.0,1.5,4.0,75.0,24.84,15.88
2016,12,28,8,15,560.5,34.0,1.45,4.5,116.0,29.45,21.02
2016,12,28,8,30,645.0,40.0,1.4,5.0,157.0,34.07,25.61
2016,12,28,8,45,697.0,44.0,1.4,5.5,198.5,36.77,28.27
2016,12,28,9,0,749.0,48.0,1.4,6.0,240.0,39.51,30.86
2016,12,28,9,15,781.5,51.0,1.35,6.5,278.0,41.34,32.51
2016,12,28,9,30,814.0,54.0,1.3,7.0,316.0,43.19,34.14
2016,12,28,9,45,840.0,55.0,1.3,7.5,350.0,49.07,39.39
2016,12,28,10,0,866.0,56.0,1.3,8.0,384.0,73.95,41.69
2016,12,28,10,15,881.0,57.5,1.3,8.5,411.5,121.82,64.88
2016,12,28,10,30,896.0,59.0,1.3,9.0,439.0,170.04,99.36
2016,12,28,10,45,906.0,59.5,1.35,10.0,460.5,216.66,138.22
2016,12,28,11,0,916.0,60.0,1.4,11.0,482.0,262.68,179.07
2016,12,28,11,15,921.5,60.5,1.3,11.0,495.5,306.7,219.71
2016,12,28,11,30,927.0,61.0,1.2,11.0,509.0,349.34,259.03
2016,12,28,11,45,930.0,61.5,1.15,11.5,515.5,389.53,295.37
2016,12,28,12,0,933.0,62.0,1.1,12.0,522.0,427.77,329.2
2016,12,28,12,15,932.0,61.5,1.1,12.0,520.5,461.23,359.3
2016,12,28,12,30,931.0,61.0,1.1,12.0,519.0,492.12,386.69
2016,12,28,12,45,927.0,61.0,1.1,12.0,510.0,519.41,410.69
2016,12,28,13,0,923.0,61.0,1.1,12.0,501.0,543.8,431.94
2016,12,28,13,15,915.5,60.5,1.1,12.0,485.0,562.79,448.69
2016,12,28,13,30,908.0,60.0,1.1,12.0,469.0,578.6,462.72
2016,12,28,13,45,896.5,58.5,1.1,12.5,445.5,587.78,470.67
2016,12,28,14,0,885.0,57.0,1.1,13.0,422.0,593.65,475.9
2016,12,28,14,15,868.5,55.5,1.0,12.5,392.5,593.28,477.12
2016,12,28,14,30,852.0,54.0,0.9,12.0,363.0,589.71,475.66
2016,12,28,14,45,827.5,52.0,0.85,12.0,328.0,577.61,467.03
2016,12,28,15,0,803.0,50.0,0.8,12.0,293.0,562.65,455.82
2016,12,28,15,15,766.5,47.0,0.8,11.0,253.5,541.21,440.92
2016,12,28,15,30,730.0,44.0,0.8,10.0,214.0,512.71,419.57
2016,12,28,15,45,672.0,39.5,0.8,9.5,172.5,467.64,383.02
2016,12,28,16,0,614.0,35.0,0.8,9.0,131.0,421.53,343.5
2016,12,28,16,15,516.0,28.5,0.85,8.5,91.5,350.27,280.62
2016,12,28,16,30,418.0,22.0,0.9,8.0,52.0,277.36,188.97
2016,12,28,16,45,209.0,11.0,0.95,8.0,26.0,118.72,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,45,229.5,14.5,1.5,5.5,37.0,11.48,0.0
2016,12,29,8,0,459.0,29.0,1.5,6.0,74.0,25.85,16.56
2016,12,29,8,15,546.0,36.0,1.5,6.5,115.5,31.36,22.54
2016,12,29,8,30,633.0,43.0,1.5,7.0,157.0,36.85,27.9
2016,12,29,8,45,684.5,47.5,1.5,7.5,198.5,39.87,30.86
2016,12,29,9,0,736.0,52.0,1.5,8.0,240.0,42.93,33.72
2016,12,29,9,15,770.0,55.5,1.4,8.5,279.0,45.07,35.64
2016,12,29,9,30,804.0,59.0,1.3,9.0,318.0,47.23,37.52
2016,12,29,9,45,815.0,64.0,1.2,9.5,350.0,50.49,40.36
2016,12,29,10,0,826.0,69.0,1.1,10.0,382.0,76.42,44.71
2016,12,29,10,15,842.0,71.0,1.0,10.5,410.0,123.44,67.39
2016,12,29,10,30,858.0,73.0,0.9,11.0,438.0,171.1,101.03
2016,12,29,10,45,869.5,74.0,0.8,11.5,459.5,217.49,139.15
2016,12,29,11,0,881.0,75.0,0.7,12.0,481.0,263.59,179.34
2016,12,29,11,15,887.5,76.0,0.6,12.5,495.0,307.82,218.71
2016,12,29,11,30,894.0,77.0,0.5,13.0,509.0,350.89,256.66
2016,12,29,11,45,896.0,77.5,0.45,13.5,515.0,390.53,291.37
2016,12,29,12,0,898.0,78.0,0.4,14.0,521.0,429.12,324.24
2016,12,29,12,15,897.0,77.5,0.35,14.0,520.0,461.85,352.38
2016,12,29,12,30,896.0,77.0,0.3,14.0,519.0,492.1,377.88
2016,12,29,12,45,897.5,75.0,0.3,14.5,511.0,519.48,400.3
2016,12,29,13,0,899.0,73.0,0.3,15.0,503.0,544.24,420.22
2016,12,29,13,15,891.0,72.0,0.25,15.0,486.5,562.25,435.03
2016,12,29,13,30,883.0,71.0,0.2,15.0,470.0,577.12,447.23
2016,12,29,13,45,869.0,69.5,0.2,15.0,446.0,588.03,456.8
2016,12,29,14,0,855.0,68.0,0.2,15.0,422.0,592.84,461.83
2016,12,29,14,15,836.5,66.0,0.2,14.5,392.0,591.09,462.82
2016,12,29,14,30,818.0,64.0,0.2,14.0,362.0,586.06,461.25
2016,12,29,14,45,788.0,62.0,0.2,14.0,326.5,570.89,451.09
2016,12,29,15,0,758.0,60.0,0.2,14.0,291.0,552.71,438.32
2016,12,29,15,15,718.5,56.0,0.35,13.5,251.5,523.69,419.15
2016,12,29,15,30,679.0,52.0,0.5,13.0,212.0,492.32,396.92
2016,12,29,15,45,612.5,47.0,0.65,12.5,170.5,441.81,358.02
2016,12,29,16,0,546.0,42.0,0.8,12.0,129.0,396.62,320.59
2016,12,29,16,15,441.5,33.5,0.85,11.5,90.0,321.01,255.37
2016,12,29,16,30,337.0,25.0,0.9,11.0,51.0,244.97,169.18
2016,12,29,16,45,168.5,12.5,0.95,10.5,25.5,99.27,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,106.0,17.0,0.95,8.5,27.5,13.33,0.0
2016,12,30,8,0,212.0,34.0,0.9,9.0,55.0,26.52,16.89
2016,12,30,8,15,268.5,47.5,0.85,9.0,87.5,36.57,26.94
2016,12,30,8,30,325.0,61.0,0.8,9.0,120.0,46.36,36.24
2016,12,30,8,45,360.5,73.5,0.8,9.5,153.5,55.07,44.33
2016,12,30,9,0,396.0,86.0,0.8,10.0,187.0,63.54,52.04
2016,12,30,9,15,417.5,97.0,0.8,10.0,218.5,70.64,58.47
2016,12,30,9,30,439.0,108.0,0.8,10.0,250.0,77.58,64.66
2016,12,30,9,45,466.5,115.0,0.8,10.5,280.0,81.6,68.02
2016,12,30,10,0,494.0,122.0,0.8,11.0,310.0,100.33,71.39
2016,12,30,10,15,511.0,126.5,0.8,11.0,333.0,134.11,89.05
2016,12,30,10,30,528.0,131.0,0.8,11.0,356.0,169.02,113.9
2016,12,30,10,45,523.0,142.0,0.8,11.5,374.0,206.08,144.64
2016,12,30,11,0,518.0,153.0,0.8,12.0,392.0,242.23,175.98
2016,12,30,11,15,523.0,156.5,0.8,12.0,404.0,273.9,204.09
2016,12,30,11,30,528.0,160.0,0.8,12.0,416.0,305.05,231.82
2016,12,30,11,45,264.0,151.0,0.85,12.5,279.0,228.23,178.54
2016,12,30,12,0,0.0,142.0,0.9,13.0,142.0,125.21,99.51
2016,12,30,12,15,0.0,142.0,0.9,13.0,142.0,125.69,100.21
2016,12,30,12,30,0.0,142.0,0.9,13.0,142.0,126.17,100.63
2016,12,30,12,45,133.5,174.5,0.9,13.0,238.5,230.47,186.19
2016,12,30,13,0,267.0,207.0,0.9,13.0,335.0,343.52,276.28
2016,12,30,13,15,550.0,142.0,0.9,13.0,395.0,449.5,360.27
2016,12,30,13,30,833.0,77.0,0.9,13.0,455.0,558.83,445.33
2016,12,30,13,45,819.5,76.0,0.9,13.0,432.5,567.19,452.31
2016,12,30,14,0,806.0,75.0,0.9,13.0,410.0,572.34,457.73
2016,12,30,14,15,787.5,72.5,0.9,12.5,381.0,569.68,457.98
2016,12,30,14,30,769.0,70.0,0.9,12.0,352.0,563.85,455.66
2016,12,30,14,45,740.5,67.5,0.9,12.0,317.5,548.88,445.25
2016,12,30,15,0,712.0,65.0,0.9,12.0,283.0,531.01,432.21
2016,12,30,15,15,671.5,60.5,0.85,11.5,244.5,504.82,412.41
2016,12,30,15,30,631.0,56.0,0.8,11.0,206.0,473.31,387.6
2016,12,30,15,45,565.0,50.5,0.75,10.5,165.5,423.8,347.29
2016,12,30,16,0,499.0,45.0,0.7,10.0,125.0,373.69,304.72
2016,12,30,16,15,397.5,36.0,0.7,9.5,87.5,299.72,240.6
2016,12,30,16,30,296.0,27.0,0.7,9.0,50.0,226.24,160.57
2016,12,30,16,45,148.0,13.5,0.75,8.5,25.0,89.74,0.0
2016,12,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
